Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,16.0,3.85,7.5,34.0,78.54,4.64
2016,1,1,8,0,373.0,32.0,3.8,8.0,68.0,166.09,117.69
2016,1,1,8,15,464.0,40.0,3.75,8.0,108.5,217.41,167.93
2016,1,1,8,30,555.0,48.0,3.7,8.0,149.0,273.52,218.41
2016,1,1,8,45,609.5,54.0,3.65,8.5,189.5,316.71,257.44
2016,1,1,9,0,664.0,60.0,3.6,9.0,230.0,361.16,296.44
2016,1,1,9,15,701.5,64.0,3.5,9.0,268.5,396.45,327.53
2016,1,1,9,30,739.0,68.0,3.4,9.0,307.0,429.74,356.14
2016,1,1,9,45,573.0,100.0,3.35,9.5,297.0,396.6,329.26
2016,1,1,10,0,407.0,132.0,3.3,10.0,287.0,352.3,292.51
2016,1,1,10,15,581.5,104.0,3.15,10.0,343.5,416.91,346.05
2016,1,1,10,30,756.0,76.0,3.0,10.0,400.0,479.68,396.74
2016,1,1,10,45,739.0,84.5,2.9,10.0,414.5,482.07,397.75
2016,1,1,11,0,722.0,93.0,2.8,10.0,429.0,482.34,397.15
2016,1,1,11,15,621.0,125.0,2.65,10.0,420.5,459.84,377.62
2016,1,1,11,30,520.0,157.0,2.5,10.0,412.0,433.13,354.82
2016,1,1,11,45,406.0,184.0,2.4,10.5,384.5,395.81,323.09
2016,1,1,12,0,292.0,211.0,2.3,11.0,357.0,356.56,290.0
2016,1,1,12,15,339.0,202.0,2.15,11.0,371.5,364.12,295.57
2016,1,1,12,30,386.0,193.0,2.0,11.0,386.0,369.32,298.7
2016,1,1,12,45,422.5,181.5,1.85,11.0,389.5,365.8,294.57
2016,1,1,13,0,459.0,170.0,1.7,11.0,393.0,358.09,286.78
2016,1,1,13,15,539.5,144.5,1.6,11.0,398.5,351.64,279.31
2016,1,1,13,30,620.0,119.0,1.5,11.0,404.0,340.37,267.03
2016,1,1,13,45,557.5,126.5,1.45,11.0,373.0,305.32,237.29
2016,1,1,14,0,495.0,134.0,1.4,11.0,342.0,271.87,209.1
2016,1,1,14,15,510.5,120.5,1.35,11.0,322.5,243.93,183.41
2016,1,1,14,30,526.0,107.0,1.3,11.0,303.0,213.99,155.68
2016,1,1,14,45,499.5,102.5,1.3,11.0,274.5,182.09,128.05
2016,1,1,15,0,473.0,98.0,1.3,11.0,246.0,151.44,102.43
2016,1,1,15,15,448.0,87.5,1.3,10.5,213.5,117.28,75.73
2016,1,1,15,30,423.0,77.0,1.3,10.0,181.0,84.79,53.4
2016,1,1,15,45,381.0,66.5,1.3,10.0,147.0,53.9,37.57
2016,1,1,16,0,339.0,56.0,1.3,10.0,113.0,42.05,31.95
2016,1,1,16,15,277.5,42.5,1.3,10.0,80.0,32.45,22.75
2016,1,1,16,30,216.0,29.0,1.3,10.0,47.0,22.49,11.75
2016,1,1,16,45,108.0,14.5,1.35,10.0,23.5,11.29,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,7,45,30.0,17.0,4.55,10.5,20.0,28.04,0.0
2016,1,2,8,0,60.0,34.0,4.6,11.0,40.0,60.5,40.77
2016,1,2,8,15,83.5,51.5,4.7,11.0,64.0,89.6,67.84
2016,1,2,8,30,107.0,69.0,4.8,11.0,88.0,119.37,94.3
2016,1,2,8,45,121.5,86.0,4.95,11.5,113.0,145.68,117.54
2016,1,2,9,0,136.0,103.0,5.1,12.0,138.0,172.26,140.64
2016,1,2,9,15,144.0,119.0,5.2,12.0,161.0,194.89,160.31
2016,1,2,9,30,152.0,135.0,5.3,12.0,184.0,217.32,179.51
2016,1,2,9,45,161.5,148.0,5.4,12.5,205.0,236.82,195.63
2016,1,2,10,0,171.0,161.0,5.5,13.0,226.0,256.06,211.29
2016,1,2,10,15,104.0,166.5,5.6,13.0,207.0,227.66,187.14
2016,1,2,10,30,37.0,172.0,5.7,13.0,188.0,193.55,158.03
2016,1,2,10,45,158.5,183.0,5.85,13.5,256.5,271.58,223.29
2016,1,2,11,0,280.0,194.0,6.0,14.0,325.0,349.33,286.94
2016,1,2,11,15,178.0,203.0,6.1,14.0,287.5,299.16,244.83
2016,1,2,11,30,76.0,212.0,6.2,14.0,250.0,249.85,203.37
2016,1,2,11,45,42.5,195.0,6.3,14.0,216.5,213.85,173.45
2016,1,2,12,0,9.0,178.0,6.4,14.0,183.0,177.26,142.96
2016,1,2,12,15,192.5,187.0,6.45,14.0,283.5,277.35,226.29
2016,1,2,12,30,376.0,196.0,6.5,14.0,384.0,368.34,299.83
2016,1,2,12,45,199.5,191.5,6.55,14.0,291.5,274.73,222.94
2016,1,2,13,0,23.0,187.0,6.6,14.0,199.0,189.18,152.78
2016,1,2,13,15,134.0,192.0,6.55,14.0,254.5,236.22,190.87
2016,1,2,13,30,245.0,197.0,6.5,14.0,310.0,275.72,221.34
2016,1,2,13,45,231.5,188.0,6.5,14.0,291.0,253.04,201.91
2016,1,2,14,0,218.0,179.0,6.5,14.0,272.0,231.93,183.8
2016,1,2,14,15,109.0,140.5,6.4,14.0,187.0,159.21,125.62
2016,1,2,14,30,0.0,102.0,6.3,14.0,102.0,97.42,77.19
2016,1,2,14,45,0.0,92.5,6.25,14.0,92.5,88.28,69.59
2016,1,2,15,0,0.0,83.0,6.2,14.0,83.0,79.17,61.91
2016,1,2,15,15,0.0,72.0,6.05,13.5,72.0,68.73,53.14
2016,1,2,15,30,0.0,61.0,5.9,13.0,61.0,58.33,44.26
2016,1,2,15,45,0.0,49.5,5.8,13.0,49.5,47.54,34.86
2016,1,2,16,0,0.0,38.0,5.7,13.0,38.0,36.7,26.81
2016,1,2,16,15,0.0,27.0,5.65,13.0,27.0,26.07,16.93
2016,1,2,16,30,0.0,16.0,5.6,13.0,16.0,15.44,6.35
2016,1,2,16,45,0.0,8.0,5.6,13.0,8.0,7.71,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,6.75,13.0,15.5,14.96,0.0
2016,1,3,8,0,0.0,31.0,6.7,13.0,31.0,31.52,19.0
2016,1,3,8,15,8.5,48.0,6.65,13.0,49.5,52.3,37.69
2016,1,3,8,30,17.0,65.0,6.6,13.0,68.0,76.27,58.56
2016,1,3,8,45,24.0,81.5,6.55,13.5,87.0,96.49,76.1
2016,1,3,9,0,31.0,98.0,6.5,14.0,106.0,116.84,93.54
2016,1,3,9,15,36.5,113.0,6.5,14.0,124.0,134.88,109.0
2016,1,3,9,30,42.0,128.0,6.5,14.0,142.0,152.99,124.34
2016,1,3,9,45,45.5,141.5,6.5,14.0,158.0,168.45,137.29
2016,1,3,10,0,49.0,155.0,6.5,14.0,174.0,183.84,150.05
2016,1,3,10,15,56.5,167.5,6.4,14.0,191.0,200.07,163.42
2016,1,3,10,30,64.0,180.0,6.3,14.0,208.0,216.19,176.61
2016,1,3,10,45,124.0,192.5,6.2,14.5,249.5,263.7,215.7
2016,1,3,11,0,184.0,205.0,6.1,15.0,291.0,306.76,250.56
2016,1,3,11,15,280.0,198.0,6.05,15.0,333.5,351.43,287.19
2016,1,3,11,30,376.0,191.0,6.0,15.0,376.0,390.92,319.17
2016,1,3,11,45,343.0,200.5,5.95,15.0,371.0,378.65,308.37
2016,1,3,12,0,310.0,210.0,5.9,15.0,366.0,365.73,297.15
2016,1,3,12,15,373.0,197.0,5.75,15.0,384.5,377.12,305.89
2016,1,3,12,30,436.0,184.0,5.6,15.0,403.0,387.24,313.12
2016,1,3,12,45,282.5,201.5,5.45,15.5,342.5,322.84,259.85
2016,1,3,13,0,129.0,219.0,5.3,16.0,282.0,264.86,212.4
2016,1,3,13,15,74.0,197.0,5.05,16.0,233.0,217.25,173.88
2016,1,3,13,30,19.0,175.0,4.8,16.0,184.0,173.98,139.01
2016,1,3,13,45,17.5,167.0,4.6,16.0,175.0,164.76,131.55
2016,1,3,14,0,16.0,159.0,4.4,16.0,166.0,155.59,124.1
2016,1,3,14,15,20.5,152.0,4.2,15.5,160.0,148.98,118.8
2016,1,3,14,30,25.0,145.0,4.0,15.0,154.0,141.92,113.03
2016,1,3,14,45,20.5,132.0,3.8,15.0,139.0,127.38,101.1
2016,1,3,15,0,16.0,119.0,3.6,15.0,124.0,113.19,89.45
2016,1,3,15,15,10.5,104.0,3.55,14.5,107.5,97.58,76.75
2016,1,3,15,30,5.0,89.0,3.5,14.0,91.0,82.5,64.33
2016,1,3,15,45,2.5,72.0,3.45,14.0,73.0,66.44,50.64
2016,1,3,16,0,0.0,55.0,3.4,14.0,55.0,51.2,39.46
2016,1,3,16,15,0.0,39.0,3.4,14.0,39.0,36.85,26.21
2016,1,3,16,30,0.0,23.0,3.4,14.0,23.0,22.21,11.85
2016,1,3,16,45,0.0,11.5,3.4,14.0,11.5,11.09,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,5.65,13.5,6.5,6.26,0.0
2016,1,4,8,0,0.0,13.0,5.7,14.0,13.0,12.53,4.12
2016,1,4,8,15,0.0,21.0,5.75,14.0,21.0,20.26,11.17
2016,1,4,8,30,0.0,29.0,5.8,14.0,29.0,27.99,17.98
2016,1,4,8,45,0.0,37.0,5.9,14.0,37.0,35.72,24.76
2016,1,4,9,0,0.0,45.0,6.0,14.0,45.0,43.46,31.49
2016,1,4,9,15,0.0,53.0,6.05,14.0,53.0,51.2,38.15
2016,1,4,9,30,0.0,61.0,6.1,14.0,61.0,58.95,44.75
2016,1,4,9,45,0.0,67.5,6.2,14.5,67.5,65.25,49.96
2016,1,4,10,0,0.0,74.0,6.3,15.0,74.0,71.57,55.14
2016,1,4,10,15,0.0,79.5,6.4,15.0,79.5,76.96,59.59
2016,1,4,10,30,0.0,85.0,6.5,15.0,85.0,82.33,64.03
2016,1,4,10,45,6.5,128.0,6.6,15.0,131.5,128.45,102.59
2016,1,4,11,0,13.0,171.0,6.7,15.0,178.0,174.71,140.88
2016,1,4,11,15,52.5,194.0,6.75,15.0,220.5,221.06,179.32
2016,1,4,11,30,92.0,217.0,6.8,15.0,263.0,263.58,214.25
2016,1,4,11,45,62.5,209.5,6.85,15.0,241.0,238.82,193.51
2016,1,4,12,0,33.0,202.0,6.9,15.0,219.0,214.69,173.39
2016,1,4,12,15,160.5,208.0,6.95,15.0,289.5,283.07,229.99
2016,1,4,12,30,288.0,214.0,7.0,15.0,360.0,345.96,280.82
2016,1,4,12,45,322.5,204.5,7.05,15.0,365.5,344.42,278.8
2016,1,4,13,0,357.0,195.0,7.1,15.0,371.0,340.62,274.73
2016,1,4,13,15,328.0,193.5,7.05,15.0,351.0,316.26,253.98
2016,1,4,13,30,299.0,192.0,7.0,15.0,331.0,292.55,233.8
2016,1,4,13,45,272.5,185.5,7.0,15.0,307.5,266.05,211.37
2016,1,4,14,0,246.0,179.0,7.0,15.0,284.0,240.63,189.87
2016,1,4,14,15,222.0,168.5,6.85,15.0,258.5,213.64,167.09
2016,1,4,14,30,198.0,158.0,6.7,15.0,233.0,189.87,147.13
2016,1,4,14,45,186.0,145.0,6.55,15.0,210.5,166.3,127.14
2016,1,4,15,0,174.0,132.0,6.4,15.0,188.0,143.42,108.03
2016,1,4,15,15,162.0,116.5,6.4,14.5,163.5,119.33,88.63
2016,1,4,15,30,150.0,101.0,6.4,14.0,139.0,96.15,70.84
2016,1,4,15,45,134.5,83.5,6.4,14.0,113.0,72.47,53.94
2016,1,4,16,0,119.0,66.0,6.4,14.0,87.0,55.42,43.18
2016,1,4,16,15,87.0,49.0,6.4,14.0,62.5,41.9,30.6
2016,1,4,16,30,55.0,32.0,6.4,14.0,38.0,28.02,16.7
2016,1,4,16,45,27.5,16.0,6.45,14.0,19.0,14.52,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.5,5.55,13.0,10.5,10.13,0.0
2016,1,5,8,0,0.0,21.0,5.7,13.0,21.0,20.27,10.21
2016,1,5,8,15,0.0,34.5,5.7,13.0,34.5,33.5,22.24
2016,1,5,8,30,0.0,48.0,5.7,13.0,48.0,47.22,34.31
2016,1,5,8,45,0.0,61.0,5.7,13.0,61.0,60.25,45.72
2016,1,5,9,0,0.0,74.0,5.7,13.0,74.0,73.2,56.97
2016,1,5,9,15,0.0,86.5,5.75,13.0,86.5,85.56,67.58
2016,1,5,9,30,0.0,99.0,5.8,13.0,99.0,97.88,78.04
2016,1,5,9,45,0.0,109.5,5.85,13.0,109.5,108.08,86.61
2016,1,5,10,0,0.0,120.0,5.9,13.0,120.0,118.27,95.09
2016,1,5,10,15,0.0,106.5,6.0,13.0,106.5,104.01,82.93
2016,1,5,10,30,0.0,93.0,6.1,13.0,93.0,90.27,71.22
2016,1,5,10,45,0.0,66.0,6.25,13.0,66.0,63.8,48.73
2016,1,5,11,0,0.0,39.0,6.4,13.0,39.0,37.67,26.49
2016,1,5,11,15,0.0,84.5,6.5,13.0,84.5,81.74,63.8
2016,1,5,11,30,0.0,130.0,6.6,13.0,130.0,126.3,101.17
2016,1,5,11,45,0.0,108.0,6.75,13.0,108.0,104.63,82.93
2016,1,5,12,0,0.0,86.0,6.9,13.0,86.0,83.19,64.89
2016,1,5,12,15,3.5,130.5,6.9,13.0,132.5,128.02,102.54
2016,1,5,12,30,7.0,175.0,6.9,13.0,179.0,172.36,139.48
2016,1,5,12,45,41.5,194.5,6.9,13.0,215.5,206.53,167.85
2016,1,5,13,0,76.0,214.0,6.9,13.0,252.0,237.67,193.38
2016,1,5,13,15,143.5,209.0,6.75,13.0,277.5,256.93,208.59
2016,1,5,13,30,211.0,204.0,6.6,13.0,303.0,271.67,219.41
2016,1,5,13,45,120.0,186.5,6.5,13.0,242.0,216.02,174.13
2016,1,5,14,0,29.0,169.0,6.4,13.0,181.0,167.38,135.26
2016,1,5,14,15,102.5,165.0,6.35,13.0,204.5,179.96,143.74
2016,1,5,14,30,176.0,161.0,6.3,13.0,228.0,187.85,147.34
2016,1,5,14,45,168.5,148.0,6.25,13.0,207.5,165.97,128.54
2016,1,5,15,0,161.0,135.0,6.2,13.0,187.0,144.44,110.28
2016,1,5,15,15,151.0,119.0,6.05,13.0,163.0,120.65,90.7
2016,1,5,15,30,141.0,103.0,5.9,13.0,139.0,97.65,72.6
2016,1,5,15,45,125.5,85.5,5.8,13.0,113.5,74.29,55.63
2016,1,5,16,0,110.0,68.0,5.7,13.0,88.0,56.91,44.71
2016,1,5,16,15,81.5,50.5,5.45,13.0,63.5,43.07,31.82
2016,1,5,16,30,53.0,33.0,5.2,13.0,39.0,28.85,17.73
2016,1,5,16,45,26.5,16.5,5.0,13.0,19.5,14.97,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,7.15,14.0,13.0,12.54,0.0
2016,1,6,8,0,0.0,26.0,7.0,14.0,26.0,25.32,14.09
2016,1,6,8,15,0.0,44.0,6.95,13.5,44.0,44.51,31.31
2016,1,6,8,30,0.0,62.0,6.9,13.0,62.0,63.19,47.75
2016,1,6,8,45,4.0,78.5,6.85,13.0,79.5,81.43,63.65
2016,1,6,9,0,8.0,95.0,6.8,13.0,97.0,99.73,79.48
2016,1,6,9,15,13.5,111.0,6.85,13.0,115.0,118.23,95.33
2016,1,6,9,30,19.0,127.0,6.9,13.0,133.0,136.86,111.14
2016,1,6,9,45,27.0,139.5,6.95,13.5,149.0,157.29,128.11
2016,1,6,10,0,35.0,152.0,7.0,14.0,165.0,173.66,141.5
2016,1,6,10,15,53.0,167.5,7.05,14.0,189.5,198.49,162.19
2016,1,6,10,30,71.0,183.0,7.1,14.0,214.0,223.37,182.79
2016,1,6,10,45,70.0,196.5,7.2,14.0,228.5,235.9,192.88
2016,1,6,11,0,69.0,210.0,7.3,14.0,243.0,248.06,202.63
2016,1,6,11,15,237.5,198.5,7.25,14.0,315.5,331.02,272.18
2016,1,6,11,30,406.0,187.0,7.2,14.0,388.0,408.19,335.7
2016,1,6,11,45,221.0,196.5,7.15,14.0,306.0,313.6,256.86
2016,1,6,12,0,36.0,206.0,7.1,14.0,224.0,220.36,178.67
2016,1,6,12,15,20.0,188.0,7.1,14.0,198.0,191.95,155.17
2016,1,6,12,30,4.0,170.0,7.1,14.0,172.0,166.15,133.75
2016,1,6,12,45,76.5,196.0,7.1,14.0,234.0,224.04,181.75
2016,1,6,13,0,149.0,222.0,7.1,14.0,296.0,277.44,225.1
2016,1,6,13,15,202.0,211.0,7.15,13.5,308.0,282.99,229.29
2016,1,6,13,30,255.0,200.0,7.2,13.0,320.0,284.93,230.05
2016,1,6,13,45,127.5,162.0,7.25,13.0,222.0,196.85,158.3
2016,1,6,14,0,0.0,124.0,7.3,13.0,124.0,118.64,95.12
2016,1,6,14,15,3.5,131.0,7.2,13.0,132.5,125.56,101.04
2016,1,6,14,30,7.0,138.0,7.1,13.0,141.0,131.8,106.29
2016,1,6,14,45,3.5,125.5,7.0,13.0,127.0,118.7,95.45
2016,1,6,15,0,0.0,113.0,6.9,13.0,113.0,105.9,84.84
2016,1,6,15,15,0.0,98.0,6.8,12.5,98.0,91.68,72.91
2016,1,6,15,30,0.0,83.0,6.7,12.0,83.0,77.55,60.88
2016,1,6,15,45,0.0,67.5,6.6,12.0,67.5,63.1,48.32
2016,1,6,16,0,0.0,52.0,6.5,12.0,52.0,48.99,37.92
2016,1,6,16,15,0.0,37.0,6.35,11.5,37.0,35.36,25.35
2016,1,6,16,30,0.0,22.0,6.2,11.0,22.0,21.24,11.87
2016,1,6,16,45,0.0,11.0,6.1,11.0,11.0,10.61,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,7.0,17.0,4.15,11.5,17.5,19.32,0.0
2016,1,7,8,0,14.0,34.0,4.2,12.0,35.0,42.14,27.18
2016,1,7,8,15,34.5,51.5,4.2,12.0,57.0,68.61,51.02
2016,1,7,8,30,55.0,69.0,4.2,12.0,79.0,95.68,74.71
2016,1,7,8,45,71.0,86.5,4.2,12.0,103.0,126.34,101.4
2016,1,7,9,0,87.0,104.0,4.2,12.0,127.0,152.94,124.48
2016,1,7,9,15,95.0,120.5,4.1,12.0,149.0,175.09,143.52
2016,1,7,9,30,103.0,137.0,4.0,12.0,171.0,197.18,162.21
2016,1,7,9,45,119.0,150.5,3.95,12.5,193.5,219.68,180.71
2016,1,7,10,0,135.0,164.0,3.9,13.0,216.0,242.26,199.0
2016,1,7,10,15,313.5,152.0,3.85,13.0,284.5,326.11,268.85
2016,1,7,10,30,492.0,140.0,3.8,13.0,353.0,413.36,339.91
2016,1,7,10,45,455.5,156.0,3.75,13.0,361.5,411.41,337.34
2016,1,7,11,0,419.0,172.0,3.7,13.0,370.0,407.37,333.31
2016,1,7,11,15,640.0,123.5,3.65,13.0,436.0,475.01,388.29
2016,1,7,11,30,861.0,75.0,3.6,13.0,502.0,536.61,437.0
2016,1,7,11,45,863.5,75.5,3.6,13.0,509.5,529.92,430.51
2016,1,7,12,0,866.0,76.0,3.6,13.0,517.0,521.38,422.67
2016,1,7,12,15,866.0,76.0,3.65,13.0,516.5,508.33,411.18
2016,1,7,12,30,866.0,76.0,3.7,13.0,516.0,492.63,397.3
2016,1,7,12,45,863.5,75.0,3.8,13.0,509.0,472.21,379.45
2016,1,7,13,0,861.0,74.0,3.9,13.0,502.0,449.39,359.26
2016,1,7,13,15,854.0,73.5,3.95,13.0,487.0,421.76,334.72
2016,1,7,13,30,847.0,73.0,4.0,13.0,472.0,393.08,308.77
2016,1,7,13,45,835.5,71.5,4.05,13.0,450.0,360.12,278.89
2016,1,7,14,0,824.0,70.0,4.1,13.0,428.0,325.87,247.43
2016,1,7,14,15,807.5,68.0,4.05,13.0,400.0,288.67,213.16
2016,1,7,14,30,791.0,66.0,4.0,13.0,372.0,250.98,178.33
2016,1,7,14,45,768.5,63.0,3.95,13.0,338.5,210.88,142.02
2016,1,7,15,0,746.0,60.0,3.9,13.0,305.0,171.26,107.2
2016,1,7,15,15,711.0,56.5,3.75,12.5,267.0,130.44,74.43
2016,1,7,15,30,676.0,53.0,3.6,12.0,229.0,91.72,47.61
2016,1,7,15,45,624.5,48.0,3.45,12.0,188.5,53.58,28.49
2016,1,7,16,0,573.0,43.0,3.3,12.0,148.0,33.09,23.87
2016,1,7,16,15,486.0,36.0,3.15,12.0,108.5,26.21,17.37
2016,1,7,16,30,399.0,29.0,3.0,12.0,69.0,22.07,12.68
2016,1,7,16,45,199.5,14.5,2.95,12.0,34.5,10.63,0.0
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,38.0,17.0,0.45,11.5,21.0,30.36,0.0
2016,1,8,8,0,76.0,34.0,0.4,12.0,42.0,70.57,48.28
2016,1,8,8,15,101.5,51.5,0.55,12.0,67.0,96.11,72.57
2016,1,8,8,30,127.0,69.0,0.7,12.0,92.0,127.33,99.98
2016,1,8,8,45,144.0,85.5,0.85,12.0,118.0,154.75,124.05
2016,1,8,9,0,161.0,102.0,1.0,12.0,144.0,182.57,148.11
2016,1,8,9,15,169.0,118.5,1.1,12.0,168.0,206.55,168.57
2016,1,8,9,30,177.0,135.0,1.2,12.0,192.0,230.24,188.42
2016,1,8,9,45,178.0,149.0,1.35,12.0,212.0,247.29,202.57
2016,1,8,10,0,179.0,163.0,1.5,12.0,232.0,263.73,216.03
2016,1,8,10,15,102.5,166.0,1.6,12.0,206.5,227.31,185.7
2016,1,8,10,30,26.0,169.0,1.7,12.0,181.0,181.04,146.94
2016,1,8,10,45,42.5,184.0,1.8,12.5,204.0,208.31,169.18
2016,1,8,11,0,59.0,199.0,1.9,13.0,227.0,231.51,187.65
2016,1,8,11,15,192.0,201.5,1.95,13.0,296.5,307.21,249.71
2016,1,8,11,30,325.0,204.0,2.0,13.0,366.0,380.99,308.57
2016,1,8,11,45,356.5,201.5,2.05,13.0,381.5,390.43,315.44
2016,1,8,12,0,388.0,199.0,2.1,13.0,397.0,398.24,321.21
2016,1,8,12,15,375.5,201.5,2.2,13.0,393.5,387.14,311.91
2016,1,8,12,30,363.0,204.0,2.3,13.0,390.0,375.21,301.93
2016,1,8,12,45,283.0,213.0,2.4,13.0,356.5,337.73,271.61
2016,1,8,13,0,203.0,222.0,2.5,13.0,323.0,301.96,242.78
2016,1,8,13,15,198.5,217.0,2.55,13.0,313.5,288.31,231.47
2016,1,8,13,30,194.0,212.0,2.6,13.0,304.0,274.36,219.72
2016,1,8,13,45,404.5,162.5,2.65,13.0,342.5,294.06,231.87
2016,1,8,14,0,615.0,113.0,2.7,13.0,381.0,300.36,230.66
2016,1,8,14,15,307.5,105.0,2.65,13.0,239.0,182.04,139.11
2016,1,8,14,30,0.0,97.0,2.6,13.0,97.0,92.98,73.51
2016,1,8,14,45,0.0,88.0,2.6,13.0,88.0,84.35,66.42
2016,1,8,15,0,0.0,79.0,2.6,13.0,79.0,75.75,59.2
2016,1,8,15,15,0.0,69.0,2.45,13.0,69.0,66.25,51.14
2016,1,8,15,30,0.0,59.0,2.3,13.0,59.0,56.79,43.02
2016,1,8,15,45,0.0,48.5,2.2,13.0,48.5,46.86,34.41
2016,1,8,16,0,0.0,38.0,2.1,13.0,38.0,36.7,27.01
2016,1,8,16,15,0.0,27.5,2.15,12.5,27.5,26.55,17.67
2016,1,8,16,30,0.0,17.0,2.2,12.0,17.0,16.4,8.1
2016,1,8,16,45,0.0,8.5,2.25,12.0,8.5,8.19,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,7.5,17.0,6.45,13.0,17.5,19.45,0.0
2016,1,9,8,0,15.0,34.0,6.5,13.0,35.0,42.39,27.31
2016,1,9,8,15,34.0,51.0,6.4,13.0,56.5,67.74,50.15
2016,1,9,8,30,53.0,68.0,6.3,13.0,78.0,93.67,72.85
2016,1,9,8,45,63.0,85.5,6.25,13.0,100.5,117.29,93.63
2016,1,9,9,0,73.0,103.0,6.2,13.0,123.0,141.08,114.34
2016,1,9,9,15,80.0,119.5,6.05,13.0,144.0,162.46,132.75
2016,1,9,9,30,87.0,136.0,5.9,13.0,165.0,183.83,150.88
2016,1,9,9,45,84.5,149.0,5.8,13.0,180.0,196.45,161.43
2016,1,9,10,0,82.0,162.0,5.7,13.0,195.0,208.75,171.53
2016,1,9,10,15,161.0,173.0,5.45,13.0,242.0,265.6,219.12
2016,1,9,10,30,240.0,184.0,5.2,13.0,289.0,323.34,266.71
2016,1,9,10,45,174.5,196.5,5.0,13.5,275.0,296.37,243.06
2016,1,9,11,0,109.0,209.0,4.8,14.0,261.0,268.93,219.19
2016,1,9,11,15,63.0,198.0,4.45,14.0,228.0,231.36,187.71
2016,1,9,11,30,17.0,187.0,4.1,14.0,195.0,191.73,154.51
2016,1,9,11,45,98.5,209.0,3.8,14.0,259.5,257.97,209.17
2016,1,9,12,0,180.0,231.0,3.5,14.0,324.0,321.71,260.41
2016,1,9,12,15,149.5,231.0,3.2,14.0,308.5,302.13,243.79
2016,1,9,12,30,119.0,231.0,2.9,14.0,293.0,283.02,227.89
2016,1,9,12,45,128.5,228.0,2.65,14.0,294.0,280.3,225.36
2016,1,9,13,0,138.0,225.0,2.4,14.0,295.0,276.8,222.06
2016,1,9,13,15,113.5,216.5,2.35,14.0,273.0,253.26,202.94
2016,1,9,13,30,89.0,208.0,2.3,14.0,251.0,231.18,185.12
2016,1,9,13,45,78.0,197.0,2.3,14.0,233.0,212.98,170.37
2016,1,9,14,0,67.0,186.0,2.3,14.0,215.0,195.38,156.1
2016,1,9,14,15,51.0,170.5,2.35,14.0,192.0,173.08,138.13
2016,1,9,14,30,35.0,155.0,2.4,14.0,169.0,152.01,121.22
2016,1,9,14,45,32.0,142.0,2.45,14.0,154.0,137.07,108.95
2016,1,9,15,0,29.0,129.0,2.5,14.0,139.0,122.36,96.81
2016,1,9,15,15,24.5,114.0,2.5,14.0,122.0,106.09,83.39
2016,1,9,15,30,20.0,99.0,2.5,14.0,105.0,92.74,72.41
2016,1,9,15,45,13.0,83.0,2.5,14.0,86.5,76.46,58.95
2016,1,9,16,0,6.0,67.0,2.5,14.0,68.0,61.3,48.56
2016,1,9,16,15,3.0,49.5,2.55,13.5,50.0,45.92,34.5
2016,1,9,16,30,0.0,32.0,2.6,13.0,32.0,30.3,19.79
2016,1,9,16,45,0.0,16.0,2.7,13.0,16.0,15.44,0.95
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,170.5,15.5,3.15,11.5,32.5,74.34,4.88
2016,1,10,8,0,341.0,31.0,3.3,12.0,65.0,156.98,110.19
2016,1,10,8,15,430.5,39.5,3.4,12.0,104.0,208.0,158.93
2016,1,10,8,30,520.0,48.0,3.5,12.0,143.0,264.03,208.59
2016,1,10,8,45,579.0,53.0,3.6,12.5,183.5,307.81,247.53
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,353.29,286.93
2016,1,10,9,15,674.5,62.0,3.7,13.0,262.0,388.47,317.62
2016,1,10,9,30,711.0,66.0,3.7,13.0,300.0,421.9,346.14
2016,1,10,9,45,548.0,102.5,3.75,13.0,294.5,393.59,323.8
2016,1,10,10,0,385.0,139.0,3.8,13.0,289.0,353.84,291.34
2016,1,10,10,15,205.5,154.5,3.75,13.0,235.5,274.01,225.31
2016,1,10,10,30,26.0,170.0,3.7,13.0,182.0,182.14,147.84
2016,1,10,10,45,67.5,190.0,3.65,13.5,222.0,228.22,185.86
2016,1,10,11,0,109.0,210.0,3.6,14.0,262.0,270.21,219.71
2016,1,10,11,15,78.0,209.5,3.5,14.0,247.5,251.4,203.71
2016,1,10,11,30,47.0,209.0,3.4,14.0,233.0,232.67,187.95
2016,1,10,11,45,47.0,212.0,3.35,14.0,236.0,234.1,188.97
2016,1,10,12,0,47.0,215.0,3.3,14.0,239.0,235.38,189.84
2016,1,10,12,15,23.5,150.5,3.25,14.0,162.5,158.65,127.07
2016,1,10,12,30,0.0,86.0,3.2,14.0,86.0,83.19,64.47
2016,1,10,12,45,0.0,85.0,3.2,14.0,85.0,82.22,63.75
2016,1,10,13,0,0.0,84.0,3.2,14.0,84.0,81.25,62.98
2016,1,10,13,15,0.0,74.0,3.2,14.0,74.0,71.56,54.9
2016,1,10,13,30,0.0,64.0,3.2,14.0,64.0,61.87,46.81
2016,1,10,13,45,0.0,86.0,3.2,14.0,86.0,83.12,64.76
2016,1,10,14,0,0.0,108.0,3.2,14.0,108.0,103.79,82.17
2016,1,10,14,15,0.0,83.5,3.2,14.0,83.5,80.61,62.8
2016,1,10,14,30,0.0,59.0,3.2,14.0,59.0,57.01,42.98
2016,1,10,14,45,0.0,53.5,3.25,14.0,53.5,51.69,38.53
2016,1,10,15,0,0.0,48.0,3.3,14.0,48.0,46.36,34.04
2016,1,10,15,15,0.0,42.5,3.3,13.5,42.5,41.04,29.58
2016,1,10,15,30,0.0,37.0,3.3,13.0,37.0,35.72,25.05
2016,1,10,15,45,0.0,30.5,3.35,13.0,30.5,29.44,19.58
2016,1,10,16,0,0.0,24.0,3.4,13.0,24.0,23.15,15.0
2016,1,10,16,15,0.0,17.5,3.45,13.0,17.5,16.88,9.2
2016,1,10,16,30,0.0,11.0,3.5,13.0,11.0,10.6,3.31
2016,1,10,16,45,0.0,6.5,3.6,13.0,6.5,6.26,0.0
2016,1,10,17,0,0.0,2.0,3.7,13.0,2.0,1.97,0.0
2016,1,10,17,15,0.0,1.0,3.8,13.0,1.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.5,4.1,13.5,15.5,14.96,0.0
2016,1,11,8,0,0.0,31.0,4.1,14.0,31.0,31.37,19.0
2016,1,11,8,15,6.5,48.5,4.1,14.0,49.5,52.09,37.5
2016,1,11,8,30,13.0,66.0,4.1,14.0,68.0,72.7,55.45
2016,1,11,8,45,21.0,82.5,4.1,14.0,87.5,96.48,75.99
2016,1,11,9,0,29.0,99.0,4.1,14.0,107.0,117.24,93.83
2016,1,11,9,15,34.5,114.5,4.05,14.0,125.0,135.88,109.7
2016,1,11,9,30,40.0,130.0,4.0,14.0,143.0,154.6,125.41
2016,1,11,9,45,42.5,143.5,3.95,14.5,159.0,169.58,137.57
2016,1,11,10,0,45.0,157.0,3.9,15.0,175.0,184.49,149.47
2016,1,11,10,15,65.5,173.0,3.8,15.0,201.0,211.42,171.57
2016,1,11,10,30,86.0,189.0,3.7,15.0,227.0,238.42,193.5
2016,1,11,10,45,76.5,196.5,3.65,15.0,232.0,240.07,194.4
2016,1,11,11,0,67.0,204.0,3.6,15.0,237.0,241.43,195.1
2016,1,11,11,15,162.0,211.0,3.45,15.0,292.0,302.12,244.74
2016,1,11,11,30,257.0,218.0,3.3,15.0,347.0,361.14,291.93
2016,1,11,11,45,188.0,225.5,3.15,15.0,320.5,325.19,262.06
2016,1,11,12,0,119.0,233.0,3.0,15.0,294.0,293.06,235.53
2016,1,11,12,15,159.0,232.5,2.9,15.0,315.0,309.28,248.5
2016,1,11,12,30,199.0,232.0,2.8,15.0,336.0,323.79,259.7
2016,1,11,12,45,270.0,218.5,2.75,15.5,357.0,339.4,271.16
2016,1,11,13,0,341.0,205.0,2.7,16.0,378.0,349.88,278.0
2016,1,11,13,15,256.0,209.5,2.65,16.0,337.0,307.54,243.93
