Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,13,30,171.0,214.0,2.6,16.0,296.0,269.11,213.37
2016,1,11,13,45,97.0,192.5,2.6,16.0,239.0,216.4,171.66
2016,1,11,14,0,23.0,171.0,2.6,16.0,182.0,169.62,134.93
2016,1,11,14,15,38.5,167.0,2.55,16.0,183.0,166.88,132.45
2016,1,11,14,30,54.0,163.0,2.5,16.0,184.0,164.16,129.69
2016,1,11,14,45,51.0,149.5,2.45,16.0,168.0,147.91,116.31
2016,1,11,15,0,48.0,136.0,2.4,16.0,152.0,131.87,103.11
2016,1,11,15,15,43.0,120.5,2.3,15.5,133.5,114.16,88.79
2016,1,11,15,30,38.0,105.0,2.2,15.0,115.0,96.91,74.88
2016,1,11,15,45,281.0,77.5,2.1,15.0,133.5,70.53,47.13
2016,1,11,16,0,524.0,50.0,2.0,15.0,152.0,35.66,25.92
2016,1,11,16,15,441.0,42.0,1.9,15.0,113.0,30.97,21.43
2016,1,11,16,30,358.0,34.0,1.8,15.0,74.0,26.13,16.41
2016,1,11,16,45,224.0,22.5,1.7,15.0,43.5,17.59,4.33
2016,1,11,17,0,90.0,11.0,1.6,15.0,13.0,10.81,0.0
2016,1,11,17,15,45.0,5.5,1.55,15.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,15.0,4.05,12.5,34.0,78.88,9.51
2016,1,12,8,0,374.0,30.0,3.8,13.0,68.0,167.15,117.62
2016,1,12,8,15,462.0,38.0,3.75,13.0,108.0,218.42,166.64
2016,1,12,8,30,550.0,46.0,3.7,13.0,148.0,274.62,216.46
2016,1,12,8,45,423.5,70.5,3.65,13.5,160.5,263.31,211.74
2016,1,12,9,0,297.0,95.0,3.6,14.0,173.0,239.74,194.83
2016,1,12,9,15,317.5,107.0,3.5,14.0,202.0,273.64,223.83
2016,1,12,9,30,338.0,119.0,3.4,14.0,231.0,301.73,247.43
2016,1,12,9,45,391.5,124.5,3.3,14.0,267.5,338.97,278.15
2016,1,12,10,0,445.0,130.0,3.2,14.0,304.0,376.73,308.78
2016,1,12,10,15,482.5,133.5,3.35,14.0,335.0,403.91,330.81
2016,1,12,10,30,520.0,137.0,3.5,14.0,366.0,430.28,351.98
2016,1,12,10,45,501.0,149.5,3.65,14.5,379.5,434.28,354.09
2016,1,12,11,0,482.0,162.0,3.8,15.0,393.0,436.22,354.52
2016,1,12,11,15,500.5,164.0,3.9,15.0,410.5,445.97,361.99
2016,1,12,11,30,519.0,166.0,4.0,15.0,428.0,453.94,367.89
2016,1,12,11,45,425.0,190.5,4.15,15.0,407.5,422.62,341.95
2016,1,12,12,0,331.0,215.0,4.3,15.0,387.0,388.57,314.0
2016,1,12,12,15,303.5,220.0,4.35,15.0,377.5,372.91,300.98
2016,1,12,12,30,276.0,225.0,4.4,15.0,368.0,357.01,287.71
2016,1,12,12,45,217.0,227.0,4.45,15.0,339.0,322.31,259.4
2016,1,12,13,0,158.0,229.0,4.5,15.0,310.0,290.93,233.85
2016,1,12,13,15,261.0,209.5,4.45,15.0,338.0,310.49,248.81
2016,1,12,13,30,364.0,190.0,4.4,15.0,366.0,323.47,257.39
2016,1,12,13,45,431.5,167.0,4.4,15.0,367.0,313.04,246.65
2016,1,12,14,0,499.0,144.0,4.4,15.0,368.0,297.61,230.98
2016,1,12,14,15,483.5,137.0,4.4,15.0,342.5,266.8,203.84
2016,1,12,14,30,468.0,130.0,4.4,15.0,317.0,236.16,176.72
2016,1,12,14,45,445.0,122.5,4.45,15.0,288.5,203.77,148.55
2016,1,12,15,0,422.0,115.0,4.5,15.0,260.0,172.49,121.79
2016,1,12,15,15,403.5,103.0,4.5,14.5,228.5,139.22,94.42
2016,1,12,15,30,385.0,91.0,4.5,14.0,197.0,107.1,69.87
2016,1,12,15,45,351.0,79.0,4.55,14.0,163.0,75.62,49.43
2016,1,12,16,0,317.0,67.0,4.6,14.0,129.0,49.67,38.42
2016,1,12,16,15,268.0,53.0,4.7,14.0,96.5,39.98,29.4
2016,1,12,16,30,219.0,39.0,4.8,14.0,64.0,29.93,19.77
2016,1,12,16,45,109.5,25.5,4.9,14.0,38.0,19.87,6.71
2016,1,12,17,0,0.0,12.0,5.0,14.0,12.0,11.8,0.0
2016,1,12,17,15,0.0,6.0,5.1,14.0,6.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,168.5,17.0,5.5,14.5,34.0,76.53,11.28
2016,1,13,8,0,337.0,34.0,5.6,15.0,68.0,159.96,112.5
2016,1,13,8,15,430.0,42.5,5.75,15.0,108.0,212.76,162.07
2016,1,13,8,30,523.0,51.0,5.9,15.0,148.0,270.69,213.21
2016,1,13,8,45,576.0,57.5,6.05,15.0,189.0,314.26,252.58
2016,1,13,9,0,629.0,64.0,6.2,15.0,230.0,359.2,292.29
2016,1,13,9,15,667.5,68.0,6.3,15.0,269.0,395.5,324.22
2016,1,13,9,30,706.0,72.0,6.4,15.0,308.0,431.54,355.22
2016,1,13,9,45,493.0,114.0,6.55,15.0,287.5,379.36,313.05
2016,1,13,10,0,280.0,156.0,6.7,15.0,267.0,315.01,259.49
2016,1,13,10,15,462.5,131.5,6.75,15.0,329.5,392.27,324.23
2016,1,13,10,30,645.0,107.0,6.8,15.0,392.0,469.74,388.12
2016,1,13,10,45,734.0,96.0,6.9,15.0,437.0,508.63,419.73
2016,1,13,11,0,823.0,85.0,7.0,15.0,482.0,545.37,449.35
2016,1,13,11,15,831.0,86.0,7.05,15.0,497.5,548.88,451.59
2016,1,13,11,30,839.0,87.0,7.1,15.0,513.0,549.63,451.53
2016,1,13,11,45,844.0,87.5,7.2,15.0,522.0,545.43,447.42
2016,1,13,12,0,849.0,88.0,7.3,15.0,531.0,538.42,440.87
2016,1,13,12,15,849.5,88.0,7.3,15.0,531.5,525.8,429.48
2016,1,13,12,30,850.0,88.0,7.3,15.0,532.0,510.54,415.72
2016,1,13,12,45,842.5,89.0,7.35,15.0,524.5,489.89,397.39
2016,1,13,13,0,835.0,90.0,7.4,15.0,517.0,467.06,376.95
2016,1,13,13,15,582.0,144.0,7.3,15.0,437.5,387.67,311.54
2016,1,13,13,30,329.0,198.0,7.2,15.0,358.0,318.15,255.12
2016,1,13,13,45,430.0,168.0,7.15,15.0,368.0,314.81,249.93
2016,1,13,14,0,531.0,138.0,7.1,15.0,378.0,304.39,237.58
2016,1,13,14,15,647.5,109.0,6.9,14.5,383.0,291.94,222.13
2016,1,13,14,30,764.0,80.0,6.7,14.0,388.0,271.39,198.33
2016,1,13,14,45,744.5,76.0,6.55,14.0,355.0,231.66,161.88
2016,1,13,15,0,725.0,72.0,6.4,14.0,322.0,189.67,124.34
2016,1,13,15,15,689.5,68.0,6.05,14.0,284.0,148.33,89.8
2016,1,13,15,30,654.0,64.0,5.7,14.0,246.0,109.12,60.47
2016,1,13,15,45,608.5,58.0,5.4,14.0,205.5,70.13,37.25
2016,1,13,16,0,563.0,52.0,5.1,14.0,165.0,37.06,27.29
2016,1,13,16,15,478.0,44.5,4.95,13.5,124.0,32.9,23.3
2016,1,13,16,30,393.0,37.0,4.8,13.0,83.0,28.64,18.88
2016,1,13,16,45,250.5,25.5,4.65,13.0,50.0,20.2,7.85
2016,1,13,17,0,108.0,14.0,4.5,13.0,17.0,13.76,0.0
2016,1,13,17,15,54.0,7.0,4.4,13.0,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,124.0,16.5,2.75,12.5,29.5,61.74,10.32
2016,1,14,8,0,248.0,33.0,2.9,13.0,59.0,130.31,92.22
2016,1,14,8,15,294.0,47.0,3.1,13.0,92.0,169.48,129.87
2016,1,14,8,30,340.0,61.0,3.3,13.0,125.0,211.01,167.16
2016,1,14,8,45,371.0,73.0,3.55,13.5,158.5,245.89,198.22
2016,1,14,9,0,402.0,85.0,3.8,14.0,192.0,281.49,229.12
2016,1,14,9,15,424.0,95.0,3.95,14.0,223.5,311.02,254.8
2016,1,14,9,30,446.0,105.0,4.1,14.0,255.0,340.25,279.68
2016,1,14,9,45,533.0,101.0,4.25,14.0,298.5,388.92,320.19
2016,1,14,10,0,620.0,97.0,4.4,14.0,342.0,436.84,359.61
2016,1,14,10,15,574.5,116.5,4.45,14.0,357.0,439.41,361.33
2016,1,14,10,30,529.0,136.0,4.5,14.0,372.0,436.59,358.63
2016,1,14,10,45,476.0,156.5,4.6,14.0,377.0,430.43,353.04
2016,1,14,11,0,423.0,177.0,4.7,14.0,382.0,421.75,345.29
2016,1,14,11,15,412.5,186.0,4.85,14.0,391.0,422.79,345.76
2016,1,14,11,30,402.0,195.0,5.0,14.0,400.0,422.33,344.94
2016,1,14,11,45,394.0,201.5,5.2,14.0,405.5,416.31,339.78
2016,1,14,12,0,386.0,208.0,5.4,14.0,411.0,412.54,336.29
2016,1,14,12,15,208.0,208.5,5.55,14.0,318.0,312.43,254.27
2016,1,14,12,30,30.0,209.0,5.7,14.0,225.0,217.99,176.03
2016,1,14,12,45,42.5,213.5,5.9,14.0,236.0,226.55,183.25
2016,1,14,13,0,55.0,218.0,6.1,14.0,247.0,234.3,189.6
2016,1,14,13,15,50.0,210.5,6.2,14.0,236.0,222.39,179.81
2016,1,14,13,30,45.0,203.0,6.3,14.0,225.0,210.69,170.22
2016,1,14,13,45,39.0,192.0,6.45,14.0,210.5,195.64,157.91
2016,1,14,14,0,33.0,181.0,6.6,14.0,196.0,180.99,145.92
2016,1,14,14,15,16.5,137.0,6.6,14.0,144.5,135.41,108.39
2016,1,14,14,30,0.0,93.0,6.6,14.0,93.0,89.41,70.33
2016,1,14,14,45,0.0,84.5,6.65,14.0,84.5,81.28,63.58
2016,1,14,15,0,0.0,76.0,6.7,14.0,76.0,73.16,56.79
2016,1,14,15,15,0.0,66.5,6.65,14.0,66.5,64.15,49.17
2016,1,14,15,30,0.0,57.0,6.6,14.0,57.0,55.08,41.43
2016,1,14,15,45,0.0,47.0,6.55,14.0,47.0,45.4,33.09
2016,1,14,16,0,0.0,37.0,6.5,14.0,37.0,35.73,26.12
2016,1,14,16,15,0.0,27.5,6.5,14.0,27.5,26.54,17.69
2016,1,14,16,30,0.0,18.0,6.5,14.0,18.0,17.36,9.22
2016,1,14,16,45,0.0,10.5,6.5,14.0,10.5,10.12,1.44
2016,1,14,17,0,0.0,3.0,6.5,14.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,6.45,14.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,15,7,45,144.5,18.0,0.25,13.5,33.0,70.0,14.77
2016,1,15,8,0,289.0,36.0,0.2,14.0,66.0,147.54,104.03
2016,1,15,8,15,380.0,45.5,0.45,14.0,105.0,199.57,150.97
2016,1,15,8,30,471.0,55.0,0.7,14.0,144.0,256.68,200.01
2016,1,15,8,45,531.0,61.5,0.95,14.0,184.5,302.03,239.55
2016,1,15,9,0,591.0,68.0,1.2,14.0,225.0,349.19,279.89
2016,1,15,9,15,630.0,73.0,1.45,14.0,264.0,386.22,311.6
2016,1,15,9,30,669.0,78.0,1.7,14.0,303.0,423.1,342.56
2016,1,15,9,45,670.0,88.0,1.95,14.0,333.5,445.66,361.62
2016,1,15,10,0,671.0,98.0,2.2,14.0,364.0,465.99,378.51
2016,1,15,10,15,590.0,120.0,2.3,14.0,366.5,452.75,367.92
2016,1,15,10,30,509.0,142.0,2.4,14.0,369.0,433.42,352.37
2016,1,15,10,45,519.5,148.0,2.55,14.5,390.0,446.71,362.3
2016,1,15,11,0,530.0,154.0,2.7,15.0,411.0,458.29,370.54
2016,1,15,11,15,646.5,131.5,2.75,15.0,455.5,499.43,403.02
2016,1,15,11,30,763.0,109.0,2.8,15.0,500.0,535.78,431.16
2016,1,15,11,45,563.0,160.5,2.85,15.0,452.0,470.84,378.6
2016,1,15,12,0,363.0,212.0,2.9,15.0,404.0,405.51,325.72
2016,1,15,12,15,461.5,187.5,2.8,15.0,431.5,427.64,343.22
2016,1,15,12,30,560.0,163.0,2.7,15.0,459.0,443.04,354.53
2016,1,15,12,45,686.0,127.5,2.65,15.0,485.5,457.2,364.46
2016,1,15,13,0,812.0,92.0,2.6,15.0,512.0,463.71,367.55
2016,1,15,13,15,803.5,91.0,2.45,15.0,497.0,437.05,344.13
2016,1,15,13,30,795.0,90.0,2.3,15.0,482.0,408.66,319.11
2016,1,15,13,45,790.5,85.5,2.2,15.0,461.5,376.83,290.98
2016,1,15,14,0,786.0,81.0,2.1,15.0,441.0,343.4,261.0
2016,1,15,14,15,768.5,79.0,1.95,15.0,413.0,306.9,228.26
2016,1,15,14,30,751.0,77.0,1.8,15.0,385.0,270.04,194.95
2016,1,15,14,45,729.0,73.5,1.7,15.0,352.0,230.62,159.77
2016,1,15,15,0,707.0,70.0,1.6,15.0,319.0,191.69,125.54
2016,1,15,15,15,672.0,66.5,1.55,15.0,281.0,149.02,90.25
2016,1,15,15,30,637.0,63.0,1.5,15.0,243.0,110.84,61.56
2016,1,15,15,45,585.0,57.5,1.45,15.0,203.0,72.43,38.16
2016,1,15,16,0,533.0,52.0,1.4,15.0,163.0,38.26,28.31
2016,1,15,16,15,453.5,44.5,1.4,15.0,123.0,32.46,22.89
2016,1,15,16,30,374.0,37.0,1.4,15.0,83.0,28.19,18.53
2016,1,15,16,45,241.5,26.0,1.4,15.0,50.5,20.29,9.16
2016,1,15,17,0,109.0,15.0,1.4,15.0,18.0,14.74,0.0
2016,1,15,17,15,54.5,7.5,1.45,15.0,9.0,7.37,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.5,3.8,14.5,4.5,4.33,0.0
2016,1,16,8,0,0.0,9.0,3.8,15.0,9.0,8.67,1.23
2016,1,16,8,15,0.0,15.0,3.8,15.0,15.0,14.46,6.38
2016,1,16,8,30,0.0,21.0,3.8,15.0,21.0,20.26,11.46
2016,1,16,8,45,0.0,27.0,3.8,15.0,27.0,26.05,16.52
2016,1,16,9,0,0.0,33.0,3.8,15.0,33.0,31.85,21.54
2016,1,16,9,15,0.0,39.0,3.7,15.0,39.0,37.65,26.51
2016,1,16,9,30,0.0,45.0,3.6,15.0,45.0,43.46,31.43
2016,1,16,9,45,0.0,68.0,3.55,15.0,68.0,65.73,50.25
2016,1,16,10,0,0.0,91.0,3.5,15.0,91.0,88.55,69.34
2016,1,16,10,15,0.0,84.0,3.4,15.0,84.0,81.38,63.2
2016,1,16,10,30,0.0,77.0,3.3,15.0,77.0,74.46,57.3
2016,1,16,10,45,0.0,102.0,3.2,15.5,102.0,99.04,77.59
2016,1,16,11,0,0.0,127.0,3.1,16.0,127.0,123.7,97.67
2016,1,16,11,15,0.0,145.0,3.0,16.0,145.0,141.33,111.99
2016,1,16,11,30,0.0,163.0,2.9,16.0,163.0,158.86,126.15
2016,1,16,11,45,20.0,190.5,2.85,16.0,201.0,196.48,156.81
2016,1,16,12,0,40.0,218.0,2.8,16.0,239.0,235.54,188.23
2016,1,16,12,15,54.5,225.0,2.8,16.0,254.0,248.22,198.28
2016,1,16,12,30,69.0,232.0,2.8,16.0,269.0,260.13,207.73
2016,1,16,12,45,39.0,207.5,2.8,16.0,228.0,219.46,174.94
2016,1,16,13,0,9.0,183.0,2.8,16.0,187.0,180.19,143.27
2016,1,16,13,15,5.0,172.5,2.75,16.0,175.0,167.79,133.35
2016,1,16,13,30,1.0,162.0,2.7,16.0,163.0,155.67,123.63
2016,1,16,13,45,0.5,99.5,2.65,16.0,100.0,96.19,74.89
2016,1,16,14,0,0.0,37.0,2.6,16.0,37.0,35.74,24.55
2016,1,16,14,15,0.0,28.0,2.5,16.0,28.0,27.03,17.27
2016,1,16,14,30,0.0,19.0,2.4,16.0,19.0,18.34,9.93
2016,1,16,14,45,0.0,53.0,2.3,16.0,53.0,51.2,37.8
2016,1,16,15,0,0.0,87.0,2.2,16.0,87.0,83.32,64.83
2016,1,16,15,15,0.0,76.5,2.1,15.5,76.5,73.34,56.59
2016,1,16,15,30,0.0,66.0,2.0,15.0,66.0,63.39,48.3
2016,1,16,15,45,0.0,55.0,1.95,15.0,55.0,53.03,39.46
2016,1,16,16,0,0.0,44.0,1.9,15.0,44.0,42.5,32.09
2016,1,16,16,15,0.0,33.0,1.9,15.0,33.0,31.86,22.38
2016,1,16,16,30,0.0,22.0,1.9,15.0,22.0,21.23,12.62
2016,1,16,16,45,0.0,13.5,1.9,15.0,13.5,13.02,4.16
2016,1,16,17,0,0.0,5.0,1.9,15.0,5.0,4.91,0.0
2016,1,16,17,15,0.0,2.5,1.95,15.0,2.5,2.46,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,5.7,15.0,2.5,2.41,0.0
2016,1,17,8,0,0.0,5.0,5.8,15.0,5.0,4.82,0.0
2016,1,17,8,15,0.0,7.5,5.8,15.0,7.5,7.23,0.35
2016,1,17,8,30,0.0,10.0,5.8,15.0,10.0,9.64,2.48
2016,1,17,8,45,0.0,13.0,5.8,15.0,13.0,12.53,5.01
2016,1,17,9,0,0.0,16.0,5.8,15.0,16.0,15.43,7.52
2016,1,17,9,15,0.0,19.0,5.8,15.0,19.0,18.33,10.01
2016,1,17,9,30,0.0,22.0,5.8,15.0,22.0,21.23,12.48
2016,1,17,9,45,0.0,33.5,5.8,15.0,33.5,32.34,21.93
2016,1,17,10,0,0.0,45.0,5.8,15.0,45.0,43.46,31.32
2016,1,17,10,15,0.0,57.5,5.8,15.0,57.5,55.56,41.49
2016,1,17,10,30,0.0,70.0,5.8,15.0,70.0,67.67,51.62
2016,1,17,10,45,0.0,55.5,5.8,15.5,55.5,53.63,39.64
2016,1,17,11,0,0.0,41.0,5.8,16.0,41.0,39.61,27.73
2016,1,17,11,15,0.0,82.0,5.75,16.0,82.0,79.31,60.91
2016,1,17,11,30,0.0,123.0,5.7,16.0,123.0,119.41,94.09
2016,1,17,11,45,0.0,113.5,5.7,16.0,113.5,110.0,86.23
2016,1,17,12,0,0.0,104.0,5.7,16.0,104.0,100.68,78.49
2016,1,17,12,15,0.0,99.5,5.75,16.0,99.5,96.28,74.83
2016,1,17,12,30,0.0,95.0,5.8,16.0,95.0,91.9,71.21
2016,1,17,12,45,0.0,114.5,5.85,16.0,114.5,110.68,86.79
2016,1,17,13,0,0.0,134.0,5.9,16.0,134.0,129.29,102.2
2016,1,17,13,15,0.0,95.0,5.95,16.0,95.0,91.83,71.25
2016,1,17,13,30,0.0,56.0,6.0,16.0,56.0,54.12,39.87
2016,1,17,13,45,0.0,69.5,6.05,16.0,69.5,67.19,50.89
2016,1,17,14,0,0.0,83.0,6.1,16.0,83.0,80.26,61.89
2016,1,17,14,15,0.0,76.5,6.0,15.5,76.5,73.97,56.83
2016,1,17,14,30,0.0,70.0,5.9,15.0,70.0,67.67,51.73
2016,1,17,14,45,0.0,84.0,5.8,15.0,84.0,80.88,62.96
2016,1,17,15,0,0.0,98.0,5.7,15.0,98.0,93.35,73.56
2016,1,17,15,15,0.0,86.5,5.6,15.0,86.5,82.4,64.38
2016,1,17,15,30,0.0,75.0,5.5,15.0,75.0,71.49,55.16
2016,1,17,15,45,0.0,62.5,5.4,15.0,62.5,59.74,45.12
2016,1,17,16,0,0.0,50.0,5.3,15.0,50.0,48.06,35.03
2016,1,17,16,15,0.0,38.0,5.3,15.0,38.0,36.7,26.61
2016,1,17,16,30,0.0,26.0,5.3,15.0,26.0,25.1,15.97
2016,1,17,16,45,0.0,16.0,5.35,15.0,16.0,15.44,6.26
2016,1,17,17,0,0.0,6.0,5.4,15.0,6.0,5.78,0.0
2016,1,17,17,15,0.0,3.0,5.4,15.0,3.0,2.95,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,7,45,202.5,15.0,2.65,14.0,36.5,85.97,28.11
2016,1,18,8,0,405.0,30.0,2.8,14.0,73.0,180.74,129.65
2016,1,18,8,15,489.5,37.0,2.8,14.5,114.0,231.75,177.06
2016,1,18,8,30,574.0,44.0,2.8,15.0,155.0,285.2,223.96
2016,1,18,8,45,627.0,49.0,2.85,15.5,197.0,329.68,262.99
2016,1,18,9,0,680.0,54.0,2.9,16.0,239.0,375.4,301.9
2016,1,18,9,15,714.5,57.5,2.85,16.0,278.0,411.46,332.6
2016,1,18,9,30,749.0,61.0,2.8,16.0,317.0,446.98,361.99
2016,1,18,9,45,445.0,117.0,2.8,16.0,273.5,363.77,295.61
2016,1,18,10,0,141.0,173.0,2.8,16.0,230.0,258.29,209.05
2016,1,18,10,15,242.0,175.5,2.85,16.0,282.0,320.44,260.13
2016,1,18,10,30,343.0,178.0,2.9,16.0,334.0,379.02,307.17
2016,1,18,10,45,304.0,194.5,3.0,16.0,338.0,374.88,302.98
2016,1,18,11,0,265.0,211.0,3.1,16.0,342.0,369.09,297.66
2016,1,18,11,15,260.5,219.0,3.2,16.0,351.5,372.56,300.06
2016,1,18,11,30,256.0,227.0,3.3,16.0,361.0,375.08,301.64
2016,1,18,11,45,264.0,230.0,3.4,16.0,370.0,378.49,304.08
2016,1,18,12,0,272.0,233.0,3.5,16.0,379.0,380.87,305.65
2016,1,18,12,15,371.5,212.5,3.4,16.0,412.0,407.1,326.47
2016,1,18,12,30,471.0,192.0,3.3,16.0,445.0,431.52,345.15
2016,1,18,12,45,390.5,207.0,3.2,16.0,415.0,393.63,314.08
2016,1,18,13,0,310.0,222.0,3.1,16.0,385.0,359.46,286.23
2016,1,18,13,15,297.5,217.5,2.95,16.0,371.0,339.58,269.76
2016,1,18,13,30,285.0,213.0,2.8,16.0,357.0,319.58,253.05
2016,1,18,13,45,240.0,208.5,2.7,16.0,326.0,287.12,226.74
2016,1,18,14,0,195.0,204.0,2.6,16.0,295.0,257.93,203.21
2016,1,18,14,15,183.5,192.0,2.55,16.0,274.0,234.58,183.95
2016,1,18,14,30,172.0,180.0,2.5,16.0,253.0,211.76,165.02
2016,1,18,14,45,185.5,164.0,2.45,16.0,237.0,192.06,147.79
2016,1,18,15,0,199.0,148.0,2.4,16.0,221.0,171.07,129.32
2016,1,18,15,15,189.5,132.5,2.1,15.5,195.5,145.66,108.46
2016,1,18,15,30,180.0,117.0,1.8,15.0,170.0,120.89,88.71
2016,1,18,15,45,166.5,100.0,1.55,15.0,143.5,95.47,69.49
2016,1,18,16,0,153.0,83.0,1.3,15.0,117.0,67.9,50.26
2016,1,18,16,15,131.5,65.5,1.25,15.0,90.0,52.24,40.28
2016,1,18,16,30,110.0,48.0,1.2,15.0,63.0,39.02,28.06
2016,1,18,16,45,55.0,32.0,1.2,15.0,39.5,27.97,16.43
2016,1,18,17,0,0.0,16.0,1.2,15.0,16.0,15.33,0.0
2016,1,18,17,15,0.0,8.0,1.2,15.0,8.0,7.86,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,8.8,15.0,0.5,0.48,0.0
2016,1,19,8,0,0.0,1.0,8.9,15.0,1.0,0.96,0.0
2016,1,19,8,15,0.0,1.5,8.9,15.0,1.5,1.44,0.0
2016,1,19,8,30,0.0,2.0,8.9,15.0,2.0,1.93,0.0
2016,1,19,8,45,0.0,3.0,8.9,15.5,3.0,2.89,0.0
2016,1,19,9,0,0.0,4.0,8.9,16.0,4.0,3.86,0.0
2016,1,19,9,15,0.0,4.5,8.8,16.0,4.5,4.34,0.0
2016,1,19,9,30,0.0,5.0,8.7,16.0,5.0,4.82,0.0
2016,1,19,9,45,0.0,23.5,8.6,16.0,23.5,22.68,13.61
2016,1,19,10,0,0.0,42.0,8.5,16.0,42.0,40.56,28.72
2016,1,19,10,15,213.0,102.5,8.4,16.0,200.0,226.42,186.8
2016,1,19,10,30,426.0,163.0,8.3,16.0,358.0,415.2,342.46
2016,1,19,10,45,224.0,176.5,8.2,16.0,279.5,311.97,255.83
2016,1,19,11,0,22.0,190.0,8.1,16.0,201.0,199.3,160.47
2016,1,19,11,15,18.0,190.5,7.95,16.0,200.0,196.86,158.28
2016,1,19,11,30,14.0,191.0,7.8,16.0,199.0,194.46,156.08
2016,1,19,11,45,15.0,195.0,7.65,16.0,203.5,198.34,159.13
2016,1,19,12,0,16.0,199.0,7.5,16.0,208.0,202.14,162.13
2016,1,19,12,15,61.5,222.0,7.3,16.0,255.5,249.58,201.19
2016,1,19,12,30,107.0,245.0,7.1,16.0,303.0,292.99,236.44
2016,1,19,12,45,67.0,226.5,6.9,16.0,262.5,251.98,202.72
2016,1,19,13,0,27.0,208.0,6.7,16.0,222.0,212.61,170.47
2016,1,19,13,15,405.5,156.0,6.55,16.0,361.5,331.14,266.55
2016,1,19,13,30,784.0,104.0,6.4,16.0,501.0,426.91,339.3
2016,1,19,13,45,773.5,102.5,6.3,16.0,480.0,395.64,310.95
2016,1,19,14,0,763.0,101.0,6.2,16.0,459.0,363.11,281.38
2016,1,19,14,15,506.5,138.0,6.2,16.0,370.0,286.62,220.98
2016,1,19,14,30,250.0,175.0,6.2,16.0,281.0,228.18,177.49
2016,1,19,14,45,171.0,163.5,6.2,16.0,233.5,188.95,146.67
2016,1,19,15,0,92.0,152.0,6.2,16.0,186.0,156.37,122.1
2016,1,19,15,15,81.5,137.0,6.1,15.5,164.5,135.98,105.6
2016,1,19,15,30,71.0,122.0,6.0,15.0,143.0,116.42,89.92
2016,1,19,15,45,62.0,104.0,5.9,15.0,120.5,95.58,73.21
2016,1,19,16,0,53.0,86.0,5.8,15.0,98.0,75.7,57.71
2016,1,19,16,15,39.0,67.5,5.55,14.5,75.0,59.21,46.49
2016,1,19,16,30,25.0,49.0,5.3,14.0,52.0,43.87,32.39
2016,1,19,16,45,12.5,31.5,5.1,14.0,33.0,28.92,17.6
2016,1,19,17,0,0.0,14.0,4.9,14.0,14.0,13.51,0.0
2016,1,19,17,15,0.0,7.0,4.7,14.0,7.0,6.88,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,1.35,13.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,1.5,13.0,10.0,9.83,0.0
2016,1,20,7,45,113.5,23.5,1.65,13.0,36.0,70.76,27.9
2016,1,20,8,0,227.0,37.0,1.8,13.0,62.0,130.85,95.05
2016,1,20,8,15,269.5,52.0,1.95,13.0,95.0,169.79,131.3
2016,1,20,8,30,312.0,67.0,2.1,13.0,128.0,210.92,167.89
2016,1,20,8,45,342.0,80.0,2.25,13.5,162.0,246.19,198.84
2016,1,20,9,0,372.0,93.0,2.4,14.0,196.0,282.2,229.63
2016,1,20,9,15,393.5,104.0,2.45,14.0,227.0,312.32,255.3
2016,1,20,9,30,415.0,115.0,2.5,14.0,258.0,342.2,280.2
2016,1,20,9,45,533.5,104.0,2.55,14.5,308.5,400.5,327.34
2016,1,20,10,0,652.0,93.0,2.6,15.0,359.0,459.29,373.9
2016,1,20,10,15,627.0,108.0,2.6,15.0,379.0,468.6,380.66
2016,1,20,10,30,602.0,123.0,2.6,15.0,399.0,474.92,385.07
2016,1,20,10,45,532.0,149.0,2.65,15.0,402.5,462.37,374.31
2016,1,20,11,0,462.0,175.0,2.7,15.0,406.0,449.41,363.1
2016,1,20,11,15,466.0,181.0,2.6,15.0,420.0,455.64,367.31
2016,1,20,11,30,470.0,187.0,2.5,15.0,434.0,460.19,370.0
2016,1,20,11,45,412.5,204.0,2.45,15.5,423.5,439.81,352.21
2016,1,20,12,0,355.0,221.0,2.4,16.0,413.0,416.08,332.06
2016,1,20,12,15,524.0,173.5,2.15,16.0,458.0,454.84,362.43
2016,1,20,12,30,693.0,126.0,1.9,16.0,503.0,486.07,385.46
2016,1,20,12,45,779.5,102.0,1.7,16.0,521.0,490.67,386.95
2016,1,20,13,0,866.0,78.0,1.5,16.0,539.0,489.79,383.69
2016,1,20,13,15,623.5,138.5,1.4,16.0,466.0,414.69,324.27
2016,1,20,13,30,381.0,199.0,1.3,16.0,393.0,349.11,273.06
2016,1,20,13,45,278.0,204.0,1.25,16.0,342.5,299.68,234.48
2016,1,20,14,0,175.0,209.0,1.2,16.0,292.0,256.83,201.29
2016,1,20,14,15,196.0,195.0,1.2,16.0,282.5,242.76,189.23
2016,1,20,14,30,217.0,181.0,1.2,16.0,273.0,226.84,175.15
2016,1,20,14,45,211.0,167.0,1.2,16.0,251.0,202.39,154.71
2016,1,20,15,0,205.0,153.0,1.2,16.0,229.0,178.12,134.43
2016,1,20,15,15,199.0,136.5,1.3,15.5,203.5,152.06,113.11
2016,1,20,15,30,193.0,120.0,1.4,15.0,178.0,123.4,90.06
2016,1,20,15,45,179.5,103.0,1.55,15.0,151.0,97.01,70.01
2016,1,20,16,0,166.0,86.0,1.7,15.0,124.0,71.86,52.74
2016,1,20,16,15,146.0,68.5,1.75,15.0,96.0,54.47,42.32
2016,1,20,16,30,126.0,51.0,1.8,15.0,68.0,41.33,30.18
2016,1,20,16,45,63.0,35.0,1.9,15.0,43.5,30.43,19.1
2016,1,20,17,0,0.0,19.0,2.0,15.0,19.0,18.01,0.0
2016,1,20,17,15,0.0,9.5,1.95,14.5,9.5,9.34,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,14.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,14.0,12.0,11.8,0.0
2016,1,21,7,45,182.0,23.0,4.5,14.0,43.5,90.7,39.48
2016,1,21,8,0,364.0,34.0,4.5,14.0,75.0,174.03,126.96
2016,1,21,8,15,448.0,42.0,4.45,14.0,115.5,225.45,174.36
2016,1,21,8,30,532.0,50.0,4.4,14.0,156.0,281.58,224.03
2016,1,21,8,45,588.5,55.0,4.35,14.5,197.5,326.44,263.56
2016,1,21,9,0,645.0,60.0,4.3,15.0,239.0,372.96,303.35
2016,1,21,9,15,680.0,64.0,4.2,15.0,278.0,409.12,334.34
2016,1,21,9,30,715.0,68.0,4.1,15.0,317.0,443.5,363.08
2016,1,21,9,45,675.5,83.0,4.05,15.5,338.0,453.44,370.75
2016,1,21,10,0,636.0,98.0,4.0,16.0,359.0,458.0,373.68
2016,1,21,10,15,655.0,101.5,4.05,16.0,387.5,478.95,390.45
2016,1,21,10,30,674.0,105.0,4.1,16.0,416.0,498.13,405.47
2016,1,21,10,45,582.0,137.5,4.2,16.5,416.0,482.67,391.33
2016,1,21,11,0,490.0,170.0,4.3,17.0,416.0,461.72,372.97
2016,1,21,11,15,421.5,192.5,4.4,16.5,409.0,443.56,358.38
2016,1,21,11,30,353.0,215.0,4.5,16.0,402.0,420.29,339.65
2016,1,21,11,45,347.5,221.0,4.6,16.0,407.5,418.8,338.11
2016,1,21,12,0,342.0,227.0,4.7,16.0,413.0,416.16,335.55
2016,1,21,12,15,338.0,228.0,4.7,16.0,412.0,408.31,328.77
2016,1,21,12,30,334.0,229.0,4.7,16.0,411.0,399.47,321.17
2016,1,21,12,45,298.0,232.0,4.75,16.0,393.5,375.63,301.57
2016,1,21,13,0,262.0,235.0,4.8,16.0,376.0,352.3,282.39
2016,1,21,13,15,149.5,221.5,4.9,16.0,302.0,279.5,223.85
2016,1,21,13,30,37.0,208.0,5.0,16.0,228.0,213.48,170.7
2016,1,21,13,45,82.0,210.0,5.15,16.0,250.0,230.45,184.3
2016,1,21,14,0,127.0,212.0,5.3,16.0,272.0,242.95,193.66
2016,1,21,14,15,162.5,198.0,5.45,16.0,271.0,235.34,186.37
2016,1,21,14,30,198.0,184.0,5.6,16.0,270.0,224.89,176.25
2016,1,21,14,45,132.5,168.5,5.75,16.0,224.0,185.18,144.86
2016,1,21,15,0,67.0,153.0,5.9,16.0,178.0,153.08,120.34
2016,1,21,15,15,61.5,137.5,6.0,15.5,158.5,134.13,104.92
2016,1,21,15,30,56.0,122.0,6.1,15.0,139.0,115.63,89.9
2016,1,21,15,45,48.5,104.5,6.2,15.0,117.5,95.96,73.95
2016,1,21,16,0,41.0,87.0,6.3,15.0,96.0,77.1,58.92
2016,1,21,16,15,29.5,68.5,6.35,15.0,74.5,60.26,47.42
2016,1,21,16,30,18.0,50.0,6.4,15.0,53.0,44.9,33.3
2016,1,21,16,45,9.0,33.0,6.45,15.0,34.5,30.97,19.78
2016,1,21,17,0,0.0,16.0,6.5,15.0,16.0,15.45,0.0
2016,1,21,17,15,0.0,8.0,6.45,15.0,8.0,7.86,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
