Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,135.5,8.5,9.45,10.0,14.5,41.62,0.0
2016,2,1,7,30,271.0,17.0,9.4,10.0,29.0,104.5,0.0
2016,2,1,7,45,408.5,26.0,9.35,10.5,69.5,174.06,120.36
2016,2,1,8,0,546.0,35.0,9.3,11.0,110.0,248.51,192.8
2016,2,1,8,15,618.5,41.0,9.2,11.0,156.5,303.21,244.45
2016,2,1,8,30,691.0,47.0,9.1,11.0,203.0,361.3,297.87
2016,2,1,8,45,737.5,50.5,9.0,11.5,249.0,407.45,339.78
2016,2,1,9,0,784.0,54.0,8.9,12.0,295.0,454.3,380.97
2016,2,1,9,15,814.0,57.0,8.7,12.0,338.0,492.33,414.37
2016,2,1,9,30,844.0,60.0,8.5,12.0,381.0,529.39,446.07
2016,2,1,9,45,852.0,66.0,8.35,12.0,417.5,556.26,468.59
2016,2,1,10,0,860.0,72.0,8.2,12.0,454.0,580.65,488.52
2016,2,1,10,15,875.0,74.0,8.05,12.0,486.0,602.13,505.8
2016,2,1,10,30,890.0,76.0,7.9,12.0,518.0,618.79,518.91
2016,2,1,10,45,898.0,78.0,7.8,12.0,543.0,630.99,528.16
2016,2,1,11,0,906.0,80.0,7.7,12.0,568.0,640.28,534.9
2016,2,1,11,15,912.0,81.0,7.55,12.0,585.5,644.28,537.18
2016,2,1,11,30,918.0,82.0,7.4,12.0,603.0,645.22,536.9
2016,2,1,11,45,911.5,86.0,7.3,12.5,611.0,638.66,529.48
2016,2,1,12,0,905.0,90.0,7.2,13.0,619.0,629.11,519.62
2016,2,1,12,15,905.0,90.5,7.05,13.0,620.5,616.91,508.54
2016,2,1,12,30,905.0,91.0,6.9,13.0,622.0,601.81,494.97
2016,2,1,12,45,900.5,91.0,6.8,13.0,615.5,580.95,476.69
2016,2,1,13,0,896.0,91.0,6.7,13.0,609.0,557.01,455.7
2016,2,1,13,15,890.0,90.5,6.7,13.0,594.5,529.58,431.72
2016,2,1,13,30,884.0,90.0,6.7,13.0,580.0,499.95,405.49
2016,2,1,13,45,875.0,88.0,6.75,13.0,558.5,465.53,374.96
2016,2,1,14,0,866.0,86.0,6.8,13.0,537.0,429.46,342.45
2016,2,1,14,15,852.0,84.5,6.8,13.0,508.0,390.57,306.99
2016,2,1,14,30,838.0,83.0,6.8,13.0,479.0,350.78,270.2
2016,2,1,14,45,828.0,77.5,6.85,13.0,445.5,307.75,230.19
2016,2,1,15,0,818.0,72.0,6.9,13.0,412.0,264.0,189.3
2016,2,1,15,15,791.0,69.0,6.75,12.5,371.5,218.6,148.23
2016,2,1,15,30,764.0,66.0,6.6,12.0,331.0,174.4,109.57
2016,2,1,15,45,728.0,61.5,6.5,12.0,287.0,129.33,73.49
2016,2,1,16,0,692.0,57.0,6.4,12.0,243.0,86.88,45.34
2016,2,1,16,15,633.0,51.5,6.25,11.5,197.5,46.18,28.59
2016,2,1,16,30,574.0,46.0,6.1,11.0,152.0,32.77,23.68
2016,2,1,16,45,475.5,37.5,6.0,11.0,108.0,27.7,18.7
2016,2,1,17,0,377.0,29.0,5.9,11.0,64.0,22.4,12.62
2016,2,1,17,15,188.5,14.5,5.85,11.0,32.0,10.93,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,3.5,10.0,3.5,3.44,0.0
2016,2,2,7,30,0.0,7.0,3.5,10.0,7.0,6.75,0.0
2016,2,2,7,45,0.0,17.5,3.5,10.5,17.5,16.88,7.58
2016,2,2,8,0,0.0,28.0,3.5,11.0,28.0,27.03,17.07
2016,2,2,8,15,0.0,41.0,3.5,11.0,41.0,39.61,28.2
2016,2,2,8,30,0.0,54.0,3.5,11.0,54.0,52.56,39.61
2016,2,2,8,45,0.0,67.0,3.55,11.0,67.0,65.56,50.93
2016,2,2,9,0,0.0,80.0,3.6,11.0,80.0,78.5,62.06
2016,2,2,9,15,0.0,92.0,3.55,11.0,92.0,90.35,72.13
2016,2,2,9,30,0.0,104.0,3.5,11.0,104.0,102.18,82.06
2016,2,2,9,45,8.0,135.0,3.45,11.0,139.0,138.17,112.41
2016,2,2,10,0,16.0,166.0,3.4,11.0,174.0,174.37,142.53
2016,2,2,10,15,119.5,192.5,3.4,11.0,252.5,272.74,225.25
2016,2,2,10,30,223.0,219.0,3.4,11.0,331.0,362.74,299.16
2016,2,2,10,45,514.5,159.5,3.4,11.5,434.0,487.67,401.97
2016,2,2,11,0,806.0,100.0,3.4,12.0,537.0,605.77,495.9
2016,2,2,11,15,814.5,101.5,3.45,12.0,555.0,611.43,499.15
2016,2,2,11,30,823.0,103.0,3.5,12.0,573.0,614.3,500.82
2016,2,2,11,45,832.5,102.0,3.55,12.0,584.5,612.35,498.76
2016,2,2,12,0,842.0,101.0,3.6,12.0,596.0,607.49,494.37
2016,2,2,12,15,844.0,101.0,3.7,12.0,598.5,596.34,485.05
2016,2,2,12,30,846.0,101.0,3.8,12.0,601.0,582.42,473.41
2016,2,2,12,45,857.5,96.0,3.95,12.0,598.5,565.97,459.8
2016,2,2,13,0,869.0,91.0,4.1,12.0,596.0,546.52,443.46
2016,2,2,13,15,864.5,90.0,4.1,12.0,583.0,520.0,420.74
2016,2,2,13,30,860.0,89.0,4.1,12.0,570.0,491.27,395.83
2016,2,2,13,45,858.5,85.5,4.2,12.0,550.5,459.39,368.08
2016,2,2,14,0,857.0,82.0,4.3,12.0,531.0,425.45,337.92
2016,2,2,14,15,844.5,80.5,4.2,12.0,503.0,387.38,303.47
2016,2,2,14,30,832.0,79.0,4.1,12.0,475.0,348.32,267.61
2016,2,2,14,45,821.5,74.5,4.1,12.5,442.0,306.28,228.43
2016,2,2,15,0,811.0,70.0,4.1,13.0,409.0,263.55,188.45
2016,2,2,15,15,785.0,67.0,4.0,12.5,369.5,218.52,148.01
2016,2,2,15,30,759.0,64.0,3.9,12.0,330.0,174.61,109.71
2016,2,2,15,45,725.5,59.5,3.85,12.0,287.0,129.88,73.69
2016,2,2,16,0,692.0,55.0,3.8,12.0,244.0,87.52,45.07
2016,2,2,16,15,634.5,50.0,3.7,12.0,198.5,47.0,27.58
2016,2,2,16,30,577.0,45.0,3.6,12.0,153.0,31.68,22.66
2016,2,2,16,45,486.0,37.0,3.55,12.0,110.0,27.03,18.11
2016,2,2,17,0,395.0,29.0,3.5,12.0,67.0,22.19,12.65
2016,2,2,17,15,197.5,14.5,3.45,11.5,33.5,10.8,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,7,15,99.0,9.5,2.7,10.0,14.5,34.17,0.0
2016,2,3,7,30,198.0,19.0,2.7,10.0,29.0,88.21,0.0
2016,2,3,7,45,316.0,30.5,2.75,10.5,66.5,154.83,109.95
2016,2,3,8,0,434.0,42.0,2.8,11.0,104.0,221.97,172.24
2016,2,3,8,15,508.0,49.5,2.85,11.0,148.0,275.11,220.47
2016,2,3,8,30,582.0,57.0,2.9,11.0,192.0,332.14,270.98
2016,2,3,8,45,421.5,89.5,3.0,11.5,198.5,308.46,254.26
2016,2,3,9,0,261.0,122.0,3.1,12.0,205.0,269.75,223.07
2016,2,3,9,15,279.0,136.0,3.15,12.0,235.0,299.51,248.35
2016,2,3,9,30,297.0,150.0,3.2,12.0,265.0,329.25,272.93
2016,2,3,9,45,394.5,148.0,3.3,12.5,316.5,392.32,324.39
2016,2,3,10,0,492.0,146.0,3.4,13.0,368.0,451.8,372.05
2016,2,3,10,15,648.5,118.5,3.4,13.0,432.5,523.55,430.02
2016,2,3,10,30,805.0,91.0,3.4,13.0,497.0,592.84,485.05
2016,2,3,10,45,817.0,93.0,3.4,13.0,522.0,606.72,495.01
2016,2,3,11,0,829.0,95.0,3.4,13.0,547.0,617.95,503.09
2016,2,3,11,15,837.0,96.0,3.4,13.0,565.0,622.88,506.25
2016,2,3,11,30,845.0,97.0,3.4,13.0,583.0,624.95,507.15
2016,2,3,11,45,611.5,169.5,3.4,13.5,524.5,550.41,445.02
2016,2,3,12,0,378.0,242.0,3.4,14.0,466.0,470.01,378.36
2016,2,3,12,15,250.0,259.0,3.4,14.0,407.5,404.7,325.6
2016,2,3,12,30,122.0,276.0,3.4,14.0,349.0,339.95,272.76
2016,2,3,12,45,175.5,271.5,3.4,14.0,375.0,360.51,289.66
2016,2,3,13,0,229.0,267.0,3.4,14.0,401.0,378.36,303.8
2016,2,3,13,15,314.0,244.5,3.4,14.0,424.0,392.32,314.8
2016,2,3,13,30,399.0,222.0,3.4,14.0,447.0,400.36,320.48
2016,2,3,13,45,234.0,225.5,3.4,14.0,356.5,315.84,252.75
2016,2,3,14,0,69.0,229.0,3.4,14.0,266.0,243.27,194.96
2016,2,3,14,15,198.0,211.0,3.35,13.5,308.5,269.69,215.32
2016,2,3,14,30,327.0,193.0,3.3,13.0,351.0,285.45,225.17
2016,2,3,14,45,190.5,183.5,3.3,13.0,274.0,223.48,176.38
2016,2,3,15,0,54.0,174.0,3.3,13.0,197.0,172.86,138.22
2016,2,3,15,15,48.5,158.0,3.25,13.0,177.0,153.65,122.48
2016,2,3,15,30,43.0,142.0,3.2,13.0,157.0,134.93,107.09
2016,2,3,15,45,37.0,124.0,3.15,13.0,136.0,115.1,90.8
2016,2,3,16,0,31.0,106.0,3.1,13.0,115.0,95.94,75.11
2016,2,3,16,15,22.0,87.5,3.1,12.5,93.0,77.08,59.88
2016,2,3,16,30,13.0,69.0,3.1,12.0,71.0,63.0,50.51
2016,2,3,16,45,6.5,50.0,3.15,12.0,51.0,46.3,35.04
2016,2,3,17,0,0.0,31.0,3.2,12.0,31.0,29.35,18.83
2016,2,3,17,15,0.0,15.5,3.2,12.0,15.5,14.96,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,99.5,10.0,2.85,11.0,15.0,35.07,0.0
2016,2,4,7,30,199.0,20.0,2.9,11.0,30.0,90.78,1.74
2016,2,4,7,45,322.5,31.0,2.95,11.5,68.5,158.59,113.62
2016,2,4,8,0,446.0,42.0,3.0,12.0,107.0,227.94,176.87
2016,2,4,8,15,519.5,49.0,2.9,12.0,151.5,281.01,224.83
2016,2,4,8,30,593.0,56.0,2.8,12.0,196.0,337.93,274.92
2016,2,4,8,45,637.5,62.0,2.7,12.5,240.0,383.26,313.95
2016,2,4,9,0,682.0,68.0,2.6,13.0,284.0,429.5,352.35
2016,2,4,9,15,654.0,80.5,2.5,13.0,311.0,445.38,365.88
2016,2,4,9,30,626.0,93.0,2.4,13.0,338.0,457.66,375.88
2016,2,4,9,45,711.0,86.5,2.35,13.5,390.0,509.98,416.98
2016,2,4,10,0,796.0,80.0,2.3,14.0,442.0,561.97,456.6
2016,2,4,10,15,812.5,82.0,2.25,14.0,473.5,583.73,472.67
2016,2,4,10,30,829.0,84.0,2.2,14.0,505.0,603.18,486.85
2016,2,4,10,45,839.5,86.0,2.15,14.0,530.0,616.43,496.09
2016,2,4,11,0,850.0,88.0,2.1,14.0,555.0,626.93,503.14
2016,2,4,11,15,857.5,89.0,2.0,14.0,573.0,631.67,505.49
2016,2,4,11,30,865.0,90.0,1.9,14.0,591.0,633.48,505.56
2016,2,4,11,45,868.5,90.5,1.8,14.5,601.0,629.34,500.19
2016,2,4,12,0,872.0,91.0,1.7,15.0,611.0,622.25,492.59
2016,2,4,12,15,872.5,91.0,1.5,15.0,613.0,609.39,480.89
2016,2,4,12,30,873.0,91.0,1.3,15.0,615.0,594.6,467.58
2016,2,4,12,45,871.5,90.5,1.15,15.0,609.5,575.46,451.18
2016,2,4,13,0,870.0,90.0,1.0,15.0,604.0,553.2,432.26
2016,2,4,13,15,864.5,89.5,0.9,15.0,590.0,526.58,410.17
2016,2,4,13,30,859.0,89.0,0.8,15.0,576.0,497.79,386.09
2016,2,4,13,45,846.0,89.0,0.7,15.0,554.0,464.11,357.92
2016,2,4,14,0,833.0,89.0,0.6,15.0,532.0,429.06,328.2
2016,2,4,14,15,768.0,96.0,0.5,15.0,488.0,379.86,287.81
2016,2,4,14,30,703.0,103.0,0.4,15.0,444.0,331.29,247.79
2016,2,4,14,45,619.0,114.5,0.35,15.5,399.0,286.62,210.94
2016,2,4,15,0,535.0,126.0,0.3,16.0,354.0,247.34,178.85
2016,2,4,15,15,490.0,120.0,0.4,15.5,314.0,206.83,146.22
2016,2,4,15,30,445.0,114.0,0.5,15.0,274.0,169.59,116.66
2016,2,4,15,45,412.5,104.5,0.6,15.0,238.0,134.42,89.27
2016,2,4,16,0,380.0,95.0,0.7,15.0,202.0,101.87,66.42
2016,2,4,16,15,446.0,74.0,0.75,14.5,177.5,65.0,42.43
2016,2,4,16,30,512.0,53.0,0.8,14.0,153.0,38.26,28.37
2016,2,4,16,45,425.5,43.0,0.9,14.0,111.0,32.07,22.48
2016,2,4,17,0,339.0,33.0,1.0,14.0,69.0,25.58,15.77
2016,2,4,17,15,169.5,16.5,1.05,14.0,34.5,12.35,0.0
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,15,101.5,10.5,3.5,10.0,16.5,36.36,0.0
2016,2,5,7,30,203.0,21.0,3.5,10.0,33.0,94.32,14.89
2016,2,5,7,45,327.0,32.5,3.5,10.5,72.5,162.79,118.5
2016,2,5,8,0,451.0,44.0,3.5,11.0,112.0,233.56,182.72
2016,2,5,8,15,525.5,52.0,3.35,11.0,158.0,288.71,232.61
2016,2,5,8,30,600.0,60.0,3.2,11.0,204.0,347.76,284.63
2016,2,5,8,45,650.5,65.0,3.1,11.5,249.5,395.26,325.59
2016,2,5,9,0,701.0,70.0,3.0,12.0,295.0,443.96,366.14
2016,2,5,9,15,734.0,74.0,2.9,12.5,338.0,481.07,396.24
2016,2,5,9,30,767.0,78.0,2.8,13.0,381.0,519.7,426.51
2016,2,5,9,45,796.0,79.5,2.7,13.5,420.0,552.29,451.21
2016,2,5,10,0,825.0,81.0,2.6,14.0,459.0,583.36,474.05
2016,2,5,10,15,841.0,83.0,2.35,14.0,491.5,605.31,489.54
2016,2,5,10,30,857.0,85.0,2.1,14.0,524.0,624.84,502.7
2016,2,5,10,45,867.0,87.0,1.85,14.5,549.5,638.03,509.64
2016,2,5,11,0,877.0,89.0,1.6,15.0,575.0,648.38,514.06
2016,2,5,11,15,883.5,90.0,1.3,15.0,593.0,652.54,514.08
2016,2,5,11,30,890.0,91.0,1.0,15.0,611.0,653.69,511.39
2016,2,5,11,45,890.5,93.0,0.7,15.0,620.5,649.11,503.95
2016,2,5,12,0,891.0,95.0,0.4,15.0,630.0,641.53,493.88
2016,2,5,12,15,891.0,95.5,0.45,15.0,631.5,629.15,484.88
2016,2,5,12,30,891.0,96.0,0.5,15.0,633.0,613.89,473.67
2016,2,5,12,45,885.5,96.5,0.55,15.5,626.5,592.74,457.12
2016,2,5,13,0,880.0,97.0,0.6,16.0,620.0,569.09,438.48
2016,2,5,13,15,874.0,96.0,0.85,16.0,605.5,541.36,419.02
2016,2,5,13,30,868.0,95.0,1.1,16.0,591.0,511.47,396.78
2016,2,5,13,45,860.5,93.0,1.4,16.0,569.5,477.94,370.86
2016,2,5,14,0,853.0,91.0,1.7,16.0,548.0,442.68,342.31
2016,2,5,14,15,839.5,89.0,1.85,16.0,519.5,403.59,309.27
2016,2,5,14,30,826.0,87.0,2.0,16.0,491.0,363.59,274.59
2016,2,5,14,45,728.5,95.5,2.2,16.0,434.0,304.82,226.28
2016,2,5,15,0,631.0,104.0,2.4,16.0,377.0,254.58,184.95
2016,2,5,15,15,693.5,87.0,2.2,15.5,360.5,223.2,153.93
2016,2,5,15,30,756.0,70.0,2.0,15.0,344.0,188.09,119.77
2016,2,5,15,45,722.5,65.5,1.8,15.0,300.5,142.98,83.21
2016,2,5,16,0,689.0,61.0,1.6,15.0,257.0,100.28,53.32
2016,2,5,16,15,634.0,55.5,1.5,14.5,211.0,55.42,30.05
2016,2,5,16,30,579.0,50.0,1.4,14.0,165.0,35.37,25.84
2016,2,5,16,45,482.5,42.0,1.3,14.0,120.5,30.92,21.51
2016,2,5,17,0,386.0,34.0,1.2,14.0,76.0,26.32,16.56
2016,2,5,17,15,193.0,17.0,1.3,14.0,38.0,12.67,0.0
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,129.0,10.5,3.45,11.0,18.0,43.8,0.0
2016,2,6,7,30,258.0,21.0,3.5,11.0,36.0,112.24,30.83
2016,2,6,7,45,372.5,31.0,3.55,11.5,76.0,177.77,130.13
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,245.5,191.86
2016,2,6,8,15,556.5,48.0,3.5,12.0,161.5,298.91,240.4
2016,2,6,8,30,626.0,55.0,3.4,12.0,207.0,355.91,290.74
2016,2,6,8,45,671.0,59.5,3.35,12.5,252.0,399.13,328.27
2016,2,6,9,0,716.0,64.0,3.3,13.0,297.0,445.58,367.07
2016,2,6,9,15,746.5,67.5,3.15,13.0,339.0,483.5,398.41
2016,2,6,9,30,777.0,71.0,3.0,13.0,381.0,520.63,428.19
2016,2,6,9,45,797.5,74.0,2.9,13.5,418.0,550.3,450.63
2016,2,6,10,0,818.0,77.0,2.8,14.0,455.0,578.16,471.03
2016,2,6,10,15,833.0,79.0,2.55,14.0,486.5,599.51,486.25
2016,2,6,10,30,848.0,81.0,2.3,14.0,518.0,618.46,499.16
2016,2,6,10,45,861.0,81.0,2.1,14.5,543.5,631.39,506.49
2016,2,6,11,0,874.0,81.0,1.9,15.0,569.0,639.59,510.05
2016,2,6,11,15,880.5,82.0,1.8,15.0,586.5,644.12,512.12
2016,2,6,11,30,887.0,83.0,1.7,15.0,604.0,645.68,511.9
2016,2,6,11,45,891.5,83.0,1.6,15.5,614.0,641.92,506.75
2016,2,6,12,0,896.0,83.0,1.5,16.0,624.0,635.14,499.34
2016,2,6,12,15,896.5,83.0,1.6,16.0,626.0,622.94,490.19
2016,2,6,12,30,897.0,83.0,1.7,16.0,628.0,607.85,478.69
2016,2,6,12,45,663.5,157.5,1.8,16.5,559.0,531.27,417.94
2016,2,6,13,0,430.0,232.0,1.9,17.0,490.0,458.47,360.01
2016,2,6,13,15,526.0,195.5,1.95,17.0,503.5,459.71,361.44
2016,2,6,13,30,622.0,159.0,2.0,17.0,517.0,455.55,357.52
2016,2,6,13,45,746.0,117.5,2.1,17.0,532.0,451.21,352.62
2016,2,6,14,0,870.0,76.0,2.2,17.0,547.0,440.99,341.71
2016,2,6,14,15,751.0,100.5,2.25,17.0,492.0,383.71,295.03
2016,2,6,14,30,632.0,125.0,2.3,17.0,437.0,332.56,253.44
2016,2,6,14,45,645.0,112.0,2.4,17.0,411.0,297.15,221.94
2016,2,6,15,0,658.0,99.0,2.5,17.0,385.0,259.61,187.91
2016,2,6,15,15,538.5,110.5,2.45,16.5,330.5,213.05,151.15
2016,2,6,15,30,419.0,122.0,2.4,16.0,276.0,175.39,123.24
2016,2,6,15,45,399.0,109.0,2.4,16.0,241.0,139.7,94.24
2016,2,6,16,0,379.0,96.0,2.4,16.0,206.0,105.57,68.85
2016,2,6,16,15,482.0,71.0,2.45,15.5,185.5,66.99,41.45
2016,2,6,16,30,585.0,46.0,2.5,15.0,165.0,31.72,22.49
2016,2,6,16,45,498.5,38.5,2.55,15.0,121.5,27.56,18.5
2016,2,6,17,0,412.0,31.0,2.6,15.0,78.0,23.23,13.99
2016,2,6,17,15,206.0,15.5,2.65,15.0,39.0,11.23,0.12
2016,2,6,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,10.0,2.9,13.0,19.5,49.88,0.0
2016,2,7,7,30,305.0,20.0,2.9,13.0,39.0,127.04,46.32
2016,2,7,7,45,424.5,29.0,2.95,13.5,81.0,194.54,142.37
2016,2,7,8,0,544.0,38.0,3.0,14.0,123.0,262.59,203.81
2016,2,7,8,15,611.0,43.5,3.0,14.0,169.5,316.12,252.25
2016,2,7,8,30,678.0,49.0,3.0,14.0,216.0,372.73,301.98
2016,2,7,8,45,723.0,52.5,3.0,14.5,262.0,419.02,341.58
2016,2,7,9,0,768.0,56.0,3.0,15.0,308.0,465.98,380.37
2016,2,7,9,15,796.5,59.0,2.9,15.0,351.0,503.75,411.23
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,540.52,440.41
2016,2,7,9,45,848.0,63.0,2.7,15.5,432.5,567.7,460.69
2016,2,7,10,0,871.0,64.0,2.6,16.0,471.0,595.98,481.12
2016,2,7,10,15,885.5,65.5,2.5,16.0,503.5,617.55,496.79
2016,2,7,10,30,900.0,67.0,2.4,16.0,536.0,636.59,510.24
2016,2,7,10,45,907.5,69.5,2.35,16.5,561.0,649.58,518.12
2016,2,7,11,0,915.0,72.0,2.3,17.0,586.0,659.58,523.63
2016,2,7,11,15,921.5,72.5,2.25,17.0,604.0,663.74,525.76
2016,2,7,11,30,928.0,73.0,2.2,17.0,622.0,664.78,525.55
2016,2,7,11,45,929.5,74.5,2.2,17.5,632.0,660.59,520.66
2016,2,7,12,0,931.0,76.0,2.2,18.0,642.0,653.25,513.43
2016,2,7,12,15,932.0,76.0,2.2,18.0,644.5,640.97,503.49
2016,2,7,12,30,933.0,76.0,2.2,18.0,647.0,625.66,491.17
2016,2,7,12,45,933.5,75.0,2.2,18.5,641.5,606.09,474.62
2016,2,7,13,0,934.0,74.0,2.2,19.0,636.0,583.65,455.7
2016,2,7,13,15,929.5,73.0,2.2,19.0,622.5,555.82,433.28
2016,2,7,13,30,925.0,72.0,2.2,19.0,609.0,525.58,408.58
2016,2,7,13,45,916.0,72.0,2.25,19.0,587.5,491.96,380.87
2016,2,7,14,0,907.0,72.0,2.3,19.0,566.0,456.5,351.04
2016,2,7,14,15,895.5,70.5,2.3,19.0,537.5,417.0,317.26
2016,2,7,14,30,884.0,69.0,2.3,19.0,509.0,376.27,281.73
2016,2,7,14,45,866.0,67.5,2.3,19.0,473.5,332.5,243.21
2016,2,7,15,0,848.0,66.0,2.3,19.0,438.0,288.45,203.95
2016,2,7,15,15,824.5,63.5,2.25,18.5,398.0,239.12,160.88
2016,2,7,15,30,801.0,61.0,2.2,18.0,358.0,193.59,121.47
2016,2,7,15,45,765.5,58.0,2.2,18.0,313.5,147.11,83.7
2016,2,7,16,0,730.0,55.0,2.2,18.0,269.0,103.14,52.44
2016,2,7,16,15,678.5,50.0,2.25,17.5,222.0,59.64,29.81
2016,2,7,16,30,627.0,45.0,2.3,17.0,175.0,33.59,23.96
2016,2,7,16,45,539.5,38.5,2.35,17.0,129.5,29.91,20.4
2016,2,7,17,0,452.0,32.0,2.4,17.0,84.0,23.97,14.58
2016,2,7,17,15,295.5,21.0,2.45,16.5,48.5,16.1,3.78
2016,2,7,17,30,139.0,10.0,2.5,16.0,13.0,9.83,0.0
2016,2,7,17,45,69.5,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,12.0,5.35,13.0,20.0,44.36,0.0
2016,2,8,7,30,245.0,24.0,5.4,13.0,40.0,114.65,50.08
2016,2,8,7,45,364.0,34.5,5.45,13.5,81.5,181.3,134.4
2016,2,8,8,0,483.0,45.0,5.5,14.0,123.0,252.03,197.63
2016,2,8,8,15,555.0,52.0,5.35,14.0,169.5,307.06,247.41
2016,2,8,8,30,627.0,59.0,5.2,14.0,216.0,365.77,299.17
2016,2,8,8,45,672.5,64.0,5.1,14.5,261.5,412.34,339.34
2016,2,8,9,0,718.0,69.0,5.0,15.0,307.0,457.79,377.35
2016,2,8,9,15,749.5,72.5,4.7,15.5,350.0,496.66,408.46
2016,2,8,9,30,781.0,76.0,4.4,16.0,393.0,534.73,437.78
2016,2,8,9,45,828.0,71.5,4.1,16.5,436.0,571.89,465.7
2016,2,8,10,0,875.0,67.0,3.8,17.0,479.0,605.36,490.25
2016,2,8,10,15,889.0,68.5,3.6,17.0,511.5,626.73,505.74
2016,2,8,10,30,903.0,70.0,3.4,17.0,544.0,645.54,518.96
2016,2,8,10,45,912.5,71.0,3.25,17.5,569.5,658.2,526.45
2016,2,8,11,0,922.0,72.0,3.1,18.0,595.0,667.91,531.53
2016,2,8,11,15,928.0,73.0,2.95,18.0,613.0,672.33,533.51
2016,2,8,11,30,934.0,74.0,2.8,18.0,631.0,673.6,533.06
2016,2,8,11,45,936.5,75.0,2.7,18.5,641.0,669.47,527.76
2016,2,8,12,0,939.0,76.0,2.6,19.0,651.0,662.17,520.09
2016,2,8,12,15,939.5,76.0,2.5,19.0,653.0,649.48,509.38
2016,2,8,12,30,940.0,76.0,2.4,19.0,655.0,633.75,496.31
2016,2,8,12,45,938.0,75.5,2.35,19.0,649.0,613.1,479.67
2016,2,8,13,0,936.0,75.0,2.3,19.0,643.0,589.66,460.7
2016,2,8,13,15,931.5,74.5,2.3,19.0,629.0,562.22,438.59
2016,2,8,13,30,927.0,74.0,2.3,19.0,615.0,532.35,414.18
2016,2,8,13,45,918.0,73.5,2.3,19.5,593.5,498.09,385.16
2016,2,8,14,0,909.0,73.0,2.3,20.0,572.0,462.0,354.18
2016,2,8,14,15,897.5,71.5,2.25,20.0,543.5,422.34,320.37
2016,2,8,14,30,886.0,70.0,2.2,20.0,515.0,381.44,284.84
2016,2,8,14,45,868.5,68.5,2.2,20.0,479.5,337.61,246.5
2016,2,8,15,0,851.0,67.0,2.2,20.0,444.0,293.47,207.36
2016,2,8,15,15,828.0,64.5,2.1,19.5,403.5,243.97,164.28
2016,2,8,15,30,805.0,62.0,2.0,19.0,363.0,198.23,124.73
2016,2,8,15,45,771.5,58.5,1.95,19.0,318.5,151.2,86.36
2016,2,8,16,0,738.0,55.0,1.9,19.0,274.0,106.47,54.15
2016,2,8,16,15,687.0,50.5,1.85,19.0,227.0,62.81,30.85
2016,2,8,16,30,636.0,46.0,1.8,19.0,180.0,34.31,24.4
2016,2,8,16,45,553.0,39.0,1.8,19.0,134.0,30.18,20.49
2016,2,8,17,0,470.0,32.0,1.8,19.0,88.0,25.96,16.2
2016,2,8,17,15,314.5,21.5,1.8,18.5,51.5,16.4,4.82
2016,2,8,17,30,159.0,11.0,1.8,18.0,15.0,10.81,0.0
2016,2,8,17,45,79.5,5.5,1.8,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,148.5,11.5,1.95,14.5,22.0,51.26,0.0
2016,2,9,7,30,297.0,23.0,2.0,15.0,44.0,131.58,65.02
2016,2,9,7,45,411.0,33.0,2.15,15.5,86.5,197.48,145.53
2016,2,9,8,0,525.0,43.0,2.3,16.0,129.0,267.97,207.48
2016,2,9,8,15,594.0,49.5,2.4,16.0,176.5,322.89,256.23
2016,2,9,8,30,663.0,56.0,2.5,16.0,224.0,378.88,304.74
2016,2,9,8,45,501.0,88.0,2.6,16.0,229.0,357.24,290.07
2016,2,9,9,0,339.0,120.0,2.7,16.0,234.0,319.98,260.97
2016,2,9,9,15,552.0,94.0,2.6,16.0,308.0,417.71,341.24
2016,2,9,9,30,765.0,68.0,2.5,16.0,382.0,519.95,422.62
2016,2,9,9,45,649.5,107.0,2.4,16.5,391.0,510.87,412.66
2016,2,9,10,0,534.0,146.0,2.3,17.0,400.0,489.39,393.48
2016,2,9,10,15,583.5,141.5,2.15,17.0,436.0,523.7,419.59
2016,2,9,10,30,633.0,137.0,2.0,17.0,472.0,554.8,442.47
2016,2,9,10,45,628.5,146.5,1.85,17.5,492.0,564.65,447.42
2016,2,9,11,0,624.0,156.0,1.7,18.0,512.0,572.1,450.53
2016,2,9,11,15,630.5,160.0,1.65,18.0,529.0,578.68,454.5
2016,2,9,11,30,637.0,164.0,1.6,18.0,546.0,582.98,456.73
2016,2,9,11,45,779.5,126.0,1.6,18.0,601.5,628.39,491.21
2016,2,9,12,0,922.0,88.0,1.6,18.0,657.0,667.9,520.39
2016,2,9,12,15,922.5,88.0,1.6,18.0,659.0,655.3,509.98
2016,2,9,12,30,923.0,88.0,1.6,18.0,661.0,639.71,497.72
2016,2,9,12,45,921.0,87.5,1.65,18.0,655.0,619.25,482.04
2016,2,9,13,0,919.0,87.0,1.7,18.0,649.0,596.04,464.03
2016,2,9,13,15,914.0,86.5,1.75,18.0,635.0,568.6,442.47
2016,2,9,13,30,909.0,86.0,1.8,18.0,621.0,538.8,418.62
2016,2,9,13,45,701.0,140.0,1.9,18.0,544.0,460.74,358.03
2016,2,9,14,0,493.0,194.0,2.0,18.0,467.0,394.41,306.41
2016,2,9,14,15,456.5,191.0,2.0,17.5,433.5,356.84,276.72
2016,2,9,14,30,420.0,188.0,2.0,17.0,400.0,320.96,247.83
2016,2,9,14,45,349.5,185.5,2.0,17.0,354.0,278.66,213.93
2016,2,9,15,0,279.0,183.0,2.0,17.0,308.0,239.63,183.03
2016,2,9,15,15,210.5,171.0,1.9,16.5,260.5,201.36,153.51
2016,2,9,15,30,142.0,159.0,1.8,16.0,213.0,166.24,127.16
2016,2,9,15,45,132.0,141.5,1.7,16.0,187.0,140.98,106.72
2016,2,9,16,0,122.0,124.0,1.6,16.0,161.0,116.62,87.53
2016,2,9,16,15,110.0,104.0,1.5,15.5,133.5,91.33,68.67
2016,2,9,16,30,98.0,84.0,1.4,15.0,106.0,69.27,55.64
2016,2,9,16,45,80.0,64.0,1.35,15.0,79.0,53.82,41.56
2016,2,9,17,0,62.0,44.0,1.3,15.0,52.0,37.9,26.81
2016,2,9,17,15,31.0,26.5,1.3,15.0,30.5,23.41,10.55
2016,2,9,17,30,0.0,9.0,1.3,15.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.35,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,135.0,12.5,3.35,14.0,22.5,49.07,0.0
2016,2,10,7,30,270.0,25.0,3.3,14.0,45.0,127.18,69.35
2016,2,10,7,45,381.0,36.0,3.25,14.5,87.5,191.71,143.17
2016,2,10,8,0,492.0,47.0,3.2,15.0,130.0,261.52,204.56
2016,2,10,8,15,560.0,54.0,3.05,15.0,176.5,315.82,252.84
2016,2,10,8,30,628.0,61.0,2.9,15.0,223.0,373.5,302.61
2016,2,10,8,45,671.0,66.5,2.75,15.0,269.0,419.89,342.04
2016,2,10,9,0,714.0,72.0,2.6,15.0,315.0,467.0,380.73
2016,2,10,9,15,745.0,76.0,2.4,15.0,358.5,504.23,410.43
2016,2,10,9,30,776.0,80.0,2.2,15.0,402.0,542.79,440.1
2016,2,10,9,45,800.0,82.5,2.05,15.5,440.5,574.41,462.89
2016,2,10,10,0,824.0,85.0,1.9,16.0,479.0,604.31,483.65
2016,2,10,10,15,839.5,87.0,1.9,16.0,511.5,626.37,499.71
2016,2,10,10,30,855.0,89.0,1.9,16.0,544.0,645.98,513.75
2016,2,10,10,45,866.0,90.5,1.9,16.5,570.0,659.54,522.17
2016,2,10,11,0,877.0,92.0,1.9,17.0,596.0,670.25,528.4
2016,2,10,11,15,884.0,93.0,1.9,17.0,614.0,674.9,531.1
2016,2,10,11,30,891.0,94.0,1.9,17.0,632.0,674.84,530.41
2016,2,10,11,45,897.5,93.0,1.9,17.5,643.0,671.28,526.16
2016,2,10,12,0,904.0,92.0,1.9,18.0,654.0,664.65,519.63
2016,2,10,12,15,905.0,92.5,1.9,18.0,656.5,653.05,510.32
2016,2,10,12,30,906.0,93.0,1.9,18.0,659.0,638.48,498.72
2016,2,10,12,45,904.5,92.0,1.9,18.5,653.0,618.06,481.79
2016,2,10,13,0,903.0,91.0,1.9,19.0,647.0,594.94,462.66
2016,2,10,13,15,898.0,90.5,1.85,19.0,633.0,567.82,440.88
2016,2,10,13,30,893.0,90.0,1.8,19.0,619.0,538.38,416.97
2016,2,10,13,45,881.0,90.0,1.8,19.0,597.0,502.41,387.92
2016,2,10,14,0,869.0,90.0,1.8,19.0,575.0,466.09,357.92
2016,2,10,14,15,786.5,100.0,1.8,19.0,522.5,409.59,312.5
2016,2,10,14,30,704.0,110.0,1.8,19.0,470.0,354.92,268.22
2016,2,10,14,45,550.5,137.5,1.85,19.0,407.5,300.1,225.05
2016,2,10,15,0,397.0,165.0,1.9,19.0,345.0,255.83,191.28
2016,2,10,15,15,456.0,138.5,1.85,18.5,327.0,226.48,164.16
2016,2,10,15,30,515.0,112.0,1.8,18.0,309.0,191.54,131.79
2016,2,10,15,45,476.0,106.0,1.75,18.0,271.0,154.28,101.9
2016,2,10,16,0,437.0,100.0,1.7,18.0,233.0,120.14,76.94
2016,2,10,16,15,400.5,87.0,1.65,18.0,193.5,83.69,53.77
2016,2,10,16,30,364.0,74.0,1.6,18.0,154.0,54.33,42.03
2016,2,10,16,45,312.5,58.5,1.6,18.0,115.5,43.81,32.46
2016,2,10,17,0,261.0,43.0,1.6,18.0,77.0,32.83,22.27
2016,2,10,17,15,130.5,28.5,1.55,17.5,45.5,22.16,10.31
2016,2,10,17,30,0.0,14.0,1.5,17.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,1.5,17.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,128.5,13.0,1.25,14.0,22.5,48.24,0.0
2016,2,11,7,30,257.0,26.0,1.2,14.0,45.0,126.09,73.61
2016,2,11,7,45,352.0,38.0,1.2,14.5,85.5,184.97,138.36
2016,2,11,8,0,447.0,50.0,1.2,15.0,126.0,248.9,194.0
2016,2,11,8,15,509.5,58.0,1.15,15.0,171.0,300.69,239.17
2016,2,11,8,30,572.0,66.0,1.1,15.0,216.0,355.55,285.52
2016,2,11,8,45,625.0,67.0,1.05,15.5,259.0,400.26,322.07
2016,2,11,9,0,678.0,68.0,1.0,16.0,302.0,446.3,358.36
2016,2,11,9,15,662.5,82.0,1.05,16.0,334.5,470.28,377.39
2016,2,11,9,30,647.0,96.0,1.1,16.0,367.0,491.13,393.53
2016,2,11,9,45,554.5,131.5,1.15,16.5,378.5,483.02,385.61
2016,2,11,10,0,462.0,167.0,1.2,17.0,390.0,472.28,375.42
2016,2,11,10,15,432.5,187.0,1.3,17.0,406.5,479.44,380.39
2016,2,11,10,30,403.0,207.0,1.4,17.0,423.0,478.42,379.05
2016,2,11,10,45,317.5,235.0,1.5,17.0,410.0,453.51,358.6
2016,2,11,11,0,232.0,263.0,1.6,17.0,397.0,421.07,332.43
2016,2,11,11,15,350.0,245.0,1.6,17.0,455.0,481.8,380.18
2016,2,11,11,30,468.0,227.0,1.6,17.0,513.0,540.81,425.05
2016,2,11,11,45,456.0,238.5,1.6,17.0,520.5,539.08,422.42
2016,2,11,12,0,444.0,250.0,1.6,17.0,528.0,535.75,419.08
2016,2,11,12,15,298.0,274.0,1.55,17.0,460.5,457.91,358.4
2016,2,11,12,30,152.0,298.0,1.5,17.0,393.0,383.78,300.19
2016,2,11,12,45,205.0,290.5,1.45,17.0,418.0,402.21,315.02
2016,2,11,13,0,258.0,283.0,1.4,17.0,443.0,418.81,327.55
2016,2,11,13,15,243.5,278.5,1.4,17.0,427.0,397.04,310.48
2016,2,11,13,30,229.0,274.0,1.4,17.0,411.0,376.27,294.31
2016,2,11,13,45,170.0,265.0,1.4,17.0,365.0,330.43,258.77
