Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,0,111.0,256.0,1.4,17.0,319.0,289.21,226.84
2016,2,11,14,15,126.0,243.5,1.45,16.5,311.5,276.49,217.33
2016,2,11,14,30,141.0,231.0,1.5,16.0,304.0,263.61,207.21
2016,2,11,14,45,235.0,205.5,1.55,16.0,317.0,261.66,203.5
2016,2,11,15,0,329.0,180.0,1.6,16.0,330.0,253.62,193.52
2016,2,11,15,15,198.0,169.5,1.65,16.0,257.5,199.07,152.34
2016,2,11,15,30,67.0,159.0,1.7,16.0,185.0,156.28,122.03
2016,2,11,15,45,58.0,141.5,1.8,16.0,162.0,134.88,104.94
2016,2,11,16,0,49.0,124.0,1.9,16.0,139.0,114.35,88.58
2016,2,11,16,15,39.5,104.0,1.95,15.5,115.0,92.89,71.71
2016,2,11,16,30,30.0,84.0,2.0,15.0,91.0,72.93,58.94
2016,2,11,16,45,16.5,64.0,2.05,15.0,68.0,56.6,44.1
2016,2,11,17,0,3.0,44.0,2.1,15.0,45.0,40.92,29.59
2016,2,11,17,15,1.5,26.0,2.2,15.0,26.5,24.7,12.97
2016,2,11,17,30,0.0,8.0,2.3,15.0,8.0,7.86,0.0
2016,2,11,17,45,0.0,4.0,2.4,15.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,47.5,14.5,2.2,13.0,18.5,27.53,0.0
2016,2,12,7,30,95.0,29.0,2.2,13.0,37.0,72.94,43.9
2016,2,12,7,45,145.0,47.0,2.25,13.5,68.0,115.44,87.0
2016,2,12,8,0,195.0,65.0,2.3,14.0,99.0,160.19,126.33
2016,2,12,8,15,223.5,83.5,2.25,14.0,134.0,199.3,160.79
2016,2,12,8,30,252.0,102.0,2.2,14.0,169.0,239.67,195.62
2016,2,12,8,45,280.5,115.5,2.2,14.5,203.0,275.16,225.37
2016,2,12,9,0,309.0,129.0,2.2,15.0,237.0,311.67,255.2
2016,2,12,9,15,197.5,154.0,2.15,15.0,226.0,277.43,226.52
2016,2,12,9,30,86.0,179.0,2.1,15.0,215.0,236.97,192.1
2016,2,12,9,45,270.5,174.5,2.1,15.0,303.5,354.65,289.08
2016,2,12,10,0,455.0,170.0,2.1,15.0,392.0,473.18,383.19
2016,2,12,10,15,485.0,175.5,2.15,15.0,426.0,502.46,405.04
2016,2,12,10,30,515.0,181.0,2.2,15.0,460.0,530.76,426.45
2016,2,12,10,45,514.0,190.5,2.25,15.5,479.5,541.73,433.31
2016,2,12,11,0,513.0,200.0,2.3,16.0,499.0,550.75,438.72
2016,2,12,11,15,487.0,215.5,2.4,16.0,507.0,547.53,435.46
2016,2,12,11,30,461.0,231.0,2.5,16.0,515.0,542.36,430.78
2016,2,12,11,45,538.0,207.0,2.65,16.5,543.0,562.61,446.63
2016,2,12,12,0,615.0,183.0,2.8,17.0,571.0,581.78,461.2
2016,2,12,12,15,599.0,189.5,2.9,17.0,568.5,567.83,449.97
2016,2,12,12,30,583.0,196.0,3.0,17.0,566.0,550.93,436.64
2016,2,12,12,45,544.0,208.5,3.2,17.0,551.5,526.41,417.34
2016,2,12,13,0,505.0,221.0,3.4,17.0,537.0,501.54,397.6
2016,2,12,13,15,582.5,189.0,3.55,17.0,545.5,497.47,394.78
2016,2,12,13,30,660.0,157.0,3.7,17.0,554.0,488.65,387.52
2016,2,12,13,45,596.5,171.0,3.85,17.0,520.5,448.67,354.91
2016,2,12,14,0,533.0,185.0,4.0,17.0,487.0,410.13,323.34
2016,2,12,14,15,521.0,178.5,4.1,16.5,461.5,377.54,296.59
2016,2,12,14,30,509.0,172.0,4.2,16.0,436.0,344.72,269.1
2016,2,12,14,45,441.0,173.0,4.3,16.0,391.0,300.02,232.16
2016,2,12,15,0,373.0,174.0,4.4,16.0,346.0,262.48,201.27
2016,2,12,15,15,407.5,151.5,4.4,16.0,324.0,229.63,171.39
2016,2,12,15,30,442.0,129.0,4.4,16.0,302.0,195.76,140.23
2016,2,12,15,45,406.5,120.0,4.45,16.0,264.5,159.43,110.46
2016,2,12,16,0,371.0,111.0,4.5,16.0,227.0,126.04,85.04
2016,2,12,16,15,337.0,96.0,4.5,15.5,188.5,90.9,61.21
2016,2,12,16,30,303.0,81.0,4.5,15.0,150.0,59.48,47.16
2016,2,12,16,45,250.5,65.0,4.5,15.0,113.0,48.73,37.26
2016,2,12,17,0,198.0,49.0,4.5,15.0,76.0,37.49,26.72
2016,2,12,17,15,99.0,32.5,4.45,15.0,46.0,26.9,15.18
2016,2,12,17,30,0.0,16.0,4.4,15.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,4.4,15.0,8.0,7.86,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,0.0,13.5,5.95,13.0,13.5,13.27,0.0
2016,2,13,7,30,0.0,27.0,5.9,13.0,27.0,27.59,14.43
2016,2,13,7,45,13.5,46.0,5.85,13.0,48.5,55.86,40.4
2016,2,13,8,0,27.0,65.0,5.8,13.0,70.0,82.03,63.42
2016,2,13,8,15,36.0,84.5,5.6,13.0,93.5,107.36,85.63
2016,2,13,8,30,45.0,104.0,5.4,13.0,117.0,132.94,107.83
2016,2,13,8,45,52.0,123.0,5.2,13.5,140.0,157.2,128.33
2016,2,13,9,0,59.0,142.0,5.0,14.0,163.0,181.61,148.55
2016,2,13,9,15,33.5,147.0,4.8,14.0,159.0,171.87,139.88
2016,2,13,9,30,8.0,152.0,4.6,14.0,155.0,156.39,126.27
2016,2,13,9,45,36.0,180.5,4.45,14.5,197.5,207.94,168.78
2016,2,13,10,0,64.0,209.0,4.3,15.0,240.0,255.23,206.98
2016,2,13,10,15,50.0,215.0,4.1,15.0,240.5,251.69,203.21
2016,2,13,10,30,36.0,221.0,3.9,15.0,241.0,247.8,199.29
2016,2,13,10,45,485.0,148.0,3.7,15.5,432.5,480.31,391.94
2016,2,13,11,0,934.0,75.0,3.5,16.0,624.0,699.05,561.93
2016,2,13,11,15,939.5,76.0,3.35,16.0,642.5,703.26,562.37
2016,2,13,11,30,945.0,77.0,3.2,16.0,661.0,704.26,561.76
2016,2,13,11,45,948.0,77.5,3.1,16.0,671.5,699.86,557.29
2016,2,13,12,0,951.0,78.0,3.0,16.0,682.0,692.23,550.38
2016,2,13,12,15,951.5,78.0,3.15,16.0,684.0,679.31,540.53
2016,2,13,12,30,952.0,78.0,3.3,16.0,686.0,663.28,528.16
2016,2,13,12,45,939.0,82.5,3.5,16.5,677.5,640.7,509.62
2016,2,13,13,0,926.0,87.0,3.7,17.0,669.0,615.64,488.92
2016,2,13,13,15,921.5,86.0,3.95,17.0,655.0,587.6,466.72
2016,2,13,13,30,917.0,85.0,4.2,17.0,641.0,557.15,442.04
2016,2,13,13,45,910.0,84.0,4.45,17.0,619.5,523.22,414.25
2016,2,13,14,0,903.0,83.0,4.7,17.0,598.0,487.34,384.05
2016,2,13,14,15,891.0,81.0,5.2,16.5,568.5,446.68,350.27
2016,2,13,14,30,879.0,79.0,5.7,16.0,539.0,404.83,314.24
2016,2,13,14,45,861.0,77.5,6.25,16.0,503.0,357.69,272.4
2016,2,13,15,0,843.0,76.0,6.8,16.0,467.0,312.89,231.57
2016,2,13,15,15,819.5,73.0,6.8,16.0,426.0,265.41,188.19
2016,2,13,15,30,796.0,70.0,6.8,16.0,385.0,218.78,146.02
2016,2,13,15,45,762.5,66.5,6.8,16.0,339.5,171.27,105.23
2016,2,13,16,0,729.0,63.0,6.8,16.0,294.0,126.13,70.0
2016,2,13,16,15,679.0,58.0,6.7,15.5,246.0,81.39,42.15
2016,2,13,16,30,629.0,53.0,6.6,15.0,198.0,37.75,27.94
2016,2,13,16,45,546.5,46.0,6.55,14.5,150.5,32.7,23.26
2016,2,13,17,0,464.0,39.0,6.5,14.0,103.0,29.16,19.68
2016,2,13,17,15,323.0,28.0,6.5,14.0,63.5,21.61,11.51
2016,2,13,17,30,182.0,17.0,6.5,14.0,24.0,13.54,0.0
2016,2,13,17,45,91.0,8.5,6.5,14.0,12.0,8.36,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,165.0,14.0,6.15,13.0,28.5,61.12,0.0
2016,2,14,7,30,330.0,28.0,6.1,13.0,57.0,157.6,105.93
2016,2,14,7,45,435.5,36.5,6.1,13.5,100.5,218.47,168.14
2016,2,14,8,0,541.0,45.0,6.1,14.0,144.0,287.25,229.49
2016,2,14,8,15,602.0,50.5,6.1,14.0,190.5,339.57,277.21
2016,2,14,8,30,663.0,56.0,6.1,14.0,237.0,392.73,324.53
2016,2,14,8,45,666.0,64.5,6.1,14.5,274.5,426.21,353.78
2016,2,14,9,0,669.0,73.0,6.1,15.0,312.0,455.88,378.78
2016,2,14,9,15,710.5,74.0,6.05,15.0,355.5,495.3,411.79
2016,2,14,9,30,752.0,75.0,6.0,15.0,399.0,536.52,445.48
2016,2,14,9,45,783.5,78.5,6.0,15.5,442.5,573.84,474.49
2016,2,14,10,0,815.0,82.0,6.0,16.0,486.0,609.77,501.82
2016,2,14,10,15,829.0,84.0,5.9,16.0,518.0,631.08,517.92
2016,2,14,10,30,843.0,86.0,5.8,16.0,550.0,649.93,531.9
2016,2,14,10,45,853.5,87.0,5.7,16.5,575.0,662.77,540.01
2016,2,14,11,0,864.0,88.0,5.6,17.0,600.0,670.59,544.18
2016,2,14,11,15,675.5,157.5,5.55,17.0,565.0,620.08,500.93
2016,2,14,11,30,487.0,227.0,5.5,17.0,530.0,559.7,450.16
2016,2,14,11,45,565.0,202.0,5.5,17.0,559.5,580.07,467.06
2016,2,14,12,0,643.0,177.0,5.5,17.0,589.0,599.37,482.58
2016,2,14,12,15,617.5,187.0,5.45,17.0,583.5,582.37,468.14
2016,2,14,12,30,592.0,197.0,5.4,17.0,578.0,562.56,451.66
2016,2,14,12,45,584.5,197.5,5.35,17.0,570.5,544.64,436.89
2016,2,14,13,0,577.0,198.0,5.3,17.0,563.0,525.2,420.79
2016,2,14,13,15,730.5,141.0,5.25,17.0,593.5,538.43,431.54
2016,2,14,13,30,884.0,84.0,5.2,17.0,624.0,542.88,434.26
2016,2,14,13,45,875.5,84.0,5.2,17.0,603.5,510.14,406.29
2016,2,14,14,0,867.0,84.0,5.2,17.0,583.0,475.61,376.45
2016,2,14,14,15,856.5,82.5,5.25,17.0,555.0,437.25,343.02
2016,2,14,14,30,846.0,81.0,5.3,17.0,527.0,395.15,305.89
2016,2,14,14,45,706.5,107.5,5.4,17.0,463.5,334.15,255.16
2016,2,14,15,0,567.0,134.0,5.5,17.0,400.0,285.19,214.97
2016,2,14,15,15,664.0,104.0,5.65,17.0,388.5,254.95,183.98
2016,2,14,15,30,761.0,74.0,5.8,17.0,377.0,218.25,146.51
2016,2,14,15,45,720.5,71.5,5.95,17.0,332.0,172.06,107.3
2016,2,14,16,0,680.0,69.0,6.1,17.0,287.0,125.76,71.2
2016,2,14,16,15,630.0,63.5,6.2,16.5,240.5,82.54,43.69
2016,2,14,16,30,580.0,58.0,6.3,16.0,194.0,43.9,33.28
2016,2,14,16,45,490.5,51.0,6.4,16.0,147.5,36.9,26.81
2016,2,14,17,0,401.0,44.0,6.5,16.0,101.0,33.65,23.43
2016,2,14,17,15,200.5,34.5,6.45,15.5,63.0,26.79,15.88
2016,2,14,17,30,0.0,25.0,6.4,15.0,25.0,22.51,0.0
2016,2,14,17,45,0.0,12.5,6.35,15.0,12.5,12.29,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,3.15,15.0,33.0,84.65,0.0
2016,2,15,7,30,432.0,26.0,3.1,15.0,66.0,186.74,127.3
2016,2,15,7,45,531.0,33.0,3.1,15.5,112.0,248.92,189.74
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,317.89,250.46
2016,2,15,8,15,687.0,45.0,3.0,16.0,207.0,371.78,298.39
2016,2,15,8,30,744.0,50.0,2.9,16.0,256.0,428.0,346.6
2016,2,15,8,45,781.0,53.0,2.85,16.5,303.5,473.38,384.14
2016,2,15,9,0,818.0,56.0,2.8,17.0,351.0,515.75,418.05
2016,2,15,9,15,843.0,58.5,2.8,17.0,395.5,553.45,448.1
2016,2,15,9,30,868.0,61.0,2.8,17.0,440.0,589.92,476.41
2016,2,15,9,45,886.0,63.0,2.85,17.5,479.0,619.94,498.44
2016,2,15,10,0,904.0,65.0,2.9,18.0,518.0,647.83,518.39
2016,2,15,10,15,916.5,66.5,2.95,18.0,550.5,669.23,534.12
2016,2,15,10,30,929.0,68.0,3.0,18.0,583.0,687.91,547.52
2016,2,15,10,45,937.0,69.5,3.1,18.5,609.0,700.69,555.33
2016,2,15,11,0,945.0,71.0,3.2,19.0,635.0,710.39,560.95
2016,2,15,11,15,950.5,71.5,3.25,19.0,653.5,714.15,563.2
2016,2,15,11,30,956.0,72.0,3.3,19.0,672.0,714.67,563.23
2016,2,15,11,45,957.5,73.0,3.35,19.0,682.0,709.78,559.46
2016,2,15,12,0,959.0,74.0,3.4,19.0,692.0,701.64,553.04
2016,2,15,12,15,959.5,74.0,3.45,19.0,694.0,688.62,542.79
2016,2,15,12,30,960.0,74.0,3.5,19.0,696.0,672.45,530.06
2016,2,15,12,45,955.0,75.0,3.55,19.0,689.5,650.9,513.1
2016,2,15,13,0,950.0,76.0,3.6,19.0,683.0,626.57,493.77
2016,2,15,13,15,945.5,75.5,3.65,19.0,668.5,598.4,471.24
2016,2,15,13,30,941.0,75.0,3.7,19.0,654.0,567.74,446.33
2016,2,15,13,45,932.0,75.0,3.75,19.0,632.0,532.98,417.72
2016,2,15,14,0,923.0,75.0,3.8,19.0,610.0,496.33,386.97
2016,2,15,14,15,912.0,73.5,3.75,19.0,581.0,455.73,352.3
2016,2,15,14,30,901.0,72.0,3.7,19.0,552.0,413.8,315.79
2016,2,15,14,45,883.0,71.0,3.7,19.0,515.5,368.83,276.26
2016,2,15,15,0,865.0,70.0,3.7,19.0,479.0,323.55,235.8
2016,2,15,15,15,843.0,67.5,3.65,18.5,438.0,272.61,190.95
2016,2,15,15,30,821.0,65.0,3.6,18.0,397.0,225.4,149.14
2016,2,15,15,45,787.5,62.5,3.55,18.0,351.0,177.25,108.05
2016,2,15,16,0,754.0,60.0,3.5,18.0,305.0,131.42,72.09
2016,2,15,16,15,707.5,55.5,3.4,17.5,256.5,85.61,42.73
2016,2,15,16,30,661.0,51.0,3.3,17.0,208.0,44.02,26.83
2016,2,15,16,45,588.0,44.5,3.2,17.0,160.5,33.94,24.17
2016,2,15,17,0,515.0,38.0,3.1,17.0,113.0,27.81,18.39
2016,2,15,17,15,383.5,28.0,3.0,16.5,71.5,21.21,11.6
2016,2,15,17,30,252.0,18.0,2.9,16.0,30.0,14.18,0.0
2016,2,15,17,45,126.0,9.0,2.8,16.0,15.0,8.85,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,205.0,14.0,2.0,15.0,33.5,85.47,0.0
2016,2,16,7,30,410.0,28.0,2.0,15.0,67.0,187.17,130.3
2016,2,16,7,45,505.0,36.0,2.0,15.5,113.0,247.66,189.2
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,312.44,245.9
2016,2,16,8,15,658.0,49.5,1.85,16.0,208.0,366.66,293.21
2016,2,16,8,30,716.0,55.0,1.7,16.0,257.0,423.27,340.66
2016,2,16,8,45,752.0,59.0,1.6,16.5,304.0,468.62,377.13
2016,2,16,9,0,788.0,63.0,1.5,17.0,351.0,514.03,412.12
2016,2,16,9,15,813.5,66.0,1.45,17.0,394.5,551.93,441.19
2016,2,16,9,30,839.0,69.0,1.4,17.0,438.0,588.61,468.5
2016,2,16,9,45,864.0,69.0,1.35,17.5,478.0,617.04,488.29
2016,2,16,10,0,889.0,69.0,1.3,18.0,518.0,646.79,508.4
2016,2,16,10,15,901.5,70.5,1.3,18.0,550.5,668.0,523.15
2016,2,16,10,30,914.0,72.0,1.3,18.0,583.0,686.53,535.66
2016,2,16,10,45,921.0,73.5,1.3,18.5,608.5,698.53,542.12
2016,2,16,11,0,928.0,75.0,1.3,19.0,634.0,707.48,546.53
2016,2,16,11,15,934.0,76.0,1.3,19.5,652.0,712.07,548.0
2016,2,16,11,30,940.0,77.0,1.3,20.0,670.0,713.46,547.37
2016,2,16,11,45,942.0,77.5,1.35,20.5,680.0,708.42,542.89
2016,2,16,12,0,944.0,78.0,1.4,21.0,690.0,700.18,536.0
2016,2,16,12,15,944.5,78.0,1.35,21.0,692.5,687.28,525.71
2016,2,16,12,30,945.0,78.0,1.3,21.0,695.0,671.29,513.16
2016,2,16,12,45,944.5,77.0,1.3,21.0,689.0,650.65,497.62
2016,2,16,13,0,944.0,76.0,1.3,21.0,683.0,627.12,479.77
2016,2,16,13,15,940.0,75.5,1.25,21.0,669.0,599.33,458.13
2016,2,16,13,30,936.0,75.0,1.2,21.0,655.0,569.03,434.28
2016,2,16,13,45,928.5,74.0,1.15,21.5,633.0,534.13,405.83
2016,2,16,14,0,921.0,73.0,1.1,22.0,611.0,497.27,375.42
2016,2,16,14,15,910.5,72.0,1.05,22.0,582.0,457.35,342.81
2016,2,16,14,30,900.0,71.0,1.0,22.0,553.0,416.07,308.37
2016,2,16,14,45,887.5,68.5,0.95,22.0,518.0,371.56,270.71
2016,2,16,15,0,875.0,66.0,0.9,22.0,483.0,326.31,231.69
2016,2,16,15,15,854.0,63.5,0.9,21.5,442.0,278.34,190.74
2016,2,16,15,30,833.0,61.0,0.9,21.0,401.0,230.85,150.0
2016,2,16,15,45,805.5,58.0,0.9,21.0,355.5,179.07,106.77
2016,2,16,16,0,778.0,55.0,0.9,21.0,310.0,132.42,70.46
2016,2,16,16,15,734.5,51.0,0.95,20.5,262.0,85.82,40.61
2016,2,16,16,30,691.0,47.0,1.0,20.0,214.0,43.06,23.76
2016,2,16,16,45,622.0,41.0,1.05,20.0,166.0,30.45,20.87
2016,2,16,17,0,553.0,35.0,1.1,20.0,118.0,27.22,17.7
2016,2,16,17,15,276.5,34.0,1.15,19.5,75.5,26.79,16.15
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,28.59,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,16.22,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,49.0,17.5,7.05,16.0,22.5,38.86,0.0
2016,2,17,7,30,98.0,35.0,7.2,16.0,45.0,83.16,57.6
2016,2,17,7,45,132.0,54.5,7.35,16.0,75.5,121.72,93.31
2016,2,17,8,0,166.0,74.0,7.5,16.0,106.0,162.14,129.08
2016,2,17,8,15,190.5,93.0,7.45,16.0,140.0,199.46,161.99
2016,2,17,8,30,215.0,112.0,7.4,16.0,174.0,237.87,195.25
2016,2,17,8,45,232.0,129.5,7.35,16.0,206.5,271.44,223.91
2016,2,17,9,0,249.0,147.0,7.3,16.0,239.0,305.27,252.24
2016,2,17,9,15,320.5,155.0,7.35,16.0,288.0,360.03,298.06
2016,2,17,9,30,392.0,163.0,7.4,16.0,337.0,424.3,350.94
2016,2,17,9,45,346.5,188.0,7.45,16.0,351.5,422.65,348.47
2016,2,17,10,0,301.0,213.0,7.5,16.0,366.0,424.5,348.59
2016,2,17,10,15,459.0,184.5,7.45,16.0,435.0,505.89,416.21
2016,2,17,10,30,617.0,156.0,7.4,16.0,504.0,586.73,482.28
2016,2,17,10,45,511.0,200.0,7.4,16.0,497.0,561.24,459.12
2016,2,17,11,0,405.0,244.0,7.4,16.0,490.0,529.45,431.21
2016,2,17,11,15,327.0,269.5,7.4,16.0,471.5,500.74,406.37
2016,2,17,11,30,249.0,295.0,7.4,16.0,453.0,466.36,377.07
2016,2,17,11,45,175.5,300.5,7.4,16.0,413.0,418.89,337.68
2016,2,17,12,0,102.0,306.0,7.4,16.0,373.0,368.88,296.17
2016,2,17,12,15,161.0,308.5,7.45,16.0,414.5,408.77,328.93
2016,2,17,12,30,220.0,311.0,7.5,16.0,456.0,443.27,356.97
2016,2,17,12,45,273.0,298.5,7.55,16.0,477.0,458.27,369.41
2016,2,17,13,0,326.0,286.0,7.6,16.0,498.0,468.37,377.79
2016,2,17,13,15,167.0,246.5,7.65,16.0,355.0,330.59,266.3
2016,2,17,13,30,8.0,207.0,7.7,16.0,212.0,202.95,161.54
2016,2,17,13,45,12.5,211.5,7.8,16.0,219.5,208.62,166.46
2016,2,17,14,0,17.0,216.0,7.9,16.0,227.0,213.79,170.86
2016,2,17,14,15,8.5,127.0,7.95,16.0,132.5,125.85,99.07
2016,2,17,14,30,0.0,38.0,8.0,16.0,38.0,36.72,25.17
2016,2,17,14,45,0.0,37.5,8.1,16.0,37.5,36.23,24.83
2016,2,17,15,0,0.0,37.0,8.2,16.0,37.0,35.74,24.49
2016,2,17,15,15,0.0,45.5,8.25,16.0,45.5,43.95,31.48
2016,2,17,15,30,0.0,54.0,8.3,16.0,54.0,52.17,38.5
2016,2,17,15,45,0.0,47.5,8.4,16.0,47.5,45.88,33.27
2016,2,17,16,0,0.0,41.0,8.5,16.0,41.0,39.59,27.99
2016,2,17,16,15,0.0,34.0,8.65,15.5,34.0,32.82,22.3
2016,2,17,16,30,0.0,27.0,8.8,15.0,27.0,26.05,16.52
2016,2,17,16,45,0.0,20.5,9.0,15.0,20.5,19.77,11.87
2016,2,17,17,0,0.0,14.0,9.2,15.0,14.0,13.5,6.13
2016,2,17,17,15,0.0,9.0,9.15,15.0,9.0,8.67,1.56
2016,2,17,17,30,0.0,4.0,9.1,15.0,4.0,3.85,0.0
2016,2,17,17,45,0.0,2.0,9.05,15.0,2.0,1.97,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.5,6.0,13.0,30.0,54.96,2.43
2016,2,18,7,30,153.0,45.0,6.0,13.0,60.0,117.17,85.06
2016,2,18,7,45,252.5,60.0,6.0,13.5,103.0,181.52,142.42
2016,2,18,8,0,352.0,75.0,6.0,14.0,146.0,249.1,201.26
2016,2,18,8,15,421.0,85.5,5.9,14.0,192.5,304.26,249.94
2016,2,18,8,30,490.0,96.0,5.8,14.0,239.0,363.43,301.07
2016,2,18,8,45,546.0,101.5,5.7,14.0,286.0,415.33,345.27
2016,2,18,9,0,602.0,107.0,5.6,14.0,333.0,468.0,389.14
2016,2,18,9,15,636.0,112.5,5.5,14.0,376.0,508.87,422.52
2016,2,18,9,30,670.0,118.0,5.4,14.0,419.0,549.31,454.86
2016,2,18,9,45,698.5,120.5,5.35,14.0,458.0,582.3,480.87
2016,2,18,10,0,727.0,123.0,5.3,14.0,497.0,613.97,505.45
2016,2,18,10,15,744.0,126.0,5.25,14.0,529.5,636.96,522.82
2016,2,18,10,30,761.0,129.0,5.2,14.0,562.0,657.79,538.3
2016,2,18,10,45,777.5,129.5,5.2,14.5,588.5,673.25,548.71
2016,2,18,11,0,794.0,130.0,5.2,15.0,615.0,686.18,557.06
2016,2,18,11,15,801.5,131.0,5.15,15.0,633.0,689.63,558.92
2016,2,18,11,30,809.0,132.0,5.1,15.0,651.0,691.69,559.66
2016,2,18,11,45,815.5,132.0,5.1,15.0,662.0,689.18,557.11
2016,2,18,12,0,822.0,132.0,5.1,15.0,673.0,683.79,552.32
2016,2,18,12,15,822.5,132.0,5.05,15.0,675.0,671.58,542.06
2016,2,18,12,30,823.0,132.0,5.0,15.0,677.0,656.66,529.63
2016,2,18,12,45,842.5,122.0,4.95,15.0,675.5,640.88,516.8
2016,2,18,13,0,862.0,112.0,4.9,15.0,674.0,621.77,501.13
2016,2,18,13,15,856.5,111.0,4.85,15.0,659.5,593.91,478.09
2016,2,18,13,30,851.0,110.0,4.8,15.0,645.0,563.88,453.01
2016,2,18,13,45,842.5,108.5,4.75,15.0,623.0,529.84,424.36
2016,2,18,14,0,834.0,107.0,4.7,15.0,601.0,494.15,393.86
2016,2,18,14,15,821.0,105.0,4.6,15.0,572.0,454.59,359.61
2016,2,18,14,30,808.0,103.0,4.5,15.0,543.0,414.13,323.98
2016,2,18,14,45,792.5,99.5,4.45,15.0,508.0,370.7,285.43
2016,2,18,15,0,777.0,96.0,4.4,15.0,473.0,327.06,246.06
2016,2,18,15,15,752.5,92.5,4.3,15.0,432.0,278.18,202.3
2016,2,18,15,30,728.0,89.0,4.2,15.0,391.0,232.97,161.67
2016,2,18,15,45,702.0,82.5,4.1,15.0,347.5,186.18,120.86
2016,2,18,16,0,676.0,76.0,4.0,15.0,304.0,141.14,83.99
2016,2,18,16,15,626.5,70.5,3.8,14.5,256.5,97.26,53.94
2016,2,18,16,30,577.0,65.0,3.6,14.0,209.0,58.0,35.35
2016,2,18,16,45,507.5,56.0,3.45,14.0,162.5,40.38,30.28
2016,2,18,17,0,438.0,47.0,3.3,14.0,116.0,35.43,25.45
2016,2,18,17,15,313.0,35.0,3.2,13.5,75.0,27.26,17.36
2016,2,18,17,30,188.0,23.0,3.1,13.0,34.0,18.05,1.02
2016,2,18,17,45,94.0,11.5,3.05,13.0,17.0,11.3,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,19.5,19.0,5.45,13.0,21.0,25.92,2.51
2016,2,19,7,30,39.0,38.0,5.6,13.0,42.0,61.23,43.02
2016,2,19,7,45,60.0,58.0,5.75,13.5,68.5,93.05,71.58
2016,2,19,8,0,81.0,78.0,5.9,14.0,95.0,125.73,100.23
2016,2,19,8,15,94.0,99.0,6.0,14.0,123.5,156.98,127.6
2016,2,19,8,30,107.0,120.0,6.1,14.0,152.0,188.6,154.87
2016,2,19,8,45,116.5,139.0,6.2,14.5,179.0,216.32,178.09
2016,2,19,9,0,126.0,158.0,6.3,15.0,206.0,244.16,200.96
2016,2,19,9,15,180.5,174.5,6.3,15.0,252.0,295.71,244.02
2016,2,19,9,30,235.0,191.0,6.3,15.0,298.0,355.89,293.51
2016,2,19,9,45,344.5,188.0,6.35,15.0,359.0,424.38,350.38
2016,2,19,10,0,454.0,185.0,6.4,15.0,420.0,502.95,414.39
2016,2,19,10,15,640.5,141.5,6.35,15.0,496.0,588.08,484.46
2016,2,19,10,30,827.0,98.0,6.3,15.0,572.0,671.19,551.81
2016,2,19,10,45,715.0,139.0,6.3,15.0,562.0,644.21,527.65
2016,2,19,11,0,603.0,180.0,6.3,15.0,552.0,610.45,498.52
2016,2,19,11,15,722.0,145.5,6.2,15.0,603.0,654.96,534.72
2016,2,19,11,30,841.0,111.0,6.1,15.0,654.0,695.66,567.24
2016,2,19,11,45,571.5,205.0,6.0,15.0,576.5,600.18,487.06
2016,2,19,12,0,302.0,299.0,5.9,15.0,499.0,502.51,404.79
2016,2,19,12,15,178.5,296.0,5.75,15.0,414.5,409.36,329.27
2016,2,19,12,30,55.0,293.0,5.6,15.0,330.0,320.54,256.28
2016,2,19,12,45,63.0,295.0,5.45,15.0,337.0,324.69,259.76
2016,2,19,13,0,71.0,297.0,5.3,15.0,344.0,328.21,262.54
2016,2,19,13,15,210.0,284.0,5.1,15.0,418.0,391.79,314.64
2016,2,19,13,30,349.0,271.0,4.9,15.0,492.0,446.26,357.87
2016,2,19,13,45,373.5,255.0,4.75,15.0,484.5,430.27,344.37
2016,2,19,14,0,398.0,239.0,4.6,15.0,477.0,411.94,328.86
2016,2,19,14,15,339.5,238.0,4.35,14.5,434.5,368.26,293.5
2016,2,19,14,30,281.0,237.0,4.1,14.0,392.0,328.09,261.04
2016,2,19,14,45,145.0,204.5,3.9,14.0,284.5,239.22,190.37
2016,2,19,15,0,9.0,172.0,3.7,14.0,177.0,165.09,132.24
2016,2,19,15,15,20.5,168.0,3.65,14.0,177.0,163.02,130.57
2016,2,19,15,30,32.0,164.0,3.6,14.0,177.0,156.12,124.6
2016,2,19,15,45,27.5,146.5,3.55,14.0,157.0,136.98,108.98
2016,2,19,16,0,23.0,129.0,3.5,14.0,137.0,121.73,96.59
2016,2,19,16,15,16.5,110.5,3.6,13.5,115.5,102.56,81.1
2016,2,19,16,30,10.0,92.0,3.7,13.0,94.0,84.13,66.0
2016,2,19,16,45,5.0,72.0,3.85,13.0,73.0,66.0,53.15
2016,2,19,17,0,0.0,52.0,4.0,13.0,52.0,48.39,36.97
2016,2,19,17,15,0.0,33.5,4.1,13.0,33.5,31.75,21.35
2016,2,19,17,30,0.0,15.0,4.2,13.0,15.0,14.48,1.24
2016,2,19,17,45,0.0,7.5,4.35,13.0,7.5,7.37,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,54.5,20.5,3.9,11.0,26.5,46.01,14.48
2016,2,20,7,30,109.0,41.0,3.8,11.0,53.0,95.53,70.56
2016,2,20,7,45,144.5,61.0,3.75,11.5,85.5,135.94,107.29
2016,2,20,8,0,180.0,81.0,3.7,12.0,118.0,178.41,144.79
2016,2,20,8,15,202.0,100.5,3.5,12.0,152.5,215.9,177.8
2016,2,20,8,30,224.0,120.0,3.3,12.0,187.0,254.27,210.78
2016,2,20,8,45,245.5,135.5,3.1,12.0,220.0,288.35,239.52
2016,2,20,9,0,267.0,151.0,2.9,12.0,253.0,323.04,268.09
2016,2,20,9,15,391.0,146.5,2.65,12.0,315.5,403.62,334.26
2016,2,20,9,30,515.0,142.0,2.4,12.0,378.0,482.78,397.49
2016,2,20,9,45,532.5,151.0,2.2,12.5,413.0,512.58,418.72
2016,2,20,10,0,550.0,160.0,2.0,13.0,448.0,541.18,438.65
2016,2,20,10,15,483.0,192.0,1.75,13.0,456.0,536.25,431.59
2016,2,20,10,30,416.0,224.0,1.5,13.0,464.0,527.17,421.43
2016,2,20,10,45,521.5,199.0,1.3,13.5,513.5,574.47,456.44
2016,2,20,11,0,627.0,174.0,1.1,14.0,563.0,623.74,491.04
2016,2,20,11,15,573.5,200.0,1.05,14.0,563.5,609.17,477.74
2016,2,20,11,30,520.0,226.0,1.0,14.0,564.0,594.69,465.13
2016,2,20,11,45,455.5,252.5,1.0,14.5,552.0,571.26,445.47
2016,2,20,12,0,391.0,279.0,1.0,15.0,540.0,543.72,423.01
2016,2,20,12,15,540.0,226.0,1.2,15.0,588.0,584.71,457.09
2016,2,20,12,30,689.0,173.0,1.4,15.0,636.0,618.27,484.55
2016,2,20,12,45,796.0,136.5,1.6,15.0,666.5,633.47,497.46
2016,2,20,13,0,903.0,100.0,1.8,15.0,697.0,642.17,505.23
2016,2,20,13,15,899.0,99.0,2.05,15.0,683.0,614.47,484.66
2016,2,20,13,30,895.0,98.0,2.3,15.0,669.0,584.39,461.78
2016,2,20,13,45,890.0,95.5,2.55,15.0,647.5,550.12,434.9
2016,2,20,14,0,885.0,93.0,2.8,15.0,626.0,513.84,405.52
2016,2,20,14,15,874.5,91.5,2.9,15.0,597.0,472.04,370.58
2016,2,20,14,30,864.0,90.0,3.0,15.0,568.0,430.84,335.14
2016,2,20,14,45,854.0,86.0,3.2,15.0,533.5,386.48,296.39
2016,2,20,15,0,844.0,82.0,3.4,15.0,499.0,341.31,256.0
2016,2,20,15,15,791.5,79.0,3.5,14.5,444.0,284.85,207.3
2016,2,20,15,30,739.0,76.0,3.6,14.0,389.0,231.96,161.52
2016,2,20,15,45,741.0,72.0,3.75,14.0,356.5,191.83,124.68
2016,2,20,16,0,743.0,68.0,3.9,14.0,324.0,150.66,89.16
2016,2,20,16,15,698.0,63.0,3.9,13.5,275.0,104.03,56.09
2016,2,20,16,30,653.0,58.0,3.9,13.0,226.0,57.99,31.69
2016,2,20,16,45,579.0,51.5,3.9,13.0,177.0,35.95,26.5
2016,2,20,17,0,505.0,45.0,3.9,13.0,128.0,33.07,23.57
2016,2,20,17,15,386.0,34.0,3.85,12.5,84.5,25.82,16.48
2016,2,20,17,30,267.0,23.0,3.8,12.0,41.0,18.13,4.52
2016,2,20,17,45,133.5,11.5,3.8,12.0,20.5,11.3,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,12.0,42.0,99.67,45.47
2016,2,21,7,30,426.0,34.0,4.4,12.0,84.0,208.18,156.85
2016,2,21,7,45,518.0,42.0,4.4,12.5,132.0,270.68,214.64
2016,2,21,8,0,610.0,50.0,4.4,13.0,180.0,339.68,275.74
2016,2,21,8,15,665.0,56.0,4.35,13.0,230.5,391.94,322.54
2016,2,21,8,30,720.0,62.0,4.3,13.0,281.0,449.26,371.93
2016,2,21,8,45,759.5,65.5,4.3,13.0,329.5,497.02,412.36
2016,2,21,9,0,799.0,69.0,4.3,13.0,378.0,544.99,451.83
2016,2,21,9,15,824.0,72.0,4.3,13.0,423.0,583.51,482.85
2016,2,21,9,30,849.0,75.0,4.3,13.0,468.0,620.72,512.15
2016,2,21,9,45,868.5,77.0,4.35,13.5,507.5,651.67,535.22
2016,2,21,10,0,888.0,79.0,4.4,14.0,547.0,677.45,553.98
2016,2,21,10,15,901.0,80.5,4.4,14.0,580.5,699.16,569.63
2016,2,21,10,30,914.0,82.0,4.4,14.0,614.0,718.18,582.91
2016,2,21,10,45,923.5,83.0,4.4,14.5,640.5,731.37,590.71
2016,2,21,11,0,933.0,84.0,4.4,15.0,667.0,741.52,596.3
2016,2,21,11,15,938.5,85.0,4.4,15.0,685.5,745.72,598.69
2016,2,21,11,30,944.0,86.0,4.4,15.0,704.0,746.68,598.83
2016,2,21,11,45,947.0,86.5,4.45,15.0,714.5,742.12,595.28
2016,2,21,12,0,950.0,87.0,4.5,15.0,725.0,734.3,589.44
2016,2,21,12,15,950.5,87.0,4.55,15.0,727.0,721.08,579.54
2016,2,21,12,30,951.0,87.0,4.6,15.0,729.0,704.73,566.56
2016,2,21,12,45,950.5,86.0,4.7,15.0,723.0,683.68,550.08
2016,2,21,13,0,950.0,85.0,4.8,15.0,717.0,659.71,531.05
2016,2,21,13,15,945.5,84.5,4.95,15.0,702.5,631.07,508.19
2016,2,21,13,30,941.0,84.0,5.1,15.0,688.0,599.93,482.84
2016,2,21,13,45,931.0,84.0,5.25,15.0,665.5,564.05,453.16
2016,2,21,14,0,921.0,84.0,5.4,15.0,643.0,526.34,421.29
2016,2,21,14,15,910.0,82.5,5.5,15.0,613.0,485.15,385.8
2016,2,21,14,30,899.0,81.0,5.6,15.0,583.0,442.64,348.37
2016,2,21,14,45,880.0,80.5,5.75,15.0,546.0,397.01,307.71
2016,2,21,15,0,861.0,80.0,5.9,15.0,509.0,348.14,263.66
2016,2,21,15,15,839.5,77.0,5.95,14.5,466.5,299.25,219.43
2016,2,21,15,30,818.0,74.0,6.0,14.0,424.0,251.0,175.53
2016,2,21,15,45,784.0,71.5,6.05,14.0,377.0,201.84,131.87
2016,2,21,16,0,750.0,69.0,6.1,14.0,330.0,155.1,92.75
2016,2,21,16,15,704.5,64.0,6.05,13.5,280.5,107.87,58.66
2016,2,21,16,30,659.0,59.0,6.0,13.0,231.0,61.26,33.12
2016,2,21,16,45,588.5,52.0,6.0,13.0,181.5,36.16,26.69
2016,2,21,17,0,518.0,45.0,6.0,13.0,132.0,32.84,23.38
2016,2,21,17,15,399.0,34.5,5.95,13.0,88.0,26.08,16.74
2016,2,21,17,30,280.0,24.0,5.9,13.0,44.0,18.91,6.11
