Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,45,140.0,12.0,5.85,13.0,22.0,11.8,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,4.3,12.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,4.2,13.0,14.0,13.76,0.0
2016,2,22,7,15,222.0,24.5,4.15,13.0,51.5,113.29,60.04
2016,2,22,7,30,444.0,35.0,4.1,13.0,89.0,217.7,164.62
2016,2,22,7,45,528.5,43.0,4.05,13.0,137.0,278.39,220.85
2016,2,22,8,0,613.0,51.0,4.0,13.0,185.0,344.92,280.14
2016,2,22,8,15,667.0,56.5,3.9,13.0,234.5,396.54,326.12
2016,2,22,8,30,721.0,62.0,3.8,13.0,284.0,453.11,374.56
2016,2,22,8,45,689.5,73.5,3.7,13.5,313.5,473.31,391.39
2016,2,22,9,0,658.0,85.0,3.6,14.0,343.0,487.35,402.36
2016,2,22,9,15,585.5,116.0,3.6,14.0,364.5,494.07,406.87
2016,2,22,9,30,513.0,147.0,3.6,14.0,386.0,491.77,403.77
2016,2,22,9,45,696.5,113.5,3.6,14.5,467.5,586.38,479.09
2016,2,22,10,0,880.0,80.0,3.6,15.0,549.0,677.32,549.34
2016,2,22,10,15,892.5,82.0,3.45,15.0,582.0,699.17,563.7
2016,2,22,10,30,905.0,84.0,3.3,15.0,615.0,718.33,576.21
2016,2,22,10,45,914.0,85.0,3.2,15.5,641.5,731.12,583.1
2016,2,22,11,0,923.0,86.0,3.1,16.0,668.0,740.88,587.82
2016,2,22,11,15,733.0,153.5,3.1,16.0,623.5,680.82,540.7
2016,2,22,11,30,543.0,221.0,3.1,16.0,579.0,610.4,484.3
2016,2,22,11,45,742.5,155.0,3.1,16.5,652.5,677.56,537.03
2016,2,22,12,0,942.0,89.0,3.1,17.0,726.0,735.09,579.92
2016,2,22,12,15,943.0,89.0,3.15,17.0,728.5,722.25,570.21
2016,2,22,12,30,944.0,89.0,3.2,17.0,731.0,706.29,557.89
2016,2,22,12,45,939.0,90.0,3.3,17.0,724.5,684.46,541.19
2016,2,22,13,0,934.0,91.0,3.4,17.0,718.0,659.88,522.16
2016,2,22,13,15,930.5,90.5,3.45,17.0,703.5,632.12,500.25
2016,2,22,13,30,927.0,90.0,3.5,17.0,689.0,601.83,475.99
2016,2,22,13,45,920.5,88.5,3.55,17.0,667.0,566.65,447.48
2016,2,22,14,0,914.0,87.0,3.6,17.0,645.0,529.45,416.74
2016,2,22,14,15,904.0,85.5,3.6,17.0,616.0,488.84,382.51
2016,2,22,14,30,894.0,84.0,3.6,17.0,587.0,446.85,346.36
2016,2,22,14,45,775.0,102.0,3.65,17.0,518.0,378.73,290.41
2016,2,22,15,0,656.0,120.0,3.7,17.0,449.0,318.51,240.85
2016,2,22,15,15,668.5,105.5,3.6,17.0,417.0,277.47,203.67
2016,2,22,15,30,681.0,91.0,3.5,17.0,385.0,234.45,164.34
2016,2,22,15,45,641.5,90.5,3.45,17.0,343.5,192.15,127.9
2016,2,22,16,0,602.0,90.0,3.4,17.0,302.0,153.02,96.05
2016,2,22,16,15,569.5,80.5,3.35,16.5,258.0,109.93,64.42
2016,2,22,16,30,537.0,71.0,3.3,16.0,214.0,69.82,41.46
2016,2,22,16,45,474.0,62.0,3.3,15.5,169.0,44.7,33.99
2016,2,22,17,0,411.0,53.0,3.3,15.0,124.0,40.02,29.53
2016,2,22,17,15,321.5,39.5,3.3,15.0,83.5,30.64,20.58
2016,2,22,17,30,232.0,26.0,3.3,15.0,43.0,20.68,8.14
2016,2,22,17,45,116.0,13.0,3.3,15.0,21.5,12.78,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,14.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,12.78,0.0
2016,2,23,7,15,165.5,27.0,0.95,15.0,48.0,99.39,57.04
2016,2,23,7,30,331.0,41.0,1.0,15.0,83.0,184.44,138.6
2016,2,23,7,45,406.5,52.5,1.1,15.0,127.0,241.4,189.24
2016,2,23,8,0,482.0,64.0,1.2,15.0,171.0,303.59,242.91
2016,2,23,8,15,530.0,72.5,1.3,15.0,216.5,353.77,285.99
2016,2,23,8,30,578.0,81.0,1.4,15.0,262.0,405.9,329.44
2016,2,23,8,45,630.0,81.0,1.5,15.5,306.5,452.25,366.78
2016,2,23,9,0,682.0,81.0,1.6,16.0,351.0,499.79,404.05
2016,2,23,9,15,709.0,85.0,1.6,16.0,393.5,537.55,433.04
2016,2,23,9,30,736.0,89.0,1.6,16.0,436.0,572.78,459.56
2016,2,23,9,45,822.5,84.5,1.6,16.5,502.5,638.11,507.43
2016,2,23,10,0,909.0,80.0,1.6,17.0,569.0,700.8,551.71
2016,2,23,10,15,921.5,82.0,1.55,17.0,603.0,723.1,565.53
2016,2,23,10,30,934.0,84.0,1.5,17.0,637.0,742.61,577.67
2016,2,23,10,45,942.0,85.5,1.45,17.5,663.5,755.46,584.01
2016,2,23,11,0,950.0,87.0,1.4,18.0,690.0,765.16,588.24
2016,2,23,11,15,955.5,88.0,1.3,18.0,709.0,769.33,589.27
2016,2,23,11,30,961.0,89.0,1.2,18.0,728.0,770.2,588.13
2016,2,23,11,45,961.0,90.5,1.1,18.5,737.5,764.4,581.42
2016,2,23,12,0,961.0,92.0,1.0,19.0,747.0,755.32,572.64
2016,2,23,12,15,961.5,92.0,0.85,19.0,749.0,741.82,561.41
2016,2,23,12,30,962.0,92.0,0.7,19.0,751.0,725.15,547.41
2016,2,23,12,45,959.5,92.0,0.6,19.0,744.0,703.46,530.33
2016,2,23,13,0,957.0,92.0,0.5,19.0,737.0,678.88,511.12
2016,2,23,13,15,952.0,91.0,0.55,19.0,722.0,649.08,490.07
2016,2,23,13,30,947.0,90.0,0.6,19.0,707.0,616.78,466.75
2016,2,23,13,45,938.5,89.5,0.7,19.0,684.0,580.78,440.59
2016,2,23,14,0,930.0,89.0,0.8,19.0,661.0,542.83,412.08
2016,2,23,14,15,918.5,87.5,1.0,19.0,630.0,500.84,380.21
2016,2,23,14,30,907.0,86.0,1.2,19.0,599.0,457.55,345.88
2016,2,23,14,45,891.0,83.5,1.45,19.0,562.0,410.58,307.54
2016,2,23,15,0,875.0,81.0,1.7,19.0,525.0,360.13,265.09
2016,2,23,15,15,853.5,78.5,1.85,18.5,482.0,310.78,222.68
2016,2,23,15,30,832.0,76.0,2.0,18.0,439.0,262.06,180.13
2016,2,23,15,45,797.5,73.0,2.15,17.5,390.5,211.32,136.72
2016,2,23,16,0,763.0,70.0,2.3,17.0,342.0,163.05,97.14
2016,2,23,16,15,718.5,65.0,2.4,16.5,292.0,114.84,62.15
2016,2,23,16,30,674.0,60.0,2.5,16.0,242.0,67.16,35.03
2016,2,23,16,45,595.5,54.5,2.6,16.0,190.5,37.86,27.91
2016,2,23,17,0,517.0,49.0,2.7,16.0,139.0,36.02,25.96
2016,2,23,17,15,403.0,37.5,2.8,15.5,94.0,28.47,18.78
2016,2,23,17,30,289.0,26.0,2.9,15.0,49.0,20.46,8.8
2016,2,23,17,45,144.5,13.0,3.05,15.0,24.5,12.78,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,14.74,0.0
2016,2,24,7,15,186.5,27.5,1.6,12.0,51.5,108.54,67.68
2016,2,24,7,30,373.0,40.0,1.7,12.0,88.0,200.71,153.81
2016,2,24,7,45,462.0,49.0,1.8,12.5,135.5,262.53,208.9
2016,2,24,8,0,551.0,58.0,1.9,13.0,183.0,330.54,267.73
2016,2,24,8,15,605.5,64.5,1.85,13.5,232.0,384.28,313.49
2016,2,24,8,30,660.0,71.0,1.8,14.0,281.0,440.36,359.45
2016,2,24,8,45,699.5,75.5,1.8,14.5,329.0,487.59,397.07
2016,2,24,9,0,739.0,80.0,1.8,15.0,377.0,533.23,432.3
2016,2,24,9,15,633.5,113.5,1.65,15.0,388.0,526.37,424.92
2016,2,24,9,30,528.0,147.0,1.5,15.0,399.0,506.08,407.17
2016,2,24,9,45,678.5,120.0,1.35,15.5,470.5,588.19,469.19
2016,2,24,10,0,829.0,93.0,1.2,16.0,542.0,668.6,526.81
2016,2,24,10,15,842.5,95.0,1.05,16.0,575.0,690.29,539.4
2016,2,24,10,30,856.0,97.0,0.9,16.0,608.0,709.42,549.97
2016,2,24,10,45,865.0,98.5,0.75,16.5,633.5,722.11,554.74
2016,2,24,11,0,874.0,100.0,0.6,17.0,659.0,731.88,557.37
2016,2,24,11,15,880.0,101.0,0.6,17.0,677.0,733.68,557.83
2016,2,24,11,30,886.0,102.0,0.6,17.0,695.0,734.99,558.2
2016,2,24,11,45,888.5,103.0,0.65,17.5,705.0,730.75,554.6
2016,2,24,12,0,891.0,104.0,0.7,18.0,715.0,723.44,549.08
2016,2,24,12,15,891.0,104.0,0.85,18.0,717.0,710.38,541.78
2016,2,24,12,30,891.0,104.0,1.0,18.0,719.0,694.4,531.76
2016,2,24,12,45,898.5,99.5,1.15,18.0,715.0,675.93,519.73
2016,2,24,13,0,906.0,95.0,1.3,18.0,711.0,654.4,505.02
2016,2,24,13,15,901.5,94.0,1.4,18.0,696.5,626.12,484.38
2016,2,24,13,30,897.0,93.0,1.5,18.0,682.0,595.47,461.46
2016,2,24,13,45,890.0,91.5,1.65,18.0,660.0,560.79,435.16
2016,2,24,14,0,883.0,90.0,1.8,18.0,638.0,524.22,406.55
2016,2,24,14,15,872.0,88.5,1.85,17.5,608.0,484.09,374.66
2016,2,24,14,30,861.0,87.0,1.9,17.0,578.0,440.18,338.89
2016,2,24,14,45,844.0,85.0,2.0,17.0,542.0,394.82,300.44
2016,2,24,15,0,827.0,83.0,2.1,17.0,506.0,349.24,260.82
2016,2,24,15,15,805.5,80.5,2.15,17.0,464.5,301.93,219.09
2016,2,24,15,30,784.0,78.0,2.2,17.0,423.0,255.32,177.61
2016,2,24,15,45,751.5,74.5,2.25,17.0,376.5,206.67,135.36
2016,2,24,16,0,719.0,71.0,2.3,17.0,330.0,160.34,96.84
2016,2,24,16,15,676.0,66.0,2.3,16.5,281.5,111.07,60.33
2016,2,24,16,30,633.0,61.0,2.3,16.0,233.0,68.65,36.27
2016,2,24,16,45,565.0,54.0,2.35,15.5,184.5,37.18,27.4
2016,2,24,17,0,497.0,47.0,2.4,15.0,136.0,33.94,24.28
2016,2,24,17,15,390.5,36.5,2.45,14.5,92.0,27.29,17.93
2016,2,24,17,30,284.0,26.0,2.5,14.0,48.0,20.24,9.32
2016,2,24,17,45,142.0,13.0,2.65,14.0,24.0,12.78,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,42.0,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,84.0,13.0,0.5,14.0,16.0,37.09,0.0
2016,2,25,7,15,208.5,28.5,0.55,14.0,52.5,118.92,77.29
2016,2,25,7,30,333.0,44.0,0.6,14.0,89.0,191.47,145.78
2016,2,25,7,45,412.5,55.0,0.65,14.0,134.5,250.48,197.47
2016,2,25,8,0,492.0,66.0,0.7,14.0,180.0,314.94,252.39
2016,2,25,8,15,547.5,73.5,0.7,14.0,228.0,368.56,297.31
2016,2,25,8,30,603.0,81.0,0.7,14.0,276.0,424.61,342.71
2016,2,25,8,45,642.5,86.5,0.75,14.5,322.5,471.4,379.25
2016,2,25,9,0,682.0,92.0,0.8,15.0,369.0,518.7,415.1
2016,2,25,9,15,595.5,122.5,0.75,15.5,384.0,515.59,410.13
2016,2,25,9,30,509.0,153.0,0.7,16.0,399.0,502.95,398.12
2016,2,25,9,45,407.0,192.0,0.7,16.5,398.5,486.16,382.69
2016,2,25,10,0,305.0,231.0,0.7,17.0,398.0,457.33,358.2
2016,2,25,10,15,476.5,194.5,0.65,17.0,473.0,545.67,425.73
2016,2,25,10,30,648.0,158.0,0.6,17.0,548.0,633.68,489.66
2016,2,25,10,45,572.5,194.5,0.6,17.0,549.5,618.04,475.2
2016,2,25,11,0,497.0,231.0,0.6,17.0,551.0,601.76,461.46
2016,2,25,11,15,575.0,209.0,0.6,17.0,589.5,632.58,484.46
2016,2,25,11,30,653.0,187.0,0.6,17.0,628.0,663.58,506.66
2016,2,25,11,45,656.0,189.0,0.65,17.5,637.5,660.94,503.56
2016,2,25,12,0,659.0,191.0,0.7,18.0,647.0,655.93,499.2
2016,2,25,12,15,757.5,152.5,0.8,18.0,677.5,673.33,513.9
2016,2,25,12,30,856.0,114.0,0.9,18.0,708.0,685.6,524.47
2016,2,25,12,45,862.0,110.0,1.0,18.5,704.0,666.8,510.53
2016,2,25,13,0,868.0,106.0,1.1,19.0,700.0,645.3,494.66
2016,2,25,13,15,863.5,105.5,1.15,19.0,686.0,617.74,474.44
2016,2,25,13,30,859.0,105.0,1.2,19.0,672.0,588.1,452.27
2016,2,25,13,45,849.5,104.5,1.3,19.0,650.0,553.68,426.36
2016,2,25,14,0,840.0,104.0,1.4,19.0,628.0,517.64,398.47
2016,2,25,14,15,829.0,102.0,1.55,18.5,599.0,478.09,368.0
2016,2,25,14,30,818.0,100.0,1.7,18.0,570.0,437.46,335.53
2016,2,25,14,45,798.5,98.5,1.85,18.0,534.0,393.2,298.59
2016,2,25,15,0,779.0,97.0,2.0,18.0,498.0,349.03,260.73
2016,2,25,15,15,756.5,93.5,2.15,17.5,457.0,302.51,220.74
2016,2,25,15,30,734.0,90.0,2.3,17.0,416.0,253.91,178.53
2016,2,25,15,45,705.5,85.0,2.5,17.0,371.5,206.69,137.53
2016,2,25,16,0,677.0,80.0,2.7,17.0,327.0,161.47,99.68
2016,2,25,16,15,633.0,74.0,2.7,16.5,279.0,116.13,65.99
2016,2,25,16,30,589.0,68.0,2.7,16.0,231.0,74.87,41.75
2016,2,25,16,45,529.5,59.5,2.7,15.5,183.5,41.67,31.38
2016,2,25,17,0,470.0,51.0,2.7,15.0,136.0,37.33,27.29
2016,2,25,17,15,365.0,39.5,2.6,15.0,93.0,29.88,20.18
2016,2,25,17,30,260.0,28.0,2.5,15.0,50.0,21.99,11.08
2016,2,25,17,45,130.0,14.0,2.4,15.0,25.0,13.76,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.75,14.0,6.0,5.9,0.0
2016,2,26,7,0,0.0,12.0,0.8,14.0,12.0,11.8,0.0
2016,2,26,7,15,33.5,31.0,0.9,14.0,36.0,51.27,32.51
2016,2,26,7,30,67.0,50.0,1.0,14.0,60.0,86.43,65.1
2016,2,26,7,45,87.0,71.5,1.1,14.5,89.0,121.19,95.4
2016,2,26,8,0,107.0,93.0,1.2,15.0,118.0,156.77,125.91
2016,2,26,8,15,120.5,114.5,1.3,15.0,149.0,190.02,154.15
2016,2,26,8,30,134.0,136.0,1.4,15.0,180.0,223.68,182.16
2016,2,26,8,45,145.5,155.0,1.55,15.5,209.5,253.57,206.25
2016,2,26,9,0,157.0,174.0,1.7,16.0,239.0,283.66,230.01
2016,2,26,9,15,252.5,182.5,1.7,16.0,299.5,361.05,292.29
2016,2,26,9,30,348.0,191.0,1.7,16.0,360.0,435.79,350.98
2016,2,26,9,45,481.5,170.5,1.7,16.0,424.5,514.64,412.48
2016,2,26,10,0,615.0,150.0,1.7,16.0,489.0,593.42,472.5
2016,2,26,10,15,623.5,158.0,1.65,16.0,519.0,614.63,486.59
2016,2,26,10,30,632.0,166.0,1.6,16.0,549.0,633.72,499.41
2016,2,26,10,45,367.0,234.0,1.55,16.0,458.5,508.96,401.3
2016,2,26,11,0,102.0,302.0,1.5,16.0,368.0,377.92,296.31
2016,2,26,11,15,198.0,305.5,1.5,16.0,438.5,453.34,355.99
2016,2,26,11,30,294.0,309.0,1.5,16.0,509.0,526.92,411.63
2016,2,26,11,45,311.5,310.0,1.5,16.0,524.5,535.46,417.25
2016,2,26,12,0,329.0,311.0,1.5,16.0,540.0,542.62,422.36
2016,2,26,12,15,367.5,301.5,1.55,16.0,558.0,552.29,430.09
2016,2,26,12,30,406.0,292.0,1.6,16.0,576.0,559.75,436.07
2016,2,26,12,45,436.0,278.5,1.7,16.5,581.0,556.81,433.71
2016,2,26,13,0,466.0,265.0,1.8,17.0,586.0,549.46,428.03
2016,2,26,13,15,470.5,257.5,1.9,16.5,576.0,529.79,414.26
2016,2,26,13,30,475.0,250.0,2.0,16.0,566.0,508.62,399.08
2016,2,26,13,45,430.5,254.0,2.1,16.0,533.5,470.28,369.39
2016,2,26,14,0,386.0,258.0,2.2,16.0,501.0,434.63,341.51
2016,2,26,14,15,383.0,245.5,2.25,16.0,477.0,404.96,318.02
2016,2,26,14,30,380.0,233.0,2.3,16.0,453.0,374.8,293.64
2016,2,26,14,45,369.0,219.0,2.4,16.0,422.0,339.8,265.15
2016,2,26,15,0,358.0,205.0,2.5,16.0,391.0,305.16,236.48
2016,2,26,15,15,236.5,199.0,2.6,16.0,318.0,245.19,189.89
2016,2,26,15,30,115.0,193.0,2.7,16.0,245.0,199.26,155.66
2016,2,26,15,45,109.5,173.5,2.85,16.0,218.5,173.59,134.73
2016,2,26,16,0,104.0,154.0,3.0,16.0,192.0,148.48,114.26
2016,2,26,16,15,95.5,133.0,3.0,15.5,164.0,122.54,93.7
2016,2,26,16,30,87.0,112.0,3.0,15.0,136.0,97.61,74.54
2016,2,26,16,45,74.0,90.5,3.05,15.0,108.5,74.31,60.27
2016,2,26,17,0,61.0,69.0,3.1,15.0,81.0,57.87,45.33
2016,2,26,17,15,33.5,49.0,2.85,14.5,55.5,43.89,32.37
2016,2,26,17,30,6.0,29.0,2.6,14.0,30.0,27.32,15.73
2016,2,26,17,45,3.0,14.5,2.35,14.0,15.0,14.25,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,2.55,13.0,9.5,9.34,0.0
2016,2,27,7,0,0.0,19.0,2.5,13.0,19.0,19.76,0.0
2016,2,27,7,15,119.0,34.0,2.5,13.0,51.0,90.25,62.13
2016,2,27,7,30,238.0,49.0,2.5,13.0,83.0,163.3,126.89
2016,2,27,7,45,286.0,65.5,2.55,13.5,123.0,211.22,169.54
2016,2,27,8,0,334.0,82.0,2.6,14.0,163.0,262.38,213.99
2016,2,27,8,15,361.5,97.5,2.6,14.0,203.0,304.84,250.65
2016,2,27,8,30,389.0,113.0,2.6,14.0,243.0,348.26,287.08
2016,2,27,8,45,410.5,126.5,2.65,14.5,281.5,386.65,318.03
2016,2,27,9,0,432.0,140.0,2.7,15.0,320.0,425.06,348.18
2016,2,27,9,15,426.0,159.0,2.7,15.0,352.5,452.0,368.79
2016,2,27,9,30,420.0,178.0,2.7,15.0,385.0,477.0,387.47
2016,2,27,9,45,638.0,131.0,2.7,15.5,473.0,582.56,471.04
2016,2,27,10,0,856.0,84.0,2.7,16.0,561.0,688.88,551.56
2016,2,27,10,15,868.5,85.5,2.65,16.0,593.5,706.78,562.59
2016,2,27,10,30,881.0,87.0,2.6,16.0,626.0,725.3,574.74
2016,2,27,10,45,888.0,89.5,2.55,16.0,651.5,738.15,582.75
2016,2,27,11,0,895.0,92.0,2.5,16.0,677.0,747.98,588.68
2016,2,27,11,15,900.5,92.5,2.5,16.0,695.0,751.53,590.51
2016,2,27,11,30,906.0,93.0,2.5,16.0,713.0,751.96,590.26
2016,2,27,11,45,909.0,94.0,2.5,16.0,723.0,747.96,586.98
2016,2,27,12,0,912.0,95.0,2.5,16.0,733.0,740.79,581.58
2016,2,27,12,15,913.0,95.0,2.6,16.0,735.5,728.1,572.9
2016,2,27,12,30,914.0,95.0,2.7,16.0,738.0,712.37,562.07
2016,2,27,12,45,906.0,97.5,2.8,16.0,730.5,690.25,545.4
2016,2,27,13,0,898.0,100.0,2.9,16.0,723.0,665.58,526.58
2016,2,27,13,15,701.5,169.5,2.95,16.0,650.0,588.11,465.27
2016,2,27,13,30,505.0,239.0,3.0,16.0,577.0,517.48,408.88
2016,2,27,13,45,694.0,166.5,3.15,16.0,615.0,533.6,422.75
2016,2,27,14,0,883.0,94.0,3.3,16.0,653.0,538.41,425.93
2016,2,27,14,15,872.5,92.5,3.3,16.0,623.5,498.2,392.14
2016,2,27,14,30,862.0,91.0,3.3,16.0,594.0,454.19,354.87
2016,2,27,14,45,670.0,135.5,3.35,16.0,512.0,380.78,295.49
2016,2,27,15,0,478.0,180.0,3.4,16.0,430.0,323.25,249.65
2016,2,27,15,15,472.0,165.0,3.45,16.0,395.5,284.1,215.93
2016,2,27,15,30,466.0,150.0,3.5,16.0,361.0,244.94,181.75
2016,2,27,15,45,606.0,110.5,3.55,16.0,354.5,214.13,148.77
2016,2,27,16,0,746.0,71.0,3.6,16.0,348.0,171.89,105.95
2016,2,27,16,15,704.5,66.0,3.65,15.5,299.0,124.05,69.38
2016,2,27,16,30,663.0,61.0,3.7,15.0,250.0,76.6,39.57
2016,2,27,16,45,604.0,54.0,3.8,15.0,200.5,36.57,26.94
2016,2,27,17,0,545.0,47.0,3.9,15.0,151.0,33.3,23.8
2016,2,27,17,15,439.5,38.0,3.95,14.5,105.0,28.06,18.75
2016,2,27,17,30,334.0,29.0,4.0,14.0,59.0,22.55,12.34
2016,2,27,17,45,167.0,14.5,4.1,14.0,29.5,11.15,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,3.65,12.5,11.0,10.81,0.0
2016,2,28,7,0,0.0,22.0,3.7,13.0,22.0,23.6,0.0
2016,2,28,7,15,118.5,38.0,3.7,13.0,55.5,96.07,67.93
2016,2,28,7,30,237.0,54.0,3.7,13.0,89.0,170.06,133.07
2016,2,28,7,45,287.0,70.5,3.7,13.5,129.5,218.86,176.52
2016,2,28,8,0,337.0,87.0,3.7,14.0,170.0,271.12,221.99
2016,2,28,8,15,389.5,95.5,3.6,14.0,211.5,318.42,262.86
2016,2,28,8,30,442.0,104.0,3.5,14.0,253.0,368.59,305.14
2016,2,28,8,45,569.0,93.5,3.45,14.5,314.5,446.07,368.54
2016,2,28,9,0,696.0,83.0,3.4,15.0,376.0,526.59,432.7
2016,2,28,9,15,453.0,149.5,3.3,15.0,348.0,460.65,376.83
2016,2,28,9,30,210.0,216.0,3.2,15.0,320.0,369.32,300.0
2016,2,28,9,45,261.0,226.5,3.15,15.0,366.5,423.97,343.65
2016,2,28,10,0,312.0,237.0,3.1,15.0,413.0,472.74,381.59
2016,2,28,10,15,232.0,262.0,3.0,15.0,397.0,438.5,352.26
2016,2,28,10,30,152.0,287.0,2.9,15.0,381.0,407.85,325.83
2016,2,28,10,45,254.0,284.5,2.85,15.5,449.0,483.48,385.25
2016,2,28,11,0,356.0,282.0,2.8,16.0,517.0,553.33,438.41
2016,2,28,11,15,308.5,301.5,2.8,16.0,509.0,536.22,423.4
2016,2,28,11,30,261.0,321.0,2.8,16.0,501.0,517.79,407.93
2016,2,28,11,45,276.0,323.0,2.85,16.0,515.5,525.78,414.09
2016,2,28,12,0,291.0,325.0,2.9,16.0,530.0,532.52,419.15
2016,2,28,12,15,312.0,321.0,2.95,16.0,541.5,536.14,422.08
2016,2,28,12,30,333.0,317.0,3.0,16.0,553.0,538.15,423.77
2016,2,28,12,45,380.5,301.5,3.05,16.0,569.0,544.7,429.41
2016,2,28,13,0,428.0,286.0,3.1,16.0,585.0,549.2,433.26
2016,2,28,13,15,277.5,303.0,3.15,16.0,495.5,458.94,362.4
2016,2,28,13,30,127.0,320.0,3.2,16.0,406.0,376.97,297.44
2016,2,28,13,45,301.0,278.0,3.25,16.0,472.5,425.78,337.46
2016,2,28,14,0,475.0,236.0,3.3,16.0,539.0,462.02,365.62
2016,2,28,14,15,422.0,238.0,3.3,16.0,498.0,418.22,330.18
2016,2,28,14,30,369.0,240.0,3.3,16.0,457.0,379.23,298.65
2016,2,28,14,45,552.5,178.0,3.35,16.0,480.5,375.75,293.03
2016,2,28,15,0,736.0,116.0,3.4,16.0,504.0,357.26,272.72
2016,2,28,15,15,511.0,150.5,3.45,16.0,410.0,284.94,215.85
2016,2,28,15,30,286.0,185.0,3.5,16.0,316.0,233.92,178.62
2016,2,28,15,45,386.5,149.0,3.6,16.0,306.0,204.36,149.41
2016,2,28,16,0,487.0,113.0,3.7,16.0,296.0,167.94,113.91
2016,2,28,16,15,435.5,106.5,3.8,15.5,253.5,130.02,85.5
2016,2,28,16,30,384.0,100.0,3.9,15.0,211.0,96.95,64.58
2016,2,28,16,45,337.5,85.0,4.05,15.0,168.5,62.07,49.54
2016,2,28,17,0,291.0,70.0,4.2,15.0,126.0,52.26,40.5
2016,2,28,17,15,218.5,52.5,4.25,15.0,87.5,40.01,29.1
2016,2,28,17,30,146.0,35.0,4.3,15.0,49.0,27.18,16.29
2016,2,28,17,45,73.0,17.5,4.4,15.0,24.5,14.82,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,102.0,9.5,2.8,12.5,15.0,36.69,0.0
2016,2,29,7,0,204.0,19.0,2.8,13.0,30.0,97.01,20.09
2016,2,29,7,15,333.0,30.5,2.8,13.0,71.5,170.94,125.9
2016,2,29,7,30,462.0,42.0,2.8,13.0,113.0,249.11,196.09
2016,2,29,7,45,542.5,49.0,2.8,13.5,162.5,311.03,251.1
2016,2,29,8,0,623.0,56.0,2.8,14.0,212.0,378.34,309.03
2016,2,29,8,15,671.0,61.0,2.75,14.0,262.0,428.97,352.54
2016,2,29,8,30,719.0,66.0,2.7,14.0,312.0,483.83,397.93
2016,2,29,8,45,754.5,69.5,2.65,14.5,360.5,530.86,434.99
2016,2,29,9,0,790.0,73.0,2.6,15.0,409.0,577.86,470.81
2016,2,29,9,15,813.0,75.5,2.4,15.0,453.0,615.29,498.54
2016,2,29,9,30,836.0,78.0,2.2,15.0,497.0,651.33,524.35
2016,2,29,9,45,850.0,81.5,2.05,15.5,535.5,680.63,543.03
2016,2,29,10,0,864.0,85.0,1.9,16.0,574.0,704.3,556.83
2016,2,29,10,15,876.0,86.5,1.75,16.0,607.0,725.3,569.5
2016,2,29,10,30,888.0,88.0,1.6,16.0,640.0,743.62,580.07
2016,2,29,10,45,895.5,89.5,1.45,16.5,665.5,755.8,585.05
2016,2,29,11,0,903.0,91.0,1.3,17.0,691.0,764.96,587.86
2016,2,29,11,15,909.0,92.0,1.15,17.5,709.0,769.38,587.32
2016,2,29,11,30,915.0,93.0,1.0,18.0,727.0,770.62,584.61
2016,2,29,11,45,919.0,92.5,0.85,18.5,737.0,765.64,577.68
2016,2,29,12,0,923.0,92.0,0.7,19.0,747.0,757.48,568.7
2016,2,29,12,15,923.5,92.0,0.75,19.0,749.0,744.19,560.4
2016,2,29,12,30,924.0,92.0,0.8,19.0,751.0,727.83,550.11
2016,2,29,12,45,926.0,90.0,0.9,19.0,745.5,707.49,537.54
2016,2,29,13,0,928.0,88.0,1.0,19.0,740.0,684.19,521.77
2016,2,29,13,15,924.0,87.5,1.1,19.0,725.0,655.77,501.84
2016,2,29,13,30,920.0,87.0,1.2,19.0,710.0,624.87,479.55
2016,2,29,13,45,758.5,139.0,1.35,19.5,642.5,551.48,423.98
2016,2,29,14,0,597.0,191.0,1.5,20.0,575.0,487.97,375.09
2016,2,29,14,15,612.0,176.0,1.5,20.0,553.5,456.55,350.64
2016,2,29,14,30,627.0,161.0,1.5,20.0,532.0,422.76,323.38
2016,2,29,14,45,729.5,123.5,1.5,20.0,530.0,400.96,303.57
2016,2,29,15,0,832.0,86.0,1.5,20.0,528.0,371.92,276.26
2016,2,29,15,15,811.0,83.5,1.55,19.5,486.0,323.76,235.27
2016,2,29,15,30,790.0,81.0,1.6,19.0,444.0,276.26,194.14
2016,2,29,15,45,752.0,79.5,1.65,19.0,396.5,226.99,151.78
2016,2,29,16,0,714.0,78.0,1.7,19.0,349.0,177.43,110.41
2016,2,29,16,15,672.0,72.5,1.7,18.5,300.0,129.96,73.93
2016,2,29,16,30,630.0,67.0,1.7,18.0,251.0,86.31,45.92
2016,2,29,16,45,563.5,60.5,1.7,18.0,201.5,45.7,34.65
2016,2,29,17,0,497.0,54.0,1.7,18.0,152.0,38.82,28.39
2016,2,29,17,15,397.5,43.0,1.7,18.0,106.5,32.01,22.0
2016,2,29,17,30,298.0,32.0,1.7,18.0,61.0,24.8,14.64
2016,2,29,17,45,149.0,16.0,1.7,18.0,30.5,12.15,0.0
2016,2,29,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,118.5,10.0,1.9,14.5,17.0,42.1,0.0
2016,3,1,7,0,237.0,20.0,2.1,15.0,34.0,110.58,39.06
2016,3,1,7,15,365.5,31.5,2.25,15.0,77.5,185.32,136.92
2016,3,1,7,30,494.0,43.0,2.4,15.0,121.0,265.38,207.81
2016,3,1,7,45,567.0,50.5,2.55,15.0,171.0,326.29,262.11
2016,3,1,8,0,640.0,58.0,2.7,15.0,221.0,391.93,318.93
2016,3,1,8,15,386.0,100.0,2.6,15.0,204.5,327.13,268.23
2016,3,1,8,30,132.0,142.0,2.5,15.0,188.0,231.4,188.99
2016,3,1,8,45,202.0,157.5,2.45,15.5,239.5,292.03,239.04
2016,3,1,9,0,272.0,173.0,2.4,16.0,291.0,363.49,296.03
2016,3,1,9,15,558.0,127.0,2.4,16.0,399.5,513.47,417.04
2016,3,1,9,30,844.0,81.0,2.4,16.0,508.0,664.03,533.69
2016,3,1,9,45,867.0,80.5,2.4,16.5,548.5,691.81,550.98
2016,3,1,10,0,890.0,80.0,2.4,17.0,589.0,721.18,569.98
2016,3,1,10,15,901.5,81.5,2.4,17.0,622.0,742.26,583.85
2016,3,1,10,30,913.0,83.0,2.4,17.0,655.0,760.56,595.8
2016,3,1,10,45,921.5,84.0,2.4,17.0,681.0,773.17,603.74
2016,3,1,11,0,930.0,85.0,2.4,17.0,707.0,782.68,609.62
2016,3,1,11,15,935.5,86.0,2.35,17.0,725.0,786.77,611.43
2016,3,1,11,30,941.0,87.0,2.3,17.0,743.0,787.6,611.08
2016,3,1,11,45,945.5,86.5,2.25,17.0,754.0,782.84,606.95
2016,3,1,12,0,950.0,86.0,2.2,17.0,765.0,774.79,600.67
2016,3,1,12,15,951.0,86.0,2.15,17.0,767.0,761.48,590.81
2016,3,1,12,30,952.0,86.0,2.1,17.0,769.0,745.01,578.86
2016,3,1,12,45,952.0,85.5,2.1,17.0,763.0,724.25,564.31
2016,3,1,13,0,952.0,85.0,2.1,17.0,757.0,700.52,546.66
2016,3,1,13,15,948.5,84.0,2.1,17.0,742.5,671.24,524.42
2016,3,1,13,30,945.0,83.0,2.1,17.0,728.0,639.39,499.89
2016,3,1,13,45,937.0,83.0,2.1,17.0,705.5,603.57,471.87
2016,3,1,14,0,929.0,83.0,2.1,17.0,683.0,565.76,441.73
2016,3,1,14,15,919.0,81.5,2.15,17.0,652.5,523.8,407.92
2016,3,1,14,30,909.0,80.0,2.2,17.0,622.0,480.44,372.08
2016,3,1,14,45,895.0,78.5,2.3,17.0,585.0,434.27,333.2
2016,3,1,15,0,881.0,77.0,2.4,17.0,548.0,387.49,292.72
2016,3,1,15,15,861.5,74.5,2.4,16.5,505.5,337.7,249.36
2016,3,1,15,30,842.0,72.0,2.4,16.0,463.0,284.7,202.7
2016,3,1,15,45,816.0,69.0,2.45,16.0,416.0,233.98,157.59
2016,3,1,16,0,790.0,66.0,2.5,16.0,369.0,184.86,114.97
2016,3,1,16,15,751.0,61.5,2.4,15.5,318.5,134.79,75.36
2016,3,1,16,30,712.0,57.0,2.3,15.0,268.0,88.18,44.63
2016,3,1,16,45,653.0,51.5,2.25,15.0,216.5,44.21,26.92
2016,3,1,17,0,594.0,46.0,2.2,15.0,165.0,34.69,25.14
2016,3,1,17,15,495.0,38.0,2.1,14.5,117.5,27.3,18.29
2016,3,1,17,30,396.0,30.0,2.0,14.0,70.0,22.7,13.36
2016,3,1,17,45,198.0,15.0,1.95,14.0,35.0,11.12,0.0
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.5,2.25,13.5,10.5,10.32,0.0
2016,3,2,7,0,0.0,21.0,2.4,14.0,21.0,20.83,5.59
2016,3,2,7,15,29.5,40.0,2.45,14.0,45.0,55.34,39.05
2016,3,2,7,30,59.0,59.0,2.5,14.0,69.0,94.26,72.91
2016,3,2,7,45,71.5,80.5,2.55,14.5,96.5,125.68,100.27
2016,3,2,8,0,84.0,102.0,2.6,15.0,124.0,157.48,127.46
2016,3,2,8,15,93.5,123.0,2.5,15.0,152.0,187.52,152.82
2016,3,2,8,30,103.0,144.0,2.4,15.0,180.0,217.78,177.83
2016,3,2,8,45,172.0,162.0,2.3,15.5,232.5,280.13,228.9
2016,3,2,9,0,241.0,180.0,2.2,16.0,285.0,353.25,287.11
2016,3,2,9,15,350.0,179.0,2.15,16.0,349.0,427.06,346.05
2016,3,2,9,30,459.0,178.0,2.1,16.0,413.0,513.25,412.9
2016,3,2,9,45,452.0,196.0,2.1,16.0,442.0,535.19,428.0
2016,3,2,10,0,445.0,214.0,2.1,16.0,471.0,555.04,441.74
2016,3,2,10,15,408.5,238.0,2.1,16.0,484.0,557.69,441.9
2016,3,2,10,30,372.0,262.0,2.1,16.0,497.0,551.82,435.92
2016,3,2,10,45,343.0,281.5,2.15,16.5,504.5,550.86,433.16
2016,3,2,11,0,314.0,301.0,2.2,17.0,512.0,548.02,429.0
2016,3,2,11,15,340.0,303.0,2.25,17.0,537.0,566.65,443.01
2016,3,2,11,30,366.0,305.0,2.3,17.0,562.0,583.98,455.86
2016,3,2,11,45,299.5,324.5,2.4,17.0,537.0,549.31,428.52
2016,3,2,12,0,233.0,344.0,2.5,17.0,512.0,511.06,398.71
2016,3,2,12,15,261.0,339.5,2.5,17.0,528.0,523.35,408.4
2016,3,2,12,30,289.0,335.0,2.5,17.0,544.0,530.71,414.12
2016,3,2,12,45,309.0,327.5,2.55,17.0,548.5,527.89,412.3
2016,3,2,13,0,329.0,320.0,2.6,17.0,553.0,523.36,409.16
2016,3,2,13,15,319.5,319.0,2.55,17.0,542.0,504.66,394.56
2016,3,2,13,30,310.0,318.0,2.5,17.0,531.0,485.54,379.65
2016,3,2,13,45,177.5,296.5,2.5,17.0,418.0,379.27,297.56
2016,3,2,14,0,45.0,275.0,2.5,17.0,305.0,282.77,221.99
2016,3,2,14,15,111.0,276.0,2.45,16.5,344.5,310.42,244.81
2016,3,2,14,30,177.0,277.0,2.4,16.0,384.0,333.79,263.14
2016,3,2,14,45,118.0,253.0,2.4,16.0,322.5,278.74,219.85
2016,3,2,15,0,59.0,229.0,2.4,16.0,261.0,231.79,183.28
2016,3,2,15,15,55.0,210.5,2.4,16.0,238.5,209.71,165.84
2016,3,2,15,30,51.0,192.0,2.4,16.0,216.0,188.04,148.53
2016,3,2,15,45,149.0,173.0,2.45,16.0,233.0,185.24,142.79
2016,3,2,16,0,247.0,154.0,2.5,16.0,250.0,172.11,127.51
2016,3,2,16,15,223.0,137.5,2.5,15.5,215.5,140.31,102.62
2016,3,2,16,30,199.0,121.0,2.5,15.0,181.0,110.85,81.06
2016,3,2,16,45,179.0,100.0,2.55,15.0,146.0,80.56,60.81
2016,3,2,17,0,159.0,79.0,2.6,15.0,111.0,62.15,49.34
2016,3,2,17,15,121.0,58.5,2.55,14.5,79.0,47.0,35.5
2016,3,2,17,30,83.0,38.0,2.5,14.0,47.0,31.26,20.68
2016,3,2,17,45,41.5,19.0,2.45,14.0,23.5,17.12,0.0
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
