Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,1.5,14.5,6.0,5.9,0.0
2016,3,3,7,0,0.0,12.0,1.4,15.0,12.0,11.57,1.47
2016,3,3,7,15,0.0,25.0,1.55,15.0,25.0,24.13,14.1
2016,3,3,7,30,0.0,38.0,1.7,15.0,38.0,36.7,25.19
2016,3,3,7,45,0.0,54.0,1.85,15.0,54.0,52.78,39.12
2016,3,3,8,0,0.0,70.0,2.0,15.0,70.0,68.93,52.96
2016,3,3,8,15,0.0,86.0,2.0,15.0,86.0,84.99,66.52
2016,3,3,8,30,0.0,102.0,2.0,15.0,102.0,100.96,79.81
2016,3,3,8,45,30.5,142.0,2.05,15.5,155.5,166.2,134.02
2016,3,3,9,0,61.0,182.0,2.1,16.0,209.0,229.25,185.1
2016,3,3,9,15,63.0,201.0,2.05,16.0,231.0,250.98,201.87
2016,3,3,9,30,65.0,220.0,2.0,16.0,253.0,272.5,218.39
2016,3,3,9,45,157.5,239.5,2.0,16.5,328.5,364.45,291.61
2016,3,3,10,0,250.0,259.0,2.0,17.0,404.0,459.05,364.27
2016,3,3,10,15,183.5,277.5,2.05,17.0,387.5,424.56,335.47
2016,3,3,10,30,117.0,296.0,2.1,17.0,371.0,394.47,310.45
2016,3,3,10,45,126.0,309.5,2.2,17.0,392.5,413.72,325.13
2016,3,3,11,0,135.0,323.0,2.3,17.0,414.0,432.43,339.11
2016,3,3,11,15,179.0,330.5,2.4,17.0,455.0,470.58,368.68
2016,3,3,11,30,223.0,338.0,2.5,17.0,496.0,507.85,397.22
2016,3,3,11,45,228.0,338.0,2.65,17.0,501.5,507.39,396.86
2016,3,3,12,0,233.0,338.0,2.8,17.0,507.0,506.08,396.09
2016,3,3,12,15,252.5,339.5,2.75,16.5,523.0,518.36,405.96
2016,3,3,12,30,272.0,341.0,2.7,16.0,539.0,525.86,412.22
2016,3,3,12,45,277.0,337.0,2.65,16.0,537.0,516.6,404.99
2016,3,3,13,0,282.0,333.0,2.6,16.0,535.0,506.3,397.04
2016,3,3,13,15,288.0,321.5,2.4,16.0,524.5,488.53,383.15
2016,3,3,13,30,294.0,310.0,2.2,16.0,514.0,469.78,368.43
2016,3,3,13,45,239.5,309.5,2.05,16.0,472.0,426.9,334.7
2016,3,3,14,0,185.0,309.0,1.9,16.0,430.0,386.45,302.96
2016,3,3,14,15,172.5,294.5,1.75,16.0,403.5,357.61,280.48
2016,3,3,14,30,160.0,280.0,1.6,16.0,377.0,329.48,258.37
2016,3,3,14,45,83.5,231.5,1.5,16.0,282.0,249.03,195.82
2016,3,3,15,0,7.0,183.0,1.4,16.0,187.0,175.77,138.64
2016,3,3,15,15,60.0,194.0,1.4,16.0,222.5,197.61,155.66
2016,3,3,15,30,113.0,205.0,1.4,16.0,258.0,212.53,165.98
2016,3,3,15,45,56.5,162.0,1.4,16.0,188.5,159.83,125.03
2016,3,3,16,0,0.0,119.0,1.4,16.0,119.0,112.1,88.38
2016,3,3,16,15,0.0,102.5,1.4,16.0,102.5,96.54,75.74
2016,3,3,16,30,0.0,86.0,1.4,16.0,86.0,81.07,62.91
2016,3,3,16,45,0.0,69.5,1.4,16.0,69.5,65.7,49.95
2016,3,3,17,0,0.0,53.0,1.4,16.0,53.0,50.58,39.05
2016,3,3,17,15,0.0,37.5,1.4,15.5,37.5,36.22,26.06
2016,3,3,17,30,0.0,22.0,1.4,15.0,22.0,21.23,12.31
2016,3,3,17,45,0.0,11.0,1.45,15.0,11.0,10.61,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,1.45,14.5,11.0,10.81,0.0
2016,3,4,7,0,0.0,22.0,1.6,15.0,22.0,21.52,8.78
2016,3,4,7,15,14.5,42.0,1.75,15.0,44.5,51.64,36.53
2016,3,4,7,30,29.0,62.0,1.9,15.0,67.0,79.96,61.19
2016,3,4,7,45,41.0,83.0,2.05,15.0,93.0,108.98,86.33
2016,3,4,8,0,53.0,104.0,2.2,15.0,119.0,138.49,111.59
2016,3,4,8,15,61.5,125.0,2.3,15.0,145.5,166.67,135.31
2016,3,4,8,30,70.0,146.0,2.4,15.0,172.0,195.12,158.84
2016,3,4,8,45,35.0,144.5,2.55,15.5,157.5,171.69,138.51
2016,3,4,9,0,0.0,143.0,2.7,16.0,143.0,142.12,112.94
2016,3,4,9,15,0.0,107.0,2.8,16.0,107.0,104.33,81.6
2016,3,4,9,30,0.0,71.0,2.9,16.0,71.0,68.66,51.89
2016,3,4,9,45,0.0,75.5,3.05,16.0,75.5,73.02,55.4
2016,3,4,10,0,0.0,80.0,3.2,16.0,80.0,77.4,58.87
2016,3,4,10,15,5.0,147.0,3.2,16.0,150.5,147.22,116.06
2016,3,4,10,30,10.0,214.0,3.2,16.0,221.0,218.01,172.79
2016,3,4,10,45,5.0,184.5,3.2,16.0,188.0,184.2,145.19
2016,3,4,11,0,0.0,155.0,3.2,16.0,155.0,150.91,118.13
2016,3,4,11,15,2.5,178.0,3.25,16.0,180.0,175.31,137.76
2016,3,4,11,30,5.0,201.0,3.3,16.0,205.0,199.59,157.09
2016,3,4,11,45,2.5,170.5,3.35,16.0,172.5,167.51,131.23
2016,3,4,12,0,0.0,140.0,3.4,16.0,140.0,135.75,105.61
2016,3,4,12,15,1.5,162.5,3.4,16.0,164.0,158.6,124.08
2016,3,4,12,30,3.0,185.0,3.4,16.0,188.0,181.27,142.25
2016,3,4,12,45,1.5,134.0,3.4,16.0,135.5,130.72,101.57
2016,3,4,13,0,0.0,83.0,3.4,16.0,83.0,80.36,60.67
2016,3,4,13,15,0.0,81.5,3.25,16.0,81.5,78.9,59.56
2016,3,4,13,30,0.0,80.0,3.1,16.0,80.0,77.44,58.42
2016,3,4,13,45,0.0,62.0,3.0,16.0,62.0,59.99,44.13
2016,3,4,14,0,0.0,44.0,2.9,16.0,44.0,42.55,29.79
2016,3,4,14,15,0.0,49.0,2.9,16.0,49.0,47.38,33.86
2016,3,4,14,30,0.0,54.0,2.9,16.0,54.0,52.22,37.95
2016,3,4,14,45,0.0,80.5,2.9,16.0,80.5,77.88,59.32
2016,3,4,15,0,0.0,107.0,2.9,16.0,107.0,103.11,80.29
2016,3,4,15,15,0.0,105.0,3.0,16.0,105.0,101.06,78.79
2016,3,4,15,30,0.0,103.0,3.1,16.0,103.0,98.95,77.27
2016,3,4,15,45,0.0,73.5,3.25,16.0,73.5,71.06,54.25
2016,3,4,16,0,0.0,44.0,3.4,16.0,44.0,42.5,30.38
2016,3,4,16,15,0.0,38.0,3.55,15.5,38.0,36.69,25.6
2016,3,4,16,30,0.0,32.0,3.7,15.0,32.0,30.89,20.74
2016,3,4,16,45,0.0,25.5,3.85,15.0,25.5,24.6,15.35
2016,3,4,17,0,0.0,19.0,4.0,15.0,19.0,18.32,10.66
2016,3,4,17,15,0.0,13.5,4.1,15.0,13.5,13.01,5.78
2016,3,4,17,30,0.0,8.0,4.2,15.0,8.0,7.71,0.89
2016,3,4,17,45,0.0,4.0,4.3,15.0,4.0,3.85,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,12.5,5.45,15.5,12.5,12.29,0.0
2016,3,5,7,0,0.0,25.0,5.8,16.0,25.0,25.12,12.09
2016,3,5,7,15,29.0,45.5,6.05,16.0,50.5,61.55,44.46
2016,3,5,7,30,58.0,66.0,6.3,16.0,76.0,102.59,79.82
2016,3,5,7,45,74.5,87.5,6.55,16.0,105.0,135.81,108.79
2016,3,5,8,0,91.0,109.0,6.8,16.0,134.0,169.81,138.09
2016,3,5,8,15,102.0,130.0,6.7,16.0,163.5,200.97,164.53
2016,3,5,8,30,113.0,151.0,6.6,16.0,193.0,232.47,190.78
2016,3,5,8,45,56.5,127.0,6.5,16.0,148.0,165.2,134.1
2016,3,5,9,0,0.0,103.0,6.4,16.0,103.0,100.55,78.82
2016,3,5,9,15,11.5,151.5,6.45,16.0,158.0,157.61,126.18
2016,3,5,9,30,23.0,200.0,6.5,16.0,213.0,215.53,173.5
2016,3,5,9,45,11.5,152.5,6.55,16.0,159.0,157.87,125.7
2016,3,5,10,0,0.0,105.0,6.6,16.0,105.0,101.87,79.08
2016,3,5,10,15,0.0,118.0,6.75,16.0,118.0,114.67,89.47
2016,3,5,10,30,0.0,131.0,6.9,16.0,131.0,127.44,99.77
2016,3,5,10,45,0.0,105.0,7.1,16.5,105.0,101.77,78.43
2016,3,5,11,0,0.0,79.0,7.3,17.0,79.0,76.46,57.46
2016,3,5,11,15,0.0,92.5,7.45,17.0,92.5,89.56,68.13
2016,3,5,11,30,0.0,106.0,7.6,17.0,106.0,102.72,78.8
2016,3,5,11,45,12.0,194.5,7.75,17.0,203.5,198.12,156.4
2016,3,5,12,0,24.0,283.0,7.9,17.0,301.0,293.19,232.45
2016,3,5,12,15,30.5,295.0,8.2,16.5,318.0,310.85,247.0
2016,3,5,12,30,37.0,307.0,8.5,16.0,335.0,325.12,259.01
2016,3,5,12,45,22.0,259.0,8.85,16.0,275.5,265.33,211.09
2016,3,5,13,0,7.0,211.0,9.2,16.0,216.0,208.29,165.02
2016,3,5,13,15,6.5,207.0,9.7,16.0,212.0,203.59,161.4
2016,3,5,13,30,6.0,203.0,10.2,16.0,208.0,198.91,157.77
2016,3,5,13,45,3.0,110.0,10.7,16.0,112.5,108.09,83.78
2016,3,5,14,0,0.0,17.0,11.2,16.0,17.0,16.43,8.02
2016,3,5,14,15,0.0,18.0,11.5,16.0,18.0,17.39,8.85
2016,3,5,14,30,0.0,19.0,11.8,16.0,19.0,18.36,9.68
2016,3,5,14,45,0.0,29.0,12.15,16.0,29.0,28.02,17.8
2016,3,5,15,0,0.0,39.0,12.5,16.0,39.0,37.69,25.95
2016,3,5,15,15,0.0,36.5,12.7,16.0,36.5,35.26,23.99
2016,3,5,15,30,0.0,34.0,12.9,16.0,34.0,32.84,22.03
2016,3,5,15,45,0.0,23.0,13.1,16.0,23.0,22.2,13.12
2016,3,5,16,0,0.0,12.0,13.3,16.0,12.0,11.58,4.16
2016,3,5,16,15,0.0,10.5,13.3,16.0,10.5,10.13,2.95
2016,3,5,16,30,0.0,9.0,13.3,16.0,9.0,8.68,1.72
2016,3,5,16,45,0.0,7.0,13.3,16.0,7.0,6.75,0.07
2016,3,5,17,0,0.0,5.0,13.3,16.0,5.0,4.82,0.0
2016,3,5,17,15,0.0,3.5,13.1,15.5,3.5,3.37,0.0
2016,3,5,17,30,0.0,2.0,12.9,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,12.7,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,63.5,17.5,6.2,13.5,22.5,35.91,0.0
2016,3,6,7,0,127.0,35.0,6.1,14.0,45.0,95.97,63.34
2016,3,6,7,15,239.5,51.0,6.05,14.0,88.5,167.24,129.55
2016,3,6,7,30,352.0,67.0,6.0,14.0,132.0,242.67,195.66
2016,3,6,7,45,423.5,79.0,5.95,14.0,180.5,303.1,249.34
2016,3,6,8,0,495.0,91.0,5.9,14.0,229.0,368.57,306.22
2016,3,6,8,15,547.0,98.5,5.9,14.0,279.0,424.84,354.39
2016,3,6,8,30,599.0,106.0,5.9,14.0,329.0,481.87,402.11
2016,3,6,8,45,633.5,113.0,5.95,14.5,376.5,529.2,440.15
2016,3,6,9,0,668.0,120.0,6.0,15.0,424.0,576.63,477.38
2016,3,6,9,15,694.5,124.5,5.9,15.0,467.5,615.73,507.85
2016,3,6,9,30,721.0,129.0,5.8,15.0,511.0,653.82,537.0
2016,3,6,9,45,744.5,130.5,5.75,15.0,550.5,685.21,560.73
2016,3,6,10,0,768.0,132.0,5.7,15.0,590.0,714.91,582.88
2016,3,6,10,15,782.0,134.5,5.5,15.0,622.5,736.67,597.58
2016,3,6,10,30,796.0,137.0,5.3,15.0,655.0,753.94,608.69
2016,3,6,10,45,812.0,136.0,5.15,15.0,681.5,768.78,618.18
2016,3,6,11,0,828.0,135.0,5.0,15.0,708.0,780.89,625.65
2016,3,6,11,15,834.0,136.0,4.95,15.0,726.0,784.54,627.39
2016,3,6,11,30,840.0,137.0,4.9,15.0,744.0,785.21,627.09
2016,3,6,11,45,843.0,138.0,4.9,15.0,753.5,780.6,623.28
2016,3,6,12,0,846.0,139.0,4.9,15.0,763.0,773.01,617.41
2016,3,6,12,15,846.0,139.0,5.0,15.0,764.0,759.28,607.59
2016,3,6,12,30,846.0,139.0,5.1,15.0,765.0,742.74,595.59
2016,3,6,12,45,861.0,130.0,5.25,15.0,762.0,724.96,582.56
2016,3,6,13,0,876.0,121.0,5.4,15.0,759.0,703.94,566.78
2016,3,6,13,15,871.0,120.0,5.55,15.0,743.5,674.62,543.95
2016,3,6,13,30,866.0,119.0,5.7,15.0,728.0,643.07,518.96
2016,3,6,13,45,754.0,153.0,5.9,15.0,671.5,579.45,467.51
2016,3,6,14,0,642.0,187.0,6.1,15.0,615.0,521.89,420.33
2016,3,6,14,15,621.5,183.0,6.25,15.0,582.5,481.28,386.89
2016,3,6,14,30,601.0,179.0,6.4,15.0,550.0,440.94,353.02
2016,3,6,14,45,395.5,214.5,6.55,15.0,453.0,358.39,285.74
2016,3,6,15,0,190.0,250.0,6.7,15.0,356.0,297.33,237.04
2016,3,6,15,15,111.0,219.5,6.8,14.5,280.5,233.85,186.65
2016,3,6,15,30,32.0,189.0,6.9,14.0,205.0,181.47,145.67
2016,3,6,15,45,66.0,178.5,7.0,14.0,207.0,176.63,140.69
2016,3,6,16,0,100.0,168.0,7.1,14.0,209.0,168.07,132.12
2016,3,6,16,15,86.0,148.5,7.15,14.0,180.0,142.43,111.33
2016,3,6,16,30,72.0,129.0,7.2,14.0,151.0,118.25,92.14
2016,3,6,16,45,54.5,106.5,7.3,14.0,121.5,93.4,72.86
2016,3,6,17,0,37.0,84.0,7.4,14.0,92.0,72.86,59.16
2016,3,6,17,15,20.0,61.5,7.5,14.0,66.0,54.56,42.38
2016,3,6,17,30,3.0,39.0,7.6,14.0,40.0,36.57,25.67
2016,3,6,17,45,1.5,19.5,7.7,14.0,20.0,18.83,6.21
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,5.0,6.1,12.0,5.0,4.82,0.0
2016,3,7,7,0,0.0,10.0,6.2,12.0,10.0,9.64,1.75
2016,3,7,7,15,0.0,19.5,6.45,12.0,19.5,18.81,10.11
2016,3,7,7,30,0.0,29.0,6.7,12.0,29.0,27.99,18.23
2016,3,7,7,45,0.0,39.5,6.95,12.0,39.5,38.14,27.14
2016,3,7,8,0,0.0,50.0,7.2,12.0,50.0,48.3,35.97
2016,3,7,8,15,0.0,60.5,7.3,12.0,60.5,58.47,44.68
2016,3,7,8,30,0.0,71.0,7.4,12.0,71.0,68.64,53.3
2016,3,7,8,45,0.0,72.0,7.5,12.0,72.0,69.61,53.98
2016,3,7,9,0,0.0,73.0,7.6,12.0,73.0,70.58,54.65
2016,3,7,9,15,258.0,124.0,7.55,12.0,262.0,319.67,269.72
2016,3,7,9,30,516.0,175.0,7.5,12.0,451.0,560.58,469.34
2016,3,7,9,45,633.0,156.0,7.5,12.0,519.5,635.97,530.75
2016,3,7,10,0,750.0,137.0,7.5,12.0,588.0,710.66,591.17
2016,3,7,10,15,379.5,175.0,7.55,12.0,403.5,478.75,398.89
2016,3,7,10,30,9.0,213.0,7.6,12.0,219.0,216.23,174.54
2016,3,7,10,45,324.5,207.5,7.65,12.0,433.5,473.26,392.77
2016,3,7,11,0,640.0,202.0,7.7,12.0,648.0,711.1,586.42
2016,3,7,11,15,602.0,222.5,7.85,12.0,650.5,699.87,575.51
2016,3,7,11,30,564.0,243.0,8.0,12.0,653.0,684.96,562.51
2016,3,7,11,45,729.0,177.5,8.15,12.0,714.5,738.98,608.85
2016,3,7,12,0,894.0,112.0,8.3,12.0,776.0,783.35,644.4
2016,3,7,12,15,707.0,190.0,8.5,12.0,716.0,712.22,586.55
2016,3,7,12,30,520.0,268.0,8.7,12.0,656.0,638.65,523.98
2016,3,7,12,45,568.0,248.0,8.9,12.0,668.0,638.84,525.22
2016,3,7,13,0,616.0,228.0,9.1,12.0,680.0,636.08,523.71
2016,3,7,13,15,730.5,178.0,9.25,12.0,703.5,642.63,530.64
2016,3,7,13,30,845.0,128.0,9.4,12.0,727.0,642.1,531.21
2016,3,7,13,45,620.5,203.0,9.6,12.5,635.5,551.85,453.73
2016,3,7,14,0,396.0,278.0,9.8,13.0,544.0,474.75,387.27
2016,3,7,14,15,279.5,284.0,9.9,13.0,467.5,403.29,328.12
2016,3,7,14,30,163.0,290.0,10.0,13.0,391.0,342.3,277.71
2016,3,7,14,45,89.0,245.5,10.1,13.0,300.5,265.21,214.79
2016,3,7,15,0,15.0,201.0,10.2,13.0,210.0,195.43,157.97
2016,3,7,15,15,268.0,176.5,10.2,13.0,308.0,246.39,195.97
2016,3,7,15,30,521.0,152.0,10.2,13.0,406.0,278.82,214.37
2016,3,7,15,45,265.5,148.0,10.2,13.0,277.0,191.21,146.75
2016,3,7,16,0,10.0,144.0,10.2,13.0,148.0,136.0,109.59
2016,3,7,16,15,5.0,126.0,10.2,13.0,128.0,117.72,94.6
2016,3,7,16,30,0.0,108.0,10.2,13.0,108.0,100.04,79.93
2016,3,7,16,45,0.0,88.0,10.2,13.0,88.0,81.5,64.1
2016,3,7,17,0,0.0,68.0,10.2,13.0,68.0,63.43,51.04
2016,3,7,17,15,0.0,49.0,10.25,13.0,49.0,46.37,35.39
2016,3,7,17,30,0.0,30.0,10.3,13.0,30.0,28.97,19.34
2016,3,7,17,45,0.0,17.0,10.4,13.0,17.0,16.41,5.45
2016,3,7,18,0,0.0,4.0,10.5,13.0,4.0,3.93,0.0
2016,3,7,18,15,0.0,2.0,10.45,12.5,2.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,135.5,16.5,5.1,11.5,29.0,68.29,0.0
2016,3,8,7,0,271.0,33.0,5.1,12.0,58.0,149.99,107.26
2016,3,8,7,15,381.0,44.0,5.0,12.0,104.0,217.53,171.49
2016,3,8,7,30,491.0,55.0,4.9,12.0,150.0,294.34,239.87
2016,3,8,7,45,553.5,63.5,4.8,12.5,200.5,353.93,292.8
2016,3,8,8,0,616.0,72.0,4.7,13.0,251.0,417.28,347.13
2016,3,8,8,15,659.5,77.5,4.6,13.0,301.5,469.82,391.72
2016,3,8,8,30,703.0,83.0,4.5,13.0,352.0,523.71,436.04
2016,3,8,8,45,730.5,88.5,4.4,13.5,399.5,568.51,470.95
2016,3,8,9,0,758.0,94.0,4.3,14.0,447.0,612.84,504.4
2016,3,8,9,15,779.0,97.5,4.1,14.0,490.5,647.62,530.3
2016,3,8,9,30,800.0,101.0,3.9,14.0,534.0,683.15,556.07
2016,3,8,9,45,623.5,164.5,3.75,14.0,516.5,641.03,519.15
2016,3,8,10,0,447.0,228.0,3.6,14.0,499.0,583.76,470.53
2016,3,8,10,15,541.0,206.5,3.5,14.0,551.5,635.67,511.47
2016,3,8,10,30,635.0,185.0,3.4,14.0,604.0,690.92,553.52
2016,3,8,10,45,750.5,148.5,3.35,14.0,662.0,743.72,593.45
2016,3,8,11,0,866.0,112.0,3.3,14.0,720.0,793.46,628.55
2016,3,8,11,15,870.0,113.0,3.15,14.0,736.5,792.92,626.33
2016,3,8,11,30,874.0,114.0,3.0,14.0,753.0,792.37,624.58
2016,3,8,11,45,627.0,219.5,2.9,14.0,681.0,706.47,557.88
2016,3,8,12,0,380.0,325.0,2.8,14.0,609.0,611.47,481.17
2016,3,8,12,15,203.0,309.0,2.75,14.0,461.0,454.54,360.03
2016,3,8,12,30,26.0,293.0,2.7,14.0,313.0,302.42,238.55
2016,3,8,12,45,454.0,201.5,2.7,14.0,537.0,516.53,414.92
2016,3,8,13,0,882.0,110.0,2.7,14.0,761.0,704.08,559.86
2016,3,8,13,15,535.5,226.5,2.9,14.0,619.5,564.97,448.95
2016,3,8,13,30,189.0,343.0,3.1,14.0,478.0,441.77,349.5
2016,3,8,13,45,240.5,324.0,3.35,14.0,490.0,445.45,353.99
2016,3,8,14,0,292.0,305.0,3.6,14.0,502.0,443.69,353.26
2016,3,8,14,15,196.5,295.5,3.6,14.0,426.0,374.28,298.13
2016,3,8,14,30,101.0,286.0,3.6,14.0,350.0,312.78,249.32
2016,3,8,14,45,73.0,259.5,3.6,14.0,304.0,271.0,216.33
2016,3,8,15,0,45.0,233.0,3.6,14.0,258.0,231.82,185.28
2016,3,8,15,15,72.5,223.0,3.4,13.5,260.5,228.14,182.33
2016,3,8,15,30,100.0,213.0,3.2,13.0,263.0,221.58,176.47
2016,3,8,15,45,50.0,138.5,3.05,13.0,163.5,139.98,110.7
2016,3,8,16,0,0.0,64.0,2.9,13.0,64.0,61.86,47.17
2016,3,8,16,15,0.0,55.5,2.7,13.0,55.5,53.62,40.34
2016,3,8,16,30,0.0,47.0,2.5,13.0,47.0,45.39,33.37
2016,3,8,16,45,0.0,38.5,2.4,13.0,38.5,37.17,26.32
2016,3,8,17,0,0.0,30.0,2.3,13.0,30.0,28.95,20.36
2016,3,8,17,15,0.0,22.0,1.85,12.5,22.0,21.22,13.27
2016,3,8,17,30,0.0,14.0,1.4,12.0,14.0,13.5,6.13
2016,3,8,17,45,0.0,8.0,0.95,12.0,8.0,7.71,0.0
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.97,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,12.06,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,24.14,13.47
2016,3,9,7,15,0.0,45.0,3.9,14.0,45.0,45.27,32.16
2016,3,9,7,30,0.0,65.0,3.8,14.0,65.0,66.03,50.26
2016,3,9,7,45,4.5,85.5,3.7,14.0,87.0,89.19,70.24
2016,3,9,8,0,9.0,106.0,3.6,14.0,109.0,112.47,90.07
2016,3,9,8,15,15.0,125.0,3.4,14.0,131.0,135.08,109.06
2016,3,9,8,30,21.0,144.0,3.2,14.0,153.0,158.01,128.04
2016,3,9,8,45,67.5,174.0,3.05,14.5,205.5,225.4,183.8
2016,3,9,9,0,114.0,204.0,2.9,15.0,258.0,296.46,241.08
2016,3,9,9,15,72.0,209.0,2.8,15.0,244.5,266.54,215.34
2016,3,9,9,30,30.0,214.0,2.7,15.0,231.0,241.83,193.87
2016,3,9,9,45,155.0,242.0,2.65,15.0,336.0,368.9,297.46
2016,3,9,10,0,280.0,270.0,2.6,15.0,441.0,499.65,399.68
2016,3,9,10,15,205.5,292.0,2.6,15.0,421.0,461.09,366.98
2016,3,9,10,30,131.0,314.0,2.6,15.0,401.0,426.83,338.18
2016,3,9,10,45,157.0,327.0,2.6,15.5,435.5,458.88,362.25
2016,3,9,11,0,183.0,340.0,2.6,16.0,470.0,490.45,385.32
2016,3,9,11,15,181.0,349.0,2.65,16.0,480.0,495.4,388.42
2016,3,9,11,30,179.0,358.0,2.7,16.0,490.0,499.59,391.14
2016,3,9,11,45,217.0,358.5,2.75,16.0,520.5,525.1,410.97
2016,3,9,12,0,255.0,359.0,2.8,16.0,551.0,552.45,431.86
2016,3,9,12,15,167.5,356.0,2.85,16.0,482.0,475.15,371.85
2016,3,9,12,30,80.0,353.0,2.9,16.0,413.0,401.44,314.14
2016,3,9,12,45,52.0,319.0,2.95,16.5,358.5,345.42,270.51
2016,3,9,13,0,24.0,285.0,3.0,17.0,304.0,290.81,227.51
2016,3,9,13,15,20.0,269.5,3.0,17.0,285.0,272.06,213.12
2016,3,9,13,30,16.0,254.0,3.0,17.0,266.0,253.6,198.82
2016,3,9,13,45,58.0,285.5,3.05,17.0,325.5,304.86,239.8
2016,3,9,14,0,100.0,317.0,3.1,17.0,385.0,352.83,277.35
2016,3,9,14,15,113.5,304.5,3.1,17.0,378.5,342.46,269.33
2016,3,9,14,30,127.0,292.0,3.1,17.0,372.0,328.32,258.4
2016,3,9,14,45,152.5,274.5,3.1,17.0,365.0,315.81,248.46
2016,3,9,15,0,178.0,257.0,3.1,17.0,358.0,300.95,236.2
2016,3,9,15,15,101.0,222.5,3.1,16.5,279.0,237.79,187.22
2016,3,9,15,30,24.0,188.0,3.1,16.0,200.0,182.76,144.99
2016,3,9,15,45,20.0,169.5,3.1,16.0,179.0,162.88,129.25
2016,3,9,16,0,16.0,151.0,3.1,16.0,158.0,143.45,113.71
2016,3,9,16,15,10.5,132.5,3.05,15.5,137.0,124.26,98.52
2016,3,9,16,30,5.0,114.0,3.0,15.0,116.0,105.72,83.66
2016,3,9,16,45,2.5,94.5,2.95,15.0,95.5,87.15,68.21
2016,3,9,17,0,0.0,75.0,2.9,15.0,75.0,69.27,55.83
2016,3,9,17,15,0.0,55.0,2.9,15.0,55.0,51.52,39.72
2016,3,9,17,30,0.0,35.0,2.9,15.0,35.0,33.49,23.23
2016,3,9,17,45,0.0,20.5,2.9,15.0,20.5,19.79,8.92
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,2.95,15.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,136.0,17.5,5.7,14.5,31.5,72.24,7.4
2016,3,10,7,0,272.0,35.0,5.8,15.0,63.0,155.19,113.67
2016,3,10,7,15,375.0,46.5,5.8,15.0,109.0,221.61,174.52
2016,3,10,7,30,478.0,58.0,5.8,15.0,155.0,296.68,240.8
2016,3,10,7,45,539.0,66.0,5.85,15.0,204.5,355.06,292.79
2016,3,10,8,0,600.0,74.0,5.9,15.0,254.0,417.06,346.49
2016,3,10,8,15,652.5,73.0,6.0,15.0,301.5,466.94,389.37
2016,3,10,8,30,705.0,72.0,6.1,15.0,349.0,516.88,431.39
2016,3,10,8,45,491.5,133.5,6.25,15.5,338.5,470.84,390.7
2016,3,10,9,0,278.0,195.0,6.4,16.0,328.0,402.75,331.16
2016,3,10,9,15,307.0,210.0,6.4,16.0,369.5,444.4,364.59
2016,3,10,9,30,336.0,225.0,6.4,16.0,411.0,486.39,397.65
2016,3,10,9,45,189.0,240.0,6.4,16.0,346.0,392.2,318.87
2016,3,10,10,0,42.0,255.0,6.4,16.0,281.0,292.44,234.49
2016,3,10,10,15,36.0,261.0,6.35,16.0,284.0,293.0,234.41
2016,3,10,10,30,30.0,267.0,6.3,16.0,287.0,293.38,234.07
2016,3,10,10,45,73.5,303.0,6.3,16.0,355.0,363.36,290.48
2016,3,10,11,0,117.0,339.0,6.3,16.0,423.0,438.56,349.99
2016,3,10,11,15,108.5,346.0,6.2,16.0,425.0,431.39,343.48
2016,3,10,11,30,100.0,353.0,6.1,16.0,427.0,429.38,341.2
2016,3,10,11,45,100.5,356.0,6.0,16.5,431.5,429.95,340.65
2016,3,10,12,0,101.0,359.0,5.9,17.0,436.0,430.16,339.85
2016,3,10,12,15,152.0,364.5,5.75,17.0,480.0,472.59,373.54
2016,3,10,12,30,203.0,370.0,5.6,17.0,524.0,509.47,402.49
2016,3,10,12,45,125.5,347.5,5.45,17.0,442.5,426.17,336.42
2016,3,10,13,0,48.0,325.0,5.3,17.0,361.0,345.65,272.18
2016,3,10,13,15,24.0,197.5,5.1,16.5,215.5,206.07,162.43
2016,3,10,13,30,0.0,70.0,4.9,16.0,70.0,67.76,50.32
2016,3,10,13,45,23.0,180.5,4.75,16.0,196.5,186.5,147.51
2016,3,10,14,0,46.0,291.0,4.6,16.0,323.0,299.67,237.68
2016,3,10,14,15,23.0,200.0,4.45,16.0,216.0,201.41,159.29
2016,3,10,14,30,0.0,109.0,4.3,16.0,109.0,105.27,81.49
2016,3,10,14,45,0.5,140.0,4.2,16.0,140.5,134.58,105.75
2016,3,10,15,0,1.0,171.0,4.1,16.0,172.0,163.03,129.14
2016,3,10,15,15,0.5,90.0,4.1,16.0,90.5,87.21,67.19
2016,3,10,15,30,0.0,9.0,4.1,16.0,9.0,8.69,1.68
2016,3,10,15,45,0.0,12.0,4.15,16.0,12.0,11.58,4.15
2016,3,10,16,0,0.0,15.0,4.2,16.0,15.0,14.47,6.64
2016,3,10,16,15,0.0,13.0,4.25,15.5,13.0,12.54,5.04
2016,3,10,16,30,0.0,11.0,4.3,15.0,11.0,10.61,3.42
2016,3,10,16,45,0.0,9.0,4.4,15.0,9.0,8.68,1.76
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,6.75,0.37
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,4.82,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.89,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.44,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.48,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.96,0.0
2016,3,11,7,15,0.0,1.5,10.45,14.0,1.5,1.44,0.0
2016,3,11,7,30,0.0,2.0,10.2,14.0,2.0,1.93,0.0
2016,3,11,7,45,0.0,3.0,9.95,14.0,3.0,2.89,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.86,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,4.82,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,5.79,0.0
2016,3,11,8,45,4.5,86.5,9.45,14.5,88.5,86.78,68.0
2016,3,11,9,0,9.0,167.0,9.4,15.0,171.0,172.66,139.35
2016,3,11,9,15,4.5,142.0,9.3,15.0,144.0,142.82,114.08
2016,3,11,9,30,0.0,117.0,9.2,15.0,117.0,113.99,89.74
2016,3,11,9,45,227.0,175.5,9.1,15.0,316.5,358.01,296.49
2016,3,11,10,0,454.0,234.0,9.0,15.0,516.0,601.48,494.65
2016,3,11,10,15,242.0,251.5,9.15,15.0,403.0,454.3,371.76
2016,3,11,10,30,30.0,269.0,9.3,15.0,290.0,295.51,237.43
2016,3,11,10,45,113.5,307.5,9.45,15.0,388.5,405.62,328.13
2016,3,11,11,0,197.0,346.0,9.6,15.0,487.0,509.08,411.86
2016,3,11,11,15,383.0,298.5,9.15,15.0,581.0,608.77,494.72
2016,3,11,11,30,569.0,251.0,8.7,15.0,675.0,706.46,574.12
2016,3,11,11,45,459.5,297.0,8.3,15.0,642.0,660.45,533.91
2016,3,11,12,0,350.0,343.0,7.9,15.0,609.0,611.02,491.52
2016,3,11,12,15,193.0,330.0,7.95,15.0,476.5,470.05,377.98
2016,3,11,12,30,36.0,317.0,8.0,15.0,344.0,334.93,266.95
2016,3,11,12,45,173.0,332.0,8.1,15.0,462.0,445.49,358.36
2016,3,11,13,0,310.0,347.0,8.2,15.0,580.0,547.5,440.83
2016,3,11,13,15,347.5,329.5,8.2,14.5,585.5,544.02,439.29
2016,3,11,13,30,385.0,312.0,8.2,14.0,591.0,537.69,435.49
2016,3,11,13,45,638.0,205.0,8.25,14.0,650.5,573.05,467.16
2016,3,11,14,0,891.0,98.0,8.3,14.0,710.0,592.73,484.44
2016,3,11,14,15,454.0,164.5,8.4,14.0,476.0,388.08,316.27
2016,3,11,14,30,17.0,231.0,8.5,14.0,242.0,227.42,182.58
2016,3,11,14,45,241.5,219.0,8.6,14.0,358.0,304.47,245.54
2016,3,11,15,0,466.0,207.0,8.7,14.0,474.0,366.13,292.35
2016,3,11,15,15,270.5,211.0,8.95,13.5,363.0,280.74,223.72
2016,3,11,15,30,75.0,215.0,9.2,13.0,252.0,217.24,174.96
2016,3,11,15,45,37.5,163.0,9.45,13.0,181.5,158.45,127.14
2016,3,11,16,0,0.0,111.0,9.7,13.0,111.0,105.54,84.21
2016,3,11,16,15,0.0,96.5,9.8,13.0,96.5,91.83,72.81
2016,3,11,16,30,0.0,82.0,9.9,13.0,82.0,78.18,61.31
2016,3,11,16,45,0.0,67.0,10.05,13.0,67.0,64.14,49.34
2016,3,11,17,0,0.0,52.0,10.2,13.0,52.0,50.2,39.34
2016,3,11,17,15,0.0,38.0,10.2,12.5,38.0,36.7,27.03
2016,3,11,17,30,0.0,24.0,10.2,12.0,24.0,23.16,14.61
2016,3,11,17,45,0.0,13.5,10.25,12.0,13.5,13.02,4.55
2016,3,11,18,0,0.0,3.0,10.3,12.0,3.0,2.95,0.0
2016,3,11,18,15,0.0,1.5,10.25,12.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,5.0,13.0,7.5,7.23,0.0
2016,3,12,7,0,0.0,15.0,5.2,13.0,15.0,14.46,6.17
2016,3,12,7,15,0.0,26.0,5.4,13.0,26.0,25.09,15.53
2016,3,12,7,30,0.0,37.0,5.6,13.0,37.0,35.72,24.87
2016,3,12,7,45,0.0,49.5,5.85,13.5,49.5,47.82,35.3
2016,3,12,8,0,0.0,62.0,6.1,14.0,62.0,59.92,45.58
2016,3,12,8,15,0.0,74.0,6.2,14.0,74.0,71.75,55.56
2016,3,12,8,30,0.0,86.0,6.3,14.0,86.0,83.65,65.49
2016,3,12,8,45,23.0,141.5,6.45,14.0,152.5,160.55,130.32
2016,3,12,9,0,46.0,197.0,6.6,14.0,219.0,236.54,193.26
2016,3,12,9,15,23.0,154.5,6.65,14.0,165.5,173.37,140.17
2016,3,12,9,30,0.0,112.0,6.7,14.0,112.0,108.96,85.78
2016,3,12,9,45,0.0,139.0,6.8,14.0,139.0,135.83,107.85
2016,3,12,10,0,0.0,166.0,6.9,14.0,166.0,162.7,129.7
2016,3,12,10,15,0.0,148.0,6.9,14.0,148.0,144.4,114.39
2016,3,12,10,30,0.0,130.0,6.9,14.0,130.0,126.41,99.42
2016,3,12,10,45,3.5,173.0,6.95,14.5,175.5,171.59,136.16
2016,3,12,11,0,7.0,216.0,7.0,15.0,221.0,216.8,172.4
2016,3,12,11,15,18.5,259.0,7.0,15.0,273.0,268.17,213.79
2016,3,12,11,30,30.0,302.0,7.0,15.0,325.0,323.51,257.91
2016,3,12,11,45,37.5,316.0,7.05,15.0,345.0,341.6,272.23
2016,3,12,12,0,45.0,330.0,7.1,15.0,365.0,359.2,286.2
2016,3,12,12,15,29.0,292.0,7.1,15.0,314.5,307.51,244.78
2016,3,12,12,30,13.0,254.0,7.1,15.0,264.0,255.52,202.95
2016,3,12,12,45,8.0,219.0,7.1,15.0,225.0,217.45,172.38
2016,3,12,13,0,3.0,184.0,7.1,15.0,186.0,179.84,142.0
2016,3,12,13,15,17.0,239.0,7.1,15.0,251.5,241.32,192.05
2016,3,12,13,30,31.0,294.0,7.1,15.0,317.0,299.96,239.25
2016,3,12,13,45,15.5,181.0,7.1,15.0,192.5,183.42,145.49
2016,3,12,14,0,0.0,68.0,7.1,15.0,68.0,65.8,49.06
2016,3,12,14,15,0.5,124.0,7.0,15.0,124.5,119.9,93.84
2016,3,12,14,30,1.0,180.0,6.9,15.0,181.0,172.61,137.18
2016,3,12,14,45,0.5,162.5,6.85,15.0,163.0,155.62,123.52
2016,3,12,15,0,0.0,145.0,6.8,15.0,145.0,138.74,109.94
2016,3,12,15,15,3.0,158.0,6.7,15.0,159.5,151.24,120.5
2016,3,12,15,30,6.0,171.0,6.6,15.0,174.0,162.82,130.29
2016,3,12,15,45,3.0,106.0,6.55,15.0,107.5,102.34,80.45
2016,3,12,16,0,0.0,41.0,6.5,15.0,41.0,39.6,27.97
2016,3,12,16,15,0.0,35.5,6.45,14.5,35.5,34.27,23.6
2016,3,12,16,30,0.0,30.0,6.4,14.0,30.0,28.95,19.16
2016,3,12,16,45,0.0,24.5,6.35,14.0,24.5,23.64,14.61
2016,3,12,17,0,0.0,19.0,6.3,14.0,19.0,18.32,10.76
2016,3,12,17,15,0.0,14.0,6.2,14.0,14.0,13.5,6.34
2016,3,12,17,30,0.0,9.0,6.1,14.0,9.0,8.67,1.9
2016,3,12,17,45,0.0,5.0,6.05,14.0,5.0,4.82,0.0
2016,3,12,18,0,0.0,1.0,6.0,14.0,1.0,0.98,0.0
2016,3,12,18,15,0.0,0.5,5.95,14.0,0.5,0.49,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,5.15,14.5,5.0,4.82,0.0
2016,3,13,7,0,0.0,10.0,5.2,15.0,10.0,9.64,2.21
2016,3,13,7,15,0.0,16.5,5.25,15.0,16.5,15.91,7.72
