Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,30,0.0,23.0,5.3,15.0,23.0,22.19,13.2
2016,3,13,7,45,0.0,30.0,5.4,15.0,30.0,28.95,19.06
2016,3,13,8,0,0.0,37.0,5.5,15.0,37.0,35.72,24.84
2016,3,13,8,15,0.0,44.5,5.55,15.0,44.5,42.98,30.97
2016,3,13,8,30,0.0,52.0,5.6,15.0,52.0,50.24,37.04
2016,3,13,8,45,1.0,105.5,5.65,15.0,106.0,103.81,81.93
2016,3,13,9,0,2.0,159.0,5.7,15.0,160.0,159.33,127.7
2016,3,13,9,15,1.0,122.5,5.7,15.0,123.0,120.43,95.16
2016,3,13,9,30,0.0,86.0,5.7,15.0,86.0,83.21,64.04
2016,3,13,9,45,2.0,139.5,5.7,15.0,141.0,137.8,109.05
2016,3,13,10,0,4.0,193.0,5.7,15.0,196.0,193.04,153.88
2016,3,13,10,15,2.0,148.5,5.6,15.0,150.0,146.43,115.53
2016,3,13,10,30,0.0,104.0,5.5,15.0,104.0,100.81,77.94
2016,3,13,10,45,2.0,149.5,5.4,15.0,151.5,147.14,115.79
2016,3,13,11,0,4.0,195.0,5.3,15.0,199.0,193.56,153.22
2016,3,13,11,15,4.0,193.5,5.3,15.0,197.5,191.8,151.58
2016,3,13,11,30,4.0,192.0,5.3,15.0,196.0,190.05,150.05
2016,3,13,11,45,6.5,211.5,5.3,15.0,217.5,210.83,166.73
2016,3,13,12,0,9.0,231.0,5.3,15.0,239.0,231.42,183.18
2016,3,13,12,15,4.5,195.0,5.25,15.0,199.5,192.5,151.8
2016,3,13,12,30,0.0,159.0,5.2,15.0,160.0,154.0,120.67
2016,3,13,12,45,7.5,209.5,5.2,15.0,216.0,207.97,164.43
2016,3,13,13,0,15.0,260.0,5.2,15.0,272.0,261.07,206.96
2016,3,13,13,15,7.5,188.5,5.2,15.0,194.5,186.84,147.48
2016,3,13,13,30,0.0,117.0,5.2,15.0,117.0,113.16,87.74
2016,3,13,13,45,6.5,177.5,5.25,15.0,182.5,174.75,138.14
2016,3,13,14,0,13.0,238.0,5.3,15.0,248.0,234.76,186.67
2016,3,13,14,15,14.5,234.5,5.35,15.0,245.0,231.07,183.89
2016,3,13,14,30,16.0,231.0,5.4,15.0,242.0,227.15,181.04
2016,3,13,14,45,18.5,224.5,5.45,15.0,236.0,220.68,176.12
2016,3,13,15,0,21.0,218.0,5.5,15.0,230.0,213.86,170.9
2016,3,13,15,15,10.5,155.5,5.45,15.0,161.5,151.66,120.52
2016,3,13,15,30,0.0,93.0,5.4,15.0,93.0,89.79,69.8
2016,3,13,15,45,0.0,114.0,5.4,15.0,114.0,108.94,86.03
2016,3,13,16,0,0.0,135.0,5.4,15.0,135.0,126.94,101.29
2016,3,13,16,15,0.0,117.5,5.5,15.0,117.5,110.42,87.74
2016,3,13,16,30,0.0,100.0,5.6,15.0,100.0,93.99,74.11
2016,3,13,16,45,0.0,82.0,5.7,15.0,82.0,77.23,60.01
2016,3,13,17,0,0.0,64.0,5.8,15.0,64.0,60.65,48.32
2016,3,13,17,15,0.0,47.5,5.7,15.0,47.5,45.54,34.6
2016,3,13,17,30,0.0,31.0,5.6,15.0,31.0,29.93,20.36
2016,3,13,17,45,0.0,18.0,5.6,15.0,18.0,17.37,8.31
2016,3,13,18,0,0.0,5.0,5.6,15.0,5.0,4.82,0.0
2016,3,13,18,15,0.0,2.5,5.45,15.0,2.5,2.46,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,5.55,13.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,5.5,13.0,9.0,8.85,0.0
2016,3,14,6,45,71.5,28.0,5.5,13.0,37.0,65.36,36.59
2016,3,14,7,0,143.0,47.0,5.5,13.0,65.0,118.67,90.35
2016,3,14,7,15,202.5,66.0,5.45,13.0,104.5,170.77,136.9
2016,3,14,7,30,262.0,85.0,5.4,13.0,144.0,227.62,187.12
2016,3,14,7,45,288.5,105.0,5.35,13.0,185.0,273.28,227.28
2016,3,14,8,0,315.0,125.0,5.3,13.0,226.0,320.24,267.56
2016,3,14,8,15,364.5,132.5,5.2,13.0,268.5,374.87,313.49
2016,3,14,8,30,414.0,140.0,5.1,13.0,311.0,425.08,355.04
2016,3,14,8,45,502.5,136.5,5.05,13.5,368.5,490.51,408.12
2016,3,14,9,0,591.0,133.0,5.0,14.0,426.0,563.75,466.01
2016,3,14,9,15,536.0,166.0,4.9,14.0,450.0,571.39,469.52
2016,3,14,9,30,481.0,199.0,4.8,14.0,474.0,577.61,471.8
2016,3,14,9,45,443.0,226.0,4.75,14.0,492.5,585.51,475.79
2016,3,14,10,0,405.0,253.0,4.7,14.0,511.0,583.06,471.89
2016,3,14,10,15,452.0,250.0,4.65,14.0,551.0,626.49,505.2
2016,3,14,10,30,499.0,247.0,4.6,14.0,591.0,662.43,532.42
2016,3,14,10,45,420.0,286.0,4.55,14.5,582.5,640.25,511.24
2016,3,14,11,0,341.0,325.0,4.5,15.0,574.0,610.28,484.67
2016,3,14,11,15,325.0,337.5,4.55,15.0,579.5,607.1,481.51
2016,3,14,11,30,309.0,350.0,4.6,15.0,585.0,602.59,477.27
2016,3,14,11,45,437.0,307.0,4.65,15.0,643.5,658.22,522.43
2016,3,14,12,0,565.0,264.0,4.7,15.0,702.0,706.75,561.47
2016,3,14,12,15,538.5,274.0,4.7,15.0,691.5,685.13,544.01
2016,3,14,12,30,512.0,284.0,4.7,15.0,681.0,662.36,526.02
2016,3,14,12,45,491.5,289.5,4.75,15.0,668.0,638.76,507.73
2016,3,14,13,0,471.0,295.0,4.8,15.0,655.0,614.43,488.78
2016,3,14,13,15,500.0,276.5,4.9,15.0,651.5,600.22,478.7
2016,3,14,13,30,529.0,258.0,5.0,15.0,648.0,583.19,466.12
2016,3,14,13,45,585.0,228.5,5.15,15.0,647.5,569.31,456.15
2016,3,14,14,0,641.0,199.0,5.3,15.0,647.0,550.5,441.72
2016,3,14,14,15,668.5,188.0,5.4,15.0,637.5,528.02,423.09
2016,3,14,14,30,696.0,177.0,5.5,15.0,628.0,502.01,400.95
2016,3,14,14,45,692.0,166.5,5.65,15.0,593.5,458.75,364.57
2016,3,14,15,0,688.0,156.0,5.8,15.0,559.0,414.64,326.62
2016,3,14,15,15,681.0,135.0,5.9,14.5,509.5,359.29,279.35
2016,3,14,15,30,674.0,114.0,6.0,14.0,460.0,303.88,230.87
2016,3,14,15,45,637.5,119.5,6.1,14.0,422.0,264.32,194.97
2016,3,14,16,0,601.0,125.0,6.2,14.0,384.0,227.93,162.35
2016,3,14,16,15,557.5,117.0,6.15,14.0,334.0,181.37,123.18
2016,3,14,16,30,514.0,109.0,6.1,14.0,284.0,138.77,90.2
2016,3,14,16,45,464.5,96.5,6.1,14.0,235.0,96.5,62.43
2016,3,14,17,0,415.0,84.0,6.1,14.0,186.0,60.85,48.7
2016,3,14,17,15,328.0,70.0,6.1,13.5,138.5,52.04,40.61
2016,3,14,17,30,241.0,56.0,6.1,13.0,91.0,42.78,31.82
2016,3,14,17,45,120.5,37.0,6.1,13.0,54.5,30.44,19.28
2016,3,14,18,0,0.0,18.0,6.1,13.0,18.0,17.03,0.0
2016,3,14,18,15,0.0,9.0,6.1,13.0,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.5,4.7,11.5,6.0,0.0,0.0
2016,3,15,6,30,46.0,11.0,4.7,12.0,12.0,24.19,0.0
2016,3,15,6,45,184.5,27.0,4.75,12.5,48.0,109.52,68.98
2016,3,15,7,0,323.0,43.0,4.8,13.0,84.0,190.02,146.99
2016,3,15,7,15,415.0,53.5,4.8,13.0,132.0,255.81,206.36
2016,3,15,7,30,507.0,64.0,4.8,13.0,180.0,328.89,270.94
2016,3,15,7,45,572.0,70.5,4.8,13.0,232.5,390.28,324.82
2016,3,15,8,0,637.0,77.0,4.8,13.0,285.0,455.47,380.4
2016,3,15,8,15,677.0,82.0,4.75,13.0,336.0,507.46,423.72
2016,3,15,8,30,717.0,87.0,4.7,13.0,387.0,560.46,466.69
2016,3,15,8,45,750.0,90.0,4.7,13.5,436.0,604.96,501.2
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,651.68,536.5
2016,3,15,9,15,803.0,96.0,4.7,14.0,529.0,688.48,563.44
2016,3,15,9,30,823.0,99.0,4.7,14.0,573.0,723.66,588.67
2016,3,15,9,45,841.0,100.0,4.7,14.5,612.0,753.25,608.32
2016,3,15,10,0,859.0,101.0,4.7,15.0,651.0,780.66,626.18
2016,3,15,10,15,869.5,102.5,4.7,15.0,683.0,796.59,636.66
2016,3,15,10,30,880.0,104.0,4.7,15.0,715.0,813.64,648.1
2016,3,15,10,45,888.5,105.0,4.75,15.0,740.0,825.67,656.22
2016,3,15,11,0,897.0,106.0,4.8,15.0,765.0,834.67,662.27
2016,3,15,11,15,901.5,106.5,4.85,15.0,782.0,836.82,663.44
2016,3,15,11,30,906.0,107.0,4.9,15.0,799.0,835.81,662.48
2016,3,15,11,45,909.0,107.0,4.95,15.5,808.0,829.92,656.83
2016,3,15,12,0,912.0,107.0,5.0,16.0,817.0,820.87,649.03
2016,3,15,12,15,912.5,107.0,5.05,16.0,818.0,806.76,638.9
2016,3,15,12,30,913.0,107.0,5.1,16.0,819.0,789.62,626.64
2016,3,15,12,45,913.5,105.0,5.2,16.0,812.0,767.58,611.02
2016,3,15,13,0,914.0,103.0,5.3,16.0,805.0,742.68,593.27
2016,3,15,13,15,910.0,102.5,5.35,16.0,789.5,713.44,571.75
2016,3,15,13,30,906.0,102.0,5.4,16.0,774.0,681.78,546.9
2016,3,15,13,45,901.0,100.0,5.5,16.0,751.0,645.83,518.51
2016,3,15,14,0,896.0,98.0,5.6,16.0,728.0,607.86,487.93
2016,3,15,14,15,886.5,96.5,5.7,16.0,697.5,566.1,453.66
2016,3,15,14,30,877.0,95.0,5.8,16.0,667.0,523.02,417.5
2016,3,15,14,45,864.5,92.5,5.95,16.0,630.0,476.56,377.86
2016,3,15,15,0,852.0,90.0,6.1,16.0,593.0,426.23,334.18
2016,3,15,15,15,834.5,87.5,6.2,16.0,550.0,376.72,290.1
2016,3,15,15,30,817.0,85.0,6.3,16.0,507.0,327.58,245.5
2016,3,15,15,45,793.0,81.5,6.45,16.0,459.5,276.44,199.08
2016,3,15,16,0,769.0,78.0,6.6,16.0,412.0,226.83,154.23
2016,3,15,16,15,734.5,74.0,6.6,15.5,361.5,176.87,111.29
2016,3,15,16,30,700.0,70.0,6.6,15.0,311.0,126.7,71.67
2016,3,15,16,45,650.5,64.0,6.65,15.0,259.0,80.37,42.2
2016,3,15,17,0,601.0,58.0,6.7,15.0,207.0,39.12,29.24
2016,3,15,17,15,520.5,50.0,6.7,14.5,157.0,35.2,25.58
2016,3,15,17,30,440.0,42.0,6.7,14.0,107.0,31.12,21.57
2016,3,15,17,45,306.0,29.5,6.7,13.5,66.0,22.48,12.92
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,13.21,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,8.36,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,42.5,6.5,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,85.0,13.0,2.0,12.0,15.0,37.9,0.0
2016,3,16,6,45,232.5,27.0,2.0,12.5,53.0,128.99,85.88
2016,3,16,7,0,380.0,41.0,2.0,13.0,91.0,211.88,164.06
2016,3,16,7,15,470.0,50.0,2.05,13.0,140.5,277.92,223.1
2016,3,16,7,30,560.0,59.0,2.1,13.0,190.0,351.07,286.71
2016,3,16,7,45,618.0,65.5,2.15,13.5,243.0,411.16,337.71
2016,3,16,8,0,676.0,72.0,2.2,14.0,296.0,474.49,389.5
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.5,526.57,431.75
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,577.41,472.02
2016,3,16,8,45,781.0,84.5,2.5,14.5,448.0,622.88,506.21
2016,3,16,9,0,809.0,88.0,2.6,15.0,497.0,667.69,538.78
2016,3,16,9,15,829.0,90.5,2.6,15.0,541.5,704.65,564.49
2016,3,16,9,30,849.0,93.0,2.6,15.0,586.0,739.93,588.7
2016,3,16,9,45,863.5,95.5,2.6,15.5,625.0,769.08,607.12
2016,3,16,10,0,878.0,98.0,2.6,16.0,664.0,792.0,620.93
2016,3,16,10,15,888.5,99.5,2.65,16.0,696.5,812.07,634.23
2016,3,16,10,30,899.0,101.0,2.7,16.0,729.0,829.32,645.6
2016,3,16,10,45,906.5,102.0,2.8,16.5,754.0,840.67,652.03
2016,3,16,11,0,914.0,103.0,2.9,17.0,779.0,848.92,656.42
2016,3,16,11,15,918.5,104.0,2.95,17.0,796.5,851.56,657.9
2016,3,16,11,30,923.0,105.0,3.0,17.0,814.0,850.97,657.29
2016,3,16,11,45,926.0,105.0,3.1,17.0,823.0,844.91,653.31
2016,3,16,12,0,929.0,105.0,3.2,17.0,832.0,835.64,647.18
2016,3,16,12,15,929.0,105.0,3.25,17.0,832.5,820.85,636.96
2016,3,16,12,30,929.0,105.0,3.3,17.0,833.0,803.01,624.67
2016,3,16,12,45,931.5,102.0,3.35,17.5,827.0,781.06,608.34
2016,3,16,13,0,934.0,99.0,3.4,18.0,821.0,756.14,589.95
2016,3,16,13,15,930.0,98.5,3.45,18.0,804.5,726.31,569.12
2016,3,16,13,30,926.0,98.0,3.5,18.0,788.0,694.02,544.89
2016,3,16,13,45,920.0,96.5,3.55,18.0,764.5,657.23,516.73
2016,3,16,14,0,914.0,95.0,3.6,18.0,741.0,618.44,486.45
2016,3,16,14,15,904.0,93.5,3.65,18.0,709.5,575.67,452.44
2016,3,16,14,30,894.0,92.0,3.7,18.0,678.0,531.59,416.56
2016,3,16,14,45,880.5,90.0,3.75,18.0,640.0,484.35,377.33
2016,3,16,15,0,867.0,88.0,3.8,18.0,602.0,436.54,336.62
2016,3,16,15,15,849.0,85.5,3.85,17.5,558.5,382.8,290.91
2016,3,16,15,30,831.0,83.0,3.9,17.0,515.0,332.73,246.93
2016,3,16,15,45,806.0,79.5,3.95,17.0,466.5,280.55,200.35
2016,3,16,16,0,781.0,76.0,4.0,17.0,418.0,229.97,155.25
2016,3,16,16,15,746.5,72.0,4.1,16.5,367.0,179.27,112.06
2016,3,16,16,30,712.0,68.0,4.2,16.0,316.0,131.67,74.69
2016,3,16,16,45,662.0,62.5,4.3,16.0,263.5,81.79,42.14
2016,3,16,17,0,612.0,57.0,4.4,16.0,211.0,40.19,30.08
2016,3,16,17,15,533.5,49.0,4.5,15.5,160.5,34.15,24.59
2016,3,16,17,30,455.0,41.0,4.6,15.0,110.0,30.01,20.56
2016,3,16,17,45,320.5,29.0,4.75,15.0,68.0,21.84,12.46
2016,3,16,18,0,186.0,17.0,4.9,15.0,26.0,13.07,0.0
2016,3,16,18,15,93.0,8.5,4.95,15.0,13.0,8.36,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,75.0,7.0,3.15,13.0,9.5,6.88,0.0
2016,3,17,6,30,150.0,14.0,3.2,13.0,19.0,58.79,0.0
2016,3,17,6,45,297.0,26.0,3.3,13.5,59.0,151.25,104.35
2016,3,17,7,0,444.0,38.0,3.4,14.0,99.0,235.62,183.18
2016,3,17,7,15,528.5,46.5,3.2,14.0,150.0,301.81,242.75
2016,3,17,7,30,613.0,55.0,3.0,14.0,201.0,374.64,306.2
2016,3,17,7,45,665.5,60.5,2.9,14.5,254.0,433.05,355.76
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,492.07,403.91
2016,3,17,8,15,754.0,70.5,2.45,15.0,359.5,544.61,445.11
2016,3,17,8,30,790.0,75.0,2.1,15.0,412.0,597.67,484.79
2016,3,17,8,45,815.0,78.0,1.8,15.5,461.0,641.81,515.19
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,685.03,542.33
2016,3,17,9,15,858.0,83.5,1.4,16.5,555.0,721.42,564.65
2016,3,17,9,30,876.0,86.0,1.3,17.0,600.0,752.02,582.36
2016,3,17,9,45,889.0,88.5,1.25,17.5,638.5,780.7,598.96
2016,3,17,10,0,902.0,91.0,1.2,18.0,677.0,806.89,613.61
2016,3,17,10,15,911.5,92.5,1.15,18.0,709.5,826.53,624.83
2016,3,17,10,30,921.0,94.0,1.1,18.0,742.0,843.26,634.12
2016,3,17,10,45,927.0,95.5,1.1,18.5,767.0,854.1,639.07
2016,3,17,11,0,933.0,97.0,1.1,19.0,792.0,861.74,642.06
2016,3,17,11,15,937.5,97.5,1.15,19.0,809.0,863.87,643.49
2016,3,17,11,30,942.0,98.0,1.2,19.0,826.0,862.7,642.92
2016,3,17,11,45,943.5,98.5,1.25,19.5,834.5,855.82,637.5
2016,3,17,12,0,945.0,99.0,1.3,20.0,843.0,845.68,630.08
2016,3,17,12,15,945.0,99.0,1.35,20.0,843.5,830.66,620.7
2016,3,17,12,30,945.0,99.0,1.4,20.0,844.0,812.53,609.3
2016,3,17,12,45,943.0,98.5,1.5,20.0,836.0,789.39,595.06
2016,3,17,13,0,941.0,98.0,1.6,20.0,828.0,763.41,578.75
2016,3,17,13,15,937.0,97.5,1.65,19.5,812.0,733.34,560.06
2016,3,17,13,30,933.0,97.0,1.7,19.0,796.0,700.77,538.17
2016,3,17,13,45,926.0,96.0,1.8,19.0,772.0,663.55,511.3
2016,3,17,14,0,919.0,95.0,1.9,19.0,748.0,624.37,482.26
2016,3,17,14,15,909.0,93.5,1.95,19.0,716.5,581.34,449.26
2016,3,17,14,30,899.0,92.0,2.0,19.0,685.0,536.98,414.35
2016,3,17,14,45,885.5,90.0,2.05,19.0,646.5,489.45,376.03
2016,3,17,15,0,872.0,88.0,2.1,19.0,608.0,441.34,336.15
2016,3,17,15,15,854.0,85.5,2.15,19.0,564.5,387.28,290.66
2016,3,17,15,30,836.0,83.0,2.2,19.0,521.0,336.89,246.9
2016,3,17,15,45,810.5,80.0,2.25,19.0,472.5,284.68,201.21
2016,3,17,16,0,785.0,77.0,2.3,19.0,424.0,234.11,156.84
2016,3,17,16,15,751.0,73.0,2.35,18.5,372.5,183.17,113.94
2016,3,17,16,30,717.0,69.0,2.4,18.0,321.0,135.27,76.54
2016,3,17,16,45,665.5,63.5,2.45,17.5,268.0,84.85,43.63
2016,3,17,17,0,614.0,58.0,2.5,17.0,215.0,42.91,32.37
2016,3,17,17,15,536.0,50.0,2.55,16.5,164.0,34.83,25.11
2016,3,17,17,30,458.0,42.0,2.6,16.0,113.0,30.73,21.15
2016,3,17,17,45,229.0,35.0,2.65,16.0,70.5,26.87,16.73
2016,3,17,18,0,0.0,28.0,2.7,16.0,28.0,25.21,0.0
2016,3,17,18,15,0.0,14.0,2.85,15.5,14.0,13.76,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.5,3.7,12.0,10.5,10.32,0.0
2016,3,18,6,30,0.0,21.0,3.7,12.0,21.0,22.55,0.0
2016,3,18,6,45,216.5,31.0,3.75,12.5,61.5,128.59,91.28
2016,3,18,7,0,433.0,41.0,3.8,13.0,102.0,236.78,185.9
2016,3,18,7,15,516.5,49.0,3.75,13.0,153.0,301.94,244.78
2016,3,18,7,30,600.0,57.0,3.7,13.0,204.0,373.59,307.74
2016,3,18,7,45,300.0,67.0,3.65,13.5,140.5,246.05,204.5
2016,3,18,8,0,0.0,77.0,3.6,14.0,77.0,75.01,58.21
2016,3,18,8,15,0.0,96.0,3.6,14.0,96.0,94.15,74.35
2016,3,18,8,30,0.0,115.0,3.6,14.0,115.0,113.25,90.11
2016,3,18,8,45,3.5,145.0,3.65,14.0,147.0,146.12,117.2
2016,3,18,9,0,7.0,175.0,3.7,14.0,179.0,179.14,144.04
2016,3,18,9,15,4.0,173.5,3.7,14.0,176.0,174.6,139.77
2016,3,18,9,30,1.0,172.0,3.7,14.0,173.0,170.21,135.72
2016,3,18,9,45,27.5,227.0,3.7,14.5,245.5,252.8,202.64
2016,3,18,10,0,54.0,282.0,3.7,15.0,318.0,331.13,264.32
2016,3,18,10,15,97.0,310.5,3.7,15.0,378.0,394.44,314.25
2016,3,18,10,30,140.0,339.0,3.7,15.0,438.0,464.61,368.57
2016,3,18,10,45,228.0,340.5,3.7,15.0,508.5,535.85,424.5
2016,3,18,11,0,316.0,342.0,3.7,15.0,579.0,612.83,483.55
2016,3,18,11,15,329.5,347.0,3.65,15.0,598.5,625.51,492.18
2016,3,18,11,30,343.0,352.0,3.6,15.0,618.0,636.84,500.16
2016,3,18,11,45,488.5,299.5,3.6,15.0,683.5,698.84,549.46
2016,3,18,12,0,634.0,247.0,3.6,15.0,749.0,754.04,592.7
2016,3,18,12,15,777.0,179.5,3.6,15.0,795.0,786.12,618.77
2016,3,18,12,30,920.0,112.0,3.6,15.0,841.0,809.81,635.74
2016,3,18,12,45,900.5,120.5,3.6,15.0,828.5,782.87,616.23
2016,3,18,13,0,881.0,129.0,3.6,15.0,816.0,754.15,595.76
2016,3,18,13,15,742.0,184.5,3.65,15.0,755.5,685.65,542.71
2016,3,18,13,30,603.0,240.0,3.7,15.0,695.0,622.13,492.47
2016,3,18,13,45,613.5,226.0,3.75,15.0,676.5,592.69,470.33
2016,3,18,14,0,624.0,212.0,3.8,15.0,658.0,561.12,445.88
2016,3,18,14,15,611.5,204.5,3.9,15.0,626.0,520.94,414.15
2016,3,18,14,30,599.0,197.0,4.0,15.0,594.0,480.51,381.6
2016,3,18,14,45,707.0,154.5,4.1,15.0,597.5,463.48,366.57
2016,3,18,15,0,815.0,112.0,4.2,15.0,601.0,439.02,343.81
2016,3,18,15,15,795.5,109.0,4.2,15.0,557.5,389.7,300.7
2016,3,18,15,30,776.0,106.0,4.2,15.0,514.0,341.05,257.39
2016,3,18,15,45,742.5,95.0,4.2,15.0,456.5,279.12,203.33
2016,3,18,16,0,709.0,84.0,4.2,15.0,399.0,226.03,156.47
2016,3,18,16,15,642.0,91.0,4.1,14.5,350.5,179.46,117.75
2016,3,18,16,30,575.0,98.0,4.0,14.0,302.0,142.8,90.2
2016,3,18,16,45,529.0,88.0,3.95,14.0,252.0,99.44,60.7
2016,3,18,17,0,483.0,78.0,3.9,14.0,202.0,61.0,42.96
2016,3,18,17,15,411.5,65.5,3.75,13.5,154.0,47.97,37.13
2016,3,18,17,30,340.0,53.0,3.6,13.0,106.0,39.87,29.5
2016,3,18,17,45,228.5,37.0,3.5,13.0,66.5,28.42,18.41
2016,3,18,18,0,117.0,21.0,3.4,13.0,27.0,16.4,0.0
2016,3,18,18,15,58.5,10.5,3.3,13.0,13.5,10.32,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.5,1.1,13.0,4.5,4.42,0.0
2016,3,19,6,30,0.0,9.0,1.2,13.0,9.0,8.68,0.0
2016,3,19,6,45,0.0,24.0,1.35,13.0,24.0,23.17,12.79
2016,3,19,7,0,0.0,39.0,1.5,13.0,39.0,38.2,26.44
2016,3,19,7,15,0.0,58.0,1.6,13.0,58.0,57.88,43.62
2016,3,19,7,30,0.0,77.0,1.7,13.0,77.0,77.27,60.39
2016,3,19,7,45,0.0,97.0,1.8,13.5,97.0,97.58,77.51
2016,3,19,8,0,0.0,117.0,1.9,14.0,117.0,117.73,94.15
2016,3,19,8,15,38.0,149.5,1.95,14.0,166.0,180.85,147.02
2016,3,19,8,30,76.0,182.0,2.0,14.0,215.0,241.29,196.65
2016,3,19,8,45,211.5,194.0,2.05,14.5,300.5,353.57,288.44
2016,3,19,9,0,347.0,206.0,2.1,15.0,386.0,474.09,383.19
2016,3,19,9,15,576.0,152.5,2.1,15.0,482.0,601.45,483.27
2016,3,19,9,30,805.0,99.0,2.1,15.0,578.0,724.72,574.76
2016,3,19,9,45,820.5,100.5,2.1,15.0,615.5,752.68,592.53
2016,3,19,10,0,836.0,102.0,2.1,15.0,653.0,778.42,609.47
2016,3,19,10,15,846.0,103.5,2.15,15.0,684.5,793.51,619.23
2016,3,19,10,30,856.0,105.0,2.2,15.0,716.0,809.87,630.08
2016,3,19,10,45,866.5,105.0,2.25,15.5,740.5,822.24,637.0
2016,3,19,11,0,877.0,105.0,2.3,16.0,765.0,831.68,641.98
2016,3,19,11,15,723.0,186.0,2.25,16.0,738.5,791.85,612.88
2016,3,19,11,30,569.0,267.0,2.2,16.0,712.0,740.74,572.09
2016,3,19,11,45,541.5,280.0,2.15,16.0,707.5,723.98,559.09
2016,3,19,12,0,514.0,293.0,2.1,16.0,703.0,705.57,544.64
2016,3,19,12,15,501.0,298.5,2.05,16.0,698.0,689.83,532.55
2016,3,19,12,30,488.0,304.0,2.0,16.0,693.0,672.72,519.46
2016,3,19,12,45,439.5,322.5,2.0,16.0,670.0,640.58,494.99
2016,3,19,13,0,391.0,341.0,2.0,16.0,647.0,608.46,470.55
2016,3,19,13,15,643.0,220.5,2.05,16.0,712.5,654.42,509.96
2016,3,19,13,30,895.0,100.0,2.1,16.0,778.0,684.97,536.28
2016,3,19,13,45,603.5,212.0,2.15,16.0,663.5,575.34,450.26
2016,3,19,14,0,312.0,324.0,2.2,16.0,549.0,483.84,377.57
2016,3,19,14,15,226.5,319.0,2.35,16.0,478.5,419.61,328.74
2016,3,19,14,30,141.0,314.0,2.5,16.0,408.0,359.69,282.53
2016,3,19,14,45,221.5,287.0,2.65,16.0,425.0,364.55,286.78
2016,3,19,15,0,302.0,260.0,2.8,16.0,442.0,358.82,281.47
2016,3,19,15,15,293.0,241.0,2.95,15.5,407.5,322.15,252.22
2016,3,19,15,30,284.0,222.0,3.1,15.0,373.0,286.1,222.97
2016,3,19,15,45,218.5,206.5,3.3,15.0,316.5,242.2,188.15
2016,3,19,16,0,153.0,191.0,3.5,15.0,260.0,200.72,155.87
2016,3,19,16,15,135.5,168.5,3.5,15.0,224.0,168.57,129.87
2016,3,19,16,30,118.0,146.0,3.5,15.0,188.0,138.38,105.83
2016,3,19,16,45,106.0,124.5,3.55,15.0,157.5,111.3,84.81
2016,3,19,17,0,94.0,103.0,3.6,15.0,127.0,85.68,66.11
2016,3,19,17,15,78.5,80.5,3.45,14.5,97.5,66.81,53.62
2016,3,19,17,30,63.0,58.0,3.3,14.0,68.0,49.32,37.68
2016,3,19,17,45,31.5,38.5,3.2,14.0,43.5,35.01,24.02
2016,3,19,18,0,0.0,19.0,3.1,14.0,19.0,18.24,1.77
2016,3,19,18,15,0.0,9.5,2.95,14.0,9.5,9.34,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,4.0,14.0,11.0,10.81,0.0
2016,3,20,6,30,0.0,22.0,4.1,14.0,22.0,23.09,0.0
2016,3,20,6,45,116.5,37.0,4.2,14.5,54.5,94.81,68.36
2016,3,20,7,0,233.0,52.0,4.3,15.0,87.0,170.5,133.86
2016,3,20,7,15,276.0,69.5,4.35,15.0,127.5,219.55,177.69
2016,3,20,7,30,319.0,87.0,4.4,15.0,168.0,271.78,223.44
2016,3,20,7,45,346.5,103.0,4.45,15.5,209.0,316.76,261.71
2016,3,20,8,0,374.0,119.0,4.5,16.0,250.0,363.06,299.93
2016,3,20,8,15,224.0,151.5,4.55,16.0,233.5,312.03,256.69
2016,3,20,8,30,74.0,184.0,4.6,16.0,217.0,242.35,196.89
2016,3,20,8,45,136.5,207.5,4.65,16.0,276.0,318.64,259.61
2016,3,20,9,0,199.0,231.0,4.7,16.0,335.0,390.72,317.7
2016,3,20,9,15,254.5,243.5,4.75,16.0,388.5,455.78,369.23
2016,3,20,9,30,310.0,256.0,4.8,16.0,442.0,514.82,415.48
2016,3,20,9,45,370.5,258.5,4.85,16.5,494.5,568.09,456.17
2016,3,20,10,0,431.0,261.0,4.9,17.0,547.0,629.48,502.19
2016,3,20,10,15,259.0,297.0,4.9,17.0,471.5,525.22,417.69
2016,3,20,10,30,87.0,333.0,4.9,17.0,396.0,409.37,323.19
2016,3,20,10,45,76.0,338.5,4.9,17.0,395.0,404.46,318.9
2016,3,20,11,0,65.0,344.0,4.9,17.0,394.0,399.24,314.1
2016,3,20,11,15,108.5,365.5,4.9,17.0,450.5,454.91,357.82
2016,3,20,11,30,152.0,387.0,4.9,17.0,507.0,514.13,403.44
2016,3,20,11,45,115.0,381.5,4.9,17.0,473.5,474.55,371.9
2016,3,20,12,0,78.0,376.0,4.9,17.0,440.0,432.16,338.44
2016,3,20,12,15,40.5,275.5,4.85,17.0,308.5,301.06,236.56
2016,3,20,12,30,3.0,175.0,4.8,17.0,177.0,171.8,133.67
2016,3,20,12,45,1.5,146.0,4.8,17.0,147.0,142.44,110.32
2016,3,20,13,0,0.0,117.0,4.8,17.0,117.0,113.26,86.85
2016,3,20,13,15,3.5,165.5,4.75,17.0,168.0,162.26,126.47
2016,3,20,13,30,7.0,214.0,4.7,17.0,219.0,210.54,165.09
2016,3,20,13,45,10.0,229.0,4.7,17.0,236.5,225.96,177.47
2016,3,20,14,0,13.0,244.0,4.7,17.0,254.0,240.87,189.5
2016,3,20,14,15,8.5,219.0,4.65,16.5,225.5,213.91,168.57
2016,3,20,14,30,4.0,194.0,4.6,16.0,197.0,187.42,147.9
2016,3,20,14,45,5.0,193.5,4.6,16.0,197.0,186.69,147.65
2016,3,20,15,0,6.0,193.0,4.6,16.0,197.0,185.73,147.19
2016,3,20,15,15,3.5,180.0,4.5,16.0,182.5,171.87,136.3
2016,3,20,15,30,1.0,167.0,4.4,16.0,168.0,158.27,125.61
2016,3,20,15,45,1.5,158.0,4.3,16.0,159.0,149.31,118.64
2016,3,20,16,0,2.0,149.0,4.2,16.0,150.0,140.21,111.47
2016,3,20,16,15,1.0,80.0,4.05,15.5,80.5,77.37,59.7
2016,3,20,16,30,0.0,11.0,3.9,15.0,11.0,10.61,3.41
2016,3,20,16,45,0.0,9.0,3.8,15.0,9.0,8.68,1.77
2016,3,20,17,0,0.0,7.0,3.7,15.0,7.0,6.75,0.11
2016,3,20,17,15,0.0,5.5,3.6,15.0,5.5,5.3,0.0
2016,3,20,17,30,0.0,4.0,3.5,15.0,4.0,3.85,0.0
2016,3,20,17,45,0.0,2.5,3.4,15.0,2.5,2.41,0.0
2016,3,20,18,0,0.0,1.0,3.3,15.0,1.0,0.96,0.0
2016,3,20,18,15,0.0,0.5,3.25,15.0,0.5,0.49,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.0,10.0,3.55,14.0,10.0,10.38,0.0
2016,3,21,6,30,4.0,20.0,3.7,14.0,20.0,21.28,2.0
2016,3,21,6,45,58.0,40.5,3.85,14.5,49.0,72.68,52.15
2016,3,21,7,0,112.0,61.0,4.0,15.0,78.0,120.13,93.64
2016,3,21,7,15,146.0,82.0,4.15,15.0,114.0,163.25,131.53
2016,3,21,7,30,180.0,103.0,4.3,15.0,150.0,215.4,176.5
2016,3,21,7,45,214.5,120.0,4.5,15.0,188.0,258.97,213.84
2016,3,21,8,0,249.0,137.0,4.7,15.0,226.0,304.84,252.46
2016,3,21,8,15,396.0,132.5,4.8,15.0,298.5,405.93,336.87
2016,3,21,8,30,543.0,128.0,4.9,15.0,371.0,508.93,421.17
2016,3,21,8,45,422.5,173.5,5.05,15.0,375.0,492.76,405.38
2016,3,21,9,0,302.0,219.0,5.2,15.0,379.0,459.36,375.86
2016,3,21,9,15,461.0,191.5,5.35,15.0,459.0,560.48,458.72
2016,3,21,9,30,620.0,164.0,5.5,15.0,539.0,663.95,541.52
2016,3,21,9,45,535.0,210.5,5.65,15.0,548.5,654.31,530.82
2016,3,21,10,0,450.0,257.0,5.8,15.0,558.0,642.25,518.52
2016,3,21,10,15,285.0,300.5,5.85,15.0,494.5,550.98,443.28
2016,3,21,10,30,120.0,344.0,5.9,15.0,431.0,454.89,363.2
2016,3,21,10,45,69.0,308.5,6.0,15.5,359.0,367.7,292.98
2016,3,21,11,0,18.0,273.0,6.1,16.0,287.0,282.75,223.68
2016,3,21,11,15,69.5,329.0,6.05,16.0,384.0,385.8,306.24
2016,3,21,11,30,121.0,385.0,6.0,16.0,481.0,487.18,385.43
2016,3,21,11,45,134.0,391.5,6.0,16.0,498.5,500.35,395.37
2016,3,21,12,0,147.0,398.0,6.0,16.0,516.0,512.66,404.88
2016,3,21,12,15,149.0,396.5,5.95,16.0,516.5,507.52,400.75
2016,3,21,12,30,151.0,395.0,5.9,16.0,517.0,501.83,396.29
2016,3,21,12,45,75.5,216.0,5.9,16.0,277.0,267.26,212.68
2016,3,21,13,0,0.0,37.0,5.9,16.0,37.0,35.81,23.88
2016,3,21,13,15,0.0,36.5,5.9,16.0,36.5,35.32,23.54
2016,3,21,13,30,0.0,36.0,5.9,16.0,36.0,34.83,23.17
2016,3,21,13,45,0.0,78.5,5.9,16.0,78.5,76.01,57.09
2016,3,21,14,0,0.0,121.0,5.9,16.0,121.0,116.9,90.61
2016,3,21,14,15,0.0,116.5,5.85,16.0,116.5,112.54,87.17
2016,3,21,14,30,0.0,112.0,5.8,16.0,112.0,108.18,83.77
2016,3,21,14,45,0.0,96.5,5.8,16.0,96.5,93.37,71.79
2016,3,21,15,0,0.0,81.0,5.8,16.0,81.0,78.37,59.59
2016,3,21,15,15,0.0,63.5,5.75,15.5,63.5,61.4,45.77
2016,3,21,15,30,0.0,46.0,5.7,15.0,46.0,44.45,31.8
2016,3,21,15,45,0.0,31.0,5.7,15.0,31.0,29.94,19.68
2016,3,21,16,0,0.0,16.0,5.7,15.0,16.0,15.44,7.46
2016,3,21,16,15,0.0,14.0,5.65,15.0,14.0,13.51,5.85
2016,3,21,16,30,0.0,12.0,5.6,15.0,12.0,11.57,4.23
2016,3,21,16,45,0.0,10.0,5.6,15.0,10.0,9.64,2.59
2016,3,21,17,0,0.0,8.0,5.6,15.0,8.0,7.71,0.93
2016,3,21,17,15,0.0,6.0,5.45,14.5,6.0,5.78,0.0
2016,3,21,17,30,0.0,4.0,5.3,14.0,4.0,3.85,0.0
2016,3,21,17,45,0.0,2.5,5.2,14.0,2.5,2.41,0.0
2016,3,21,18,0,0.0,1.0,5.1,14.0,1.0,0.96,0.0
2016,3,21,18,15,0.0,0.5,5.15,14.0,0.5,0.49,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.0,12.0,5.1,12.0,16.5,33.69,0.0
2016,3,22,6,30,158.0,24.0,5.1,12.0,33.0,91.61,38.28
2016,3,22,6,45,292.0,37.0,5.15,12.5,76.5,168.3,127.47
2016,3,22,7,0,426.0,50.0,5.2,13.0,120.0,252.14,201.84
2016,3,22,7,15,505.5,58.5,5.25,13.0,171.0,317.58,260.89
2016,3,22,7,30,585.0,67.0,5.3,13.0,222.0,388.96,323.71
2016,3,22,7,45,642.5,72.0,5.35,13.5,276.0,449.63,375.65
2016,3,22,8,0,700.0,77.0,5.4,14.0,330.0,513.36,428.46
2016,3,22,8,15,533.5,121.5,5.4,14.0,331.0,480.99,400.81
2016,3,22,8,30,367.0,166.0,5.4,14.0,332.0,429.92,356.97
2016,3,22,8,45,599.0,127.5,5.4,14.0,433.0,569.13,472.06
2016,3,22,9,0,831.0,89.0,5.4,14.0,534.0,706.4,580.6
2016,3,22,9,15,849.0,91.5,5.4,14.0,578.5,742.66,606.25
2016,3,22,9,30,867.0,94.0,5.4,14.0,623.0,777.05,630.72
2016,3,22,9,45,885.5,93.5,5.45,14.0,662.5,802.37,648.45
2016,3,22,10,0,904.0,93.0,5.5,14.0,702.0,829.58,667.64
2016,3,22,10,15,913.0,94.5,5.55,14.0,734.5,848.72,680.81
2016,3,22,10,30,922.0,96.0,5.6,14.0,767.0,864.91,691.92
2016,3,22,10,45,932.0,95.5,5.65,14.0,792.0,876.74,699.92
2016,3,22,11,0,942.0,95.0,5.7,14.0,817.0,885.42,705.74
2016,3,22,11,15,946.0,96.0,5.75,14.0,834.0,887.42,706.79
2016,3,22,11,30,950.0,97.0,5.8,14.0,851.0,886.09,705.57
2016,3,22,11,45,952.5,97.0,5.85,14.5,859.5,879.17,699.04
2016,3,22,12,0,955.0,97.0,5.9,15.0,868.0,868.96,690.26
2016,3,22,12,15,954.5,97.0,6.0,15.0,868.0,853.1,679.0
2016,3,22,12,30,954.0,97.0,6.1,15.0,868.0,834.13,665.49
2016,3,22,12,45,949.0,98.0,6.2,15.0,859.0,809.72,647.95
2016,3,22,13,0,944.0,99.0,6.3,15.0,850.0,782.57,628.34
2016,3,22,13,15,940.0,98.5,6.4,15.0,833.5,752.08,606.13
2016,3,22,13,30,936.0,98.0,6.5,15.0,817.0,719.11,581.59
2016,3,22,13,45,928.0,97.5,6.65,15.0,792.5,681.28,551.65
2016,3,22,14,0,920.0,97.0,6.8,15.0,768.0,641.57,519.61
2016,3,22,14,15,910.5,95.5,6.85,14.5,736.0,598.42,484.9
2016,3,22,14,30,901.0,94.0,6.9,14.0,704.0,553.92,448.19
2016,3,22,14,45,887.0,92.5,7.0,14.0,665.5,506.15,407.15
2016,3,22,15,0,873.0,91.0,7.1,14.0,627.0,457.87,364.72
2016,3,22,15,15,855.5,89.0,7.05,14.0,583.0,403.99,316.78
2016,3,22,15,30,838.0,87.0,7.0,14.0,539.0,353.76,270.89
2016,3,22,15,45,815.0,83.5,7.0,14.0,490.5,301.24,222.76
2016,3,22,16,0,792.0,80.0,7.0,14.0,442.0,250.14,175.84
2016,3,22,16,15,759.5,76.0,6.9,14.0,390.5,198.56,129.96
2016,3,22,16,30,727.0,72.0,6.8,14.0,339.0,149.9,89.4
2016,3,22,16,45,680.5,66.5,6.7,14.0,286.0,98.53,52.59
2016,3,22,17,0,634.0,61.0,6.6,14.0,233.0,55.16,31.58
2016,3,22,17,15,559.5,54.0,6.55,13.5,181.0,37.35,27.74
2016,3,22,17,30,485.0,47.0,6.5,13.0,129.0,34.32,24.74
2016,3,22,17,45,360.5,35.5,6.45,13.0,84.5,26.88,17.47
2016,3,22,18,0,236.0,24.0,6.4,13.0,40.0,18.92,6.04
2016,3,22,18,15,118.0,12.0,6.35,13.0,20.0,11.8,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,36.0,11.5,4.7,12.0,14.0,21.44,0.0
2016,3,23,6,30,72.0,23.0,4.6,12.0,28.0,57.21,27.44
2016,3,23,6,45,135.5,42.0,4.5,12.5,61.0,108.99,82.18
2016,3,23,7,0,199.0,61.0,4.4,13.0,94.0,162.96,130.08
2016,3,23,7,15,233.5,80.5,4.25,13.0,133.0,209.17,171.34
2016,3,23,7,30,268.0,100.0,4.1,13.0,172.0,257.75,213.77
2016,3,23,7,45,298.0,116.0,3.95,13.5,212.0,301.8,251.03
2016,3,23,8,0,328.0,132.0,3.8,14.0,252.0,347.58,288.64
2016,3,23,8,15,355.0,148.5,3.65,14.0,296.0,393.47,325.83
2016,3,23,8,30,382.0,165.0,3.5,14.0,340.0,448.51,369.22
2016,3,23,8,45,411.5,179.0,3.4,14.5,385.5,494.86,404.39
2016,3,23,9,0,441.0,193.0,3.3,15.0,431.0,541.58,439.02
2016,3,23,9,15,572.5,166.0,3.25,15.0,501.0,623.35,503.1
2016,3,23,9,30,704.0,139.0,3.2,15.0,571.0,707.01,566.59
