Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,45,797.0,120.5,3.15,15.0,638.0,769.78,610.72
2016,3,23,10,0,890.0,102.0,3.1,15.0,705.0,831.73,653.55
2016,3,23,10,15,899.5,103.5,3.1,15.0,737.0,850.99,665.62
2016,3,23,10,30,909.0,105.0,3.1,15.0,769.0,867.35,676.04
2016,3,23,10,45,918.0,105.0,3.1,15.5,794.5,878.69,681.74
2016,3,23,11,0,927.0,105.0,3.1,16.0,820.0,886.91,685.37
2016,3,23,11,15,931.5,105.5,3.15,16.0,836.5,888.68,686.25
2016,3,23,11,30,936.0,106.0,3.2,16.0,853.0,887.17,685.04
2016,3,23,11,45,939.0,105.5,3.3,16.0,862.0,880.13,680.41
2016,3,23,12,0,942.0,105.0,3.4,16.0,871.0,869.84,673.62
2016,3,23,12,15,942.0,105.5,3.6,16.0,871.0,854.94,664.21
2016,3,23,12,30,942.0,106.0,3.8,16.0,871.0,836.93,652.57
2016,3,23,12,45,777.5,181.5,4.05,16.0,809.0,765.84,602.16
2016,3,23,13,0,613.0,257.0,4.3,16.0,747.0,696.39,548.14
2016,3,23,13,15,764.5,183.5,4.45,16.0,782.5,712.62,564.28
2016,3,23,13,30,916.0,110.0,4.6,16.0,818.0,720.06,572.73
2016,3,23,13,45,905.0,111.0,4.85,16.0,792.5,682.23,544.08
2016,3,23,14,0,894.0,112.0,5.1,16.0,767.0,642.76,513.59
2016,3,23,14,15,884.0,110.5,5.25,16.0,735.5,600.15,479.59
2016,3,23,14,30,874.0,109.0,5.4,16.0,704.0,553.81,441.85
2016,3,23,14,45,765.0,132.5,5.55,16.0,632.5,481.91,383.08
2016,3,23,15,0,656.0,156.0,5.7,16.0,561.0,419.84,331.58
2016,3,23,15,15,727.5,129.5,5.75,16.0,549.0,390.94,304.59
2016,3,23,15,30,799.0,103.0,5.8,16.0,537.0,357.58,272.15
2016,3,23,15,45,770.5,100.0,5.85,16.0,487.5,305.78,225.7
2016,3,23,16,0,742.0,97.0,5.9,16.0,438.0,252.49,178.11
2016,3,23,16,15,712.0,83.5,5.9,15.5,380.5,195.45,128.62
2016,3,23,16,30,682.0,70.0,5.9,15.0,323.0,144.37,86.28
2016,3,23,16,45,600.5,74.0,5.9,15.0,271.5,100.61,56.72
2016,3,23,17,0,519.0,78.0,5.9,15.0,220.0,68.94,43.98
2016,3,23,17,15,447.5,67.0,5.9,14.5,170.5,48.66,37.68
2016,3,23,17,30,376.0,56.0,5.9,14.0,121.0,41.75,31.2
2016,3,23,17,45,265.5,41.0,5.9,13.5,79.0,31.27,21.28
2016,3,23,18,0,155.0,26.0,5.9,13.0,37.0,20.24,7.75
2016,3,23,18,15,77.5,13.0,5.85,13.0,18.5,12.78,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,78.5,13.0,6.65,13.0,18.5,35.24,0.0
2016,3,24,6,30,157.0,26.0,6.7,13.0,37.0,97.29,56.03
2016,3,24,6,45,271.5,40.0,6.75,13.5,79.0,165.41,126.91
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,243.46,195.93
2016,3,24,7,15,460.5,64.0,6.7,14.0,171.0,307.21,253.19
2016,3,24,7,30,535.0,74.0,6.6,14.0,221.0,376.52,314.0
2016,3,24,7,45,582.0,81.5,6.55,14.5,272.0,432.72,362.02
2016,3,24,8,0,629.0,89.0,6.5,15.0,323.0,491.22,410.44
2016,3,24,8,15,547.0,120.0,6.45,15.0,344.5,495.78,413.14
2016,3,24,8,30,465.0,151.0,6.4,15.0,366.0,489.99,406.82
2016,3,24,8,45,601.5,132.5,6.35,15.0,441.0,581.65,481.85
2016,3,24,9,0,738.0,114.0,6.3,15.0,516.0,676.26,557.34
2016,3,24,9,15,758.0,118.0,6.25,15.0,560.0,713.12,583.99
2016,3,24,9,30,778.0,122.0,6.2,15.0,604.0,746.08,607.59
2016,3,24,9,45,774.0,134.0,6.2,15.5,637.5,769.22,622.57
2016,3,24,10,0,770.0,146.0,6.2,16.0,671.0,792.14,637.35
2016,3,24,10,15,782.0,148.0,6.15,16.0,702.5,809.32,648.82
2016,3,24,10,30,794.0,150.0,6.1,16.0,734.0,826.72,660.53
2016,3,24,10,45,810.5,147.5,6.1,16.0,760.5,840.55,669.86
2016,3,24,11,0,827.0,145.0,6.1,16.0,787.0,851.62,677.26
2016,3,24,11,15,833.0,146.0,6.05,16.0,803.5,854.59,678.57
2016,3,24,11,30,839.0,147.0,6.0,16.0,820.0,854.56,677.84
2016,3,24,11,45,846.0,145.5,6.0,16.0,830.0,849.8,673.99
2016,3,24,12,0,853.0,144.0,6.0,16.0,840.0,842.02,668.07
2016,3,24,12,15,854.0,144.0,6.1,16.0,841.0,827.9,658.02
2016,3,24,12,30,855.0,144.0,6.2,16.0,842.0,810.94,645.95
2016,3,24,12,45,871.5,134.0,6.3,16.0,839.5,792.2,632.58
2016,3,24,13,0,888.0,124.0,6.4,16.0,837.0,771.77,617.98
2016,3,24,13,15,884.0,123.5,6.5,16.0,821.5,742.51,596.68
2016,3,24,13,30,880.0,123.0,6.6,16.0,806.0,710.94,572.49
2016,3,24,13,45,874.0,121.5,6.7,16.0,782.5,675.0,544.09
2016,3,24,14,0,868.0,120.0,6.8,16.0,759.0,635.62,512.54
2016,3,24,14,15,858.0,118.0,6.85,16.0,727.5,593.03,477.69
2016,3,24,14,30,848.0,116.0,6.9,16.0,696.0,549.31,441.22
2016,3,24,14,45,834.5,113.5,6.95,16.0,658.5,502.55,401.53
2016,3,24,15,0,821.0,111.0,7.0,16.0,621.0,455.41,360.64
2016,3,24,15,15,802.5,108.0,7.0,15.5,577.5,405.74,317.45
2016,3,24,15,30,784.0,105.0,7.0,15.0,534.0,356.65,273.78
2016,3,24,15,45,746.0,105.0,7.0,15.0,484.0,302.09,225.04
2016,3,24,16,0,708.0,105.0,7.0,15.0,434.0,253.52,181.37
2016,3,24,16,15,672.5,99.5,7.0,15.0,382.5,203.95,137.84
2016,3,24,16,30,637.0,94.0,7.0,15.0,331.0,157.71,99.43
2016,3,24,16,45,592.0,85.0,7.0,15.0,279.5,111.2,65.61
2016,3,24,17,0,547.0,76.0,7.0,15.0,228.0,69.44,42.99
2016,3,24,17,15,473.5,66.0,6.95,14.5,177.5,47.5,36.66
2016,3,24,17,30,400.0,56.0,6.9,14.0,127.0,42.3,31.71
2016,3,24,17,45,287.0,41.5,6.9,14.0,83.5,31.59,21.58
2016,3,24,18,0,174.0,27.0,6.9,14.0,40.0,21.01,8.95
2016,3,24,18,15,87.0,13.5,6.85,14.0,20.0,13.27,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,33.5,14.0,6.85,12.0,16.5,23.5,0.0
2016,3,25,6,30,67.0,28.0,6.9,12.0,33.0,64.51,38.96
2016,3,25,6,45,128.0,48.0,7.0,12.5,67.5,114.77,88.06
2016,3,25,7,0,189.0,68.0,7.1,13.0,102.0,168.94,136.07
2016,3,25,7,15,225.0,88.0,7.15,13.0,141.5,216.12,178.3
2016,3,25,7,30,261.0,108.0,7.2,13.0,181.0,265.87,222.04
2016,3,25,7,45,302.5,121.0,7.25,13.5,222.5,312.61,262.18
2016,3,25,8,0,344.0,134.0,7.3,14.0,264.0,362.16,303.78
2016,3,25,8,15,533.0,118.0,7.35,14.0,351.5,487.21,409.14
2016,3,25,8,30,722.0,102.0,7.4,14.0,439.0,613.65,513.56
2016,3,25,8,45,752.5,104.0,7.45,14.5,488.0,658.67,548.24
2016,3,25,9,0,783.0,106.0,7.5,15.0,537.0,700.94,579.26
2016,3,25,9,15,801.0,109.0,7.5,15.0,580.0,736.56,605.43
2016,3,25,9,30,819.0,112.0,7.5,15.0,623.0,770.42,630.07
2016,3,25,9,45,835.0,113.5,7.5,15.0,661.5,799.04,650.57
2016,3,25,10,0,851.0,115.0,7.5,15.0,700.0,825.38,669.3
2016,3,25,10,15,860.5,116.5,7.45,15.0,731.0,843.85,681.89
2016,3,25,10,30,870.0,118.0,7.4,15.0,762.0,855.49,689.41
2016,3,25,10,45,878.0,118.5,7.35,15.5,786.0,866.12,694.97
2016,3,25,11,0,886.0,119.0,7.3,16.0,810.0,873.75,698.37
2016,3,25,11,15,890.5,120.0,7.25,16.0,826.5,875.86,699.11
2016,3,25,11,30,895.0,121.0,7.2,16.0,843.0,874.82,697.66
2016,3,25,11,45,897.0,121.5,7.2,16.0,851.5,868.06,692.28
2016,3,25,12,0,899.0,122.0,7.2,16.0,860.0,858.2,684.75
2016,3,25,12,15,899.0,122.0,7.2,16.0,860.0,843.18,673.48
2016,3,25,12,30,899.0,122.0,7.2,16.0,860.0,825.22,660.12
2016,3,25,12,45,903.5,118.0,7.25,16.0,853.0,803.95,644.51
2016,3,25,13,0,908.0,114.0,7.3,16.0,846.0,779.73,626.72
2016,3,25,13,15,903.5,113.0,7.4,16.0,830.0,749.11,604.18
2016,3,25,13,30,899.0,112.0,7.5,16.0,814.0,716.17,579.32
2016,3,25,13,45,893.5,110.5,7.6,16.0,790.0,679.95,550.45
2016,3,25,14,0,888.0,109.0,7.7,16.0,766.0,641.79,519.53
2016,3,25,14,15,878.5,107.0,7.75,16.0,734.5,599.15,484.37
2016,3,25,14,30,869.0,105.0,7.8,16.0,703.0,555.25,447.5
2016,3,25,14,45,856.5,102.5,7.9,16.0,665.0,505.5,405.29
2016,3,25,15,0,844.0,100.0,8.0,16.0,627.0,457.81,363.7
2016,3,25,15,15,826.5,97.5,8.05,15.5,583.5,407.88,320.0
2016,3,25,15,30,809.0,95.0,8.1,15.0,540.0,358.39,275.67
2016,3,25,15,45,782.5,92.5,8.2,15.0,491.5,306.95,228.81
2016,3,25,16,0,756.0,90.0,8.3,15.0,443.0,257.35,183.47
2016,3,25,16,15,722.5,85.5,8.35,14.5,391.5,203.31,135.89
2016,3,25,16,30,689.0,81.0,8.4,14.0,340.0,155.47,95.72
2016,3,25,16,45,632.0,76.5,8.45,14.0,286.5,108.92,62.05
2016,3,25,17,0,575.0,72.0,8.5,14.0,233.0,68.38,40.81
2016,3,25,17,15,500.5,63.0,8.5,13.5,182.0,44.56,34.21
2016,3,25,17,30,426.0,54.0,8.5,13.0,131.0,40.14,29.97
2016,3,25,17,45,299.5,41.5,8.5,13.0,86.5,31.5,21.66
2016,3,25,18,0,173.0,29.0,8.5,13.0,42.0,22.6,10.77
2016,3,25,18,15,86.5,14.5,8.45,13.0,21.0,14.25,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,139.0,13.0,5.05,13.0,24.0,53.8,0.0
2016,3,26,6,30,278.0,26.0,5.1,13.0,48.0,143.74,95.67
2016,3,26,6,45,390.0,36.0,5.2,13.5,93.5,211.02,164.03
2016,3,26,7,0,502.0,46.0,5.3,14.0,139.0,288.96,233.4
2016,3,26,7,15,569.0,53.0,5.3,14.0,190.0,351.18,289.5
2016,3,26,7,30,636.0,60.0,5.3,14.0,241.0,418.26,348.15
2016,3,26,7,45,679.5,65.0,5.3,14.5,293.0,471.77,393.5
2016,3,26,8,0,723.0,70.0,5.3,15.0,345.0,529.58,440.71
2016,3,26,8,15,753.5,73.5,5.3,15.0,396.0,578.73,480.48
2016,3,26,8,30,784.0,77.0,5.3,15.0,447.0,627.95,519.37
2016,3,26,8,45,806.5,79.5,5.3,15.5,494.5,670.12,549.52
2016,3,26,9,0,829.0,82.0,5.3,16.0,542.0,711.22,578.26
2016,3,26,9,15,845.5,84.5,5.3,16.0,585.0,742.25,600.1
2016,3,26,9,30,862.0,87.0,5.3,16.0,628.0,775.57,623.56
2016,3,26,9,45,872.0,89.5,5.3,16.0,665.0,801.55,641.39
2016,3,26,10,0,882.0,92.0,5.3,16.0,702.0,824.96,657.33
2016,3,26,10,15,891.0,93.0,5.3,16.0,733.0,843.18,669.48
2016,3,26,10,30,900.0,94.0,5.3,16.0,764.0,858.55,679.63
2016,3,26,10,45,902.5,97.0,5.3,16.5,787.0,867.54,683.9
2016,3,26,11,0,905.0,100.0,5.3,17.0,810.0,873.35,686.01
2016,3,26,11,15,909.0,100.5,5.35,17.0,825.5,874.63,686.59
2016,3,26,11,30,913.0,101.0,5.4,17.0,841.0,872.73,685.02
2016,3,26,11,45,914.0,101.5,5.5,17.0,849.0,865.13,679.73
2016,3,26,12,0,915.0,102.0,5.6,17.0,857.0,854.4,672.28
2016,3,26,12,15,914.5,102.0,5.7,17.0,856.5,838.87,661.41
2016,3,26,12,30,914.0,102.0,5.8,17.0,856.0,820.36,648.41
2016,3,26,12,45,905.5,105.0,5.95,17.0,845.5,795.77,631.14
2016,3,26,13,0,897.0,108.0,6.1,17.0,835.0,768.72,611.98
2016,3,26,13,15,892.5,107.5,6.2,17.0,818.5,738.88,590.45
2016,3,26,13,30,888.0,107.0,6.3,17.0,802.0,706.74,566.92
2016,3,26,13,45,873.0,109.5,6.4,17.0,776.0,668.5,536.81
2016,3,26,14,0,858.0,112.0,6.5,17.0,750.0,628.97,505.18
2016,3,26,14,15,848.0,110.5,6.6,16.5,719.0,587.58,472.5
2016,3,26,14,30,838.0,109.0,6.7,16.0,688.0,542.54,436.12
2016,3,26,14,45,815.5,110.0,6.8,16.0,648.5,494.98,395.94
2016,3,26,15,0,793.0,111.0,6.9,16.0,609.0,447.85,355.26
2016,3,26,15,15,774.5,108.0,6.9,16.0,566.0,399.37,312.61
2016,3,26,15,30,756.0,105.0,6.9,16.0,523.0,351.51,269.7
2016,3,26,15,45,713.0,102.5,6.9,16.0,469.0,294.51,219.49
2016,3,26,16,0,670.0,100.0,6.9,16.0,415.0,244.02,174.71
2016,3,26,16,15,574.5,106.5,6.8,15.5,355.0,195.19,134.6
2016,3,26,16,30,479.0,113.0,6.7,15.0,295.0,156.32,105.14
2016,3,26,16,45,421.0,105.0,6.65,15.0,247.5,117.18,76.8
2016,3,26,17,0,363.0,97.0,6.6,15.0,200.0,84.01,57.66
2016,3,26,17,15,308.0,81.5,6.5,14.5,156.0,59.41,47.26
2016,3,26,17,30,253.0,66.0,6.4,14.0,112.0,49.37,38.01
2016,3,26,17,45,172.5,47.5,6.3,14.0,74.0,38.68,27.83
2016,3,26,18,0,92.0,29.0,6.2,14.0,36.0,24.14,12.4
2016,3,26,18,15,46.0,14.5,6.1,14.0,18.0,14.25,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,7.0,5.2,13.0,7.0,6.88,0.0
2016,3,27,6,30,0.0,14.0,5.2,13.0,14.0,13.5,4.64
2016,3,27,6,45,0.0,27.5,5.2,13.5,27.5,26.55,16.47
2016,3,27,7,0,0.0,41.0,5.2,14.0,41.0,39.6,27.89
2016,3,27,7,15,0.0,56.0,5.1,14.0,56.0,54.46,40.8
2016,3,27,7,30,0.0,71.0,5.0,14.0,71.0,69.52,53.72
2016,3,27,7,45,0.0,86.5,4.95,14.0,86.5,85.04,66.85
2016,3,27,8,0,0.0,102.0,4.9,14.0,102.0,100.5,79.73
2016,3,27,8,15,12.5,141.0,4.9,14.0,147.0,148.9,120.27
2016,3,27,8,30,25.0,180.0,4.9,14.0,192.0,198.19,160.93
2016,3,27,8,45,41.0,207.5,4.95,14.5,230.0,245.65,199.27
2016,3,27,9,0,57.0,235.0,5.0,15.0,268.0,286.93,232.01
2016,3,27,9,15,111.0,264.0,5.2,15.0,333.0,367.23,297.09
2016,3,27,9,30,165.0,293.0,5.4,15.0,398.0,441.51,356.41
2016,3,27,9,45,157.0,311.5,5.65,15.0,416.0,455.64,366.51
2016,3,27,10,0,149.0,330.0,5.9,15.0,434.0,468.78,375.97
2016,3,27,10,15,144.5,345.5,6.05,15.0,450.0,480.68,384.51
2016,3,27,10,30,140.0,361.0,6.2,15.0,466.0,491.79,392.45
2016,3,27,10,45,227.5,362.0,6.4,15.0,539.0,565.01,451.52
2016,3,27,11,0,315.0,363.0,6.6,15.0,612.0,643.92,513.95
2016,3,27,11,15,219.0,381.5,6.65,15.0,556.0,572.42,455.81
2016,3,27,11,30,123.0,400.0,6.7,15.0,500.0,506.25,401.57
2016,3,27,11,45,107.5,399.0,6.75,15.0,487.5,484.36,384.19
2016,3,27,12,0,92.0,398.0,6.8,15.0,475.0,467.06,370.22
2016,3,27,12,15,127.5,405.0,6.85,15.0,511.5,501.32,397.77
2016,3,27,12,30,163.0,412.0,6.9,15.0,548.0,530.56,421.19
2016,3,27,12,45,227.5,398.5,7.0,15.0,585.5,560.31,446.0
2016,3,27,13,0,292.0,385.0,7.1,15.0,623.0,586.84,468.06
2016,3,27,13,15,437.0,324.0,7.2,15.0,671.5,621.13,498.21
2016,3,27,13,30,582.0,263.0,7.3,15.0,720.0,646.23,520.55
2016,3,27,13,45,733.5,191.0,7.45,15.0,750.0,654.7,529.73
2016,3,27,14,0,885.0,119.0,7.6,15.0,780.0,654.45,531.13
2016,3,27,14,15,876.0,117.5,7.7,14.5,749.0,610.45,495.92
2016,3,27,14,30,867.0,116.0,7.8,14.0,718.0,566.84,460.16
2016,3,27,14,45,849.5,115.5,7.95,14.0,679.0,518.97,419.27
2016,3,27,15,0,832.0,115.0,8.1,14.0,640.0,471.04,377.44
2016,3,27,15,15,814.0,112.0,8.15,14.0,595.5,420.85,332.84
2016,3,27,15,30,796.0,109.0,8.2,14.0,551.0,371.19,287.85
2016,3,27,15,45,737.5,104.0,8.3,14.0,485.5,305.14,229.94
2016,3,27,16,0,679.0,99.0,8.4,14.0,420.0,247.3,179.0
2016,3,27,16,15,659.0,90.5,8.4,13.5,373.0,199.4,136.09
2016,3,27,16,30,639.0,82.0,8.4,13.0,326.0,153.23,96.41
2016,3,27,16,45,544.5,88.0,8.4,13.0,274.5,114.79,70.17
2016,3,27,17,0,450.0,94.0,8.4,13.0,223.0,85.93,57.16
2016,3,27,17,15,385.5,80.5,8.4,13.0,174.5,58.54,46.79
2016,3,27,17,30,321.0,67.0,8.4,13.0,126.0,50.09,38.84
2016,3,27,17,45,218.5,50.0,8.45,13.0,84.0,38.25,27.63
2016,3,27,18,0,116.0,33.0,8.5,13.0,42.0,27.27,15.34
2016,3,27,18,15,58.0,16.5,8.55,13.0,21.0,16.22,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,132.5,16.0,10.1,11.0,28.0,66.65,0.0
2016,3,28,6,30,265.0,32.0,10.1,11.0,56.0,147.91,106.13
2016,3,28,6,45,386.5,43.0,10.1,11.5,104.0,221.1,175.87
2016,3,28,7,0,508.0,54.0,10.1,12.0,152.0,305.46,251.59
2016,3,28,7,15,577.5,61.0,10.0,12.0,205.5,369.97,310.67
2016,3,28,7,30,647.0,68.0,9.9,12.0,259.0,439.38,372.54
2016,3,28,7,45,397.5,114.5,9.85,12.0,239.0,371.4,315.11
2016,3,28,8,0,148.0,161.0,9.8,12.0,219.0,269.79,226.33
2016,3,28,8,15,317.0,157.5,9.7,12.0,303.5,386.18,326.85
2016,3,28,8,30,486.0,154.0,9.6,12.0,388.0,515.62,436.21
2016,3,28,8,45,277.0,198.0,9.55,12.0,334.0,419.79,352.21
2016,3,28,9,0,68.0,242.0,9.5,12.0,280.0,302.94,249.52
2016,3,28,9,15,289.5,228.5,9.45,12.0,411.0,473.8,395.27
2016,3,28,9,30,511.0,215.0,9.4,12.0,542.0,647.19,538.99
2016,3,28,9,45,708.0,158.0,9.35,12.5,638.5,756.87,627.87
2016,3,28,10,0,905.0,101.0,9.3,13.0,735.0,860.48,706.11
2016,3,28,10,15,914.0,102.5,9.25,13.0,767.0,879.38,719.06
2016,3,28,10,30,923.0,104.0,9.2,13.0,799.0,895.31,730.04
2016,3,28,10,45,928.0,106.0,9.2,13.0,823.0,905.27,736.69
2016,3,28,11,0,933.0,108.0,9.2,13.0,847.0,912.0,741.02
2016,3,28,11,15,937.0,109.0,9.2,13.0,863.5,913.57,741.56
2016,3,28,11,30,941.0,110.0,9.2,13.0,880.0,911.85,739.75
2016,3,28,11,45,941.5,111.0,9.25,13.0,888.0,903.88,733.47
2016,3,28,12,0,942.0,112.0,9.3,13.0,896.0,892.7,724.88
2016,3,28,12,15,718.0,215.0,9.3,13.0,813.0,799.93,652.74
2016,3,28,12,30,494.0,318.0,9.3,13.0,730.0,705.5,572.81
2016,3,28,12,45,373.5,357.0,9.3,13.0,667.0,634.56,514.15
2016,3,28,13,0,253.0,396.0,9.3,13.0,604.0,569.09,459.38
2016,3,28,13,15,322.0,370.0,9.3,13.0,628.5,583.34,472.44
2016,3,28,13,30,391.0,344.0,9.3,13.0,653.0,593.06,481.47
2016,3,28,13,45,499.0,289.0,9.35,13.0,671.0,595.28,485.37
2016,3,28,14,0,607.0,234.0,9.4,13.0,689.0,589.95,482.56
2016,3,28,14,15,737.0,175.5,9.4,13.0,705.0,584.68,478.99
2016,3,28,14,30,867.0,117.0,9.4,13.0,721.0,570.24,466.71
2016,3,28,14,45,756.0,141.5,9.45,13.0,648.0,496.74,404.38
2016,3,28,15,0,645.0,166.0,9.5,13.0,575.0,433.42,350.18
2016,3,28,15,15,570.0,177.0,9.4,13.0,519.5,381.64,305.31
2016,3,28,15,30,495.0,188.0,9.3,13.0,464.0,335.12,264.99
2016,3,28,15,45,428.0,183.5,9.25,13.0,407.5,284.19,221.5
2016,3,28,16,0,361.0,179.0,9.2,13.0,351.0,243.64,187.29
2016,3,28,16,15,374.5,155.0,9.05,12.5,316.0,200.87,149.41
2016,3,28,16,30,388.0,131.0,8.9,12.0,281.0,160.86,114.35
2016,3,28,16,45,345.0,119.0,8.8,12.0,238.0,124.18,86.43
2016,3,28,17,0,302.0,107.0,8.7,12.0,195.0,96.6,69.62
2016,3,28,17,15,362.0,83.0,8.55,12.0,167.0,60.34,48.6
2016,3,28,17,30,422.0,59.0,8.4,12.0,139.0,44.17,33.76
2016,3,28,17,45,306.0,46.0,8.3,12.0,94.0,34.89,24.89
2016,3,28,18,0,190.0,33.0,8.2,12.0,49.0,25.71,14.62
2016,3,28,18,15,95.0,16.5,8.05,12.0,24.5,16.22,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,112.0,18.0,4.35,12.0,28.5,64.31,0.0
2016,3,29,6,30,224.0,36.0,4.2,12.0,57.0,138.96,101.0
2016,3,29,6,45,341.5,48.0,4.05,12.0,104.0,208.92,165.48
2016,3,29,7,0,459.0,60.0,3.9,12.0,151.0,292.23,238.73
2016,3,29,7,15,528.5,68.0,3.7,12.0,203.5,356.2,295.28
2016,3,29,7,30,598.0,76.0,3.5,12.0,256.0,425.04,354.16
2016,3,29,7,45,656.0,79.5,3.3,12.5,311.0,486.47,404.55
2016,3,29,8,0,714.0,83.0,3.1,13.0,366.0,550.84,455.37
2016,3,29,8,15,746.0,87.0,2.95,13.0,418.0,598.89,492.65
2016,3,29,8,30,778.0,91.0,2.8,13.0,470.0,649.73,530.88
2016,3,29,8,45,807.5,92.0,2.65,13.5,520.0,695.2,561.64
2016,3,29,9,0,837.0,93.0,2.5,14.0,570.0,739.96,590.92
2016,3,29,9,15,854.0,95.5,2.35,14.0,614.0,775.69,614.0
2016,3,29,9,30,871.0,98.0,2.2,14.0,658.0,805.13,632.18
2016,3,29,9,45,887.0,98.5,2.05,14.0,697.0,833.8,649.54
2016,3,29,10,0,903.0,99.0,1.9,14.0,736.0,860.08,664.9
2016,3,29,10,15,912.5,100.5,1.7,14.0,768.0,879.36,674.58
2016,3,29,10,30,922.0,102.0,1.5,14.0,800.0,895.69,682.0
2016,3,29,10,45,929.5,102.5,1.3,14.5,824.5,906.18,683.92
2016,3,29,11,0,937.0,103.0,1.1,15.0,849.0,913.49,683.51
2016,3,29,11,15,941.0,103.5,1.2,15.0,865.5,914.54,685.14
2016,3,29,11,30,945.0,104.0,1.3,15.0,882.0,912.29,684.72
2016,3,29,11,45,947.5,104.5,1.4,15.0,890.5,905.47,681.35
2016,3,29,12,0,950.0,105.0,1.5,15.0,899.0,895.38,675.84
2016,3,29,12,15,950.0,104.5,1.75,15.0,898.5,879.02,667.9
2016,3,29,12,30,950.0,104.0,2.0,15.0,898.0,859.57,657.46
2016,3,29,12,45,948.0,103.5,2.3,15.0,889.0,835.56,643.87
2016,3,29,13,0,946.0,103.0,2.6,15.0,880.0,808.73,627.77
2016,3,29,13,15,942.0,102.5,2.85,15.0,863.0,777.75,607.91
2016,3,29,13,30,938.0,102.0,3.1,15.0,846.0,744.32,585.85
2016,3,29,13,45,931.0,101.0,3.35,15.0,821.0,706.15,558.75
2016,3,29,14,0,924.0,100.0,3.6,15.0,796.0,666.07,528.68
2016,3,29,14,15,914.5,98.5,3.75,15.0,763.5,622.35,494.66
2016,3,29,14,30,905.0,97.0,3.9,15.0,731.0,577.31,458.67
2016,3,29,14,45,891.0,96.0,4.1,15.0,692.0,529.4,419.52
2016,3,29,15,0,877.0,95.0,4.3,15.0,653.0,480.98,378.95
2016,3,29,15,15,860.0,92.5,4.4,14.5,608.5,426.2,332.74
2016,3,29,15,30,843.0,90.0,4.5,14.0,564.0,375.07,288.03
2016,3,29,15,45,818.5,87.0,4.6,14.0,514.5,321.81,240.25
2016,3,29,16,0,794.0,84.0,4.7,14.0,465.0,270.15,193.39
2016,3,29,16,15,762.0,80.0,4.7,14.0,412.5,217.95,146.83
2016,3,29,16,30,730.0,76.0,4.7,14.0,360.0,168.63,104.66
2016,3,29,16,45,684.0,71.0,4.7,14.0,306.0,116.67,65.07
2016,3,29,17,0,638.0,66.0,4.7,14.0,252.0,72.73,39.5
2016,3,29,17,15,569.5,58.5,4.65,13.5,199.5,39.88,30.1
2016,3,29,17,30,501.0,51.0,4.6,13.0,147.0,36.56,26.93
2016,3,29,17,45,390.0,40.0,4.55,12.5,100.5,29.78,20.45
2016,3,29,18,0,279.0,29.0,4.5,12.0,54.0,22.54,12.45
2016,3,29,18,15,139.5,14.5,4.5,12.0,27.0,14.25,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,118.0,18.0,2.4,11.0,30.0,67.26,2.6
2016,3,30,6,30,236.0,36.0,2.4,11.0,60.0,143.81,106.41
2016,3,30,6,45,340.5,49.0,2.4,11.5,106.0,211.06,167.68
2016,3,30,7,0,445.0,62.0,2.4,12.0,152.0,290.13,236.57
2016,3,30,7,15,513.0,70.5,2.4,12.0,204.0,353.61,292.1
2016,3,30,7,30,581.0,79.0,2.4,12.0,256.0,421.84,349.92
2016,3,30,7,45,404.5,120.0,2.4,12.0,254.0,385.14,319.83
2016,3,30,8,0,228.0,161.0,2.4,12.0,252.0,328.08,271.6
2016,3,30,8,15,192.5,187.0,2.45,12.0,271.0,332.56,274.49
2016,3,30,8,30,157.0,213.0,2.5,12.0,290.0,341.41,280.14
2016,3,30,8,45,146.0,235.5,2.65,12.5,313.0,361.01,294.32
2016,3,30,9,0,135.0,258.0,2.8,13.0,336.0,379.33,307.2
2016,3,30,9,15,208.5,272.0,2.9,13.0,402.5,452.71,365.84
2016,3,30,9,30,282.0,286.0,3.0,13.0,469.0,536.9,431.28
2016,3,30,9,45,569.0,201.0,3.15,13.0,596.5,694.15,556.88
2016,3,30,10,0,856.0,116.0,3.3,13.0,724.0,846.97,669.89
2016,3,30,10,15,865.5,118.0,3.45,13.0,755.0,865.89,681.99
2016,3,30,10,30,875.0,120.0,3.6,13.0,786.0,877.82,690.25
2016,3,30,10,45,883.0,120.5,3.75,13.5,810.0,888.29,696.34
2016,3,30,11,0,891.0,121.0,3.9,14.0,834.0,895.74,700.38
2016,3,30,11,15,895.5,121.5,3.95,14.0,850.0,897.08,700.95
2016,3,30,11,30,900.0,122.0,4.0,14.0,866.0,895.27,699.47
2016,3,30,11,45,903.0,122.0,4.1,14.0,874.5,888.55,694.88
2016,3,30,12,0,906.0,122.0,4.2,14.0,883.0,878.7,688.2
2016,3,30,12,15,906.0,122.0,4.25,14.0,882.5,863.3,677.45
2016,3,30,12,30,906.0,122.0,4.3,14.0,882.0,844.96,664.77
2016,3,30,12,45,908.0,119.0,4.35,14.0,874.5,822.41,649.07
2016,3,30,13,0,910.0,116.0,4.4,14.0,867.0,797.02,631.3
2016,3,30,13,15,906.0,115.0,4.45,14.0,850.0,766.42,609.66
2016,3,30,13,30,902.0,114.0,4.5,14.0,833.0,733.49,586.19
2016,3,30,13,45,896.0,112.5,4.55,14.0,808.5,696.59,558.1
2016,3,30,14,0,890.0,111.0,4.6,14.0,784.0,657.81,527.76
2016,3,30,14,15,880.5,109.5,4.65,14.0,752.5,615.29,493.86
2016,3,30,14,30,871.0,108.0,4.7,14.0,721.0,571.52,458.19
2016,3,30,14,45,858.5,105.5,4.8,14.0,682.5,521.43,416.91
2016,3,30,15,0,846.0,103.0,4.9,14.0,644.0,473.4,376.08
2016,3,30,15,15,829.0,100.0,4.95,14.0,600.0,422.84,332.12
2016,3,30,15,30,812.0,97.0,5.0,14.0,556.0,372.69,287.48
2016,3,30,15,45,788.5,93.5,5.1,14.0,507.5,320.75,240.79
2016,3,30,16,0,765.0,90.0,5.2,14.0,459.0,270.35,195.01
2016,3,30,16,15,732.5,86.0,5.25,13.5,407.5,216.16,147.16
2016,3,30,16,30,700.0,82.0,5.3,13.0,356.0,167.96,105.95
2016,3,30,16,45,654.5,76.0,5.35,13.0,303.0,119.96,69.11
2016,3,30,17,0,609.0,70.0,5.4,13.0,250.0,76.68,43.03
2016,3,30,17,15,540.0,62.0,5.35,12.5,198.0,42.65,32.71
2016,3,30,17,30,471.0,54.0,5.3,12.0,146.0,39.05,29.28
2016,3,30,17,45,362.0,42.5,5.3,12.0,100.0,31.92,22.41
2016,3,30,18,0,253.0,31.0,5.3,12.0,54.0,24.31,14.13
2016,3,30,18,15,126.5,15.5,5.25,12.0,27.0,12.09,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.05,12.0,8.0,7.71,0.0
2016,3,31,6,30,0.0,16.0,2.0,12.0,16.0,15.43,6.92
2016,3,31,6,45,0.0,28.0,2.0,12.0,28.0,27.03,17.25
2016,3,31,7,0,0.0,40.0,2.0,12.0,40.0,38.63,27.49
2016,3,31,7,15,0.0,53.0,2.0,12.0,53.0,51.21,38.46
2016,3,31,7,30,0.0,66.0,2.0,12.0,66.0,63.96,49.42
2016,3,31,7,45,0.0,80.0,2.0,12.5,80.0,77.94,61.13
2016,3,31,8,0,0.0,94.0,2.0,13.0,94.0,91.88,72.6
2016,3,31,8,15,9.0,137.5,2.0,13.0,142.0,142.58,114.9
2016,3,31,8,30,18.0,181.0,2.0,13.0,190.0,194.16,157.02
2016,3,31,8,45,43.0,214.5,2.0,13.0,239.0,254.79,206.14
2016,3,31,9,0,68.0,248.0,2.0,13.0,288.0,309.81,249.81
2016,3,31,9,15,122.0,275.0,2.1,13.0,352.5,389.08,312.68
2016,3,31,9,30,176.0,302.0,2.2,13.0,417.0,462.14,369.41
2016,3,31,9,45,176.5,320.5,2.3,13.5,441.0,483.26,383.74
2016,3,31,10,0,177.0,339.0,2.4,14.0,465.0,503.59,397.67
2016,3,31,10,15,544.5,220.5,2.5,14.0,632.5,704.51,557.38
2016,3,31,10,30,912.0,102.0,2.6,14.0,800.0,893.66,693.43
2016,3,31,10,45,919.5,102.0,2.75,14.0,824.0,903.5,698.82
2016,3,31,11,0,927.0,102.0,2.9,14.0,848.0,910.2,703.85
2016,3,31,11,15,931.0,103.0,2.95,14.0,864.0,911.7,704.62
2016,3,31,11,30,935.0,104.0,3.0,14.0,880.0,909.92,703.29
2016,3,31,11,45,937.5,103.5,3.15,14.5,888.5,902.08,697.28
2016,3,31,12,0,940.0,103.0,3.3,15.0,897.0,891.03,689.12
2016,3,31,12,15,940.0,103.0,3.5,15.0,896.5,875.23,679.25
2016,3,31,12,30,940.0,103.0,3.7,15.0,896.0,856.37,667.17
2016,3,31,12,45,942.0,100.5,3.95,15.0,888.0,833.66,652.49
2016,3,31,13,0,944.0,98.0,4.2,15.0,880.0,807.99,635.5
2016,3,31,13,15,940.5,97.5,4.4,15.0,863.0,777.38,614.93
2016,3,31,13,30,937.0,97.0,4.6,15.0,846.0,744.29,592.32
2016,3,31,13,45,930.5,96.0,4.85,15.0,821.5,706.43,565.37
2016,3,31,14,0,924.0,95.0,5.1,15.0,797.0,666.64,534.96
2016,3,31,14,15,915.5,93.5,5.2,15.0,765.0,623.45,500.58
2016,3,31,14,30,907.0,92.0,5.3,15.0,733.0,578.87,464.25
2016,3,31,14,45,895.0,90.5,5.4,15.0,694.5,531.36,424.67
2016,3,31,15,0,883.0,89.0,5.5,15.0,656.0,483.19,383.51
2016,3,31,15,15,867.0,87.0,5.55,14.5,612.0,432.5,339.87
2016,3,31,15,30,851.0,85.0,5.6,14.0,568.0,378.15,292.17
2016,3,31,15,45,491.0,147.0,5.7,14.0,420.5,276.03,211.97
2016,3,31,16,0,131.0,209.0,5.8,14.0,273.0,216.62,171.15
2016,3,31,16,15,176.0,183.5,5.8,14.0,259.0,195.43,151.58
2016,3,31,16,30,221.0,158.0,5.8,14.0,245.0,165.18,124.15
2016,3,31,16,45,205.5,137.5,5.85,14.0,209.0,132.64,98.21
2016,3,31,17,0,190.0,117.0,5.9,14.0,173.0,101.86,75.56
2016,3,31,17,15,361.0,83.5,5.8,13.5,164.0,60.29,48.31
2016,3,31,17,30,532.0,50.0,5.7,13.0,155.0,35.32,25.85
2016,3,31,17,45,423.0,40.0,5.65,13.0,107.5,29.42,20.16
2016,3,31,18,0,314.0,30.0,5.6,13.0,60.0,23.15,13.33
2016,3,31,18,15,157.0,15.0,5.45,12.5,30.0,11.44,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.0,3.75,12.0,14.0,13.51,0.8
2016,4,1,6,30,0.0,28.0,3.7,12.0,28.0,27.04,16.5
2016,4,1,6,45,0.0,47.5,3.7,12.0,47.5,47.45,34.51
2016,4,1,7,0,0.0,67.0,3.7,12.0,67.0,67.56,52.13
2016,4,1,7,15,1.0,87.5,3.65,12.0,88.0,89.03,70.71
2016,4,1,7,30,2.0,108.0,3.6,12.0,109.0,110.37,88.9
2016,4,1,7,45,7.5,127.5,3.55,12.5,130.5,133.21,107.93
2016,4,1,8,0,13.0,147.0,3.5,13.0,152.0,156.38,126.91
2016,4,1,8,15,18.5,167.5,3.5,13.0,176.0,180.96,147.0
2016,4,1,8,30,24.0,188.0,3.5,13.0,200.0,205.8,167.07
2016,4,1,8,45,46.5,219.5,3.5,13.0,246.0,262.91,213.58
2016,4,1,9,0,69.0,251.0,3.5,13.0,292.0,313.96,254.42
2016,4,1,9,15,97.0,277.0,3.45,13.0,338.5,363.91,293.97
2016,4,1,9,30,125.0,303.0,3.4,13.0,385.0,422.59,339.64
2016,4,1,9,45,194.0,317.0,3.4,13.5,452.5,494.43,395.49
2016,4,1,10,0,263.0,331.0,3.4,14.0,520.0,575.48,456.8
2016,4,1,10,15,587.0,217.0,3.35,14.0,662.5,741.83,588.76
2016,4,1,10,30,911.0,103.0,3.3,14.0,805.0,897.02,700.23
2016,4,1,10,45,919.0,103.0,3.3,14.0,829.0,907.24,705.26
2016,4,1,11,0,927.0,103.0,3.3,14.0,853.0,914.33,709.43
2016,4,1,11,15,930.5,104.0,3.25,14.0,868.5,915.33,709.14
2016,4,1,11,30,934.0,105.0,3.2,14.0,884.0,913.07,706.75
2016,4,1,11,45,937.0,104.5,3.2,14.0,892.0,905.61,701.23
2016,4,1,12,0,940.0,104.0,3.2,14.0,900.0,894.92,693.61
2016,4,1,12,15,939.5,104.0,3.25,14.0,899.5,878.65,682.52
2016,4,1,12,30,939.0,104.0,3.3,14.0,899.0,859.35,669.36
2016,4,1,12,45,938.0,103.0,3.35,14.5,890.0,835.72,651.96
2016,4,1,13,0,937.0,102.0,3.4,15.0,881.0,809.28,632.6
2016,4,1,13,15,933.5,101.5,3.5,15.0,864.0,778.79,611.72
2016,4,1,13,30,930.0,101.0,3.6,15.0,847.0,745.85,588.91
2016,4,1,13,45,924.5,99.0,3.75,15.0,823.0,707.88,561.78
2016,4,1,14,0,919.0,97.0,3.9,15.0,799.0,667.93,531.37
2016,4,1,14,15,910.5,96.0,4.05,15.0,767.0,625.35,498.13
2016,4,1,14,30,902.0,95.0,4.2,15.0,735.0,581.39,462.98
2016,4,1,14,45,890.0,93.0,4.4,15.0,696.5,533.57,424.15
2016,4,1,15,0,878.0,91.0,4.6,15.0,658.0,485.12,383.57
2016,4,1,15,15,862.0,88.5,4.7,14.5,614.0,434.16,340.28
2016,4,1,15,30,846.0,86.0,4.8,14.0,570.0,379.57,292.86
2016,4,1,15,45,823.5,83.5,4.95,14.0,521.0,327.07,245.62
2016,4,1,16,0,801.0,81.0,5.1,14.0,472.0,275.96,199.01
2016,4,1,16,15,771.5,77.5,5.1,13.5,420.0,224.14,152.65
2016,4,1,16,30,742.0,74.0,5.1,13.0,368.0,174.93,110.05
2016,4,1,16,45,698.0,69.0,5.2,13.0,314.5,125.74,71.68
2016,4,1,17,0,654.0,64.0,5.3,13.0,261.0,77.54,40.96
2016,4,1,17,15,590.5,57.0,5.2,13.0,208.5,38.12,28.61
2016,4,1,17,30,527.0,50.0,5.1,13.0,156.0,35.14,25.72
2016,4,1,17,45,422.0,40.5,5.05,13.0,108.5,29.7,20.45
2016,4,1,18,0,317.0,31.0,5.0,13.0,61.0,23.93,14.17
2016,4,1,18,15,158.5,15.5,4.9,12.5,30.5,11.79,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,133.0,20.5,2.05,11.0,36.0,79.26,38.4
2016,4,2,6,30,266.0,41.0,2.0,11.0,72.0,163.71,125.1
2016,4,2,6,45,343.0,56.5,1.95,11.0,118.0,225.48,181.1
2016,4,2,7,0,420.0,72.0,1.9,11.0,164.0,294.19,241.52
2016,4,2,7,15,483.5,82.0,1.8,11.0,215.5,357.79,296.33
2016,4,2,7,30,547.0,92.0,1.7,11.0,267.0,424.87,352.16
2016,4,2,7,45,583.0,102.0,1.65,11.5,318.0,479.42,395.51
2016,4,2,8,0,619.0,112.0,1.6,12.0,369.0,535.29,438.28
2016,4,2,8,15,652.0,118.0,1.55,12.0,419.5,585.71,476.36
2016,4,2,8,30,685.0,124.0,1.5,12.0,470.0,636.5,513.66
2016,4,2,8,45,709.0,129.0,1.45,12.5,517.5,679.59,543.23
2016,4,2,9,0,733.0,134.0,1.4,13.0,565.0,721.86,570.88
2016,4,2,9,15,751.5,138.0,1.4,13.0,607.5,757.58,594.49
2016,4,2,9,30,770.0,142.0,1.4,13.0,650.0,791.66,616.76
2016,4,2,9,45,787.5,143.0,1.45,13.5,688.0,816.95,632.15
2016,4,2,10,0,805.0,144.0,1.5,14.0,726.0,843.17,648.23
