Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,15,815.0,146.0,1.65,14.0,756.0,861.66,661.34
2016,4,2,10,30,825.0,148.0,1.8,14.0,786.0,877.46,672.72
2016,4,2,10,45,838.5,145.5,1.95,14.5,811.0,888.81,679.88
2016,4,2,11,0,852.0,143.0,2.1,15.0,836.0,897.29,685.16
2016,4,2,11,15,856.0,144.0,2.3,15.0,851.0,898.14,687.02
2016,4,2,11,30,860.0,145.0,2.5,15.0,866.0,895.94,686.85
2016,4,2,11,45,865.5,143.0,2.75,15.0,874.0,888.93,683.74
2016,4,2,12,0,871.0,141.0,3.0,15.0,882.0,876.25,676.6
2016,4,2,12,15,870.5,141.0,3.2,15.0,881.5,860.68,667.02
2016,4,2,12,30,870.0,141.0,3.4,15.0,881.0,842.3,655.37
2016,4,2,12,45,876.0,136.0,3.65,15.0,874.0,821.55,642.19
2016,4,2,13,0,882.0,131.0,3.9,15.0,867.0,797.9,626.76
2016,4,2,13,15,877.0,130.0,4.0,15.0,849.5,767.12,605.34
2016,4,2,13,30,872.0,129.0,4.1,15.0,832.0,734.16,582.2
2016,4,2,13,45,856.0,132.0,4.25,15.0,805.5,694.59,552.46
2016,4,2,14,0,840.0,135.0,4.4,15.0,779.0,654.5,521.84
2016,4,2,14,15,829.5,133.0,4.4,15.0,747.0,612.17,488.37
2016,4,2,14,30,819.0,131.0,4.4,15.0,715.0,568.87,453.44
2016,4,2,14,45,797.5,132.0,4.4,15.0,675.5,522.02,414.92
2016,4,2,15,0,776.0,133.0,4.4,15.0,636.0,475.62,375.91
2016,4,2,15,15,693.5,142.5,4.4,15.0,569.5,409.04,320.77
2016,4,2,15,30,611.0,152.0,4.4,15.0,503.0,352.25,273.09
2016,4,2,15,45,601.5,140.0,4.4,15.0,460.5,306.54,232.91
2016,4,2,16,0,592.0,128.0,4.4,15.0,418.0,261.3,192.58
2016,4,2,16,15,500.5,130.5,4.3,14.5,357.5,212.5,152.71
2016,4,2,16,30,409.0,133.0,4.2,14.0,297.0,171.7,121.21
2016,4,2,16,45,354.0,124.5,4.15,14.0,252.0,135.0,93.55
2016,4,2,17,0,299.0,116.0,4.1,14.0,207.0,108.38,77.18
2016,4,2,17,15,259.0,97.0,4.05,13.5,164.5,74.98,61.38
2016,4,2,17,30,219.0,78.0,4.0,13.0,122.0,61.47,49.12
2016,4,2,17,45,157.5,57.5,3.95,13.0,84.5,46.26,35.0
2016,4,2,18,0,96.0,37.0,3.9,13.0,47.0,30.47,19.78
2016,4,2,18,15,48.0,18.5,3.8,13.0,23.5,15.65,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,9.5,2.9,10.0,9.5,9.16,0.31
2016,4,3,6,30,0.0,19.0,2.9,10.0,19.0,18.33,9.66
2016,4,3,6,45,0.0,31.5,2.95,10.5,31.5,30.41,20.36
2016,4,3,7,0,0.0,44.0,3.0,11.0,44.0,42.5,30.99
2016,4,3,7,15,0.0,57.5,2.95,11.0,57.5,55.57,42.38
2016,4,3,7,30,0.0,71.0,2.9,11.0,71.0,69.0,53.92
2016,4,3,7,45,0.0,85.0,2.9,11.5,85.0,82.96,65.61
2016,4,3,8,0,0.0,99.0,2.9,12.0,99.0,96.89,77.07
2016,4,3,8,15,2.5,134.0,2.9,12.0,135.5,134.32,108.26
2016,4,3,8,30,5.0,169.0,2.9,12.0,172.0,171.99,139.12
2016,4,3,8,45,11.5,191.5,2.95,12.5,198.5,199.49,161.09
2016,4,3,9,0,18.0,214.0,3.0,13.0,225.0,227.24,182.97
2016,4,3,9,15,68.5,260.5,3.0,13.0,305.5,323.56,261.02
2016,4,3,9,30,119.0,307.0,3.0,13.0,386.0,422.69,338.94
2016,4,3,9,45,322.5,278.0,3.0,13.0,508.5,568.49,455.74
2016,4,3,10,0,526.0,249.0,3.0,13.0,631.0,720.59,572.39
2016,4,3,10,15,694.0,190.5,3.0,13.0,716.5,810.33,639.67
2016,4,3,10,30,862.0,132.0,3.0,13.0,802.0,895.53,698.83
2016,4,3,10,45,736.0,199.0,3.05,13.5,782.5,860.32,671.38
2016,4,3,11,0,610.0,266.0,3.1,14.0,763.0,816.46,636.16
2016,4,3,11,15,746.0,202.0,3.2,14.0,822.0,866.43,674.86
2016,4,3,11,30,882.0,138.0,3.3,14.0,881.0,907.09,703.37
2016,4,3,11,45,881.0,140.5,3.4,14.0,888.0,899.24,697.84
2016,4,3,12,0,880.0,143.0,3.5,14.0,895.0,888.38,690.69
2016,4,3,12,15,880.0,143.0,3.65,14.0,894.5,873.01,680.7
2016,4,3,12,30,880.0,143.0,3.8,14.0,894.0,854.8,668.7
2016,4,3,12,45,875.5,144.0,4.0,14.0,884.5,832.49,653.96
2016,4,3,13,0,871.0,145.0,4.2,14.0,875.0,805.96,636.02
2016,4,3,13,15,866.5,143.5,4.4,14.0,858.0,774.71,614.98
2016,4,3,13,30,862.0,142.0,4.6,14.0,841.0,741.31,591.7
2016,4,3,13,45,857.0,139.5,4.8,14.0,816.5,704.65,564.41
2016,4,3,14,0,852.0,137.0,5.0,14.0,792.0,666.2,535.05
2016,4,3,14,15,842.0,134.5,5.1,14.0,760.0,623.18,501.04
2016,4,3,14,30,832.0,132.0,5.2,14.0,728.0,579.14,465.42
2016,4,3,14,45,828.5,125.0,5.35,14.0,691.5,533.43,427.79
2016,4,3,15,0,825.0,118.0,5.5,14.0,655.0,486.57,388.15
2016,4,3,15,15,807.5,114.5,5.55,14.0,611.0,436.11,344.42
2016,4,3,15,30,790.0,111.0,5.6,14.0,567.0,386.16,300.16
2016,4,3,15,45,775.0,104.0,5.65,14.0,520.0,334.6,253.77
2016,4,3,16,0,760.0,97.0,5.7,14.0,473.0,283.78,207.44
2016,4,3,16,15,728.5,92.5,5.65,13.5,421.0,229.08,158.96
2016,4,3,16,30,697.0,88.0,5.6,13.0,369.0,180.55,116.93
2016,4,3,16,45,652.0,82.0,5.6,13.0,315.5,132.33,78.85
2016,4,3,17,0,607.0,76.0,5.6,13.0,262.0,88.82,50.7
2016,4,3,17,15,542.0,68.0,5.5,12.5,210.0,48.42,37.92
2016,4,3,17,30,477.0,60.0,5.4,12.0,158.0,43.69,33.51
2016,4,3,17,45,368.5,48.5,5.35,12.0,110.5,36.81,26.87
2016,4,3,18,0,260.0,37.0,5.3,12.0,63.0,28.54,18.41
2016,4,3,18,15,130.0,18.5,5.2,12.0,31.5,14.39,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,7.2,13.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,7.3,13.0,11.0,10.81,0.0
2016,4,4,6,15,145.5,27.5,7.3,13.0,46.0,96.53,58.85
2016,4,4,6,30,291.0,44.0,7.3,13.0,81.0,178.88,138.45
2016,4,4,6,45,391.5,55.5,7.35,13.5,130.0,249.18,201.54
2016,4,4,7,0,492.0,67.0,7.4,14.0,179.0,328.19,271.23
2016,4,4,7,15,556.0,75.0,7.35,14.0,233.0,392.43,328.1
2016,4,4,7,30,620.0,83.0,7.3,14.0,287.0,460.95,387.13
2016,4,4,7,45,705.0,72.0,7.3,14.0,342.0,521.7,439.27
2016,4,4,8,0,790.0,61.0,7.3,14.0,397.0,589.79,496.22
2016,4,4,8,15,789.0,80.5,7.35,14.0,451.0,639.3,535.44
2016,4,4,8,30,788.0,100.0,7.4,14.0,505.0,685.82,570.81
2016,4,4,8,45,812.5,103.0,7.5,14.5,555.0,730.47,603.26
2016,4,4,9,0,837.0,106.0,7.6,15.0,605.0,774.05,634.45
2016,4,4,9,15,854.0,108.5,7.65,15.0,649.0,809.75,660.32
2016,4,4,9,30,871.0,111.0,7.7,15.0,693.0,843.45,684.57
2016,4,4,9,45,671.0,192.0,7.8,15.0,655.0,780.56,634.82
2016,4,4,10,0,471.0,273.0,7.9,15.0,617.0,700.83,567.19
2016,4,4,10,15,692.0,196.0,7.85,15.0,725.0,816.73,661.17
2016,4,4,10,30,913.0,119.0,7.8,15.0,833.0,924.76,741.28
2016,4,4,10,45,919.0,120.5,7.75,15.0,856.5,934.53,747.07
2016,4,4,11,0,925.0,122.0,7.7,15.0,880.0,941.13,750.99
2016,4,4,11,15,929.0,122.5,7.7,15.0,896.0,941.72,750.8
2016,4,4,11,30,933.0,123.0,7.7,15.0,912.0,939.07,748.37
2016,4,4,11,45,934.0,124.0,7.7,15.0,919.5,931.08,742.13
2016,4,4,12,0,935.0,125.0,7.7,15.0,927.0,919.91,733.67
2016,4,4,12,15,934.5,125.0,7.65,15.0,926.0,903.37,721.16
2016,4,4,12,30,934.0,125.0,7.6,15.0,925.0,883.83,706.53
2016,4,4,12,45,933.5,123.5,7.6,15.0,916.0,859.93,688.89
2016,4,4,13,0,933.0,122.0,7.6,15.0,907.0,833.23,669.19
2016,4,4,13,15,928.5,121.0,7.55,15.0,889.0,801.36,645.42
2016,4,4,13,30,924.0,120.0,7.5,15.0,871.0,767.14,619.86
2016,4,4,13,45,916.5,119.0,7.45,15.0,845.5,728.71,590.13
2016,4,4,14,0,909.0,118.0,7.4,15.0,820.0,688.47,557.68
2016,4,4,14,15,898.5,116.5,7.65,15.0,786.5,644.37,522.24
2016,4,4,14,30,888.0,115.0,7.9,15.0,753.0,599.09,485.01
2016,4,4,14,45,871.0,114.0,8.2,15.0,712.5,547.2,441.74
2016,4,4,15,0,854.0,113.0,8.5,15.0,672.0,497.67,399.24
2016,4,4,15,15,835.5,110.0,8.7,15.0,626.5,445.85,353.85
2016,4,4,15,30,817.0,107.0,8.9,15.0,581.0,394.61,307.98
2016,4,4,15,45,787.5,105.0,9.15,15.0,530.5,341.58,260.14
2016,4,4,16,0,758.0,103.0,9.4,15.0,480.0,287.19,210.92
2016,4,4,16,15,724.5,98.5,9.25,14.5,427.0,235.39,164.61
2016,4,4,16,30,691.0,94.0,9.1,14.0,374.0,186.66,122.3
2016,4,4,16,45,639.5,88.5,8.95,14.0,319.5,138.39,84.18
2016,4,4,17,0,588.0,83.0,8.8,14.0,265.0,95.57,56.3
2016,4,4,17,15,518.0,74.0,8.5,13.5,212.0,55.2,43.82
2016,4,4,17,30,448.0,65.0,8.2,13.0,159.0,48.13,37.33
2016,4,4,17,45,338.5,52.5,7.9,13.0,111.5,39.48,29.12
2016,4,4,18,0,229.0,40.0,7.6,13.0,64.0,30.94,20.47
2016,4,4,18,15,114.5,20.0,7.4,12.5,32.0,15.57,0.0
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,4.0,12.0,7.5,0.0,0.0
2016,4,5,6,0,86.0,12.0,4.0,12.0,15.0,36.9,0.0
2016,4,5,6,15,237.5,25.5,3.8,12.5,52.5,128.34,83.79
2016,4,5,6,30,389.0,39.0,3.6,13.0,90.0,213.34,165.45
2016,4,5,6,45,475.0,48.5,3.45,13.5,140.0,279.74,225.18
2016,4,5,7,0,561.0,58.0,3.3,14.0,190.0,353.57,289.44
2016,4,5,7,15,619.5,64.5,3.1,14.0,243.5,416.19,343.35
2016,4,5,7,30,678.0,71.0,2.9,14.0,297.0,482.66,398.39
2016,4,5,7,45,717.0,76.0,2.7,14.5,351.5,536.42,440.67
2016,4,5,8,0,756.0,81.0,2.5,15.0,406.0,594.14,484.17
2016,4,5,8,15,784.0,85.0,2.45,15.0,458.0,644.1,521.67
2016,4,5,8,30,812.0,89.0,2.4,15.0,510.0,693.81,556.62
2016,4,5,8,45,836.0,90.5,2.4,15.5,559.0,737.13,585.33
2016,4,5,9,0,860.0,92.0,2.4,16.0,608.0,779.33,612.74
2016,4,5,9,15,875.0,94.5,2.55,16.0,652.0,809.57,633.44
2016,4,5,9,30,890.0,97.0,2.7,16.0,696.0,842.2,655.91
2016,4,5,9,45,901.5,99.0,2.85,16.5,733.5,869.04,672.96
2016,4,5,10,0,913.0,101.0,3.0,17.0,771.0,893.26,688.19
2016,4,5,10,15,921.0,102.5,3.15,17.0,802.0,911.11,700.32
2016,4,5,10,30,929.0,104.0,3.3,17.0,833.0,925.95,710.51
2016,4,5,10,45,934.0,105.5,3.45,17.5,856.5,935.03,715.47
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,940.88,718.35
2016,4,5,11,15,942.0,107.5,3.6,18.0,895.5,940.66,717.58
2016,4,5,11,30,945.0,108.0,3.6,18.0,911.0,937.17,714.73
2016,4,5,11,45,946.5,108.5,3.65,18.0,918.0,929.11,709.2
2016,4,5,12,0,948.0,109.0,3.7,18.0,925.0,917.81,701.58
2016,4,5,12,15,947.5,109.0,3.65,18.0,924.0,901.17,689.77
2016,4,5,12,30,947.0,109.0,3.6,18.0,923.0,881.49,675.97
2016,4,5,12,45,945.5,108.0,3.6,18.5,913.5,857.08,657.98
2016,4,5,13,0,944.0,107.0,3.6,19.0,904.0,829.88,638.11
2016,4,5,13,15,940.0,106.5,3.6,19.0,887.0,798.62,616.6
2016,4,5,13,30,936.0,106.0,3.6,19.0,870.0,764.94,593.3
2016,4,5,13,45,930.5,104.0,3.6,19.0,845.0,726.59,566.36
2016,4,5,14,0,925.0,102.0,3.6,19.0,820.0,686.27,535.95
2016,4,5,14,15,916.5,100.5,3.6,19.0,787.5,642.83,502.56
2016,4,5,14,30,908.0,99.0,3.6,19.0,755.0,598.01,467.37
2016,4,5,14,45,896.0,97.5,3.65,19.0,716.0,550.23,429.17
2016,4,5,15,0,884.0,96.0,3.7,19.0,677.0,501.8,389.44
2016,4,5,15,15,868.0,93.5,3.8,19.0,632.0,450.39,346.42
2016,4,5,15,30,852.0,91.0,3.9,19.0,587.0,395.38,299.54
2016,4,5,15,45,829.0,88.0,4.05,19.0,537.5,341.77,252.81
2016,4,5,16,0,806.0,85.0,4.2,19.0,488.0,289.62,206.6
2016,4,5,16,15,776.5,81.5,4.3,18.5,435.5,237.31,160.86
2016,4,5,16,30,747.0,78.0,4.4,18.0,383.0,187.62,118.38
2016,4,5,16,45,703.0,73.0,4.55,17.5,328.5,134.33,76.59
2016,4,5,17,0,659.0,68.0,4.7,17.0,274.0,88.8,46.97
2016,4,5,17,15,596.0,61.5,4.65,16.5,220.5,46.56,35.67
2016,4,5,17,30,533.0,55.0,4.6,16.0,167.0,38.79,28.68
2016,4,5,17,45,429.5,45.0,4.6,15.5,118.5,33.1,23.31
2016,4,5,18,0,326.0,35.0,4.6,15.0,70.0,27.05,17.17
2016,4,5,18,15,163.0,17.5,4.45,15.0,35.0,13.17,0.0
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,91.0,13.0,3.3,16.0,16.0,39.73,0.0
2016,4,6,6,15,236.0,27.0,3.3,16.0,54.5,130.67,87.59
2016,4,6,6,30,381.0,41.0,3.3,16.0,93.0,214.06,164.92
2016,4,6,6,45,468.5,51.0,3.35,16.5,143.0,281.74,224.77
2016,4,6,7,0,556.0,61.0,3.4,17.0,193.0,356.94,289.39
2016,4,6,7,15,613.5,67.5,3.3,17.0,247.0,419.07,342.32
2016,4,6,7,30,671.0,74.0,3.2,17.0,301.0,484.92,396.43
2016,4,6,7,45,708.0,80.0,3.1,17.5,355.0,540.86,440.14
2016,4,6,8,0,745.0,86.0,3.0,18.0,409.0,595.55,481.4
2016,4,6,8,15,773.0,90.0,2.9,18.0,461.0,645.18,518.34
2016,4,6,8,30,801.0,94.0,2.8,18.0,513.0,694.58,552.83
2016,4,6,8,45,819.5,98.0,2.7,18.5,561.0,736.27,579.71
2016,4,6,9,0,838.0,102.0,2.6,19.0,609.0,776.54,605.0
2016,4,6,9,15,853.5,104.5,2.5,19.5,652.0,811.06,625.69
2016,4,6,9,30,869.0,107.0,2.4,20.0,695.0,843.52,644.59
2016,4,6,9,45,876.0,111.0,2.3,20.5,731.0,863.59,654.69
2016,4,6,10,0,883.0,115.0,2.2,21.0,767.0,885.55,666.06
2016,4,6,10,15,891.0,117.0,2.1,21.5,797.5,903.41,674.52
2016,4,6,10,30,899.0,119.0,2.0,22.0,828.0,918.34,680.99
2016,4,6,10,45,901.0,122.0,1.95,22.5,849.5,925.99,683.21
2016,4,6,11,0,903.0,125.0,1.9,23.0,871.0,930.46,683.51
2016,4,6,11,15,906.0,125.5,1.8,23.0,886.0,930.11,681.54
2016,4,6,11,30,909.0,126.0,1.7,23.0,901.0,926.6,677.65
2016,4,6,11,45,775.5,201.0,1.65,23.5,866.0,881.14,645.85
2016,4,6,12,0,642.0,276.0,1.6,24.0,831.0,828.32,607.15
2016,4,6,12,15,772.5,203.5,1.55,24.0,870.5,853.36,626.13
2016,4,6,12,30,903.0,131.0,1.5,24.0,910.0,869.41,635.9
2016,4,6,12,45,892.0,135.0,1.45,24.0,897.5,842.98,617.99
2016,4,6,13,0,881.0,139.0,1.4,24.0,885.0,814.29,599.07
2016,4,6,13,15,549.0,270.0,1.4,24.0,732.0,665.77,494.14
2016,4,6,13,30,217.0,401.0,1.4,24.0,579.0,533.15,395.3
2016,4,6,13,45,372.0,337.5,1.4,24.0,632.0,567.59,423.96
2016,4,6,14,0,527.0,274.0,1.4,24.0,685.0,590.42,442.19
2016,4,6,14,15,541.0,255.5,1.35,24.0,662.0,558.6,418.9
2016,4,6,14,30,555.0,237.0,1.3,24.0,639.0,524.76,394.1
2016,4,6,14,45,557.0,221.0,1.3,24.0,607.0,484.93,364.54
2016,4,6,15,0,559.0,205.0,1.3,24.0,575.0,444.14,333.5
2016,4,6,15,15,525.0,201.5,1.25,23.5,530.5,398.17,298.3
2016,4,6,15,30,491.0,198.0,1.2,23.0,486.0,354.7,264.37
2016,4,6,15,45,486.0,180.5,1.2,23.0,445.5,311.34,229.23
2016,4,6,16,0,481.0,163.0,1.2,23.0,405.0,268.18,193.56
2016,4,6,16,15,475.5,144.5,1.3,22.5,362.5,224.38,157.5
2016,4,6,16,30,470.0,126.0,1.4,22.0,320.0,181.08,121.94
2016,4,6,16,45,422.5,117.5,1.5,21.5,273.5,141.61,92.6
2016,4,6,17,0,375.0,109.0,1.6,21.0,227.0,107.03,70.1
2016,4,6,17,15,330.5,92.5,1.65,20.0,182.0,71.06,50.84
2016,4,6,17,30,286.0,76.0,1.7,19.0,137.0,55.95,43.26
2016,4,6,17,45,219.0,58.0,1.75,18.5,97.0,43.66,32.16
2016,4,6,18,0,152.0,40.0,1.8,18.0,57.0,32.86,21.9
2016,4,6,18,15,76.0,20.0,1.8,17.5,28.5,16.92,2.21
2016,4,6,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,3.05,15.0,4.5,4.42,0.0
2016,4,7,6,0,0.0,9.0,3.1,15.0,9.0,8.68,0.0
2016,4,7,6,15,11.0,29.0,3.15,15.0,30.5,35.56,21.45
2016,4,7,6,30,22.0,49.0,3.2,15.0,52.0,62.8,46.2
2016,4,7,6,45,40.0,71.5,3.25,15.0,80.0,96.48,75.44
2016,4,7,7,0,58.0,94.0,3.3,15.0,108.0,131.1,105.37
2016,4,7,7,15,74.5,115.5,3.25,15.0,138.0,164.81,134.16
2016,4,7,7,30,91.0,137.0,3.2,15.0,168.0,206.53,169.03
2016,4,7,7,45,146.5,159.0,3.2,15.5,219.0,267.45,219.3
2016,4,7,8,0,202.0,181.0,3.2,16.0,270.0,332.2,271.55
2016,4,7,8,15,217.5,203.0,3.15,16.0,309.0,372.67,303.14
2016,4,7,8,30,233.0,225.0,3.1,16.0,348.0,413.45,334.48
2016,4,7,8,45,232.0,248.0,3.05,16.0,380.0,443.03,356.21
2016,4,7,9,0,231.0,271.0,3.0,16.0,412.0,471.65,376.93
2016,4,7,9,15,305.5,275.5,2.9,16.0,475.5,548.29,435.65
2016,4,7,9,30,380.0,280.0,2.8,16.0,539.0,619.0,488.49
2016,4,7,9,45,373.0,300.0,2.75,16.0,565.0,639.09,501.25
2016,4,7,10,0,366.0,320.0,2.7,16.0,591.0,657.38,512.94
2016,4,7,10,15,369.0,333.5,2.65,16.0,616.5,675.76,525.02
2016,4,7,10,30,372.0,347.0,2.6,16.0,642.0,692.67,535.99
2016,4,7,10,45,295.0,377.5,2.55,16.5,615.5,654.86,504.37
2016,4,7,11,0,218.0,408.0,2.5,17.0,589.0,609.13,467.51
2016,4,7,11,15,212.0,417.0,2.45,17.0,595.5,609.47,467.18
2016,4,7,11,30,206.0,426.0,2.4,17.0,602.0,608.94,465.97
2016,4,7,11,45,213.0,422.5,2.4,17.0,606.0,606.46,464.21
2016,4,7,12,0,220.0,419.0,2.4,17.0,610.0,603.16,461.91
2016,4,7,12,15,263.0,415.5,2.35,17.0,643.5,631.43,483.04
2016,4,7,12,30,306.0,412.0,2.3,17.0,677.0,654.39,499.98
2016,4,7,12,45,326.5,401.0,2.3,17.0,681.0,649.55,496.89
2016,4,7,13,0,347.0,390.0,2.3,17.0,685.0,642.95,492.71
2016,4,7,13,15,309.5,391.5,2.3,17.0,650.5,602.96,463.06
2016,4,7,13,30,272.0,393.0,2.3,17.0,616.0,564.31,434.39
2016,4,7,13,45,238.0,385.5,2.35,17.0,577.0,523.32,404.11
2016,4,7,14,0,204.0,378.0,2.4,17.0,538.0,482.92,374.0
2016,4,7,14,15,113.0,325.0,2.4,16.5,413.0,369.83,288.65
2016,4,7,14,30,22.0,272.0,2.4,16.0,288.0,270.45,211.88
2016,4,7,14,45,28.0,269.0,2.45,16.0,288.5,264.9,208.3
2016,4,7,15,0,34.0,266.0,2.5,16.0,289.0,261.96,206.38
2016,4,7,15,15,21.0,230.0,2.5,16.0,244.0,225.57,178.0
2016,4,7,15,30,8.0,194.0,2.5,16.0,199.0,186.19,147.1
2016,4,7,15,45,25.0,197.5,2.5,16.0,211.0,193.28,152.97
2016,4,7,16,0,42.0,201.0,2.5,16.0,223.0,193.24,152.71
2016,4,7,16,15,46.5,182.5,2.45,16.0,204.0,174.26,137.3
2016,4,7,16,30,51.0,164.0,2.4,16.0,185.0,154.84,121.42
2016,4,7,16,45,42.0,142.5,2.35,16.0,158.5,131.05,102.5
2016,4,7,17,0,33.0,121.0,2.3,16.0,132.0,108.38,84.52
2016,4,7,17,15,22.5,99.0,2.2,15.5,105.5,86.5,67.3
2016,4,7,17,30,12.0,77.0,2.1,15.0,79.0,70.4,56.7
2016,4,7,17,45,6.0,55.0,2.05,15.0,56.0,51.09,39.15
2016,4,7,18,0,0.0,33.0,2.0,15.0,33.0,31.45,21.12
2016,4,7,18,15,0.0,16.5,1.9,15.0,16.5,15.93,2.94
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,14.0,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,0.9,14.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,23.5,0.85,14.0,23.5,22.69,12.18
2016,4,8,6,30,0.0,40.0,0.8,14.0,40.0,39.5,27.39
2016,4,8,6,45,0.0,60.5,0.8,14.5,60.5,60.93,45.89
2016,4,8,7,0,0.0,81.0,0.8,15.0,81.0,81.98,63.81
2016,4,8,7,15,5.0,101.5,0.75,15.0,103.5,105.48,83.61
2016,4,8,7,30,10.0,122.0,0.7,15.0,126.0,129.24,103.26
2016,4,8,7,45,15.5,142.5,0.7,15.0,149.5,153.6,123.05
2016,4,8,8,0,21.0,163.0,0.7,15.0,173.0,178.26,142.76
2016,4,8,8,15,14.0,170.0,0.65,15.0,177.0,179.99,143.36
2016,4,8,8,30,7.0,177.0,0.6,15.0,181.0,181.46,143.79
2016,4,8,8,45,40.0,222.0,0.55,15.5,246.5,260.7,206.4
2016,4,8,9,0,73.0,267.0,0.5,16.0,312.0,335.27,262.72
2016,4,8,9,15,73.5,286.5,0.5,16.0,334.5,356.48,277.33
2016,4,8,9,30,74.0,306.0,0.5,16.0,357.0,377.36,292.0
2016,4,8,9,45,57.5,309.5,0.5,16.0,350.5,366.23,282.4
2016,4,8,10,0,41.0,313.0,0.5,16.0,344.0,354.56,272.71
2016,4,8,10,15,41.0,325.0,0.55,15.5,357.5,365.83,281.44
2016,4,8,10,30,41.0,337.0,0.6,15.0,371.0,376.87,289.85
2016,4,8,10,45,55.5,362.5,0.65,15.0,408.5,414.49,317.79
2016,4,8,11,0,70.0,388.0,0.7,15.0,446.0,451.64,344.87
2016,4,8,11,15,103.5,408.0,0.75,15.0,496.0,499.39,380.04
2016,4,8,11,30,137.0,428.0,0.8,15.0,546.0,550.72,417.14
2016,4,8,11,45,124.5,429.0,0.9,15.0,537.0,536.36,406.58
2016,4,8,12,0,112.0,430.0,1.0,15.0,528.0,518.74,394.29
2016,4,8,12,15,116.0,426.0,1.05,15.0,527.0,516.26,393.06
2016,4,8,12,30,120.0,422.0,1.1,15.0,526.0,510.25,389.19
2016,4,8,12,45,83.0,398.0,1.15,15.0,470.0,450.95,345.51
2016,4,8,13,0,46.0,374.0,1.2,15.0,414.0,395.17,304.06
2016,4,8,13,15,68.0,384.0,1.2,15.0,441.5,417.63,321.85
2016,4,8,13,30,90.0,394.0,1.2,15.0,469.0,438.27,337.6
2016,4,8,13,45,91.0,381.5,1.3,15.0,455.0,421.99,326.05
2016,4,8,14,0,92.0,369.0,1.4,15.0,441.0,405.54,314.48
2016,4,8,14,15,90.0,354.5,1.35,15.0,422.5,385.27,299.43
2016,4,8,14,30,88.0,340.0,1.3,15.0,404.0,365.07,284.36
2016,4,8,14,45,44.0,180.0,1.3,15.0,212.0,192.99,151.44
2016,4,8,15,0,0.0,20.0,1.3,15.0,20.0,19.33,10.5
2016,4,8,15,15,0.0,18.5,1.25,15.0,18.5,17.88,9.39
2016,4,8,15,30,0.0,17.0,1.2,15.0,17.0,16.42,8.21
2016,4,8,15,45,0.0,15.5,1.2,15.0,15.5,14.97,7.02
2016,4,8,16,0,0.0,14.0,1.2,15.0,14.0,13.52,5.83
2016,4,8,16,15,0.0,17.5,1.15,15.0,17.5,16.89,8.74
2016,4,8,16,30,0.0,21.0,1.1,15.0,21.0,20.27,11.66
2016,4,8,16,45,0.0,18.0,1.05,15.0,18.0,17.37,9.22
2016,4,8,17,0,0.0,15.0,1.0,15.0,15.0,14.47,6.76
2016,4,8,17,15,0.0,12.0,0.95,15.0,12.0,11.57,4.27
2016,4,8,17,30,0.0,9.0,0.9,15.0,9.0,8.67,2.11
2016,4,8,17,45,0.0,6.5,0.85,15.0,6.5,6.26,0.0
2016,4,8,18,0,0.0,4.0,0.8,15.0,4.0,3.85,0.0
2016,4,8,18,15,0.0,2.0,0.75,15.0,2.0,1.93,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,0.9,14.0,3.0,2.95,0.0
2016,4,9,6,0,0.0,6.0,0.9,14.0,6.0,5.78,0.0
2016,4,9,6,15,0.0,17.5,0.85,14.0,17.5,16.88,7.81
2016,4,9,6,30,0.0,29.0,0.8,14.0,29.0,27.99,17.85
2016,4,9,6,45,0.0,44.0,0.8,14.5,44.0,42.5,30.45
2016,4,9,7,0,0.0,59.0,0.8,15.0,59.0,57.44,43.25
2016,4,9,7,15,0.0,74.5,0.75,15.0,74.5,73.02,56.45
2016,4,9,7,30,0.0,90.0,0.7,15.0,90.0,88.52,69.35
2016,4,9,7,45,2.5,120.5,0.7,15.0,121.5,121.47,96.51
2016,4,9,8,0,5.0,151.0,0.7,15.0,153.0,154.56,123.21
2016,4,9,8,15,2.5,135.5,0.7,15.0,136.5,135.5,107.14
2016,4,9,8,30,0.0,120.0,0.7,15.0,120.0,117.3,91.95
2016,4,9,8,45,0.5,147.5,0.7,15.5,148.0,145.31,114.23
2016,4,9,9,0,1.0,175.0,0.7,16.0,176.0,173.33,135.96
2016,4,9,9,15,4.0,190.5,0.7,16.0,193.5,191.08,149.62
2016,4,9,9,30,7.0,206.0,0.7,16.0,211.0,208.91,163.27
2016,4,9,9,45,30.5,267.0,0.75,16.0,290.5,297.99,232.46
2016,4,9,10,0,54.0,328.0,0.8,16.0,370.0,381.78,295.21
2016,4,9,10,15,85.0,357.5,0.85,16.0,425.0,438.77,337.27
2016,4,9,10,30,116.0,387.0,0.9,16.0,480.0,502.67,383.72
2016,4,9,10,45,130.5,401.0,1.0,16.0,508.0,527.82,401.74
2016,4,9,11,0,145.0,415.0,1.1,16.0,536.0,552.34,419.63
2016,4,9,11,15,195.0,419.5,1.15,16.0,585.5,597.99,453.33
2016,4,9,11,30,245.0,424.0,1.2,16.0,635.0,646.92,488.63
2016,4,9,11,45,270.0,421.5,1.25,16.0,656.5,660.12,498.24
2016,4,9,12,0,295.0,419.0,1.3,16.0,678.0,671.85,507.2
2016,4,9,12,15,297.0,418.0,1.25,16.0,678.0,663.93,501.02
2016,4,9,12,30,299.0,417.0,1.2,16.0,678.0,654.97,494.35
2016,4,9,12,45,416.0,368.0,1.2,16.0,727.0,692.26,523.71
2016,4,9,13,0,533.0,319.0,1.2,16.0,776.0,722.61,547.23
2016,4,9,13,15,438.5,348.0,1.15,16.0,719.0,660.08,500.52
2016,4,9,13,30,344.0,377.0,1.1,16.0,662.0,602.59,457.86
2016,4,9,13,45,370.0,356.5,1.1,16.0,655.0,586.46,447.51
2016,4,9,14,0,396.0,336.0,1.1,16.0,648.0,567.92,434.74
2016,4,9,14,15,339.0,336.0,1.15,16.0,595.0,514.76,395.66
2016,4,9,14,30,282.0,336.0,1.2,16.0,542.0,465.35,359.09
2016,4,9,14,45,305.5,311.5,1.25,16.0,524.5,440.79,341.3
2016,4,9,15,0,329.0,287.0,1.3,16.0,507.0,413.93,320.94
2016,4,9,15,15,238.0,278.0,1.35,16.0,431.5,352.7,274.05
2016,4,9,15,30,147.0,269.0,1.4,16.0,356.0,295.82,230.71
2016,4,9,15,45,111.5,242.5,1.45,16.0,305.5,251.66,196.72
2016,4,9,16,0,76.0,216.0,1.5,16.0,255.0,215.57,168.97
2016,4,9,16,15,40.5,179.0,1.5,15.5,199.5,170.58,134.35
2016,4,9,16,30,5.0,142.0,1.5,15.0,144.0,133.28,105.84
2016,4,9,16,45,2.5,122.5,1.55,15.0,123.5,114.38,90.68
2016,4,9,17,0,0.0,103.0,1.6,15.0,103.0,95.85,75.53
2016,4,9,17,15,0.0,83.5,1.55,15.0,83.5,77.79,60.37
2016,4,9,17,30,0.0,64.0,1.5,15.0,64.0,60.17,47.76
2016,4,9,17,45,0.0,46.0,1.45,15.0,46.0,43.82,32.9
2016,4,9,18,0,0.0,28.0,1.4,15.0,28.0,27.04,17.53
2016,4,9,18,15,0.0,14.0,1.35,15.0,14.0,13.51,3.03
2016,4,9,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,3.05,14.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,3.2,14.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,3.3,14.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,3.4,14.0,9.0,8.67,1.63
2016,4,10,6,45,0.0,13.0,3.5,14.0,13.0,12.53,5.03
2016,4,10,7,0,0.0,17.0,3.6,14.0,17.0,16.39,8.41
2016,4,10,7,15,0.0,22.0,3.7,14.0,22.0,21.22,12.57
2016,4,10,7,30,0.0,27.0,3.8,14.0,27.0,26.06,16.69
2016,4,10,7,45,0.0,28.0,3.9,14.0,28.0,27.03,17.46
2016,4,10,8,0,0.0,29.0,4.0,14.0,29.0,28.0,18.22
2016,4,10,8,15,0.0,31.5,4.05,14.0,31.5,30.42,20.2
2016,4,10,8,30,0.0,34.0,4.1,14.0,34.0,32.85,22.16
2016,4,10,8,45,0.0,53.0,4.15,14.0,53.0,51.24,37.53
2016,4,10,9,0,0.0,72.0,4.2,14.0,72.0,69.65,52.77
2016,4,10,9,15,0.0,66.0,4.3,14.0,66.0,63.85,47.79
2016,4,10,9,30,0.0,60.0,4.4,14.0,60.0,58.05,42.85
2016,4,10,9,45,0.0,76.0,4.5,14.0,76.0,73.57,55.61
2016,4,10,10,0,0.0,92.0,4.6,14.0,92.0,89.11,68.29
2016,4,10,10,15,0.0,92.5,4.65,14.0,92.5,89.62,68.58
2016,4,10,10,30,0.0,93.0,4.7,14.0,93.0,90.13,68.9
2016,4,10,10,45,0.0,89.5,4.8,14.0,89.5,86.74,66.03
2016,4,10,11,0,0.0,86.0,4.9,14.0,86.0,83.35,63.19
2016,4,10,11,15,1.5,127.0,5.0,14.0,128.5,124.66,96.92
2016,4,10,11,30,3.0,168.0,5.1,14.0,171.0,165.97,130.31
2016,4,10,11,45,1.5,147.0,5.2,14.0,148.5,144.03,112.45
2016,4,10,12,0,0.0,126.0,5.3,14.0,126.0,122.22,94.71
2016,4,10,12,15,0.0,136.5,5.35,14.0,136.5,132.35,102.95
2016,4,10,12,30,0.0,147.0,5.4,14.0,147.0,142.44,111.13
2016,4,10,12,45,0.0,147.0,5.45,14.0,147.5,142.34,111.09
2016,4,10,13,0,0.0,147.0,5.5,14.0,148.0,142.24,111.07
2016,4,10,13,15,4.5,188.0,5.5,14.0,192.5,184.9,145.76
2016,4,10,13,30,9.0,229.0,5.5,14.0,237.0,226.87,179.63
2016,4,10,13,45,4.5,167.0,5.55,14.0,171.0,164.12,129.18
2016,4,10,14,0,0.0,105.0,5.6,14.0,105.0,101.61,78.35
2016,4,10,14,15,0.0,104.5,5.55,14.0,104.5,101.1,78.11
2016,4,10,14,30,0.0,104.0,5.5,14.0,104.0,100.6,77.84
2016,4,10,14,45,0.0,110.5,5.5,14.0,110.5,106.76,83.07
2016,4,10,15,0,0.0,117.0,5.5,14.0,117.0,112.86,88.29
2016,4,10,15,15,0.0,99.0,5.4,14.0,99.0,95.72,74.34
2016,4,10,15,30,0.0,81.0,5.3,14.0,81.0,78.37,60.13
2016,4,10,15,45,0.0,84.5,5.25,14.0,84.5,81.75,63.15
2016,4,10,16,0,0.0,88.0,5.2,14.0,88.0,85.1,66.17
2016,4,10,16,15,0.0,81.0,5.1,14.0,81.0,78.34,60.71
2016,4,10,16,30,0.0,74.0,5.0,14.0,74.0,71.55,55.18
2016,4,10,16,45,0.0,63.5,4.9,14.0,63.5,61.37,46.72
2016,4,10,17,0,0.0,53.0,4.8,14.0,53.0,51.2,38.15
2016,4,10,17,15,0.0,42.5,4.65,13.5,42.5,41.04,29.54
2016,4,10,17,30,0.0,32.0,4.5,13.0,32.0,30.89,22.06
2016,4,10,17,45,0.0,23.0,4.35,13.0,23.0,22.19,14.06
2016,4,10,18,0,0.0,14.0,4.2,13.0,14.0,13.5,6.03
2016,4,10,18,15,0.0,7.5,4.15,13.0,7.5,7.23,0.0
2016,4,10,18,30,0.0,1.0,4.1,13.0,1.0,0.98,0.0
2016,4,10,18,45,0.0,0.5,4.05,13.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,3.0,1.65,13.0,3.0,2.95,0.0
2016,4,11,6,0,0.0,6.0,1.5,13.0,6.0,5.78,0.0
2016,4,11,6,15,0.0,15.0,1.4,13.0,15.0,14.46,6.13
2016,4,11,6,30,0.0,24.0,1.3,13.0,24.0,23.16,13.93
2016,4,11,6,45,0.0,36.0,1.25,13.5,36.0,34.76,24.05
2016,4,11,7,0,0.0,48.0,1.2,14.0,48.0,46.37,34.05
2016,4,11,7,15,0.0,60.5,1.2,14.0,60.5,58.47,44.38
2016,4,11,7,30,0.0,73.0,1.2,14.0,73.0,70.7,54.66
2016,4,11,7,45,7.5,118.0,1.25,14.0,121.5,121.78,97.41
2016,4,11,8,0,15.0,163.0,1.3,14.0,170.0,173.98,140.09
2016,4,11,8,15,67.0,201.0,1.4,14.0,237.0,258.35,209.03
2016,4,11,8,30,119.0,239.0,1.5,14.0,304.0,347.55,279.79
2016,4,11,8,45,131.0,262.0,1.6,14.5,339.5,383.53,306.34
2016,4,11,9,0,143.0,285.0,1.7,15.0,375.0,419.58,332.84
2016,4,11,9,15,170.5,305.5,1.75,15.0,419.5,465.56,367.45
2016,4,11,9,30,198.0,326.0,1.8,15.0,464.0,512.02,401.9
2016,4,11,9,45,263.0,331.5,1.9,15.0,525.0,582.87,455.2
2016,4,11,10,0,328.0,337.0,2.0,15.0,586.0,646.6,502.41
2016,4,11,10,15,586.5,232.5,2.05,15.0,698.5,776.48,602.25
2016,4,11,10,30,845.0,128.0,2.1,15.0,811.0,893.03,683.64
2016,4,11,10,45,851.5,129.5,2.15,15.0,833.0,902.57,688.66
2016,4,11,11,0,858.0,131.0,2.2,15.0,855.0,909.19,692.93
2016,4,11,11,15,861.5,131.5,2.2,15.0,870.0,909.12,692.28
2016,4,11,11,30,865.0,132.0,2.2,15.0,885.0,906.06,689.8
2016,4,11,11,45,867.5,132.0,2.2,15.0,891.5,898.63,684.48
2016,4,11,12,0,870.0,132.0,2.2,15.0,898.0,888.26,677.31
2016,4,11,12,15,869.5,132.0,2.2,15.0,897.0,872.42,666.51
2016,4,11,12,30,869.0,132.0,2.2,15.0,896.0,853.82,653.92
2016,4,11,12,45,859.0,136.5,2.2,15.5,884.5,829.14,635.98
2016,4,11,13,0,849.0,141.0,2.2,16.0,873.0,802.27,616.62
2016,4,11,13,15,844.5,139.5,2.15,16.0,855.5,772.16,595.75
2016,4,11,13,30,840.0,138.0,2.1,16.0,838.0,739.27,572.88
2016,4,11,13,45,835.5,135.0,2.1,16.0,814.0,703.07,547.11
2016,4,11,14,0,831.0,132.0,2.1,16.0,790.0,665.15,519.05
2016,4,11,14,15,821.0,130.0,2.05,16.0,758.5,623.23,487.13
2016,4,11,14,30,811.0,128.0,2.0,16.0,727.0,580.35,453.87
2016,4,11,14,45,801.0,124.0,1.95,16.0,690.0,534.89,417.94
2016,4,11,15,0,791.0,120.0,1.9,16.0,653.0,488.9,380.73
2016,4,11,15,15,773.5,117.0,1.9,15.5,610.0,440.24,341.32
2016,4,11,15,30,756.0,114.0,1.9,15.0,567.0,392.17,301.2
2016,4,11,15,45,736.0,109.0,1.9,15.0,520.0,339.05,255.66
2016,4,11,16,0,716.0,104.0,1.9,15.0,473.0,290.23,212.71
2016,4,11,16,15,685.5,99.0,1.9,15.0,422.5,240.45,169.11
2016,4,11,16,30,655.0,94.0,1.9,15.0,372.0,193.46,128.52
2016,4,11,16,45,615.0,87.5,1.95,15.0,321.0,146.95,90.86
2016,4,11,17,0,575.0,81.0,2.0,15.0,270.0,104.61,60.81
2016,4,11,17,15,515.0,72.5,2.05,14.5,219.0,64.37,39.84
2016,4,11,17,30,455.0,64.0,2.1,14.0,168.0,45.56,35.05
2016,4,11,17,45,368.5,52.5,2.2,14.0,122.5,38.84,28.73
2016,4,11,18,0,282.0,41.0,2.3,14.0,77.0,31.15,21.26
2016,4,11,18,15,160.5,25.5,2.45,14.0,43.5,19.72,8.39
2016,4,11,18,30,39.0,10.0,2.6,14.0,10.0,9.83,0.0
2016,4,11,18,45,19.5,5.0,2.8,14.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,4.75,12.5,1.0,0.98,0.0
2016,4,12,6,0,0.0,2.0,4.9,13.0,2.0,1.93,0.0
2016,4,12,6,15,0.0,5.0,4.95,13.0,5.0,4.82,0.0
2016,4,12,6,30,0.0,8.0,5.0,13.0,8.0,7.71,0.86
2016,4,12,6,45,0.0,11.5,5.05,13.0,11.5,11.09,3.83
2016,4,12,7,0,0.0,15.0,5.1,13.0,15.0,14.46,6.79
2016,4,12,7,15,0.0,19.0,5.1,13.0,19.0,18.33,10.13
2016,4,12,7,30,0.0,23.0,5.1,13.0,23.0,22.19,13.43
2016,4,12,7,45,0.0,54.0,5.1,13.5,54.0,52.17,38.91
2016,4,12,8,0,0.0,85.0,5.1,14.0,85.0,82.32,64.11
2016,4,12,8,15,10.5,143.5,5.2,14.0,149.0,149.34,120.08
2016,4,12,8,30,21.0,202.0,5.3,14.0,213.0,218.0,176.34
2016,4,12,8,45,15.5,205.5,5.4,14.0,214.5,216.77,174.56
2016,4,12,9,0,10.0,209.0,5.5,14.0,216.0,215.42,172.8
2016,4,12,9,15,5.0,171.0,5.55,14.0,174.5,172.01,136.93
2016,4,12,9,30,0.0,133.0,5.6,14.0,133.0,129.56,101.78
2016,4,12,9,45,6.5,191.0,5.7,14.0,196.0,192.97,153.5
2016,4,12,10,0,13.0,249.0,5.8,14.0,259.0,256.83,204.74
2016,4,12,10,15,24.5,291.5,5.85,14.0,311.5,309.54,246.69
2016,4,12,10,30,36.0,334.0,5.9,14.0,364.0,369.46,293.81
2016,4,12,10,45,50.0,361.5,6.0,14.0,404.0,408.86,324.67
2016,4,12,11,0,64.0,389.0,6.1,14.0,444.0,447.78,354.99
2016,4,12,11,15,50.0,376.0,6.1,14.0,419.5,419.76,332.42
2016,4,12,11,30,36.0,363.0,6.1,14.0,395.0,392.0,310.18
2016,4,12,11,45,29.5,348.5,6.2,14.0,375.0,369.72,292.59
2016,4,12,12,0,23.0,334.0,6.3,14.0,355.0,344.87,272.96
2016,4,12,12,15,31.5,355.5,6.25,14.0,384.0,374.09,296.07
2016,4,12,12,30,40.0,377.0,6.2,14.0,413.0,399.63,316.14
2016,4,12,12,45,34.5,360.5,6.2,14.0,391.5,376.5,297.97
2016,4,12,13,0,29.0,344.0,6.2,14.0,370.0,353.78,280.19
2016,4,12,13,15,73.5,376.0,6.2,14.0,438.5,415.0,329.55
2016,4,12,13,30,118.0,408.0,6.2,14.0,507.0,471.19,374.22
2016,4,12,13,45,72.0,356.5,6.25,14.5,416.5,386.94,307.19
2016,4,12,14,0,26.0,305.0,6.3,15.0,326.0,305.08,241.71
2016,4,12,14,15,62.5,325.5,6.35,15.0,372.5,343.39,273.12
2016,4,12,14,30,99.0,346.0,6.4,15.0,419.0,377.83,300.9
2016,4,12,14,45,83.5,322.0,6.5,15.0,381.5,341.74,272.44
