Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,0,68.0,298.0,6.6,15.0,344.0,307.11,245.13
2016,4,12,15,15,137.0,283.5,6.6,14.5,368.5,315.19,252.22
2016,4,12,15,30,206.0,269.0,6.6,14.0,393.0,320.28,255.84
2016,4,12,15,45,334.0,221.5,6.6,14.0,403.0,306.63,241.82
2016,4,12,16,0,462.0,174.0,6.6,14.0,413.0,279.96,214.87
2016,4,12,16,15,414.0,163.0,6.5,14.0,360.5,233.32,175.19
2016,4,12,16,30,366.0,152.0,6.4,14.0,308.0,191.46,140.36
2016,4,12,16,45,314.5,143.0,6.35,14.0,264.5,160.18,115.96
2016,4,12,17,0,263.0,134.0,6.3,14.0,221.0,129.22,93.81
2016,4,12,17,15,227.0,113.5,6.15,13.5,179.0,95.3,71.15
2016,4,12,17,30,191.0,93.0,6.0,13.0,137.0,72.18,58.89
2016,4,12,17,45,142.5,71.5,5.9,13.0,99.5,56.66,44.58
2016,4,12,18,0,94.0,50.0,5.8,13.0,62.0,42.56,31.26
2016,4,12,18,15,47.0,29.0,5.7,13.0,35.0,25.45,13.14
2016,4,12,18,30,0.0,8.0,5.6,13.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,5.6,13.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,35.5,12.5,3.2,13.0,15.0,22.12,0.0
2016,4,13,6,0,71.0,25.0,3.2,13.0,30.0,59.59,28.47
2016,4,13,6,15,169.0,44.5,3.2,13.0,69.5,124.9,94.33
2016,4,13,6,30,267.0,64.0,3.2,13.0,109.0,202.33,161.79
2016,4,13,6,45,362.5,74.5,3.25,13.5,159.0,270.26,220.99
2016,4,13,7,0,458.0,85.0,3.3,14.0,209.0,346.77,286.26
2016,4,13,7,15,513.0,94.0,3.25,14.0,261.0,409.43,339.06
2016,4,13,7,30,568.0,103.0,3.2,14.0,313.0,473.89,391.86
2016,4,13,7,45,614.5,107.5,3.15,14.0,366.0,531.01,437.48
2016,4,13,8,0,661.0,112.0,3.1,14.0,419.0,590.05,483.38
2016,4,13,8,15,690.0,117.5,3.05,14.0,469.0,639.26,520.43
2016,4,13,8,30,719.0,123.0,3.0,14.0,519.0,688.48,556.36
2016,4,13,8,45,740.0,127.0,3.0,14.5,566.0,729.47,583.86
2016,4,13,9,0,761.0,131.0,3.0,15.0,613.0,769.37,610.15
2016,4,13,9,15,777.5,134.5,2.9,15.0,654.5,800.78,630.5
2016,4,13,9,30,794.0,138.0,2.8,15.0,696.0,833.37,651.52
2016,4,13,9,45,816.5,135.0,2.75,15.0,735.0,862.18,669.97
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,888.92,686.89
2016,4,13,10,15,847.5,134.0,2.65,15.0,803.5,906.21,697.2
2016,4,13,10,30,856.0,136.0,2.6,15.0,833.0,920.69,705.68
2016,4,13,10,45,860.0,138.5,2.6,15.5,855.0,928.71,708.94
2016,4,13,11,0,864.0,141.0,2.6,16.0,877.0,929.34,707.3
2016,4,13,11,15,868.0,142.0,2.55,16.0,891.5,930.03,706.79
2016,4,13,11,30,872.0,143.0,2.5,16.0,906.0,927.7,704.36
2016,4,13,11,45,875.5,142.0,2.5,16.0,913.0,919.94,698.82
2016,4,13,12,0,879.0,141.0,2.5,16.0,920.0,909.21,691.43
2016,4,13,12,15,878.5,141.0,2.55,16.0,918.5,893.08,680.87
2016,4,13,12,30,878.0,141.0,2.6,16.0,917.0,874.17,668.48
2016,4,13,12,45,876.5,140.0,2.65,16.0,908.0,850.81,653.03
2016,4,13,13,0,875.0,139.0,2.7,16.0,899.0,824.92,635.79
2016,4,13,13,15,870.5,138.0,2.85,16.0,881.5,794.31,615.77
2016,4,13,13,30,866.0,137.0,3.0,16.0,864.0,761.57,593.99
2016,4,13,13,45,854.5,138.0,3.2,16.0,837.5,723.01,567.35
2016,4,13,14,0,843.0,139.0,3.4,16.0,811.0,683.5,538.32
2016,4,13,14,15,833.0,137.0,3.45,15.5,779.5,641.03,506.86
2016,4,13,14,30,823.0,135.0,3.5,15.0,748.0,597.6,473.8
2016,4,13,14,45,725.5,161.0,3.6,15.0,681.0,529.67,419.84
2016,4,13,15,0,628.0,187.0,3.7,15.0,614.0,471.03,372.41
2016,4,13,15,15,493.5,214.5,3.75,15.0,537.0,405.17,319.2
2016,4,13,15,30,359.0,242.0,3.8,15.0,460.0,353.83,277.82
2016,4,13,15,45,378.5,216.0,3.9,15.0,429.0,318.18,247.63
2016,4,13,16,0,398.0,190.0,4.0,15.0,398.0,276.17,211.41
2016,4,13,16,15,518.5,149.5,4.05,14.5,391.0,248.23,182.77
2016,4,13,16,30,639.0,109.0,4.1,14.0,384.0,207.03,141.71
2016,4,13,16,45,593.5,102.0,4.2,14.0,331.0,160.07,103.33
2016,4,13,17,0,548.0,95.0,4.3,14.0,278.0,117.95,72.79
2016,4,13,17,15,487.0,85.5,4.25,13.5,226.5,77.97,50.53
2016,4,13,17,30,426.0,76.0,4.2,13.0,175.0,55.15,43.76
2016,4,13,17,45,327.0,63.0,4.2,13.0,127.5,46.96,36.07
2016,4,13,18,0,228.0,50.0,4.2,13.0,80.0,38.34,27.69
2016,4,13,18,15,114.0,31.0,4.1,12.5,46.0,25.71,13.92
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,11.8,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,59.5,14.0,5.3,13.0,18.0,30.48,0.0
2016,4,14,6,0,119.0,28.0,5.4,13.0,36.0,86.56,48.66
2016,4,14,6,15,236.5,44.0,5.4,13.0,78.5,156.66,120.01
2016,4,14,6,30,354.0,60.0,5.4,13.0,121.0,235.34,189.53
2016,4,14,6,45,427.0,72.0,5.45,13.0,171.5,299.01,246.64
2016,4,14,7,0,500.0,84.0,5.5,13.0,222.0,371.01,309.63
2016,4,14,7,15,465.0,100.5,5.45,13.0,249.5,389.13,326.31
2016,4,14,7,30,430.0,117.0,5.4,13.0,277.0,405.19,340.02
2016,4,14,7,45,548.5,107.0,5.4,13.5,343.0,490.05,410.27
2016,4,14,8,0,667.0,97.0,5.4,14.0,409.0,579.32,482.25
2016,4,14,8,15,697.0,102.0,5.35,14.0,460.0,628.93,520.81
2016,4,14,8,30,727.0,107.0,5.3,14.0,511.0,678.63,557.64
2016,4,14,8,45,741.5,125.5,5.25,14.0,568.0,731.33,596.14
2016,4,14,9,0,756.0,144.0,5.2,14.0,625.0,782.18,632.62
2016,4,14,9,15,772.5,147.0,5.2,14.0,666.5,815.73,655.94
2016,4,14,9,30,789.0,150.0,5.2,14.0,708.0,844.23,675.47
2016,4,14,9,45,824.0,140.5,5.25,14.5,749.5,876.96,697.05
2016,4,14,10,0,859.0,131.0,5.3,15.0,791.0,907.91,717.17
2016,4,14,10,15,866.5,133.0,5.35,15.0,820.0,924.5,728.22
2016,4,14,10,30,874.0,135.0,5.4,15.0,849.0,933.43,733.92
2016,4,14,10,45,871.5,140.5,5.45,15.0,868.5,943.52,740.64
2016,4,14,11,0,869.0,146.0,5.5,15.0,888.0,945.67,741.76
2016,4,14,11,15,872.0,147.0,5.55,15.0,902.5,945.06,741.08
2016,4,14,11,30,875.0,148.0,5.6,15.0,917.0,937.5,735.54
2016,4,14,11,45,858.0,159.5,5.65,15.0,918.0,927.42,728.33
2016,4,14,12,0,841.0,171.0,5.7,15.0,919.0,910.7,716.42
2016,4,14,12,15,840.5,170.5,5.9,15.0,917.0,893.92,705.36
2016,4,14,12,30,840.0,170.0,6.1,15.0,915.0,874.47,692.3
2016,4,14,12,45,862.0,154.5,6.3,15.0,912.0,856.35,680.15
2016,4,14,13,0,884.0,139.0,6.5,15.0,909.0,834.06,664.85
2016,4,14,13,15,879.5,138.0,6.6,15.0,891.5,803.17,642.66
2016,4,14,13,30,875.0,137.0,6.7,15.0,874.0,770.14,618.75
2016,4,14,13,45,861.0,139.5,6.8,15.0,847.0,730.92,589.49
2016,4,14,14,0,847.0,142.0,6.9,15.0,820.0,690.89,557.95
2016,4,14,14,15,837.0,140.0,6.9,15.0,787.5,648.23,523.74
2016,4,14,14,30,827.0,138.0,6.9,15.0,755.0,604.61,488.13
2016,4,14,14,45,810.0,137.0,6.95,15.0,716.0,557.4,449.04
2016,4,14,15,0,793.0,136.0,7.0,15.0,677.0,510.27,409.19
2016,4,14,15,15,774.5,132.5,7.1,15.0,632.5,457.41,364.1
2016,4,14,15,30,756.0,129.0,7.2,15.0,588.0,408.04,320.82
2016,4,14,15,45,735.5,123.5,7.3,15.0,540.0,357.17,275.59
2016,4,14,16,0,715.0,118.0,7.4,15.0,492.0,307.68,230.9
2016,4,14,16,15,563.5,132.0,7.45,14.5,408.0,245.17,180.1
2016,4,14,16,30,412.0,146.0,7.5,14.0,324.0,197.34,143.69
2016,4,14,16,45,485.5,120.0,7.6,14.0,303.5,162.39,110.37
2016,4,14,17,0,559.0,94.0,7.7,14.0,283.0,119.54,73.55
2016,4,14,17,15,497.5,85.0,7.7,13.5,231.0,79.4,50.83
2016,4,14,17,30,436.0,76.0,7.7,13.0,179.0,55.03,43.66
2016,4,14,17,45,341.5,63.0,7.75,13.0,131.5,46.86,35.98
2016,4,14,18,0,247.0,50.0,7.8,13.0,84.0,38.24,27.64
2016,4,14,18,15,123.5,32.0,7.75,13.0,49.0,26.51,14.92
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,90.5,14.0,5.6,11.5,20.5,39.53,0.0
2016,4,15,6,0,181.0,28.0,5.5,12.0,41.0,108.49,66.77
2016,4,15,6,15,298.0,41.5,5.4,12.0,84.5,177.42,137.35
2016,4,15,6,30,415.0,55.0,5.3,12.0,128.0,258.01,209.1
2016,4,15,6,45,494.0,63.5,5.25,12.0,180.0,324.88,269.25
2016,4,15,7,0,573.0,72.0,5.2,12.0,232.0,398.06,333.42
2016,4,15,7,15,623.5,79.0,5.15,12.0,286.5,459.28,386.14
2016,4,15,7,30,674.0,86.0,5.1,12.0,341.0,523.48,439.75
2016,4,15,7,45,707.5,91.5,5.05,12.5,394.0,577.49,482.76
2016,4,15,8,0,741.0,97.0,5.0,13.0,447.0,632.35,525.12
2016,4,15,8,15,767.5,101.5,4.95,13.0,499.0,678.93,560.26
2016,4,15,8,30,794.0,106.0,4.9,13.0,551.0,727.9,595.84
2016,4,15,8,45,811.0,110.5,4.85,13.5,598.0,768.73,623.49
2016,4,15,9,0,828.0,115.0,4.8,14.0,645.0,808.04,649.57
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.5,841.73,672.07
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,873.36,692.84
2016,4,15,9,45,875.0,119.5,4.6,14.5,768.5,896.26,706.51
2016,4,15,10,0,892.0,119.0,4.6,15.0,807.0,921.85,722.11
2016,4,15,10,15,900.0,120.0,4.6,15.0,837.0,938.38,732.62
2016,4,15,10,30,908.0,121.0,4.6,15.0,867.0,952.0,741.19
2016,4,15,10,45,916.5,120.5,4.6,15.0,890.0,961.49,746.97
2016,4,15,11,0,925.0,120.0,4.6,15.0,913.0,967.88,750.72
2016,4,15,11,15,928.5,120.5,4.75,15.0,928.0,967.57,751.15
2016,4,15,11,30,932.0,121.0,4.9,15.0,943.0,964.07,749.45
2016,4,15,11,45,934.5,120.5,5.05,15.5,949.5,955.47,742.79
2016,4,15,12,0,937.0,120.0,5.2,16.0,956.0,943.73,733.99
2016,4,15,12,15,936.5,120.0,5.4,16.0,954.0,926.78,723.25
2016,4,15,12,30,936.0,120.0,5.6,16.0,952.0,906.88,710.34
2016,4,15,12,45,936.5,118.0,5.8,16.0,943.0,883.01,694.46
2016,4,15,13,0,937.0,116.0,6.0,16.0,934.0,856.34,676.41
2016,4,15,13,15,932.5,115.0,6.2,16.0,915.5,824.1,654.07
2016,4,15,13,30,928.0,114.0,6.4,16.0,897.0,789.55,629.79
2016,4,15,13,45,923.5,111.5,6.6,16.0,872.0,751.46,602.59
2016,4,15,14,0,919.0,109.0,6.8,16.0,847.0,711.4,572.58
2016,4,15,14,15,910.0,107.5,6.85,16.0,813.5,667.66,537.77
2016,4,15,14,30,901.0,106.0,6.9,16.0,780.0,622.65,501.25
2016,4,15,14,45,888.5,104.0,6.95,16.0,740.5,574.25,461.28
2016,4,15,15,0,876.0,102.0,7.0,16.0,701.0,525.31,419.96
2016,4,15,15,15,860.0,99.5,6.95,16.0,656.0,470.51,373.0
2016,4,15,15,30,844.0,97.0,6.9,16.0,611.0,419.3,327.85
2016,4,15,15,45,820.5,94.5,6.9,16.0,561.0,366.04,280.34
2016,4,15,16,0,797.0,92.0,6.9,16.0,511.0,314.33,233.49
2016,4,15,16,15,769.0,88.0,6.9,15.5,458.5,261.96,186.52
2016,4,15,16,30,741.0,84.0,6.9,15.0,406.0,212.09,142.23
2016,4,15,16,45,700.0,79.0,6.9,15.0,352.0,158.64,97.4
2016,4,15,17,0,659.0,74.0,6.9,15.0,298.0,112.73,63.2
2016,4,15,17,15,602.5,67.5,6.85,14.5,244.5,69.37,38.88
2016,4,15,17,30,546.0,61.0,6.8,14.0,191.0,42.18,32.06
2016,4,15,17,45,461.0,51.0,6.75,14.0,142.0,36.72,26.91
2016,4,15,18,0,376.0,41.0,6.7,14.0,93.0,30.88,21.21
2016,4,15,18,15,240.0,27.5,6.65,13.5,55.0,21.19,11.07
2016,4,15,18,30,104.0,14.0,6.6,13.0,17.0,13.76,0.0
2016,4,15,18,45,52.0,7.0,6.55,13.0,8.5,6.88,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,111.0,13.5,1.0,13.0,22.5,45.29,0.0
2016,4,16,6,0,222.0,27.0,1.0,13.0,45.0,123.6,79.87
2016,4,16,6,15,332.5,39.5,1.0,13.0,89.0,190.78,146.68
2016,4,16,6,30,443.0,52.0,1.0,13.0,133.0,268.6,214.35
2016,4,16,6,45,515.5,60.5,1.0,13.5,184.5,333.7,270.3
2016,4,16,7,0,588.0,69.0,1.0,14.0,236.0,404.61,328.94
2016,4,16,7,15,636.0,75.5,1.0,14.0,290.0,464.56,377.55
2016,4,16,7,30,684.0,82.0,1.0,14.0,344.0,527.28,426.58
2016,4,16,7,45,717.0,87.5,1.0,14.5,397.0,581.41,466.58
2016,4,16,8,0,750.0,93.0,1.0,15.0,450.0,633.86,504.08
2016,4,16,8,15,775.5,97.0,1.1,15.5,501.0,682.25,537.36
2016,4,16,8,30,801.0,101.0,1.2,16.0,552.0,730.17,569.4
2016,4,16,8,45,816.5,105.5,1.3,16.5,598.5,770.03,595.26
2016,4,16,9,0,832.0,110.0,1.4,17.0,645.0,808.28,619.76
2016,4,16,9,15,846.5,113.0,1.4,17.0,687.5,842.2,641.06
2016,4,16,9,30,861.0,116.0,1.4,17.0,730.0,874.02,660.8
2016,4,16,9,45,869.0,119.5,1.45,17.5,766.0,893.45,671.57
2016,4,16,10,0,877.0,123.0,1.5,18.0,802.0,915.18,684.03
2016,4,16,10,15,885.0,124.5,1.55,18.0,832.0,932.01,694.54
2016,4,16,10,30,893.0,126.0,1.6,18.0,862.0,945.95,703.29
2016,4,16,10,45,897.0,128.5,1.65,18.5,884.0,954.29,707.17
2016,4,16,11,0,901.0,131.0,1.7,19.0,906.0,959.52,709.17
2016,4,16,11,15,904.5,131.5,1.75,19.0,920.0,959.14,709.0
2016,4,16,11,30,908.0,132.0,1.8,19.0,934.0,955.65,706.96
2016,4,16,11,45,918.0,127.0,1.9,19.5,943.0,949.4,702.53
2016,4,16,12,0,928.0,122.0,2.0,20.0,952.0,939.97,696.07
2016,4,16,12,15,927.5,121.5,2.05,20.0,950.0,922.63,685.23
2016,4,16,12,30,927.0,121.0,2.1,20.0,948.0,902.39,672.55
2016,4,16,12,45,930.0,117.0,2.2,20.0,939.5,878.84,658.12
2016,4,16,13,0,933.0,113.0,2.3,20.0,931.0,852.42,641.64
2016,4,16,13,15,929.0,112.5,2.35,20.0,913.0,821.15,621.32
2016,4,16,13,30,925.0,112.0,2.4,20.0,895.0,787.56,599.26
2016,4,16,13,45,918.0,111.0,2.5,20.0,869.0,749.22,573.99
2016,4,16,14,0,911.0,110.0,2.6,20.0,843.0,709.1,546.22
2016,4,16,14,15,902.0,108.5,2.65,19.5,810.5,665.66,515.15
2016,4,16,14,30,893.0,107.0,2.7,19.0,778.0,620.97,482.24
2016,4,16,14,45,882.0,104.5,2.8,19.0,739.0,573.26,445.37
2016,4,16,15,0,871.0,102.0,2.9,19.0,700.0,524.91,406.91
2016,4,16,15,15,855.5,99.5,2.95,19.0,655.5,470.55,362.72
2016,4,16,15,30,840.0,97.0,3.0,19.0,611.0,419.76,319.99
2016,4,16,15,45,820.5,93.5,3.05,19.0,562.0,367.19,274.85
2016,4,16,16,0,801.0,90.0,3.1,19.0,513.0,315.76,229.75
2016,4,16,16,15,774.0,86.0,3.1,18.5,461.0,263.41,184.1
2016,4,16,16,30,747.0,82.0,3.1,18.0,409.0,213.44,140.74
2016,4,16,16,45,710.0,77.0,3.1,17.5,355.5,160.34,97.01
2016,4,16,17,0,673.0,72.0,3.1,17.0,302.0,114.21,62.91
2016,4,16,17,15,620.0,65.5,3.0,16.5,249.0,70.14,37.94
2016,4,16,17,30,567.0,59.0,2.9,16.0,196.0,40.31,30.17
2016,4,16,17,45,481.0,50.0,2.8,16.0,146.0,35.66,25.8
2016,4,16,18,0,395.0,41.0,2.7,16.0,96.0,30.7,20.94
2016,4,16,18,15,265.5,27.5,2.6,15.5,57.5,21.03,11.11
2016,4,16,18,30,136.0,14.0,2.5,15.0,19.0,10.67,0.0
2016,4,16,18,45,68.0,7.0,2.45,15.0,9.5,6.88,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,127.5,13.5,1.15,14.5,24.0,50.52,0.0
2016,4,17,6,0,255.0,27.0,1.2,15.0,48.0,136.03,90.7
2016,4,17,6,15,361.0,39.0,1.25,15.0,93.0,202.6,155.42
2016,4,17,6,30,467.0,51.0,1.3,15.0,138.0,279.66,222.33
2016,4,17,6,45,531.5,59.5,1.4,15.5,189.0,342.17,276.27
2016,4,17,7,0,596.0,68.0,1.5,16.0,240.0,409.76,332.53
2016,4,17,7,15,642.5,74.5,1.45,16.0,293.5,469.31,380.73
2016,4,17,7,30,689.0,81.0,1.4,16.0,347.0,531.49,429.18
2016,4,17,7,45,720.0,86.5,1.4,16.5,399.5,584.57,468.47
2016,4,17,8,0,751.0,92.0,1.4,17.0,452.0,635.9,505.26
2016,4,17,8,15,775.5,96.0,1.3,17.0,503.0,683.6,537.11
2016,4,17,8,30,800.0,100.0,1.2,17.0,554.0,730.79,567.55
2016,4,17,8,45,817.5,103.5,1.2,17.5,600.5,771.07,592.45
2016,4,17,9,0,835.0,107.0,1.2,18.0,647.0,809.87,615.94
2016,4,17,9,15,849.0,109.5,1.15,18.0,689.0,842.87,635.66
2016,4,17,9,30,863.0,112.0,1.1,18.0,731.0,868.87,650.51
2016,4,17,9,45,877.0,112.0,1.1,18.5,768.0,894.82,664.82
2016,4,17,10,0,891.0,112.0,1.1,19.0,805.0,918.33,677.44
2016,4,17,10,15,898.5,113.5,1.1,19.5,834.5,934.94,685.57
2016,4,17,10,30,906.0,115.0,1.1,20.0,864.0,948.6,691.94
2016,4,17,10,45,912.0,115.5,1.15,20.5,886.5,956.83,695.79
2016,4,17,11,0,918.0,116.0,1.2,21.0,909.0,961.96,697.83
2016,4,17,11,15,921.5,117.0,1.15,21.0,923.5,962.15,696.54
2016,4,17,11,30,925.0,118.0,1.1,21.0,938.0,959.16,693.4
2016,4,17,11,45,928.0,117.0,1.1,21.5,945.0,950.55,686.41
2016,4,17,12,0,931.0,116.0,1.1,22.0,952.0,938.82,677.65
2016,4,17,12,15,931.0,116.0,1.1,22.0,950.5,922.39,667.33
2016,4,17,12,30,931.0,116.0,1.1,22.0,949.0,903.01,655.24
2016,4,17,12,45,931.5,114.0,1.1,22.0,940.0,879.26,640.39
2016,4,17,13,0,932.0,112.0,1.1,22.0,931.0,852.73,623.78
2016,4,17,13,15,928.5,111.0,1.15,22.0,913.5,821.4,604.66
2016,4,17,13,30,925.0,110.0,1.2,22.0,896.0,787.73,583.81
2016,4,17,13,45,921.5,108.0,1.25,22.0,871.5,750.92,560.61
2016,4,17,14,0,918.0,106.0,1.3,22.0,847.0,712.09,535.1
2016,4,17,14,15,910.0,104.5,1.35,21.5,815.0,669.03,505.76
2016,4,17,14,30,902.0,103.0,1.4,21.0,783.0,624.63,474.48
2016,4,17,14,45,892.5,100.5,1.5,21.0,744.5,577.37,439.5
2016,4,17,15,0,883.0,98.0,1.6,21.0,706.0,529.32,402.7
2016,4,17,15,15,869.0,95.5,1.6,20.5,662.0,478.67,362.99
2016,4,17,15,30,855.0,93.0,1.6,20.0,618.0,424.24,319.18
2016,4,17,15,45,836.5,89.5,1.6,20.0,569.5,371.29,274.6
2016,4,17,16,0,818.0,86.0,1.6,20.0,521.0,319.37,229.83
2016,4,17,16,15,792.5,82.5,1.55,19.5,469.0,266.95,184.67
2016,4,17,16,30,767.0,79.0,1.5,19.0,417.0,216.73,141.49
2016,4,17,16,45,730.5,74.5,1.5,19.0,363.0,166.43,100.17
2016,4,17,17,0,694.0,70.0,1.5,19.0,309.0,116.44,62.97
2016,4,17,17,15,642.0,63.5,1.4,18.5,255.5,71.23,37.13
2016,4,17,17,30,590.0,57.0,1.3,18.0,202.0,38.48,28.33
2016,4,17,17,45,507.5,48.5,1.25,17.5,151.5,34.18,24.39
2016,4,17,18,0,425.0,40.0,1.2,17.0,101.0,29.61,19.97
2016,4,17,18,15,212.5,30.5,1.1,17.0,61.0,23.46,13.2
2016,4,17,18,30,0.0,21.0,1.0,17.0,21.0,19.4,0.0
2016,4,17,18,45,0.0,10.5,0.95,17.0,10.5,10.32,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.55,16.0,26.0,63.24,0.0
2016,4,18,6,0,258.0,29.0,0.6,16.0,52.0,140.09,95.54
2016,4,18,6,15,364.0,41.0,0.7,16.0,97.5,207.31,158.59
2016,4,18,6,30,470.0,53.0,0.8,16.0,143.0,284.93,225.15
2016,4,18,6,45,537.5,61.5,0.9,16.5,195.0,349.29,279.75
2016,4,18,7,0,605.0,70.0,1.0,17.0,247.0,418.96,336.76
2016,4,18,7,15,651.5,76.5,1.05,17.0,301.0,479.03,384.89
2016,4,18,7,30,698.0,83.0,1.1,17.0,355.0,541.7,433.43
2016,4,18,7,45,729.5,88.5,1.2,17.0,408.5,595.51,474.23
2016,4,18,8,0,761.0,94.0,1.3,17.0,462.0,647.5,512.82
2016,4,18,8,15,785.0,97.5,1.35,17.0,513.0,694.65,545.25
2016,4,18,8,30,809.0,101.0,1.4,17.0,564.0,741.21,576.73
2016,4,18,8,45,828.5,104.0,1.5,17.5,611.5,782.78,603.66
2016,4,18,9,0,848.0,107.0,1.6,18.0,659.0,822.93,629.31
2016,4,18,9,15,861.5,109.0,1.6,18.0,700.5,855.25,649.45
2016,4,18,9,30,875.0,111.0,1.6,18.0,742.0,880.51,664.78
2016,4,18,9,45,890.0,110.5,1.65,18.5,779.5,907.0,680.3
2016,4,18,10,0,905.0,110.0,1.7,19.0,817.0,931.05,694.13
2016,4,18,10,15,912.5,111.5,1.7,19.0,846.5,947.78,703.85
2016,4,18,10,30,920.0,113.0,1.7,19.0,876.0,961.54,711.77
2016,4,18,10,45,925.5,113.5,1.75,19.5,898.0,969.35,715.24
2016,4,18,11,0,931.0,114.0,1.8,20.0,920.0,974.01,716.82
2016,4,18,11,15,934.0,114.5,1.8,20.0,934.5,973.19,715.72
2016,4,18,11,30,937.0,115.0,1.8,20.0,949.0,969.16,712.73
2016,4,18,11,45,936.5,116.5,1.8,20.5,955.0,959.78,705.07
2016,4,18,12,0,936.0,118.0,1.8,21.0,961.0,947.29,695.57
2016,4,18,12,15,935.5,118.0,1.75,20.5,959.0,930.3,685.31
2016,4,18,12,30,935.0,118.0,1.7,20.0,957.0,910.37,673.21
2016,4,18,12,45,927.0,121.0,1.7,20.0,945.5,884.28,656.39
2016,4,18,13,0,919.0,124.0,1.7,20.0,934.0,855.75,637.98
2016,4,18,13,15,914.5,123.5,1.65,20.0,916.0,824.4,617.1
2016,4,18,13,30,910.0,123.0,1.6,20.0,898.0,790.8,594.66
2016,4,18,13,45,896.5,125.5,1.6,20.0,870.5,751.53,568.71
2016,4,18,14,0,883.0,128.0,1.6,20.0,843.0,710.94,540.31
2016,4,18,14,15,873.5,126.0,1.6,19.5,810.5,667.7,510.01
2016,4,18,14,30,864.0,124.0,1.6,19.0,778.0,621.01,476.44
2016,4,18,14,45,844.0,125.5,1.65,19.0,737.5,572.85,440.07
2016,4,18,15,0,824.0,127.0,1.7,19.0,697.0,524.94,402.85
2016,4,18,15,15,807.5,123.5,1.75,19.0,652.5,474.6,362.81
2016,4,18,15,30,791.0,120.0,1.8,19.0,608.0,424.75,321.95
2016,4,18,15,45,733.5,117.5,1.85,19.0,541.5,358.55,268.2
2016,4,18,16,0,676.0,115.0,1.9,19.0,475.0,300.47,220.05
2016,4,18,16,15,521.0,137.0,2.0,18.5,398.0,245.32,177.41
2016,4,18,16,30,366.0,159.0,2.1,18.0,321.0,203.58,147.39
2016,4,18,16,45,328.0,147.0,2.25,18.0,278.5,171.23,121.94
2016,4,18,17,0,290.0,135.0,2.4,18.0,236.0,137.99,97.37
2016,4,18,17,15,263.0,114.5,2.6,17.5,194.5,102.72,73.25
2016,4,18,17,30,236.0,94.0,2.8,17.0,153.0,72.87,58.63
2016,4,18,17,45,191.0,74.0,3.05,16.5,114.0,58.54,45.8
2016,4,18,18,0,146.0,54.0,3.3,16.0,75.0,43.62,32.17
2016,4,18,18,15,73.0,35.0,3.35,15.5,45.5,30.46,19.16
2016,4,18,18,30,0.0,16.0,3.4,15.0,16.0,15.38,0.0
2016,4,18,18,45,0.0,8.0,3.45,15.0,8.0,7.86,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,15.0,0.75,15.5,27.0,62.33,0.0
2016,4,19,6,0,251.0,30.0,0.8,16.0,54.0,139.61,97.33
2016,4,19,6,15,355.0,42.0,0.8,16.0,99.0,206.16,158.45
2016,4,19,6,30,459.0,54.0,0.8,16.0,144.0,282.83,223.99
2016,4,19,6,45,528.5,62.5,0.8,16.5,196.0,347.88,278.65
2016,4,19,7,0,598.0,71.0,0.8,17.0,248.0,418.41,335.6
2016,4,19,7,15,644.0,77.0,0.75,17.0,301.5,477.42,381.93
2016,4,19,7,30,690.0,83.0,0.7,17.0,355.0,538.98,428.39
2016,4,19,7,45,713.0,91.0,0.7,17.0,406.5,589.82,465.52
2016,4,19,8,0,736.0,99.0,0.7,17.0,458.0,640.67,501.57
2016,4,19,8,15,761.0,103.5,0.8,17.0,508.5,686.08,533.23
2016,4,19,8,30,786.0,108.0,0.9,17.0,559.0,733.77,565.77
2016,4,19,8,45,795.5,115.0,1.05,17.5,603.5,771.1,590.29
2016,4,19,9,0,805.0,122.0,1.2,18.0,648.0,806.5,613.35
2016,4,19,9,15,744.0,153.5,1.3,18.0,664.0,809.9,615.01
2016,4,19,9,30,683.0,185.0,1.4,18.0,680.0,804.66,611.22
2016,4,19,9,45,763.0,162.0,1.55,18.5,740.0,860.48,648.59
2016,4,19,10,0,843.0,139.0,1.7,19.0,800.0,913.63,682.97
2016,4,19,10,15,851.0,141.0,1.75,19.0,829.5,930.27,693.0
2016,4,19,10,30,859.0,143.0,1.8,19.0,859.0,944.09,701.66
2016,4,19,10,45,679.5,238.5,1.85,19.0,813.5,882.22,660.09
2016,4,19,11,0,500.0,334.0,1.9,19.0,768.0,810.19,606.3
2016,4,19,11,15,468.5,351.0,1.95,19.0,763.5,793.44,594.56
2016,4,19,11,30,437.0,368.0,2.0,19.0,759.0,774.93,581.07
2016,4,19,11,45,451.5,366.0,2.05,19.0,772.0,777.81,583.68
2016,4,19,12,0,466.0,364.0,2.1,19.0,785.0,778.79,584.83
2016,4,19,12,15,499.0,354.5,2.1,19.0,804.5,786.67,590.9
2016,4,19,12,30,532.0,345.0,2.1,19.0,824.0,791.91,595.06
2016,4,19,12,45,396.0,388.0,2.15,19.0,742.5,703.72,530.68
2016,4,19,13,0,260.0,431.0,2.2,19.0,661.0,621.5,469.89
2016,4,19,13,15,188.0,424.5,2.2,19.0,589.5,549.37,417.23
2016,4,19,13,30,116.0,418.0,2.2,19.0,518.0,480.89,366.3
2016,4,19,13,45,78.5,380.5,2.2,19.0,447.5,414.95,317.63
2016,4,19,14,0,41.0,343.0,2.2,19.0,377.0,350.54,269.31
2016,4,19,14,15,31.0,311.5,2.2,18.5,336.5,312.13,241.15
2016,4,19,14,30,21.0,280.0,2.2,18.0,296.0,278.28,215.97
2016,4,19,14,45,148.0,295.5,2.2,18.0,399.0,352.14,274.63
2016,4,19,15,0,275.0,311.0,2.2,18.0,502.0,416.1,323.14
2016,4,19,15,15,257.0,292.5,2.2,18.0,462.0,376.2,291.87
2016,4,19,15,30,239.0,274.0,2.2,18.0,422.0,342.15,265.23
2016,4,19,15,45,413.5,208.0,2.25,18.0,439.5,325.71,249.46
2016,4,19,16,0,588.0,142.0,2.3,18.0,457.0,298.94,222.4
2016,4,19,16,15,632.5,124.5,2.35,17.5,433.0,263.46,189.51
2016,4,19,16,30,677.0,107.0,2.4,17.0,409.0,223.26,152.17
2016,4,19,16,45,656.5,96.0,2.45,17.0,358.0,174.13,110.76
2016,4,19,17,0,636.0,85.0,2.5,17.0,307.0,127.15,74.37
2016,4,19,17,15,580.5,77.0,2.45,16.5,253.5,83.37,47.92
2016,4,19,17,30,525.0,69.0,2.4,16.0,200.0,48.4,37.35
2016,4,19,17,45,457.0,57.0,2.4,16.0,151.5,41.41,30.92
2016,4,19,18,0,389.0,45.0,2.4,16.0,103.0,33.92,23.84
2016,4,19,18,15,259.0,31.0,2.3,16.0,63.0,23.89,13.96
2016,4,19,18,30,129.0,17.0,2.2,16.0,23.0,13.22,0.0
2016,4,19,18,45,64.5,8.5,2.15,16.0,11.5,8.36,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,131.0,16.0,1.6,15.0,28.5,66.3,0.0
2016,4,20,6,0,262.0,32.0,1.7,15.0,57.0,146.46,104.54
2016,4,20,6,15,363.5,43.5,1.75,15.0,102.0,212.48,165.25
2016,4,20,6,30,465.0,55.0,1.8,15.0,147.0,288.26,231.13
2016,4,20,6,45,542.5,61.0,1.85,15.5,200.0,354.89,288.22
2016,4,20,7,0,620.0,67.0,1.9,16.0,253.0,427.62,348.39
2016,4,20,7,15,664.0,73.0,1.85,16.0,306.5,486.48,396.01
2016,4,20,7,30,708.0,79.0,1.8,16.0,360.0,547.71,443.82
2016,4,20,7,45,740.5,83.0,1.75,16.5,413.0,598.71,481.47
2016,4,20,8,0,773.0,87.0,1.7,17.0,466.0,652.8,519.46
2016,4,20,8,15,795.5,90.5,1.65,17.0,516.5,699.25,550.78
2016,4,20,8,30,818.0,94.0,1.6,17.0,567.0,745.02,580.99
2016,4,20,8,45,833.5,97.5,1.6,17.5,613.0,784.22,605.35
2016,4,20,9,0,849.0,101.0,1.6,18.0,659.0,821.78,628.22
2016,4,20,9,15,861.5,103.5,1.55,18.0,700.5,848.99,644.35
2016,4,20,9,30,874.0,106.0,1.5,18.0,742.0,878.85,662.23
2016,4,20,9,45,884.0,108.0,1.5,18.0,777.5,903.59,677.16
2016,4,20,10,0,894.0,110.0,1.5,18.0,813.0,925.72,690.38
2016,4,20,10,15,901.0,111.5,1.5,18.0,842.5,941.81,699.69
2016,4,20,10,30,908.0,113.0,1.5,18.0,872.0,954.97,707.22
2016,4,20,10,45,906.0,118.0,1.5,18.5,891.5,960.41,708.51
2016,4,20,11,0,904.0,123.0,1.5,19.0,911.0,962.64,707.92
2016,4,20,11,15,907.0,124.0,1.5,19.0,925.0,962.25,707.14
2016,4,20,11,30,910.0,125.0,1.5,19.0,939.0,958.74,704.5
2016,4,20,11,45,907.5,127.5,1.5,19.0,944.0,948.64,697.74
2016,4,20,12,0,905.0,130.0,1.5,19.0,949.0,935.57,689.23
2016,4,20,12,15,904.5,129.5,1.5,19.0,947.0,918.45,678.18
2016,4,20,12,30,904.0,129.0,1.5,19.0,945.0,898.52,665.39
2016,4,20,12,45,901.5,128.5,1.55,19.0,934.5,874.2,650.36
2016,4,20,13,0,899.0,128.0,1.6,19.0,924.0,847.34,633.59
2016,4,20,13,15,894.0,127.0,1.65,19.0,906.0,815.66,613.44
2016,4,20,13,30,889.0,126.0,1.7,19.0,888.0,781.84,591.68
2016,4,20,13,45,880.0,126.0,1.75,19.0,862.0,744.12,566.98
2016,4,20,14,0,871.0,126.0,1.8,19.0,836.0,704.85,539.81
2016,4,20,14,15,861.5,124.5,1.85,18.5,803.0,662.55,510.19
2016,4,20,14,30,852.0,123.0,1.9,18.0,770.0,616.81,477.22
2016,4,20,14,45,837.0,121.5,1.95,18.0,731.0,569.13,440.88
2016,4,20,15,0,822.0,120.0,2.0,18.0,692.0,521.31,403.4
2016,4,20,15,15,805.5,116.5,2.05,18.0,648.0,471.09,363.04
2016,4,20,15,30,789.0,113.0,2.1,18.0,604.0,421.34,321.91
2016,4,20,15,45,766.5,109.5,2.15,18.0,555.5,370.14,278.66
2016,4,20,16,0,744.0,106.0,2.2,18.0,507.0,317.12,233.15
2016,4,20,16,15,715.0,101.5,2.2,17.5,455.5,266.38,189.4
2016,4,20,16,30,686.0,97.0,2.2,17.0,404.0,218.26,147.9
2016,4,20,16,45,647.5,90.5,2.25,17.0,351.5,169.78,107.61
2016,4,20,17,0,609.0,84.0,2.3,17.0,299.0,125.29,73.73
2016,4,20,17,15,554.5,76.5,2.3,16.5,247.0,83.27,47.99
2016,4,20,17,30,500.0,69.0,2.3,16.0,195.0,48.17,37.16
2016,4,20,17,45,421.0,58.5,2.3,16.0,147.0,42.56,31.96
2016,4,20,18,0,342.0,48.0,2.3,16.0,99.0,36.58,26.19
2016,4,20,18,15,171.0,35.5,2.25,15.5,61.0,27.35,17.01
2016,4,20,18,30,0.0,23.0,2.2,15.0,23.0,21.3,0.0
2016,4,20,18,45,0.0,11.5,2.15,15.0,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,36.5,18.0,1.1,15.0,21.5,32.94,0.0
2016,4,21,6,0,73.0,36.0,1.2,15.0,43.0,71.46,50.0
2016,4,21,6,15,121.0,56.5,1.3,15.0,77.0,123.3,95.48
2016,4,21,6,30,169.0,77.0,1.4,15.0,111.0,173.31,138.85
2016,4,21,6,45,201.0,97.5,1.5,15.5,150.0,219.32,178.18
2016,4,21,7,0,233.0,118.0,1.6,16.0,189.0,267.74,218.5
2016,4,21,7,15,267.0,133.5,1.65,16.0,229.5,313.6,256.24
2016,4,21,7,30,301.0,149.0,1.7,16.0,270.0,361.87,295.04
2016,4,21,7,45,320.0,169.0,1.8,16.0,313.5,407.4,330.65
2016,4,21,8,0,339.0,189.0,1.9,16.0,357.0,453.45,365.95
2016,4,21,8,15,304.0,218.5,1.95,16.0,381.0,470.6,377.17
2016,4,21,8,30,269.0,248.0,2.0,16.0,405.0,484.21,385.56
2016,4,21,8,45,338.0,253.5,2.1,16.5,466.5,551.18,436.12
2016,4,21,9,0,407.0,259.0,2.2,17.0,528.0,629.46,493.32
2016,4,21,9,15,357.5,292.0,2.25,17.0,539.0,622.31,485.26
2016,4,21,9,30,308.0,325.0,2.3,17.0,550.0,619.74,480.99
2016,4,21,9,45,310.0,342.5,2.35,17.0,578.5,642.92,496.99
2016,4,21,10,0,312.0,360.0,2.4,17.0,607.0,664.84,511.83
2016,4,21,10,15,413.5,335.0,2.35,17.0,674.5,738.28,565.91
2016,4,21,10,30,515.0,310.0,2.3,17.0,742.0,805.97,614.51
2016,4,21,10,45,446.0,349.5,2.3,17.0,730.5,781.44,593.83
2016,4,21,11,0,377.0,389.0,2.3,17.0,719.0,749.5,568.91
2016,4,21,11,15,613.5,270.0,2.3,17.0,816.5,848.47,645.26
2016,4,21,11,30,850.0,151.0,2.3,17.0,914.0,935.7,705.27
2016,4,21,11,45,858.5,147.0,2.3,17.0,922.0,925.42,697.19
2016,4,21,12,0,867.0,143.0,2.3,17.0,930.0,916.27,690.99
2016,4,21,12,15,545.0,297.0,2.35,17.0,792.0,773.24,588.98
2016,4,21,12,30,223.0,451.0,2.4,17.0,654.0,629.53,478.38
2016,4,21,12,45,217.5,446.5,2.5,17.5,642.5,612.19,466.4
2016,4,21,13,0,212.0,442.0,2.6,18.0,631.0,594.53,453.25
2016,4,21,13,15,208.0,433.0,2.65,18.0,615.5,573.61,438.46
2016,4,21,13,30,204.0,424.0,2.7,18.0,600.0,552.5,423.46
2016,4,21,13,45,132.5,396.0,2.8,18.0,509.5,466.0,358.9
2016,4,21,14,0,61.0,368.0,2.9,18.0,419.0,387.05,299.02
2016,4,21,14,15,174.5,358.5,2.95,18.0,494.0,443.12,344.22
2016,4,21,14,30,288.0,349.0,3.0,18.0,569.0,488.73,379.78
2016,4,21,14,45,348.5,314.0,3.1,18.0,567.0,475.83,370.49
2016,4,21,15,0,409.0,279.0,3.2,18.0,565.0,454.12,354.05
2016,4,21,15,15,216.5,256.0,3.2,17.5,406.5,327.52,256.47
2016,4,21,15,30,24.0,233.0,3.2,17.0,248.0,228.74,179.98
2016,4,21,15,45,150.0,228.5,3.25,17.0,311.0,258.65,202.71
2016,4,21,16,0,276.0,224.0,3.3,17.0,374.0,279.39,215.75
2016,4,21,16,15,317.0,194.0,3.3,17.0,349.5,248.58,188.37
2016,4,21,16,30,358.0,164.0,3.3,17.0,325.0,213.78,157.19
2016,4,21,16,45,339.5,146.0,3.3,17.0,283.5,175.23,125.46
2016,4,21,17,0,321.0,128.0,3.3,17.0,242.0,138.69,96.85
2016,4,21,17,15,297.5,108.5,3.25,16.5,201.0,102.82,71.74
2016,4,21,17,30,274.0,89.0,3.2,16.0,160.0,69.67,56.11
2016,4,21,17,45,338.5,66.0,3.2,16.0,132.5,48.47,37.15
2016,4,21,18,0,403.0,43.0,3.2,16.0,105.0,31.67,21.95
2016,4,21,18,15,277.5,31.0,3.15,15.5,66.0,23.54,13.98
2016,4,21,18,30,152.0,19.0,3.1,15.0,27.0,14.78,0.0
2016,4,21,18,45,76.0,9.5,3.1,15.0,13.5,9.34,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.5,5.5,15.0,16.5,15.93,0.0
2016,4,22,6,0,0.0,33.0,5.6,15.0,33.0,33.42,21.09
2016,4,22,6,15,16.5,53.5,5.6,15.0,57.0,65.25,48.64
2016,4,22,6,30,33.0,74.0,5.6,15.0,81.0,95.51,74.95
2016,4,22,6,45,45.0,96.5,5.65,15.0,109.0,127.07,102.27
2016,4,22,7,0,57.0,119.0,5.7,15.0,137.0,159.3,129.79
2016,4,22,7,15,67.0,141.5,5.7,15.0,166.0,191.04,156.46
2016,4,22,7,30,77.0,164.0,5.7,15.0,195.0,223.32,183.15
2016,4,22,7,45,53.5,177.0,5.7,15.0,200.5,222.57,181.53
2016,4,22,8,0,30.0,190.0,5.7,15.0,206.0,220.12,178.32
2016,4,22,8,15,245.0,197.5,5.75,15.0,340.0,403.74,332.46
2016,4,22,8,30,460.0,205.0,5.8,15.0,474.0,593.91,485.99
2016,4,22,8,45,232.0,196.0,5.85,15.5,332.0,403.0,329.16
2016,4,22,9,0,4.0,187.0,5.9,16.0,190.0,187.6,148.33
2016,4,22,9,15,7.0,208.5,6.0,16.0,213.5,211.64,167.69
2016,4,22,9,30,10.0,230.0,6.1,16.0,237.0,235.72,186.7
2016,4,22,9,45,12.0,246.0,6.2,16.0,255.5,253.33,200.43
2016,4,22,10,0,14.0,262.0,6.3,16.0,274.0,270.9,214.09
2016,4,22,10,15,15.0,273.0,6.45,16.0,286.0,282.45,222.96
2016,4,22,10,30,16.0,284.0,6.6,16.0,298.0,293.93,231.79
2016,4,22,10,45,38.0,342.5,6.75,16.0,376.0,378.92,298.9
2016,4,22,11,0,60.0,401.0,6.9,16.0,454.0,457.36,359.89
2016,4,22,11,15,47.5,388.0,7.1,16.0,431.0,430.39,338.42
2016,4,22,11,30,35.0,375.0,7.3,16.0,408.0,403.65,317.3
2016,4,22,11,45,22.5,305.5,7.55,16.0,327.0,321.22,252.83
2016,4,22,12,0,10.0,236.0,7.8,16.0,246.0,238.18,187.02
2016,4,22,12,15,12.0,258.5,7.85,15.5,270.0,261.28,205.86
2016,4,22,12,30,14.0,281.0,7.9,15.0,294.0,284.1,224.39
2016,4,22,12,45,11.5,252.5,8.0,15.0,263.5,253.73,200.29
