Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,13,0,9.0,224.0,8.1,15.0,233.0,223.64,176.35
2016,4,22,13,15,281.0,267.5,8.05,15.0,510.0,474.94,383.98
2016,4,22,13,30,553.0,311.0,8.0,15.0,787.0,706.77,567.35
2016,4,22,13,45,700.5,223.0,7.95,15.0,808.0,708.03,571.3
2016,4,22,14,0,848.0,135.0,7.9,15.0,829.0,699.84,567.79
2016,4,22,14,15,840.5,133.0,7.85,15.0,798.5,658.76,534.54
2016,4,22,14,30,833.0,131.0,7.8,15.0,768.0,616.52,499.9
2016,4,22,14,45,830.0,125.0,7.75,15.0,733.0,572.14,463.02
2016,4,22,15,0,827.0,119.0,7.7,15.0,698.0,526.63,424.42
2016,4,22,15,15,812.0,116.0,7.7,15.0,655.0,477.32,381.95
2016,4,22,15,30,797.0,113.0,7.7,15.0,612.0,428.34,338.85
2016,4,22,15,45,784.0,107.0,7.75,15.0,566.0,377.94,293.78
2016,4,22,16,0,771.0,101.0,7.8,15.0,520.0,328.11,248.41
2016,4,22,16,15,743.5,97.0,7.7,15.0,468.5,273.68,199.28
2016,4,22,16,30,716.0,93.0,7.6,15.0,417.0,224.8,155.18
2016,4,22,16,45,676.5,88.0,7.5,15.0,364.0,175.78,113.09
2016,4,22,17,0,637.0,83.0,7.4,15.0,311.0,130.84,77.76
2016,4,22,17,15,582.0,76.5,7.2,14.5,258.5,87.98,50.45
2016,4,22,17,30,527.0,70.0,7.0,14.0,206.0,51.13,40.1
2016,4,22,17,45,438.0,61.0,6.8,14.0,156.5,44.47,33.92
2016,4,22,18,0,349.0,52.0,6.6,14.0,107.0,39.11,28.67
2016,4,22,18,15,225.5,37.0,6.45,13.5,67.5,28.44,18.33
2016,4,22,18,30,102.0,22.0,6.3,13.0,28.0,17.22,0.0
2016,4,22,18,45,51.0,11.0,6.2,13.0,14.0,10.81,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,13.5,32.5,70.7,22.92
2016,4,23,6,0,245.0,38.0,4.8,14.0,65.0,148.96,110.79
2016,4,23,6,15,343.5,50.0,4.85,14.0,110.0,213.61,169.4
2016,4,23,6,30,442.0,62.0,4.9,14.0,155.0,290.12,236.87
2016,4,23,6,45,505.5,70.5,4.95,14.0,205.5,352.32,291.94
2016,4,23,7,0,569.0,79.0,5.0,14.0,256.0,419.35,349.67
2016,4,23,7,15,614.0,85.5,4.9,14.0,308.5,477.57,398.51
2016,4,23,7,30,659.0,92.0,4.8,14.0,361.0,538.25,447.89
2016,4,23,7,45,690.0,97.5,4.7,14.5,412.5,590.43,488.19
2016,4,23,8,0,721.0,103.0,4.6,15.0,464.0,643.25,527.76
2016,4,23,8,15,745.0,107.0,4.6,15.0,513.5,689.45,561.48
2016,4,23,8,30,769.0,111.0,4.6,15.0,563.0,732.7,592.34
2016,4,23,8,45,786.5,114.0,4.7,15.0,608.5,771.45,620.0
2016,4,23,9,0,804.0,117.0,4.8,15.0,654.0,808.78,646.45
2016,4,23,9,15,818.0,119.5,4.85,15.0,694.5,840.9,668.67
2016,4,23,9,30,832.0,122.0,4.9,15.0,735.0,871.0,689.36
2016,4,23,9,45,854.0,117.5,4.95,15.0,772.5,893.41,704.46
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,918.94,721.91
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,934.72,732.38
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,947.63,740.95
2016,4,23,10,45,894.5,117.0,5.2,15.5,888.0,954.73,744.43
2016,4,23,11,0,899.0,118.0,5.3,16.0,909.0,958.79,745.89
2016,4,23,11,15,902.0,119.0,5.2,16.0,923.0,958.38,744.36
2016,4,23,11,30,905.0,120.0,5.1,16.0,937.0,954.88,740.79
2016,4,23,11,45,904.5,121.0,5.05,16.0,942.0,945.12,733.29
2016,4,23,12,0,904.0,122.0,5.0,16.0,947.0,932.4,723.85
2016,4,23,12,15,903.0,122.0,5.0,16.0,945.0,915.37,711.8
2016,4,23,12,30,902.0,122.0,5.0,16.0,943.0,895.55,697.87
2016,4,23,12,45,897.0,123.5,5.05,16.0,932.0,871.13,680.98
2016,4,23,13,0,892.0,125.0,5.1,16.0,921.0,844.28,662.34
2016,4,23,13,15,887.5,124.0,5.3,16.0,903.5,813.2,641.32
2016,4,23,13,30,883.0,123.0,5.5,16.0,886.0,779.99,618.47
2016,4,23,13,45,867.5,127.0,5.7,16.0,858.5,741.53,591.4
2016,4,23,14,0,852.0,131.0,5.9,16.0,831.0,701.96,562.08
2016,4,23,14,15,842.5,129.0,6.0,16.0,799.0,658.09,527.96
2016,4,23,14,30,833.0,127.0,6.1,16.0,767.0,614.61,493.38
2016,4,23,14,45,815.5,127.0,6.25,16.0,727.5,567.72,455.39
2016,4,23,15,0,798.0,127.0,6.4,16.0,688.0,520.94,416.62
2016,4,23,15,15,781.5,124.0,6.4,15.5,645.0,472.27,376.0
2016,4,23,15,30,765.0,121.0,6.4,15.0,602.0,424.12,334.77
2016,4,23,15,45,742.0,117.5,6.45,15.0,554.0,370.56,287.85
2016,4,23,16,0,719.0,114.0,6.5,15.0,506.0,321.64,243.97
2016,4,23,16,15,690.0,109.5,6.5,15.0,456.0,272.08,199.45
2016,4,23,16,30,661.0,105.0,6.5,15.0,406.0,225.16,157.53
2016,4,23,16,45,622.5,98.5,6.5,15.0,354.0,177.82,117.08
2016,4,23,17,0,584.0,92.0,6.5,15.0,302.0,134.5,82.92
2016,4,23,17,15,529.5,84.0,6.4,14.5,251.0,93.08,55.95
2016,4,23,17,30,475.0,76.0,6.3,14.0,200.0,57.64,45.91
2016,4,23,17,45,390.5,65.5,6.25,14.0,152.0,47.9,36.98
2016,4,23,18,0,306.0,55.0,6.2,14.0,104.0,41.42,30.73
2016,4,23,18,15,197.5,38.5,6.15,14.0,65.5,29.59,19.37
2016,4,23,18,30,89.0,22.0,6.1,14.0,27.0,18.51,2.01
2016,4,23,18,45,44.5,11.0,6.1,14.0,13.5,10.81,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,13.5,8.05,13.0,13.5,13.02,1.09
2016,4,24,6,0,0.0,27.0,8.2,13.0,27.0,26.07,15.62
2016,4,24,6,15,0.0,47.5,8.15,13.0,47.5,47.44,34.32
2016,4,24,6,30,0.0,68.0,8.1,13.0,68.0,68.74,52.92
2016,4,24,6,45,4.5,90.0,8.1,13.5,91.5,93.72,74.38
2016,4,24,7,0,9.0,112.0,8.1,14.0,115.0,118.84,95.66
2016,4,24,7,15,17.0,132.5,8.05,14.0,139.0,144.57,117.39
2016,4,24,7,30,25.0,153.0,8.0,14.0,163.0,170.84,139.32
2016,4,24,7,45,333.0,145.5,7.95,14.0,312.5,400.79,336.38
2016,4,24,8,0,641.0,138.0,7.9,14.0,462.0,627.24,523.88
2016,4,24,8,15,443.0,197.0,7.85,14.0,432.0,561.61,465.68
2016,4,24,8,30,245.0,256.0,7.8,14.0,402.0,476.27,391.35
2016,4,24,8,45,512.0,198.0,7.8,14.0,532.5,642.5,530.03
2016,4,24,9,0,779.0,140.0,7.8,14.0,663.0,818.03,668.48
2016,4,24,9,15,794.5,143.0,7.75,14.0,704.0,848.1,689.2
2016,4,24,9,30,810.0,146.0,7.7,14.0,745.0,879.48,711.33
2016,4,24,9,45,834.0,141.0,7.7,14.5,783.5,907.82,729.88
2016,4,24,10,0,858.0,136.0,7.7,15.0,822.0,934.08,746.79
2016,4,24,10,15,866.0,138.0,7.75,15.0,851.0,950.76,758.21
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,959.52,763.89
2016,4,24,10,45,877.5,142.0,7.9,15.5,900.5,966.38,767.07
2016,4,24,11,0,881.0,144.0,8.0,16.0,921.0,970.24,768.16
2016,4,24,11,15,884.0,144.5,8.2,16.0,935.0,969.1,767.56
2016,4,24,11,30,887.0,145.0,8.4,16.0,949.0,964.95,764.86
2016,4,24,11,45,881.0,150.0,8.65,16.0,952.5,953.99,757.39
2016,4,24,12,0,875.0,155.0,8.9,16.0,956.0,940.19,747.87
2016,4,24,12,15,874.5,155.0,9.1,15.5,954.0,923.77,737.67
2016,4,24,12,30,874.0,155.0,9.3,15.0,952.0,904.65,725.42
2016,4,24,12,45,858.5,162.5,9.5,15.0,938.5,879.37,707.1
2016,4,24,13,0,843.0,170.0,9.7,15.0,925.0,849.87,685.53
2016,4,24,13,15,838.0,169.0,9.8,15.0,907.0,818.91,662.56
2016,4,24,13,30,833.0,168.0,9.9,15.0,889.0,786.03,638.04
2016,4,24,13,45,812.5,174.0,10.05,15.0,860.5,746.8,607.55
2016,4,24,14,0,792.0,180.0,10.2,15.0,832.0,707.02,575.59
2016,4,24,14,15,728.5,195.5,10.25,14.5,777.5,645.97,526.83
2016,4,24,14,30,665.0,211.0,10.3,14.0,723.0,589.97,481.39
2016,4,24,14,45,691.5,196.0,10.4,14.0,705.0,560.46,456.77
2016,4,24,15,0,718.0,181.0,10.5,14.0,687.0,527.61,428.61
2016,4,24,15,15,699.0,176.0,10.55,14.0,643.5,479.18,386.92
2016,4,24,15,30,680.0,171.0,10.6,14.0,600.0,431.7,345.31
2016,4,24,15,45,654.5,165.5,10.65,14.0,552.5,382.54,301.81
2016,4,24,16,0,629.0,160.0,10.7,14.0,505.0,335.42,259.56
2016,4,24,16,15,596.5,152.5,10.75,13.5,454.0,286.88,216.65
2016,4,24,16,30,564.0,145.0,10.8,13.0,403.0,240.9,176.2
2016,4,24,16,45,531.0,133.0,10.85,13.0,352.5,194.32,136.16
2016,4,24,17,0,498.0,121.0,10.9,13.0,302.0,151.14,101.41
2016,4,24,17,15,440.5,109.0,10.95,13.0,250.0,109.94,73.25
2016,4,24,17,30,383.0,97.0,11.0,13.0,198.0,74.78,55.44
2016,4,24,17,45,314.0,81.0,11.05,13.0,151.0,60.08,47.99
2016,4,24,18,0,245.0,65.0,11.1,13.0,104.0,49.5,37.98
2016,4,24,18,15,151.0,44.5,11.15,12.5,65.5,36.28,25.29
2016,4,24,18,30,57.0,24.0,11.2,12.0,27.0,20.1,4.31
2016,4,24,18,45,28.5,12.0,11.3,12.0,13.5,11.8,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,161.5,19.0,7.75,11.5,37.5,87.56,43.74
2016,4,25,6,0,323.0,38.0,7.7,12.0,75.0,179.8,137.33
2016,4,25,6,15,420.0,48.0,7.7,12.0,123.0,247.22,199.47
2016,4,25,6,30,517.0,58.0,7.7,12.0,171.0,323.54,268.33
2016,4,25,6,45,585.5,64.0,7.75,12.0,224.5,389.04,327.42
2016,4,25,7,0,654.0,70.0,7.8,12.0,278.0,459.73,389.5
2016,4,25,7,15,696.0,75.0,7.75,12.0,332.5,518.12,439.77
2016,4,25,7,30,738.0,80.0,7.7,12.0,387.0,576.32,488.64
2016,4,25,7,45,769.0,83.5,7.7,12.5,440.5,629.52,531.28
2016,4,25,8,0,800.0,87.0,7.7,13.0,494.0,683.18,571.8
2016,4,25,8,15,822.5,90.0,7.6,13.0,545.0,730.0,606.76
2016,4,25,8,30,845.0,93.0,7.5,13.0,596.0,776.07,640.64
2016,4,25,8,45,860.0,96.5,7.45,13.0,642.5,810.75,665.45
2016,4,25,9,0,875.0,100.0,7.4,13.0,689.0,848.46,692.44
2016,4,25,9,15,888.0,102.0,7.35,13.0,731.0,880.87,715.2
2016,4,25,9,30,901.0,104.0,7.3,13.0,773.0,911.06,736.19
2016,4,25,9,45,903.5,109.5,7.3,13.5,807.0,933.16,749.85
2016,4,25,10,0,906.0,115.0,7.3,14.0,841.0,952.28,761.33
2016,4,25,10,15,913.5,116.5,7.35,14.0,870.5,968.75,772.57
2016,4,25,10,30,921.0,118.0,7.4,14.0,900.0,982.26,781.75
2016,4,25,10,45,924.0,120.0,7.5,14.0,921.0,989.02,786.31
2016,4,25,11,0,927.0,122.0,7.6,14.0,942.0,992.62,788.72
2016,4,25,11,15,930.0,122.5,7.7,14.0,956.0,991.53,787.81
2016,4,25,11,30,933.0,123.0,7.8,14.0,970.0,987.26,784.71
2016,4,25,11,45,932.5,124.5,7.9,14.0,975.5,977.65,777.78
2016,4,25,12,0,932.0,126.0,8.0,14.0,981.0,964.97,768.71
2016,4,25,12,15,931.0,125.5,8.1,14.0,978.5,946.93,755.73
2016,4,25,12,30,930.0,125.0,8.2,14.0,976.0,926.04,740.69
2016,4,25,12,45,921.0,129.0,8.3,14.0,963.5,899.95,721.77
2016,4,25,13,0,912.0,133.0,8.4,14.0,951.0,871.52,701.08
2016,4,25,13,15,907.5,132.0,8.45,14.0,932.5,839.81,677.71
2016,4,25,13,30,903.0,131.0,8.5,14.0,914.0,805.93,652.61
2016,4,25,13,45,899.0,128.0,8.55,14.0,889.0,768.54,624.72
2016,4,25,14,0,895.0,125.0,8.6,14.0,864.0,729.27,594.73
2016,4,25,14,15,886.0,123.0,8.6,14.0,831.0,685.95,559.72
2016,4,25,14,30,877.0,121.0,8.6,14.0,798.0,641.46,523.18
2016,4,25,14,45,866.5,118.5,8.65,14.0,759.5,591.97,482.13
2016,4,25,15,0,856.0,116.0,8.7,14.0,721.0,544.27,441.57
2016,4,25,15,15,840.0,113.0,8.7,14.0,676.5,493.18,397.38
2016,4,25,15,30,824.0,110.0,8.7,14.0,632.0,442.48,352.59
2016,4,25,15,45,803.5,106.5,8.75,14.0,583.0,390.28,305.81
2016,4,25,16,0,783.0,103.0,8.8,14.0,534.0,339.37,259.39
2016,4,25,16,15,755.0,99.0,8.75,13.5,482.0,287.5,212.45
2016,4,25,16,30,727.0,95.0,8.7,13.0,430.0,234.47,164.78
2016,4,25,16,45,688.5,90.0,8.65,13.0,376.0,184.91,121.47
2016,4,25,17,0,650.0,85.0,8.6,13.0,322.0,139.31,84.6
2016,4,25,17,15,596.5,78.0,8.5,13.0,269.0,95.15,54.8
2016,4,25,17,30,543.0,71.0,8.4,13.0,216.0,56.81,37.77
2016,4,25,17,45,461.5,62.0,8.35,13.0,165.5,44.78,34.39
2016,4,25,18,0,380.0,53.0,8.3,13.0,115.0,40.36,29.99
2016,4,25,18,15,260.0,39.0,8.15,12.5,74.0,29.86,19.93
2016,4,25,18,30,140.0,25.0,8.0,12.0,33.0,19.55,5.29
2016,4,25,18,45,70.0,12.5,7.9,12.0,16.5,12.29,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,11.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,11.0,7.0,6.88,0.0
2016,4,26,5,45,45.0,26.0,5.1,11.5,31.0,47.75,24.41
2016,4,26,6,0,90.0,45.0,5.1,12.0,55.0,89.58,67.11
2016,4,26,6,15,134.5,65.5,5.1,12.0,90.5,141.15,112.76
2016,4,26,6,30,179.0,86.0,5.1,12.0,126.0,190.72,156.71
2016,4,26,6,45,201.5,107.5,5.15,12.5,164.0,233.89,194.4
2016,4,26,7,0,224.0,129.0,5.2,13.0,202.0,278.55,232.4
2016,4,26,7,15,260.0,143.5,5.2,13.0,242.0,324.4,271.23
2016,4,26,7,30,296.0,158.0,5.2,13.0,282.0,372.85,311.48
2016,4,26,7,45,471.5,145.0,5.2,13.0,372.5,496.56,414.34
2016,4,26,8,0,647.0,132.0,5.2,13.0,463.0,628.48,520.81
2016,4,26,8,15,535.0,176.0,5.1,13.0,468.0,609.99,502.16
2016,4,26,8,30,423.0,220.0,5.0,13.0,473.0,585.86,479.25
2016,4,26,8,45,575.0,188.0,4.9,13.5,560.5,688.71,560.1
2016,4,26,9,0,727.0,156.0,4.8,14.0,648.0,795.74,639.31
2016,4,26,9,15,565.5,230.5,4.7,14.0,627.5,748.21,598.68
2016,4,26,9,30,404.0,305.0,4.6,14.0,607.0,686.23,546.18
2016,4,26,9,45,457.0,297.0,4.6,14.0,653.0,737.84,585.35
2016,4,26,10,0,510.0,289.0,4.6,14.0,699.0,781.65,617.94
2016,4,26,10,15,516.0,301.0,4.7,14.0,729.0,802.34,632.46
2016,4,26,10,30,522.0,313.0,4.8,14.0,759.0,821.09,645.72
2016,4,26,10,45,659.0,248.5,4.95,14.5,825.0,883.56,694.43
2016,4,26,11,0,796.0,184.0,5.1,15.0,891.0,939.87,734.02
2016,4,26,11,15,667.0,265.0,5.25,15.0,863.5,899.53,704.39
2016,4,26,11,30,538.0,346.0,5.4,15.0,836.0,852.72,666.51
2016,4,26,11,45,455.0,380.0,5.6,15.0,796.0,801.08,627.18
2016,4,26,12,0,372.0,414.0,5.8,15.0,756.0,747.09,585.62
2016,4,26,12,15,352.0,421.5,5.95,14.5,744.5,726.75,571.58
2016,4,26,12,30,332.0,429.0,6.1,14.0,733.0,705.86,556.84
2016,4,26,12,45,356.5,413.5,6.35,14.0,736.5,700.24,554.26
2016,4,26,13,0,381.0,398.0,6.6,14.0,740.0,692.69,550.05
2016,4,26,13,15,590.0,286.5,6.75,14.0,804.5,737.19,590.59
2016,4,26,13,30,799.0,175.0,6.9,14.0,869.0,770.14,621.06
2016,4,26,13,45,797.0,169.5,7.1,14.0,845.5,734.6,594.2
2016,4,26,14,0,795.0,164.0,7.3,14.0,822.0,697.36,565.47
2016,4,26,14,15,785.0,161.5,7.35,14.0,790.5,656.16,532.63
2016,4,26,14,30,775.0,159.0,7.4,14.0,759.0,614.17,498.58
2016,4,26,14,45,765.0,154.5,7.45,14.0,722.5,569.75,462.01
2016,4,26,15,0,755.0,150.0,7.5,14.0,686.0,522.0,422.11
2016,4,26,15,15,737.5,146.5,7.5,14.0,643.0,474.02,381.07
2016,4,26,15,30,720.0,143.0,7.5,14.0,600.0,426.74,339.81
2016,4,26,15,45,708.0,134.5,7.5,14.0,555.0,378.02,296.62
2016,4,26,16,0,696.0,126.0,7.5,14.0,510.0,329.91,253.19
2016,4,26,16,15,698.0,106.0,7.45,13.5,459.5,276.43,204.93
2016,4,26,16,30,700.0,86.0,7.4,13.0,409.0,222.73,156.07
2016,4,26,16,45,607.0,92.0,7.4,13.0,348.0,174.56,116.28
2016,4,26,17,0,514.0,98.0,7.4,13.0,287.0,136.25,87.82
2016,4,26,17,15,447.0,94.0,7.4,13.0,239.5,101.0,64.65
2016,4,26,17,30,380.0,90.0,7.4,13.0,192.0,71.61,51.18
2016,4,26,17,45,316.0,75.0,7.4,13.0,147.5,55.01,43.52
2016,4,26,18,0,252.0,60.0,7.4,13.0,103.0,45.14,34.24
2016,4,26,18,15,166.0,42.5,7.25,12.5,66.5,34.8,24.26
2016,4,26,18,30,80.0,25.0,7.1,12.0,30.0,20.93,7.14
2016,4,26,18,45,40.0,12.5,7.0,12.0,15.0,12.29,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.0,3.7,13.0,1.0,0.0,0.0
2016,4,27,5,30,0.0,2.0,3.9,13.0,2.0,1.97,0.0
2016,4,27,5,45,0.0,10.0,4.1,13.0,10.0,9.64,0.9
2016,4,27,6,0,0.0,18.0,4.3,13.0,18.0,17.36,8.71
2016,4,27,6,15,0.0,29.0,4.45,13.0,29.0,27.99,18.07
2016,4,27,6,30,0.0,40.0,4.6,13.0,40.0,38.63,27.41
2016,4,27,6,45,0.0,53.0,4.75,13.5,53.0,51.21,38.22
2016,4,27,7,0,0.0,66.0,4.9,14.0,66.0,63.82,48.89
2016,4,27,7,15,0.0,79.0,5.15,14.0,79.0,76.76,59.76
2016,4,27,7,30,0.0,92.0,5.4,14.0,92.0,89.68,70.48
2016,4,27,7,45,0.0,123.5,5.65,14.0,123.5,121.69,97.04
2016,4,27,8,0,0.0,155.0,5.9,14.0,155.0,153.78,123.33
2016,4,27,8,15,14.0,192.0,6.3,14.0,200.5,202.23,163.3
2016,4,27,8,30,28.0,229.0,6.7,14.0,246.0,259.44,209.92
2016,4,27,8,45,20.0,226.5,7.1,14.0,239.0,241.89,194.89
2016,4,27,9,0,12.0,224.0,7.5,14.0,232.0,232.14,186.27
2016,4,27,9,15,6.0,184.0,7.7,14.0,188.0,185.87,148.09
2016,4,27,9,30,0.0,144.0,7.9,14.0,144.0,140.42,110.47
2016,4,27,9,45,9.5,215.0,8.15,14.0,222.5,219.77,175.23
2016,4,27,10,0,19.0,286.0,8.4,14.0,301.0,299.78,239.5
2016,4,27,10,15,18.0,290.0,8.5,14.0,305.0,302.39,241.13
2016,4,27,10,30,17.0,294.0,8.6,14.0,309.0,304.96,242.84
2016,4,27,10,45,226.5,329.0,8.75,14.0,531.0,554.38,447.39
2016,4,27,11,0,436.0,364.0,8.9,14.0,753.0,788.88,632.65
2016,4,27,11,15,648.5,263.0,8.9,13.5,850.5,881.55,710.62
2016,4,27,11,30,861.0,162.0,8.9,13.0,948.0,967.1,777.04
2016,4,27,11,45,856.0,167.5,8.95,13.0,952.5,957.26,769.28
2016,4,27,12,0,851.0,173.0,9.0,13.0,957.0,944.6,759.81
2016,4,27,12,15,851.0,173.0,9.0,13.0,955.5,928.33,747.57
2016,4,27,12,30,851.0,173.0,9.0,13.0,954.0,909.41,733.43
2016,4,27,12,45,841.5,177.0,9.05,13.0,942.5,883.76,714.37
2016,4,27,13,0,832.0,181.0,9.1,13.0,931.0,856.07,693.79
2016,4,27,13,15,827.0,180.0,9.15,13.0,913.0,825.38,670.87
2016,4,27,13,30,822.0,179.0,9.2,13.0,895.0,792.8,646.46
2016,4,27,13,45,822.5,172.5,9.25,13.0,872.0,757.36,619.08
2016,4,27,14,0,823.0,166.0,9.3,13.0,849.0,719.99,589.39
2016,4,27,14,15,679.0,216.0,9.3,13.0,765.0,637.1,520.72
2016,4,27,14,30,535.0,266.0,9.3,13.0,681.0,565.62,460.77
2016,4,27,14,45,471.5,275.5,9.35,13.0,628.0,512.72,417.0
2016,4,27,15,0,408.0,285.0,9.4,13.0,575.0,464.46,376.74
2016,4,27,15,15,409.5,264.5,9.4,13.0,540.5,425.72,344.42
2016,4,27,15,30,411.0,244.0,9.4,13.0,506.0,386.53,311.12
2016,4,27,15,45,350.5,236.0,9.4,13.0,447.5,338.36,270.58
2016,4,27,16,0,290.0,228.0,9.4,13.0,389.0,291.86,231.76
2016,4,27,16,15,291.5,204.5,9.4,13.0,353.0,255.49,200.11
2016,4,27,16,30,293.0,181.0,9.4,13.0,317.0,219.07,168.21
2016,4,27,16,45,319.5,154.0,9.45,13.0,286.5,184.17,136.77
2016,4,27,17,0,346.0,127.0,9.5,13.0,256.0,141.88,99.95
2016,4,27,17,15,290.5,117.0,9.5,13.0,213.5,114.61,81.64
2016,4,27,17,30,235.0,107.0,9.5,13.0,171.0,87.75,66.16
2016,4,27,17,45,189.5,87.0,9.5,13.0,131.0,67.92,55.02
2016,4,27,18,0,144.0,67.0,9.5,13.0,91.0,53.34,41.5
2016,4,27,18,15,85.0,46.0,9.5,12.5,59.0,39.35,28.25
2016,4,27,18,30,26.0,25.0,9.5,12.0,27.0,22.16,8.83
2016,4,27,18,45,13.0,12.5,9.5,12.0,13.5,12.29,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,5.5,7.7,12.0,5.5,0.0,0.0
2016,4,28,5,30,0.0,11.0,7.7,12.0,11.0,10.81,0.0
2016,4,28,5,45,111.0,29.5,7.75,12.0,43.5,80.44,49.8
2016,4,28,6,0,222.0,48.0,7.8,12.0,76.0,155.73,120.66
2016,4,28,6,15,312.0,61.0,7.75,12.0,121.5,218.42,177.24
2016,4,28,6,30,402.0,74.0,7.7,12.0,167.0,289.74,240.99
2016,4,28,6,45,470.0,83.0,7.65,12.5,218.0,352.8,296.68
2016,4,28,7,0,538.0,92.0,7.6,13.0,269.0,424.64,358.28
2016,4,28,7,15,485.0,114.5,7.5,13.0,295.0,437.2,369.01
2016,4,28,7,30,432.0,137.0,7.4,13.0,321.0,447.15,376.51
2016,4,28,7,45,569.5,124.5,7.3,13.0,399.5,547.17,460.04
2016,4,28,8,0,707.0,112.0,7.2,13.0,478.0,652.87,546.24
2016,4,28,8,15,731.5,116.0,7.1,13.0,527.5,699.02,580.75
2016,4,28,8,30,756.0,120.0,7.0,13.0,577.0,744.75,614.48
2016,4,28,8,45,778.0,122.0,6.95,13.5,623.5,782.82,640.79
2016,4,28,9,0,800.0,124.0,6.9,14.0,670.0,822.57,668.06
2016,4,28,9,15,814.5,126.5,6.8,14.0,710.5,854.93,690.51
2016,4,28,9,30,829.0,129.0,6.7,14.0,751.0,885.28,711.33
2016,4,28,9,45,853.5,123.5,6.6,14.5,790.0,908.63,725.45
2016,4,28,10,0,878.0,118.0,6.5,15.0,829.0,935.39,742.01
2016,4,28,10,15,885.5,119.5,6.4,15.0,857.5,951.47,752.09
2016,4,28,10,30,893.0,121.0,6.3,15.0,886.0,964.69,760.17
2016,4,28,10,45,894.0,125.0,6.25,15.0,906.5,971.41,763.92
2016,4,28,11,0,895.0,129.0,6.2,15.0,927.0,975.04,765.57
2016,4,28,11,15,898.0,129.5,6.2,15.0,941.0,973.91,764.24
2016,4,28,11,30,901.0,130.0,6.2,15.0,955.0,969.75,760.86
2016,4,28,11,45,899.0,132.5,6.2,15.0,959.5,959.93,753.54
2016,4,28,12,0,897.0,135.0,6.2,15.0,964.0,947.2,744.26
2016,4,28,12,15,897.0,135.0,6.35,15.0,962.0,931.01,733.35
2016,4,28,12,30,897.0,135.0,6.5,15.0,960.0,912.05,720.44
2016,4,28,12,45,899.5,131.5,6.65,15.0,951.5,889.2,704.65
2016,4,28,13,0,902.0,128.0,6.8,15.0,943.0,863.66,686.82
2016,4,28,13,15,898.5,127.0,6.95,15.0,925.5,833.1,665.16
2016,4,28,13,30,895.0,126.0,7.1,15.0,908.0,800.33,641.71
2016,4,28,13,45,890.0,124.5,7.25,15.0,883.5,763.96,615.35
2016,4,28,14,0,885.0,123.0,7.4,15.0,859.0,725.78,587.23
2016,4,28,14,15,876.5,121.5,7.55,15.0,827.0,683.7,553.99
2016,4,28,14,30,868.0,120.0,7.7,15.0,795.0,640.42,519.14
2016,4,28,14,45,761.5,154.5,7.85,15.0,725.5,570.93,461.9
2016,4,28,15,0,655.0,189.0,8.0,15.0,656.0,508.19,409.6
2016,4,28,15,15,552.5,211.0,8.05,14.5,588.5,447.67,359.67
2016,4,28,15,30,450.0,233.0,8.1,14.0,521.0,394.58,315.71
2016,4,28,15,45,379.5,229.0,8.2,14.0,459.5,344.29,273.69
2016,4,28,16,0,309.0,225.0,8.3,14.0,398.0,296.39,234.0
2016,4,28,16,15,305.0,203.0,8.25,13.5,359.5,258.83,201.96
2016,4,28,16,30,301.0,181.0,8.2,13.0,321.0,221.73,170.05
2016,4,28,16,45,457.0,138.0,8.2,13.0,322.0,191.29,136.86
2016,4,28,17,0,613.0,95.0,8.2,13.0,323.0,148.66,93.83
2016,4,28,17,15,560.0,87.5,8.15,12.5,270.5,105.8,64.0
2016,4,28,17,30,507.0,80.0,8.1,12.0,218.0,68.75,45.5
2016,4,28,17,45,424.0,70.0,8.05,12.0,168.5,50.92,40.08
2016,4,28,18,0,341.0,60.0,8.0,12.0,119.0,44.97,34.3
2016,4,28,18,15,229.5,44.5,7.85,12.0,78.5,34.12,23.89
2016,4,28,18,30,118.0,29.0,7.7,12.0,38.0,24.1,10.95
2016,4,28,18,45,59.0,14.5,7.55,12.0,19.0,14.25,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.0,4.55,12.0,1.0,0.0,0.0
2016,4,29,5,30,0.0,2.0,4.4,12.0,2.0,1.97,0.0
2016,4,29,5,45,0.0,12.0,4.25,12.0,12.0,11.57,2.87
2016,4,29,6,0,0.0,22.0,4.1,12.0,22.0,21.23,12.07
2016,4,29,6,15,0.0,35.0,4.1,12.0,35.0,33.79,23.14
2016,4,29,6,30,0.0,48.0,4.1,12.0,48.0,46.37,34.19
2016,4,29,6,45,0.0,63.0,4.2,12.0,63.0,61.19,47.03
2016,4,29,7,0,0.0,78.0,4.3,12.0,78.0,76.23,59.87
2016,4,29,7,15,0.0,93.0,4.4,12.0,93.0,91.21,72.49
2016,4,29,7,30,0.0,108.0,4.5,12.0,108.0,106.16,84.91
2016,4,29,7,45,0.0,129.0,4.6,12.5,129.0,127.33,102.2
2016,4,29,8,0,0.0,150.0,4.7,13.0,150.0,148.44,119.17
2016,4,29,8,15,7.0,179.5,4.8,13.0,184.0,183.69,148.08
2016,4,29,8,30,14.0,209.0,4.9,13.0,218.0,219.31,176.94
2016,4,29,8,45,243.0,226.5,5.0,13.0,393.0,449.26,368.52
2016,4,29,9,0,472.0,244.0,5.1,13.0,568.0,676.08,548.39
2016,4,29,9,15,482.5,256.0,5.2,13.0,604.0,707.03,570.26
2016,4,29,9,30,493.0,268.0,5.3,13.0,640.0,736.69,591.95
2016,4,29,9,45,317.0,330.5,5.4,13.5,574.0,641.44,512.77
2016,4,29,10,0,141.0,393.0,5.5,14.0,508.0,539.57,427.72
2016,4,29,10,15,316.0,359.5,5.55,14.0,628.0,673.33,535.23
2016,4,29,10,30,491.0,326.0,5.6,14.0,748.0,808.44,639.99
2016,4,29,10,45,666.0,242.0,5.7,14.0,829.0,887.3,703.09
2016,4,29,11,0,841.0,158.0,5.8,14.0,910.0,960.16,755.73
2016,4,29,11,15,844.5,158.5,6.1,14.0,923.5,959.08,755.83
2016,4,29,11,30,848.0,159.0,6.4,14.0,937.0,955.09,754.22
2016,4,29,11,45,846.5,161.5,6.75,14.0,942.0,945.59,748.83
2016,4,29,12,0,845.0,164.0,7.1,14.0,947.0,933.3,741.33
2016,4,29,12,15,845.0,164.0,7.25,14.0,945.5,917.21,730.12
2016,4,29,12,30,845.0,164.0,7.4,14.0,944.0,898.49,716.98
2016,4,29,12,45,618.5,279.0,7.55,14.0,846.5,796.04,637.82
2016,4,29,13,0,392.0,394.0,7.7,14.0,749.0,700.04,558.23
2016,4,29,13,15,346.0,403.5,7.75,14.0,712.5,657.76,524.97
2016,4,29,13,30,300.0,413.0,7.8,14.0,676.0,617.12,492.66
2016,4,29,13,45,559.5,285.5,7.85,14.0,758.5,673.62,543.59
2016,4,29,14,0,819.0,158.0,7.9,14.0,841.0,712.94,579.5
2016,4,29,14,15,809.0,156.0,7.9,14.0,809.0,671.34,545.93
2016,4,29,14,30,799.0,154.0,7.9,14.0,777.0,628.9,511.37
2016,4,29,14,45,785.0,151.0,7.95,14.0,738.5,582.62,473.25
2016,4,29,15,0,771.0,148.0,8.0,14.0,700.0,536.26,434.31
2016,4,29,15,15,754.0,144.5,8.0,14.0,657.0,484.96,390.67
2016,4,29,15,30,737.0,141.0,8.0,14.0,614.0,437.13,348.93
2016,4,29,15,45,583.0,170.0,8.05,14.0,526.5,366.99,289.94
2016,4,29,16,0,429.0,199.0,8.1,14.0,439.0,310.68,243.42
2016,4,29,16,15,414.5,181.0,8.15,13.5,395.0,267.54,206.2
2016,4,29,16,30,400.0,163.0,8.2,13.0,351.0,225.82,170.01
2016,4,29,16,45,387.0,144.0,8.25,13.0,308.0,185.07,134.68
2016,4,29,17,0,374.0,125.0,8.3,13.0,265.0,145.79,101.89
2016,4,29,17,15,315.5,116.5,8.35,13.0,222.0,117.99,83.13
2016,4,29,17,30,257.0,108.0,8.4,13.0,179.0,90.73,67.5
2016,4,29,17,45,211.0,88.5,8.5,13.0,138.5,69.0,56.03
2016,4,29,18,0,165.0,69.0,8.6,13.0,98.0,54.84,42.9
2016,4,29,18,15,102.5,48.5,8.65,12.5,64.5,39.37,28.44
2016,4,29,18,30,40.0,28.0,8.7,12.0,31.0,24.61,12.01
2016,4,29,18,45,20.0,14.0,8.75,12.0,15.5,13.76,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,42.5,7.0,6.4,12.0,8.5,6.88,0.0
2016,4,30,5,30,85.0,14.0,6.4,12.0,17.0,38.21,0.0
2016,4,30,5,45,217.5,28.0,6.4,12.5,53.5,121.4,81.89
2016,4,30,6,0,350.0,42.0,6.4,13.0,90.0,199.52,155.4
2016,4,30,6,15,438.0,52.0,6.25,13.0,138.0,265.78,215.6
2016,4,30,6,30,526.0,62.0,6.1,13.0,186.0,339.95,281.69
2016,4,30,6,45,584.0,69.0,6.0,13.5,239.0,402.32,336.27
2016,4,30,7,0,642.0,76.0,5.9,14.0,292.0,468.91,392.58
2016,4,30,7,15,682.0,81.5,5.75,14.0,345.5,526.52,440.55
2016,4,30,7,30,722.0,87.0,5.6,14.0,399.0,586.05,488.63
2016,4,30,7,45,752.5,91.0,5.45,14.5,452.0,636.42,527.23
2016,4,30,8,0,783.0,95.0,5.3,15.0,505.0,689.8,565.47
2016,4,30,8,15,804.5,98.5,5.2,15.0,555.0,735.85,598.36
2016,4,30,8,30,826.0,102.0,5.1,15.0,605.0,781.09,630.11
2016,4,30,8,45,842.5,104.5,5.0,15.5,651.0,820.02,655.4
2016,4,30,9,0,859.0,107.0,4.9,16.0,697.0,857.34,679.08
2016,4,30,9,15,871.0,109.5,4.85,16.0,738.0,883.84,696.23
2016,4,30,9,30,883.0,112.0,4.8,16.0,779.0,913.17,715.4
2016,4,30,9,45,898.0,110.5,4.8,16.0,815.5,938.54,732.02
2016,4,30,10,0,913.0,109.0,4.8,16.0,852.0,961.48,746.93
2016,4,30,10,15,919.0,110.0,4.75,16.0,880.0,976.03,755.58
2016,4,30,10,30,925.0,111.0,4.7,16.0,908.0,987.61,762.26
2016,4,30,10,45,928.0,113.0,4.7,16.5,928.5,994.33,764.61
2016,4,30,11,0,931.0,115.0,4.7,17.0,949.0,997.89,764.92
2016,4,30,11,15,933.0,115.5,4.7,17.0,962.0,995.81,762.95
2016,4,30,11,30,935.0,116.0,4.7,17.0,975.0,990.6,758.98
2016,4,30,11,45,935.0,116.5,4.7,17.0,980.0,980.43,751.71
2016,4,30,12,0,935.0,117.0,4.7,17.0,985.0,967.22,742.47
2016,4,30,12,15,934.0,117.0,4.75,17.0,982.0,949.67,730.7
2016,4,30,12,30,933.0,117.0,4.8,17.0,979.0,929.28,716.98
2016,4,30,12,45,929.0,117.0,4.85,17.5,968.0,903.58,698.18
2016,4,30,13,0,925.0,117.0,4.9,18.0,957.0,875.38,677.65
2016,4,30,13,15,920.5,116.0,4.95,18.0,938.5,843.47,655.75
2016,4,30,13,30,916.0,115.0,5.0,18.0,920.0,809.37,632.15
2016,4,30,13,45,908.5,114.5,5.05,18.0,893.5,771.5,605.64
2016,4,30,14,0,901.0,114.0,5.1,18.0,867.0,731.95,577.68
2016,4,30,14,15,892.5,112.5,5.2,17.5,834.5,689.34,546.83
2016,4,30,14,30,884.0,111.0,5.3,17.0,802.0,645.52,513.8
2016,4,30,14,45,872.0,109.5,5.4,17.0,763.0,598.69,476.58
2016,4,30,15,0,860.0,108.0,5.5,17.0,724.0,551.36,438.03
2016,4,30,15,15,844.5,105.5,5.6,17.0,680.0,497.7,393.67
2016,4,30,15,30,829.0,103.0,5.7,17.0,636.0,447.56,350.89
2016,4,30,15,45,809.0,100.0,5.8,17.0,587.5,395.8,305.87
2016,4,30,16,0,789.0,97.0,5.9,17.0,539.0,345.26,260.96
2016,4,30,16,15,763.0,93.0,6.05,16.5,488.0,293.59,215.19
2016,4,30,16,30,737.0,89.0,6.2,16.0,437.0,244.19,171.15
2016,4,30,16,45,701.5,84.5,6.4,16.0,384.0,191.64,125.5
2016,4,30,17,0,666.0,80.0,6.6,16.0,331.0,145.93,87.98
2016,4,30,17,15,617.0,73.5,6.7,15.5,278.5,101.26,56.51
2016,4,30,17,30,568.0,67.0,6.8,15.0,226.0,61.84,36.29
2016,4,30,17,45,495.0,59.0,6.95,15.0,176.0,41.16,30.97
2016,4,30,18,0,422.0,51.0,7.1,15.0,126.0,37.43,27.32
2016,4,30,18,15,310.0,39.0,7.05,14.5,84.0,29.61,19.89
2016,4,30,18,30,198.0,27.0,7.0,14.0,42.0,20.91,9.74
2016,4,30,18,45,99.0,13.5,6.95,14.0,21.0,13.27,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,54.0,7.0,0.75,14.0,9.5,20.09,0.0
2016,5,1,5,30,108.0,14.0,0.7,14.0,19.0,54.12,0.0
2016,5,1,5,45,238.5,27.5,0.7,14.0,55.5,129.99,88.84
2016,5,1,6,0,369.0,41.0,0.7,14.0,92.0,206.85,159.01
2016,5,1,6,15,454.0,49.5,0.7,14.0,139.5,271.15,215.37
2016,5,1,6,30,539.0,58.0,0.7,14.0,187.0,343.05,276.52
2016,5,1,6,45,592.0,65.0,0.7,14.5,239.0,403.39,326.24
2016,5,1,7,0,645.0,72.0,0.7,15.0,291.0,467.54,376.9
2016,5,1,7,15,684.0,77.0,0.7,15.0,344.0,524.1,420.58
2016,5,1,7,30,723.0,82.0,0.7,15.0,397.0,580.27,462.59
2016,5,1,7,45,750.5,86.5,0.7,15.5,449.0,631.73,498.61
2016,5,1,8,0,778.0,91.0,0.7,16.0,501.0,683.42,532.4
2016,5,1,8,15,799.0,94.0,0.7,16.0,550.0,728.34,561.6
2016,5,1,8,30,820.0,97.0,0.7,16.0,599.0,772.45,589.79
2016,5,1,8,45,835.5,100.0,0.7,16.5,644.5,810.94,612.58
2016,5,1,9,0,851.0,103.0,0.7,17.0,690.0,842.83,630.66
2016,5,1,9,15,863.0,105.0,0.75,17.0,730.5,873.66,650.02
2016,5,1,9,30,875.0,107.0,0.8,17.0,771.0,902.32,667.93
2016,5,1,9,45,881.5,110.5,0.85,17.5,805.0,925.21,680.83
2016,5,1,10,0,888.0,114.0,0.9,18.0,839.0,945.38,692.05
2016,5,1,10,15,894.5,115.5,1.0,18.0,867.0,960.6,702.42
2016,5,1,10,30,901.0,117.0,1.1,18.0,895.0,972.93,711.08
2016,5,1,10,45,903.5,119.0,1.2,18.0,915.5,979.01,715.85
2016,5,1,11,0,906.0,121.0,1.3,18.0,936.0,982.02,718.8
2016,5,1,11,15,909.0,122.0,1.4,17.5,949.5,981.4,720.87
2016,5,1,11,30,912.0,123.0,1.5,17.0,963.0,977.7,721.04
2016,5,1,11,45,910.5,124.5,1.65,17.0,967.5,967.28,716.24
2016,5,1,12,0,909.0,126.0,1.8,17.0,972.0,953.94,709.46
2016,5,1,12,15,908.5,126.0,1.85,17.0,970.0,937.18,699.16
2016,5,1,12,30,908.0,126.0,1.9,17.0,968.0,917.66,687.04
2016,5,1,12,45,901.5,128.5,2.0,17.0,956.5,892.71,671.81
2016,5,1,13,0,895.0,131.0,2.1,17.0,945.0,865.43,654.87
2016,5,1,13,15,624.0,266.5,2.1,17.0,829.0,750.86,573.06
2016,5,1,13,30,353.0,402.0,2.1,17.0,713.0,648.62,494.05
2016,5,1,13,45,281.0,405.0,2.1,17.0,648.0,583.32,446.49
2016,5,1,14,0,209.0,408.0,2.1,17.0,583.0,525.06,403.07
2016,5,1,14,15,213.5,390.5,2.05,17.0,564.0,501.21,386.06
2016,5,1,14,30,218.0,373.0,2.0,17.0,545.0,476.78,368.19
2016,5,1,14,45,161.5,353.0,2.0,17.0,477.0,414.69,321.36
2016,5,1,15,0,105.0,333.0,2.0,17.0,409.0,361.47,280.98
2016,5,1,15,15,79.5,302.5,1.9,17.0,358.0,315.51,246.01
2016,5,1,15,30,54.0,272.0,1.8,17.0,307.0,272.14,212.77
2016,5,1,15,45,58.5,254.0,1.75,17.0,289.0,253.57,198.58
2016,5,1,16,0,63.0,236.0,1.7,17.0,271.0,234.56,183.73
2016,5,1,16,15,45.0,206.5,1.65,16.5,230.5,199.29,156.59
2016,5,1,16,30,27.0,177.0,1.6,16.0,190.0,166.11,130.99
2016,5,1,16,45,28.5,159.0,1.55,16.0,171.5,147.89,116.4
2016,5,1,17,0,30.0,141.0,1.5,16.0,153.0,129.56,101.57
2016,5,1,17,15,22.0,120.5,1.45,15.5,128.5,112.29,88.15
2016,5,1,17,30,14.0,100.0,1.4,15.0,104.0,91.83,71.84
2016,5,1,17,45,177.0,80.5,1.35,15.0,113.5,63.18,50.45
2016,5,1,18,0,340.0,61.0,1.3,15.0,123.0,45.46,34.44
2016,5,1,18,15,237.5,45.5,1.2,15.0,82.0,34.67,24.31
2016,5,1,18,30,135.0,30.0,1.1,15.0,41.0,23.32,11.97
2016,5,1,18,45,67.5,15.0,1.05,15.0,20.5,14.74,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,0.85,13.0,1.0,0.98,0.0
2016,5,2,5,30,0.0,2.0,0.9,13.0,2.0,1.93,0.0
2016,5,2,5,45,0.0,8.0,1.0,13.5,8.0,7.71,0.35
2016,5,2,6,0,0.0,14.0,1.1,14.0,14.0,13.5,5.64
2016,5,2,6,15,0.0,21.5,1.1,14.0,21.5,20.74,12.0
2016,5,2,6,30,0.0,29.0,1.1,14.0,29.0,27.98,18.34
2016,5,2,6,45,0.0,37.5,1.15,14.0,37.5,36.2,25.43
2016,5,2,7,0,0.0,46.0,1.2,14.0,46.0,44.43,32.43
2016,5,2,7,15,0.0,74.5,1.2,14.0,74.5,72.04,55.72
2016,5,2,7,30,0.0,103.0,1.2,14.0,103.0,100.86,79.63
2016,5,2,7,45,0.0,122.0,1.2,14.5,122.0,119.93,94.9
2016,5,2,8,0,0.0,141.0,1.2,15.0,141.0,138.96,109.9
2016,5,2,8,15,0.5,157.5,1.15,15.0,158.0,155.76,123.09
2016,5,2,8,30,1.0,174.0,1.1,15.0,175.0,172.55,136.14
2016,5,2,8,45,9.0,208.0,1.1,15.5,214.5,213.54,168.26
2016,5,2,9,0,17.0,242.0,1.1,16.0,254.0,254.89,199.91
2016,5,2,9,15,23.0,269.0,1.05,16.0,286.5,287.48,224.47
2016,5,2,9,30,29.0,296.0,1.0,16.0,319.0,328.45,255.02
2016,5,2,9,45,108.5,346.5,0.95,16.5,435.5,461.67,355.13
2016,5,2,10,0,188.0,397.0,0.9,17.0,552.0,587.87,444.63
2016,5,2,10,15,156.5,410.5,0.85,17.0,542.5,571.76,429.83
2016,5,2,10,30,125.0,424.0,0.8,17.0,533.0,554.41,415.69
2016,5,2,10,45,135.5,436.5,0.75,17.0,556.5,574.75,429.47
2016,5,2,11,0,146.0,449.0,0.7,17.0,580.0,594.42,442.28
