Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,11,15,132.0,453.5,0.8,17.0,573.5,582.15,433.69
2016,5,2,11,30,118.0,458.0,0.9,17.0,567.0,569.44,425.08
2016,5,2,11,45,95.5,450.0,1.05,17.0,539.0,532.44,399.49
2016,5,2,12,0,73.0,442.0,1.2,17.0,511.0,500.32,377.03
2016,5,2,12,15,64.0,431.5,1.4,17.0,492.0,478.42,362.23
2016,5,2,12,30,55.0,421.0,1.6,17.0,473.0,456.82,347.26
2016,5,2,12,45,49.0,407.5,1.8,17.0,453.5,435.3,332.22
2016,5,2,13,0,43.0,394.0,2.0,17.0,434.0,414.14,317.21
2016,5,2,13,15,38.0,376.0,2.2,17.0,411.0,389.96,299.81
2016,5,2,13,30,33.0,358.0,2.4,17.0,388.0,366.23,282.55
2016,5,2,13,45,72.0,381.0,2.6,17.0,443.0,413.08,319.48
2016,5,2,14,0,111.0,404.0,2.8,17.0,498.0,456.35,353.02
2016,5,2,14,15,68.0,351.5,2.9,16.5,408.5,374.04,291.11
2016,5,2,14,30,25.0,299.0,3.0,16.0,319.0,299.25,234.08
2016,5,2,14,45,37.0,302.0,3.1,16.0,329.5,302.34,237.33
2016,5,2,15,0,49.0,305.0,3.2,16.0,340.0,307.73,242.03
2016,5,2,15,15,31.5,264.0,3.25,15.5,286.0,259.17,204.64
2016,5,2,15,30,14.0,223.0,3.3,15.0,232.0,216.57,171.63
2016,5,2,15,45,89.5,235.5,3.35,15.0,287.0,250.13,198.32
2016,5,2,16,0,165.0,248.0,3.4,15.0,342.0,274.68,216.39
2016,5,2,16,15,105.5,218.0,3.4,15.0,276.0,221.84,174.78
2016,5,2,16,30,46.0,188.0,3.4,15.0,210.0,179.72,142.41
2016,5,2,16,45,91.5,171.0,3.45,15.0,208.0,169.29,132.25
2016,5,2,17,0,137.0,154.0,3.5,15.0,206.0,149.77,114.29
2016,5,2,17,15,116.0,133.5,3.5,14.5,173.0,121.91,92.98
2016,5,2,17,30,95.0,113.0,3.5,14.0,140.0,96.35,74.23
2016,5,2,17,45,184.0,90.5,3.5,14.0,129.0,70.38,57.07
2016,5,2,18,0,273.0,68.0,3.5,14.0,118.0,50.97,39.45
2016,5,2,18,15,187.0,49.5,3.4,13.5,79.0,40.2,29.28
2016,5,2,18,30,101.0,31.0,3.3,13.0,40.0,25.73,14.32
2016,5,2,18,45,50.5,15.5,3.25,13.0,20.0,15.24,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,2.3,12.0,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,2.2,12.0,11.0,10.61,0.0
2016,5,3,5,45,12.5,30.5,2.1,12.5,32.5,37.49,23.74
2016,5,3,6,0,25.0,50.0,2.0,13.0,54.0,64.7,48.22
2016,5,3,6,15,43.5,72.0,1.9,13.0,82.0,98.14,77.39
2016,5,3,6,30,62.0,94.0,1.8,13.0,110.0,132.65,107.32
2016,5,3,6,45,81.5,115.0,1.75,13.0,140.5,167.72,137.33
2016,5,3,7,0,101.0,136.0,1.7,13.0,171.0,211.15,173.66
2016,5,3,7,15,149.0,158.0,1.9,13.0,219.0,268.35,221.24
2016,5,3,7,30,197.0,180.0,2.1,13.0,267.0,329.07,270.86
2016,5,3,7,45,240.5,198.5,2.35,13.5,317.5,394.19,322.45
2016,5,3,8,0,284.0,217.0,2.6,14.0,368.0,453.79,368.8
2016,5,3,8,15,233.5,247.0,2.75,14.0,379.0,447.34,361.59
2016,5,3,8,30,183.0,277.0,2.9,14.0,390.0,445.29,357.78
2016,5,3,8,45,189.5,299.0,3.1,14.5,424.0,477.8,381.64
2016,5,3,9,0,196.0,321.0,3.3,15.0,458.0,509.91,404.74
2016,5,3,9,15,152.0,339.5,3.25,15.0,449.5,493.38,389.57
2016,5,3,9,30,108.0,358.0,3.2,15.0,441.0,465.76,366.33
2016,5,3,9,45,98.0,372.0,3.15,15.5,449.5,471.08,368.59
2016,5,3,10,0,88.0,386.0,3.1,16.0,458.0,475.72,370.21
2016,5,3,10,15,281.5,361.0,3.0,16.0,603.0,644.69,500.9
2016,5,3,10,30,475.0,336.0,2.9,16.0,748.0,807.01,620.11
2016,5,3,10,45,416.5,373.0,2.8,16.0,741.0,787.55,601.75
2016,5,3,11,0,358.0,410.0,2.7,16.0,734.0,761.28,580.24
2016,5,3,11,15,293.0,435.0,2.7,15.5,702.5,720.54,550.13
2016,5,3,11,30,228.0,460.0,2.7,15.0,671.0,674.61,516.18
2016,5,3,11,45,366.0,416.5,2.7,15.0,758.0,757.15,579.57
2016,5,3,12,0,504.0,373.0,2.7,15.0,845.0,834.33,636.87
2016,5,3,12,15,496.5,373.5,2.7,15.0,837.5,815.65,622.86
2016,5,3,12,30,489.0,374.0,2.7,15.0,830.0,795.68,608.75
2016,5,3,12,45,486.0,368.5,2.75,15.0,817.0,772.77,593.05
2016,5,3,13,0,483.0,363.0,2.8,15.0,804.0,748.73,576.45
2016,5,3,13,15,501.0,348.5,2.8,15.0,798.0,732.1,565.3
2016,5,3,13,30,519.0,334.0,2.8,15.0,792.0,713.35,552.43
2016,5,3,13,45,501.5,325.5,2.85,15.0,758.5,671.83,522.45
2016,5,3,14,0,484.0,317.0,2.9,15.0,725.0,630.53,492.34
2016,5,3,14,15,424.5,328.0,3.0,15.0,676.0,579.51,453.77
2016,5,3,14,30,365.0,339.0,3.1,15.0,627.0,535.05,419.65
2016,5,3,14,45,267.5,339.5,3.25,15.0,545.0,460.89,362.57
2016,5,3,15,0,170.0,340.0,3.4,15.0,463.0,398.62,314.11
2016,5,3,15,15,160.5,318.0,3.5,15.0,429.0,364.41,287.83
2016,5,3,15,30,151.0,296.0,3.6,15.0,395.0,331.07,261.8
2016,5,3,15,45,211.5,266.5,3.75,15.0,393.5,319.7,252.23
2016,5,3,16,0,272.0,237.0,3.9,15.0,392.0,297.86,233.15
2016,5,3,16,15,291.5,210.5,3.85,14.5,362.5,265.25,205.5
2016,5,3,16,30,311.0,184.0,3.8,14.0,333.0,230.81,175.71
2016,5,3,16,45,155.5,152.0,3.8,14.0,226.5,162.21,124.28
2016,5,3,17,0,0.0,120.0,3.8,14.0,120.0,112.31,89.53
2016,5,3,17,15,0.0,101.0,3.65,14.0,101.0,94.59,74.85
2016,5,3,17,30,0.0,82.0,3.5,14.0,82.0,77.0,60.02
2016,5,3,17,45,0.0,64.0,3.4,14.0,64.0,60.49,48.34
2016,5,3,18,0,0.0,46.0,3.3,14.0,46.0,44.11,33.44
2016,5,3,18,15,0.0,31.0,3.1,14.0,31.0,29.94,20.39
2016,5,3,18,30,0.0,16.0,2.9,14.0,16.0,15.43,6.51
2016,5,3,18,45,0.0,8.0,2.75,14.0,8.0,7.86,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.9,13.0,5.5,5.41,0.0
2016,5,4,5,30,0.0,11.0,2.8,13.0,11.0,10.61,0.0
2016,5,4,5,45,11.0,31.5,2.7,13.0,33.0,38.07,24.44
2016,5,4,6,0,22.0,52.0,2.6,13.0,55.0,65.95,49.37
2016,5,4,6,15,41.5,74.5,2.5,13.0,84.0,100.32,79.3
2016,5,4,6,30,61.0,97.0,2.4,13.0,113.0,135.83,110.1
2016,5,4,6,45,85.0,117.5,2.35,13.5,144.5,179.14,146.77
2016,5,4,7,0,109.0,138.0,2.3,14.0,176.0,218.25,179.27
2016,5,4,7,15,172.5,158.0,2.15,14.0,229.0,283.17,233.07
2016,5,4,7,30,236.0,178.0,2.0,14.0,282.0,361.04,295.76
2016,5,4,7,45,217.0,204.0,1.95,14.0,309.0,376.01,306.11
2016,5,4,8,0,198.0,230.0,1.9,14.0,336.0,396.92,320.94
2016,5,4,8,15,126.0,244.5,1.75,14.0,314.5,361.82,290.42
2016,5,4,8,30,54.0,259.0,1.6,14.0,293.0,313.11,249.31
2016,5,4,8,45,49.5,274.0,1.45,14.5,307.0,325.22,257.35
2016,5,4,9,0,45.0,289.0,1.3,15.0,321.0,336.94,264.63
2016,5,4,9,15,45.0,306.0,1.2,15.0,339.5,354.39,276.93
2016,5,4,9,30,45.0,323.0,1.1,15.0,358.0,371.6,288.88
2016,5,4,9,45,52.5,346.0,1.0,15.0,388.5,401.8,310.6
2016,5,4,10,0,60.0,369.0,0.9,15.0,419.0,431.81,331.74
2016,5,4,10,15,108.5,399.5,0.9,15.0,493.0,515.58,393.35
2016,5,4,10,30,157.0,430.0,0.9,15.0,567.0,591.22,447.15
2016,5,4,10,45,156.0,441.0,0.95,15.0,580.0,599.2,451.79
2016,5,4,11,0,155.0,452.0,1.0,15.0,593.0,606.44,456.68
2016,5,4,11,15,168.0,459.0,1.15,15.0,614.0,622.09,468.88
2016,5,4,11,30,181.0,466.0,1.3,15.0,635.0,636.88,480.36
2016,5,4,11,45,162.0,468.5,1.45,15.5,620.0,616.51,465.3
2016,5,4,12,0,143.0,471.0,1.6,16.0,605.0,595.97,450.28
2016,5,4,12,15,203.5,464.0,1.7,16.0,654.0,637.62,482.44
2016,5,4,12,30,264.0,457.0,1.8,16.0,703.0,677.53,512.52
2016,5,4,12,45,258.5,453.0,1.9,16.0,691.5,658.86,499.58
2016,5,4,13,0,253.0,449.0,2.0,16.0,680.0,639.83,486.76
2016,5,4,13,15,345.0,404.5,2.05,16.0,713.0,660.93,505.12
2016,5,4,13,30,437.0,360.0,2.1,16.0,746.0,675.07,517.9
2016,5,4,13,45,441.0,346.5,2.15,16.0,727.0,647.39,498.41
2016,5,4,14,0,445.0,333.0,2.2,16.0,708.0,618.65,478.17
2016,5,4,14,15,465.5,311.0,2.2,16.0,690.0,592.12,459.34
2016,5,4,14,30,486.0,289.0,2.2,16.0,672.0,563.34,438.37
2016,5,4,14,45,445.5,291.0,2.25,16.0,629.5,518.34,404.13
2016,5,4,15,0,405.0,293.0,2.3,16.0,587.0,476.11,371.62
2016,5,4,15,15,379.5,279.5,2.25,15.5,542.0,434.23,339.54
2016,5,4,15,30,354.0,266.0,2.2,15.0,497.0,390.94,305.9
2016,5,4,15,45,385.5,236.5,2.2,15.0,470.5,358.55,279.3
2016,5,4,16,0,417.0,207.0,2.2,15.0,444.0,318.69,245.75
2016,5,4,16,15,360.0,196.5,2.1,15.0,388.0,274.46,209.67
2016,5,4,16,30,303.0,186.0,2.0,15.0,332.0,231.37,174.99
2016,5,4,16,45,154.0,158.5,1.95,15.0,232.5,167.63,127.91
2016,5,4,17,0,5.0,131.0,1.9,15.0,133.0,122.44,97.18
2016,5,4,17,15,2.5,111.0,1.85,14.5,112.0,103.3,81.79
2016,5,4,17,30,0.0,91.0,1.8,14.0,91.0,84.55,66.34
2016,5,4,17,45,0.0,71.0,1.75,14.0,71.0,66.35,53.53
2016,5,4,18,0,0.0,51.0,1.7,14.0,51.0,48.43,37.29
2016,5,4,18,15,0.0,34.5,1.65,14.0,34.5,33.25,23.33
2016,5,4,18,30,0.0,18.0,1.6,14.0,18.0,17.37,8.25
2016,5,4,18,45,0.0,9.0,1.6,14.0,9.0,8.68,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,13.0,5.5,5.41,0.0
2016,5,5,5,30,0.0,11.0,1.4,13.0,11.0,10.61,0.0
2016,5,5,5,45,0.0,29.5,1.4,13.5,29.5,29.24,17.75
2016,5,5,6,0,0.0,48.0,1.4,14.0,48.0,48.75,35.13
2016,5,5,6,15,9.5,69.0,1.4,14.0,71.0,74.94,57.77
2016,5,5,6,30,19.0,90.0,1.4,14.0,94.0,101.59,80.71
2016,5,5,6,45,28.5,110.5,1.45,14.0,119.5,133.51,107.75
2016,5,5,7,0,38.0,131.0,1.5,14.0,145.0,161.51,131.1
2016,5,5,7,15,19.0,106.5,1.45,14.0,113.5,121.1,97.04
2016,5,5,7,30,0.0,82.0,1.4,14.0,82.0,79.35,61.54
2016,5,5,7,45,0.0,108.5,1.4,14.5,108.5,105.98,83.4
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,132.68,104.8
2016,5,5,8,15,7.0,174.0,1.35,15.0,178.5,177.75,141.12
2016,5,5,8,30,14.0,213.0,1.3,15.0,222.0,223.32,177.06
2016,5,5,8,45,13.0,221.5,1.3,15.0,230.5,230.76,182.22
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,238.19,187.51
2016,5,5,9,15,20.5,264.5,1.3,15.0,280.5,280.63,220.36
2016,5,5,9,30,29.0,299.0,1.3,15.0,322.0,331.62,259.04
2016,5,5,9,45,14.5,225.0,1.3,15.5,237.0,234.44,182.82
2016,5,5,10,0,0.0,151.0,1.3,16.0,152.0,147.17,113.51
2016,5,5,10,15,46.0,284.0,1.3,16.0,325.0,329.13,256.63
2016,5,5,10,30,92.0,417.0,1.3,16.0,498.0,509.16,389.22
2016,5,5,10,45,125.5,435.0,1.3,16.0,548.0,564.25,427.81
2016,5,5,11,0,159.0,453.0,1.3,16.0,598.0,611.47,461.29
2016,5,5,11,15,170.5,460.0,1.3,16.0,617.5,625.71,470.83
2016,5,5,11,30,182.0,467.0,1.3,16.0,637.0,639.08,480.07
2016,5,5,11,45,280.5,442.0,1.3,16.0,705.0,704.09,528.08
2016,5,5,12,0,379.0,417.0,1.3,16.0,773.0,762.02,569.86
2016,5,5,12,15,397.5,399.0,1.3,16.0,771.0,752.62,563.47
2016,5,5,12,30,416.0,381.0,1.3,16.0,769.0,739.68,555.45
2016,5,5,12,45,441.5,375.0,1.35,16.0,783.5,742.33,558.48
2016,5,5,13,0,467.0,369.0,1.4,16.0,798.0,742.63,559.68
2016,5,5,13,15,486.5,354.5,1.4,16.0,793.5,727.71,549.96
2016,5,5,13,30,506.0,340.0,1.4,16.0,789.0,710.64,538.75
2016,5,5,13,45,670.0,240.5,1.45,16.0,817.0,718.74,549.41
2016,5,5,14,0,834.0,141.0,1.5,16.0,845.0,716.61,551.88
2016,5,5,14,15,600.0,241.0,1.55,16.0,738.0,617.93,476.69
2016,5,5,14,30,366.0,341.0,1.6,16.0,631.0,538.92,415.34
2016,5,5,14,45,355.5,326.0,1.7,16.0,596.5,501.19,388.22
2016,5,5,15,0,345.0,311.0,1.8,16.0,562.0,463.95,360.53
2016,5,5,15,15,238.5,304.5,1.85,16.0,473.0,387.63,302.19
2016,5,5,15,30,132.0,298.0,1.9,16.0,384.0,325.21,254.34
2016,5,5,15,45,135.5,275.0,1.95,16.0,358.0,297.99,233.37
2016,5,5,16,0,139.0,252.0,2.0,16.0,332.0,270.5,211.62
2016,5,5,16,15,148.0,228.0,2.05,16.0,306.0,243.56,189.78
2016,5,5,16,30,157.0,204.0,2.1,16.0,280.0,215.86,166.89
2016,5,5,16,45,145.5,180.5,2.15,16.0,244.5,183.85,141.06
2016,5,5,17,0,134.0,157.0,2.2,16.0,209.0,153.21,116.52
2016,5,5,17,15,119.0,135.5,2.25,15.5,177.0,125.16,94.91
2016,5,5,17,30,104.0,114.0,2.3,15.0,145.0,98.87,75.4
2016,5,5,17,45,87.0,92.0,2.4,15.0,114.0,75.64,61.5
2016,5,5,18,0,70.0,70.0,2.5,15.0,83.0,58.8,46.24
2016,5,5,18,15,42.0,50.0,2.5,14.5,57.0,44.9,33.4
2016,5,5,18,30,14.0,30.0,2.5,14.0,31.0,27.78,16.81
2016,5,5,18,45,7.0,15.0,2.5,14.0,15.5,14.31,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,3.9,13.0,2.5,2.46,0.0
2016,5,6,5,30,0.0,5.0,3.8,13.0,5.0,4.82,0.0
2016,5,6,5,45,0.0,14.0,3.75,13.5,14.0,13.5,5.22
2016,5,6,6,0,0.0,23.0,3.7,14.0,23.0,22.19,12.96
2016,5,6,6,15,0.0,34.0,3.65,14.0,34.0,32.82,22.27
2016,5,6,6,30,0.0,45.0,3.6,14.0,45.0,43.46,31.52
2016,5,6,6,45,0.0,57.5,3.55,14.0,57.5,55.56,41.89
2016,5,6,7,0,0.0,70.0,3.5,14.0,70.0,67.7,52.14
2016,5,6,7,15,0.0,98.5,3.45,14.0,98.5,96.66,76.41
2016,5,6,7,30,0.0,127.0,3.4,14.0,127.0,125.73,100.4
2016,5,6,7,45,56.5,180.5,3.4,14.0,211.0,228.36,186.09
2016,5,6,8,0,113.0,234.0,3.4,14.0,295.0,338.86,275.52
2016,5,6,8,15,216.5,246.5,3.35,14.0,377.0,434.59,352.72
2016,5,6,8,30,320.0,259.0,3.3,14.0,459.0,545.44,439.33
2016,5,6,8,45,268.0,291.0,3.3,14.0,466.5,544.23,435.06
2016,5,6,9,0,216.0,323.0,3.3,14.0,474.0,530.09,421.68
2016,5,6,9,15,152.0,339.0,3.25,14.0,449.0,493.37,390.81
2016,5,6,9,30,88.0,355.0,3.2,14.0,424.0,444.76,350.87
2016,5,6,9,45,52.5,320.0,3.2,14.5,362.0,374.31,294.89
2016,5,6,10,0,17.0,285.0,3.2,15.0,300.0,296.98,233.06
2016,5,6,10,15,26.5,323.0,3.15,15.0,346.0,351.12,275.06
2016,5,6,10,30,36.0,361.0,3.1,15.0,392.0,398.07,310.57
2016,5,6,10,45,22.0,284.5,3.05,15.0,304.0,305.16,238.61
2016,5,6,11,0,8.0,208.0,3.0,15.0,216.0,210.49,164.33
2016,5,6,11,15,6.5,189.5,3.0,15.0,196.0,190.69,148.75
2016,5,6,11,30,5.0,171.0,3.0,15.0,176.0,171.0,133.04
2016,5,6,11,45,2.5,129.0,3.0,15.0,131.5,127.58,98.27
2016,5,6,12,0,0.0,87.0,3.0,15.0,87.0,84.4,63.38
2016,5,6,12,15,5.0,154.5,3.0,15.0,159.0,154.38,119.94
2016,5,6,12,30,10.0,222.0,3.0,15.0,231.0,223.91,175.04
2016,5,6,12,45,5.0,170.5,3.0,15.0,175.0,169.4,131.69
2016,5,6,13,0,0.0,119.0,3.0,15.0,119.0,115.27,88.34
2016,5,6,13,15,4.5,169.5,2.95,14.5,174.0,167.45,130.71
2016,5,6,13,30,9.0,220.0,2.9,14.0,229.0,218.95,172.03
2016,5,6,13,45,13.5,257.0,2.85,14.0,269.5,256.76,201.92
2016,5,6,14,0,18.0,294.0,2.8,14.0,310.0,293.68,230.91
2016,5,6,14,15,15.0,269.5,2.7,14.0,282.5,267.36,210.4
2016,5,6,14,30,12.0,245.0,2.6,14.0,255.0,241.38,190.23
2016,5,6,14,45,6.5,206.0,2.55,14.0,211.5,200.77,158.29
2016,5,6,15,0,1.0,167.0,2.5,14.0,168.0,160.68,126.44
2016,5,6,15,15,0.5,144.5,2.35,14.0,145.0,139.04,109.24
2016,5,6,15,30,0.0,122.0,2.2,14.0,122.0,117.48,91.94
2016,5,6,15,45,0.0,99.0,2.1,14.0,99.0,95.68,74.29
2016,5,6,16,0,0.0,76.0,2.0,14.0,76.0,73.51,56.14
2016,5,6,16,15,0.0,51.0,1.8,14.0,51.0,49.29,36.05
2016,5,6,16,30,0.0,26.0,1.6,14.0,26.0,25.11,15.73
2016,5,6,16,45,0.0,45.0,1.4,14.0,45.0,43.47,31.44
2016,5,6,17,0,0.0,64.0,1.2,14.0,64.0,61.86,47.13
2016,5,6,17,15,0.0,54.0,0.9,14.0,54.0,52.17,39.0
2016,5,6,17,30,0.0,44.0,0.6,14.0,44.0,42.49,30.8
2016,5,6,17,45,0.0,34.5,0.35,14.0,34.5,33.3,24.28
2016,5,6,18,0,0.0,25.0,0.1,14.0,25.0,24.12,15.93
2016,5,6,18,15,0.0,17.0,0.3,13.5,17.0,16.39,8.79
2016,5,6,18,30,0.0,9.0,0.5,13.0,9.0,8.67,1.5
2016,5,6,18,45,0.0,4.5,0.75,13.0,4.5,4.33,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.75,13.0,5.5,5.41,0.0
2016,5,7,5,30,0.0,11.0,1.8,13.0,11.0,10.61,0.0
2016,5,7,5,45,0.0,27.5,1.85,13.5,27.5,26.56,15.85
2016,5,7,6,0,0.0,44.0,1.9,14.0,44.0,43.65,30.96
2016,5,7,6,15,0.0,64.5,1.9,14.0,64.5,65.04,49.51
2016,5,7,6,30,0.0,85.0,1.9,14.0,85.0,86.08,67.59
2016,5,7,6,45,7.0,105.0,1.9,14.0,108.0,110.14,88.01
2016,5,7,7,0,14.0,125.0,1.9,14.0,131.0,134.67,108.52
2016,5,7,7,15,74.0,156.5,1.9,14.0,190.0,212.54,173.76
2016,5,7,7,30,134.0,188.0,1.9,14.0,249.0,297.19,242.82
2016,5,7,7,45,98.5,206.5,1.95,14.0,254.0,287.69,233.5
2016,5,7,8,0,63.0,225.0,2.0,14.0,259.0,283.1,228.2
2016,5,7,8,15,82.5,252.0,2.05,14.0,301.0,328.22,263.77
2016,5,7,8,30,102.0,279.0,2.1,14.0,343.0,374.16,299.25
2016,5,7,8,45,53.5,239.0,2.2,14.5,273.0,290.48,231.42
2016,5,7,9,0,5.0,199.0,2.3,15.0,203.0,200.41,157.88
2016,5,7,9,15,75.5,283.5,2.3,15.0,342.0,357.25,283.27
2016,5,7,9,30,146.0,368.0,2.3,15.0,481.0,519.91,406.58
2016,5,7,9,45,167.5,385.5,2.35,15.0,520.5,558.22,433.87
2016,5,7,10,0,189.0,403.0,2.4,15.0,560.0,596.4,461.6
2016,5,7,10,15,106.0,364.0,2.35,15.0,453.0,476.39,369.98
2016,5,7,10,30,23.0,325.0,2.3,15.0,346.0,341.89,265.78
2016,5,7,10,45,11.5,181.5,2.25,15.5,192.0,187.92,146.18
2016,5,7,11,0,0.0,38.0,2.2,16.0,38.0,36.83,24.53
2016,5,7,11,15,4.0,120.5,2.2,16.0,124.5,120.86,92.79
2016,5,7,11,30,8.0,203.0,2.2,16.0,211.0,205.12,159.45
2016,5,7,11,45,6.0,186.0,2.2,16.0,192.0,186.39,144.39
2016,5,7,12,0,4.0,169.0,2.2,16.0,173.0,167.76,129.66
2016,5,7,12,15,4.0,165.5,2.2,16.0,169.5,164.16,126.86
2016,5,7,12,30,4.0,162.0,2.2,16.0,166.0,160.56,124.04
2016,5,7,12,45,7.0,196.0,2.25,16.0,203.0,195.75,151.94
2016,5,7,13,0,10.0,230.0,2.3,16.0,240.0,230.55,179.25
2016,5,7,13,15,10.5,238.0,2.3,16.0,248.5,238.0,185.05
2016,5,7,13,30,11.0,246.0,2.3,16.0,257.0,245.31,190.86
2016,5,7,13,45,20.0,290.0,2.3,16.0,308.5,292.8,227.96
2016,5,7,14,0,29.0,334.0,2.3,16.0,360.0,335.87,261.16
2016,5,7,14,15,152.0,351.0,2.3,16.0,473.0,427.62,333.63
2016,5,7,14,30,275.0,368.0,2.3,16.0,586.0,507.36,394.6
2016,5,7,14,45,252.0,353.0,2.3,16.0,546.0,465.99,362.84
2016,5,7,15,0,229.0,338.0,2.3,16.0,506.0,430.41,335.8
2016,5,7,15,15,124.5,287.5,2.25,16.0,378.5,322.22,252.59
2016,5,7,15,30,20.0,237.0,2.2,16.0,251.0,232.23,182.59
2016,5,7,15,45,43.0,239.5,2.2,16.0,265.5,236.42,186.4
2016,5,7,16,0,66.0,242.0,2.2,16.0,280.0,242.12,190.77
2016,5,7,16,15,79.0,223.0,2.15,15.5,264.5,224.32,176.64
2016,5,7,16,30,92.0,204.0,2.1,15.0,249.0,205.23,161.16
2016,5,7,16,45,64.5,176.0,2.1,15.0,206.0,169.76,133.34
2016,5,7,17,0,37.0,148.0,2.1,15.0,163.0,137.39,108.14
2016,5,7,17,15,29.0,127.5,2.05,15.0,138.0,115.79,90.91
2016,5,7,17,30,21.0,107.0,2.0,15.0,113.0,98.76,77.4
2016,5,7,17,45,11.0,86.0,1.95,15.0,89.5,78.55,64.08
2016,5,7,18,0,1.0,65.0,1.9,15.0,66.0,60.13,47.47
2016,5,7,18,15,0.5,45.0,1.85,14.5,45.5,42.31,31.26
2016,5,7,18,30,0.0,25.0,1.8,14.0,25.0,24.14,14.26
2016,5,7,18,45,0.0,12.5,1.75,14.0,12.5,12.06,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.35,14.0,5.0,4.91,0.0
2016,5,8,5,30,0.0,10.0,1.3,14.0,10.0,9.64,0.0
2016,5,8,5,45,0.0,24.5,1.3,14.0,24.5,23.65,13.57
2016,5,8,6,0,0.0,39.0,1.3,14.0,39.0,37.83,26.16
2016,5,8,6,15,0.0,56.5,1.2,14.0,56.5,55.81,41.79
2016,5,8,6,30,0.0,74.0,1.1,14.0,74.0,73.59,57.07
2016,5,8,6,45,0.0,93.0,1.05,14.5,93.0,92.86,73.22
2016,5,8,7,0,0.0,112.0,1.0,15.0,112.0,112.02,88.89
2016,5,8,7,15,115.0,147.5,1.0,15.0,200.0,235.28,191.86
2016,5,8,7,30,230.0,183.0,1.0,15.0,288.0,364.22,294.89
2016,5,8,7,45,120.0,183.5,1.0,15.0,238.5,284.78,229.16
2016,5,8,8,0,10.0,184.0,1.0,15.0,189.0,191.1,151.48
2016,5,8,8,15,105.5,233.0,1.0,15.0,298.5,333.41,266.23
2016,5,8,8,30,201.0,282.0,1.0,15.0,408.0,466.59,367.77
2016,5,8,8,45,467.5,214.0,1.05,15.5,536.0,637.1,497.35
2016,5,8,9,0,734.0,146.0,1.1,16.0,664.0,807.61,617.06
2016,5,8,9,15,748.5,149.0,1.15,16.0,703.0,835.51,633.18
2016,5,8,9,30,763.0,152.0,1.2,16.0,742.0,864.93,652.12
2016,5,8,9,45,789.5,145.0,1.25,16.0,779.0,892.8,669.96
2016,5,8,10,0,816.0,138.0,1.3,16.0,816.0,918.82,686.57
2016,5,8,10,15,554.5,276.0,1.4,16.0,743.5,823.29,619.83
2016,5,8,10,30,293.0,414.0,1.5,16.0,671.0,711.8,535.73
2016,5,8,10,45,304.0,421.5,1.6,16.5,693.5,727.62,547.32
2016,5,8,11,0,315.0,429.0,1.7,17.0,716.0,742.24,556.79
2016,5,8,11,15,372.5,409.0,1.85,17.0,753.0,771.95,579.88
2016,5,8,11,30,430.0,389.0,2.0,17.0,790.0,803.85,604.15
2016,5,8,11,45,643.0,265.5,2.15,17.0,869.5,872.91,659.48
2016,5,8,12,0,856.0,142.0,2.3,17.0,949.0,930.28,699.83
2016,5,8,12,15,623.0,276.0,2.4,17.0,862.5,839.01,636.19
2016,5,8,12,30,390.0,410.0,2.5,17.0,776.0,745.41,564.72
2016,5,8,12,45,626.5,271.0,2.7,17.0,852.0,804.23,615.72
2016,5,8,13,0,863.0,132.0,2.9,17.0,928.0,849.58,650.64
2016,5,8,13,15,859.0,131.5,3.0,16.5,910.5,820.38,632.06
2016,5,8,13,30,855.0,131.0,3.1,16.0,893.0,789.16,612.42
2016,5,8,13,45,849.5,129.0,3.25,16.0,868.5,753.55,588.48
2016,5,8,14,0,844.0,127.0,3.4,16.0,844.0,716.31,563.04
2016,5,8,14,15,835.5,125.5,3.45,16.0,813.0,676.05,533.23
2016,5,8,14,30,827.0,124.0,3.5,16.0,782.0,632.48,500.06
2016,5,8,14,45,817.5,120.5,3.6,16.0,745.5,587.48,465.19
2016,5,8,15,0,808.0,117.0,3.7,16.0,709.0,541.95,428.99
2016,5,8,15,15,793.5,114.5,3.8,16.0,667.0,494.5,390.32
2016,5,8,15,30,779.0,112.0,3.9,16.0,625.0,447.36,350.88
2016,5,8,15,45,762.0,108.0,4.05,16.0,579.5,398.4,309.11
2016,5,8,16,0,745.0,104.0,4.2,16.0,534.0,350.43,267.2
2016,5,8,16,15,720.5,100.0,4.3,15.5,485.0,301.39,224.27
2016,5,8,16,30,696.0,96.0,4.4,15.0,436.0,251.05,179.91
2016,5,8,16,45,665.0,90.5,4.55,15.0,386.0,203.63,138.21
2016,5,8,17,0,634.0,85.0,4.7,15.0,336.0,159.34,100.73
2016,5,8,17,15,589.0,79.0,4.75,15.0,285.5,116.52,68.32
2016,5,8,17,30,544.0,73.0,4.8,15.0,235.0,78.51,45.18
2016,5,8,17,45,481.0,64.5,4.9,15.0,187.0,44.56,34.08
2016,5,8,18,0,418.0,56.0,5.0,15.0,139.0,40.55,30.26
2016,5,8,18,15,322.5,44.5,4.95,14.5,97.5,33.4,23.52
2016,5,8,18,30,227.0,33.0,4.9,14.0,56.0,25.34,15.37
2016,5,8,18,45,113.5,16.5,4.85,14.0,28.0,12.76,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,12.0,3.1,12.0,16.0,26.96,0.0
2016,5,9,5,30,115.0,24.0,3.1,12.0,32.0,75.55,33.91
2016,5,9,5,45,223.5,38.5,3.1,12.5,69.5,140.31,105.15
2016,5,9,6,0,332.0,53.0,3.1,13.0,107.0,211.07,167.55
2016,5,9,6,15,408.5,63.5,3.1,13.0,154.0,274.67,223.98
2016,5,9,6,30,485.0,74.0,3.1,13.0,201.0,344.05,284.29
2016,5,9,6,45,242.5,73.5,3.1,13.0,137.0,227.97,189.75
2016,5,9,7,0,0.0,73.0,3.1,13.0,73.0,70.71,54.76
2016,5,9,7,15,0.0,92.0,3.1,13.0,92.0,89.82,70.9
2016,5,9,7,30,0.0,111.0,3.1,13.0,111.0,108.91,86.67
2016,5,9,7,45,0.0,133.0,3.15,13.5,133.0,131.08,104.61
2016,5,9,8,0,0.0,155.0,3.2,14.0,155.0,153.21,122.23
2016,5,9,8,15,5.5,182.5,3.2,14.0,186.5,185.3,148.16
2016,5,9,8,30,11.0,210.0,3.2,14.0,218.0,217.66,173.98
2016,5,9,8,45,26.5,250.5,3.25,14.0,269.5,280.27,223.95
2016,5,9,9,0,42.0,291.0,3.3,14.0,321.0,336.49,267.96
2016,5,9,9,15,33.5,292.5,3.3,14.0,317.5,329.7,261.56
2016,5,9,9,30,25.0,294.0,3.3,14.0,314.0,314.51,248.88
2016,5,9,9,45,35.5,325.5,3.3,14.5,354.5,364.51,287.08
2016,5,9,10,0,46.0,357.0,3.3,15.0,395.0,406.25,318.14
2016,5,9,10,15,96.0,395.5,3.35,15.0,479.0,492.45,384.5
2016,5,9,10,30,146.0,434.0,3.4,15.0,563.0,585.87,454.48
2016,5,9,10,45,108.5,431.0,3.45,15.0,528.0,537.83,416.95
2016,5,9,11,0,71.0,428.0,3.5,15.0,493.0,496.65,384.9
2016,5,9,11,15,74.5,437.0,3.6,15.0,506.5,506.64,392.54
2016,5,9,11,30,78.0,446.0,3.7,15.0,520.0,516.2,399.66
2016,5,9,11,45,65.0,435.5,3.8,15.5,497.5,490.45,379.32
2016,5,9,12,0,52.0,425.0,3.9,16.0,475.0,464.98,359.33
2016,5,9,12,15,67.0,438.5,4.05,16.0,502.0,488.66,377.82
2016,5,9,12,30,82.0,452.0,4.2,16.0,529.0,511.33,395.34
2016,5,9,12,45,88.0,450.0,4.35,16.0,532.5,510.24,395.09
2016,5,9,13,0,94.0,448.0,4.5,16.0,536.0,508.62,394.55
2016,5,9,13,15,121.0,445.5,4.6,16.0,556.0,521.93,405.77
2016,5,9,13,30,148.0,443.0,4.7,16.0,576.0,533.61,415.64
2016,5,9,13,45,198.5,425.5,4.85,16.0,598.0,547.03,427.65
2016,5,9,14,0,249.0,408.0,5.0,16.0,620.0,553.94,434.57
2016,5,9,14,15,198.5,396.0,5.1,16.0,561.0,499.63,392.68
2016,5,9,14,30,148.0,384.0,5.2,16.0,502.0,446.2,351.34
2016,5,9,14,45,129.0,362.5,5.3,16.0,462.0,406.98,321.27
2016,5,9,15,0,110.0,341.0,5.4,16.0,422.0,373.47,295.34
2016,5,9,15,15,108.0,319.5,5.45,16.0,395.5,346.31,274.34
2016,5,9,15,30,106.0,298.0,5.5,16.0,369.0,319.36,253.26
2016,5,9,15,45,99.0,274.5,5.6,16.0,337.0,288.94,229.24
2016,5,9,16,0,92.0,251.0,5.7,16.0,305.0,259.28,205.63
2016,5,9,16,15,77.0,225.5,5.7,15.5,267.5,226.36,179.69
2016,5,9,16,30,62.0,200.0,5.7,15.0,230.0,195.12,154.98
2016,5,9,16,45,42.5,172.0,5.75,15.0,192.0,162.71,129.13
2016,5,9,17,0,23.0,144.0,5.8,15.0,154.0,136.62,108.54
2016,5,9,17,15,16.5,124.5,5.75,14.5,131.0,116.42,92.39
2016,5,9,17,30,10.0,105.0,5.7,14.0,108.0,96.98,76.65
2016,5,9,17,45,5.0,84.5,5.7,14.0,86.0,77.57,63.57
2016,5,9,18,0,0.0,64.0,5.7,14.0,64.0,59.5,47.16
2016,5,9,18,15,0.0,45.0,5.6,13.5,45.0,42.46,31.58
2016,5,9,18,30,0.0,26.0,5.5,13.0,26.0,25.11,15.38
2016,5,9,18,45,0.0,13.0,5.45,13.0,13.0,12.54,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,49.0,13.0,1.55,12.0,16.0,25.81,0.0
2016,5,10,5,30,98.0,26.0,1.5,12.0,32.0,68.21,33.3
2016,5,10,5,45,206.5,41.5,1.45,12.0,71.0,138.39,104.28
2016,5,10,6,0,315.0,57.0,1.4,12.0,110.0,209.68,166.64
2016,5,10,6,15,157.5,48.5,1.4,12.0,75.0,131.57,106.16
2016,5,10,6,30,0.0,40.0,1.4,12.0,40.0,38.62,27.62
2016,5,10,6,45,0.0,50.5,1.4,12.5,50.5,48.78,36.38
2016,5,10,7,0,0.0,61.0,1.4,13.0,61.0,58.95,44.9
2016,5,10,7,15,0.0,96.5,1.35,13.0,96.5,94.45,74.74
2016,5,10,7,30,0.0,132.0,1.3,13.0,132.0,130.81,104.69
2016,5,10,7,45,13.0,168.5,1.3,13.0,176.0,177.62,143.06
2016,5,10,8,0,26.0,205.0,1.3,13.0,220.0,225.33,181.37
2016,5,10,8,15,42.5,236.0,1.25,13.0,262.5,279.07,223.73
2016,5,10,8,30,59.0,267.0,1.2,13.0,305.0,325.98,259.86
2016,5,10,8,45,72.5,293.5,1.2,13.5,343.5,365.95,289.53
2016,5,10,9,0,86.0,320.0,1.2,14.0,382.0,406.22,318.9
2016,5,10,9,15,75.5,333.0,1.2,14.0,389.5,410.66,320.82
2016,5,10,9,30,65.0,346.0,1.2,14.0,397.0,414.43,322.52
2016,5,10,9,45,80.0,370.5,1.25,14.5,435.5,453.41,350.87
2016,5,10,10,0,95.0,395.0,1.3,15.0,474.0,492.32,378.49
2016,5,10,10,15,77.0,396.0,1.3,15.0,461.5,475.06,364.41
2016,5,10,10,30,59.0,397.0,1.3,15.0,449.0,457.36,350.48
2016,5,10,10,45,76.5,420.0,1.35,15.5,489.0,495.98,378.46
2016,5,10,11,0,94.0,443.0,1.4,16.0,529.0,534.06,405.26
2016,5,10,11,15,84.5,444.0,1.55,16.0,522.5,523.35,397.38
2016,5,10,11,30,75.0,445.0,1.7,16.0,516.0,512.45,389.69
2016,5,10,11,45,97.0,458.0,1.85,16.5,550.0,542.87,412.16
2016,5,10,12,0,119.0,471.0,2.0,17.0,584.0,575.08,435.39
2016,5,10,12,15,77.5,432.0,2.2,17.0,505.5,491.94,374.79
2016,5,10,12,30,36.0,393.0,2.4,17.0,427.0,413.63,316.8
2016,5,10,12,45,61.0,418.5,2.65,17.0,475.5,456.91,350.63
2016,5,10,13,0,86.0,444.0,2.9,17.0,524.0,498.29,382.26
2016,5,10,13,15,135.0,444.0,3.05,17.0,566.5,532.1,408.92
2016,5,10,13,30,184.0,444.0,3.2,17.0,609.0,562.85,433.13
2016,5,10,13,45,186.5,428.5,3.4,17.0,592.0,541.18,417.85
2016,5,10,14,0,189.0,413.0,3.6,17.0,575.0,519.12,402.35
2016,5,10,14,15,178.5,399.0,3.65,16.5,547.5,489.27,380.95
2016,5,10,14,30,168.0,385.0,3.7,16.0,520.0,460.04,359.78
2016,5,10,14,45,141.5,363.5,3.75,16.0,473.5,415.53,325.87
2016,5,10,15,0,115.0,342.0,3.8,16.0,427.0,373.31,293.49
2016,5,10,15,15,90.0,314.0,3.75,16.0,378.0,332.9,262.23
2016,5,10,15,30,65.0,286.0,3.7,16.0,329.0,290.91,229.6
2016,5,10,15,45,88.0,270.5,3.65,16.0,324.0,281.44,222.28
2016,5,10,16,0,111.0,255.0,3.6,16.0,319.0,265.16,209.03
2016,5,10,16,15,62.5,214.0,3.55,15.5,249.5,212.76,168.3
2016,5,10,16,30,14.0,173.0,3.5,15.0,180.0,165.14,131.49
2016,5,10,16,45,7.0,149.0,3.5,15.0,152.5,140.69,112.04
2016,5,10,17,0,0.0,125.0,3.5,15.0,125.0,117.09,93.1
2016,5,10,17,15,0.0,106.0,3.45,14.5,106.0,99.36,78.66
2016,5,10,17,30,0.0,87.0,3.4,14.0,87.0,81.74,64.04
2016,5,10,17,45,0.0,69.5,3.35,14.0,69.5,65.52,52.89
2016,5,10,18,0,0.0,52.0,3.3,14.0,52.0,49.61,38.46
2016,5,10,18,15,0.0,36.5,3.2,14.0,36.5,35.26,25.29
2016,5,10,18,30,0.0,21.0,3.1,14.0,21.0,20.27,11.39
2016,5,10,18,45,0.0,10.5,3.05,14.0,10.5,10.13,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,73.0,12.5,2.6,13.0,17.5,31.85,0.0
2016,5,11,5,30,146.0,25.0,2.6,13.0,35.0,88.06,47.25
2016,5,11,5,45,253.5,39.0,2.6,13.0,74.0,152.4,115.05
2016,5,11,6,0,361.0,53.0,2.6,13.0,113.0,224.14,178.33
2016,5,11,6,15,180.5,42.0,2.55,13.0,72.0,141.57,114.49
2016,5,11,6,30,0.0,31.0,2.5,13.0,31.0,29.92,20.05
2016,5,11,6,45,0.0,38.5,2.45,13.5,38.5,37.17,26.29
2016,5,11,7,0,0.0,46.0,2.4,14.0,46.0,44.43,32.37
2016,5,11,7,15,0.0,63.5,2.35,14.0,63.5,61.37,46.64
2016,5,11,7,30,0.0,81.0,2.3,14.0,81.0,78.34,60.73
2016,5,11,7,45,8.5,138.5,2.3,14.5,143.0,142.82,114.1
2016,5,11,8,0,17.0,196.0,2.3,15.0,205.0,208.95,167.3
2016,5,11,8,15,8.5,165.0,2.25,15.0,169.5,169.5,134.54
2016,5,11,8,30,0.0,134.0,2.2,15.0,134.0,130.9,102.61
2016,5,11,8,45,0.0,134.5,2.2,15.0,134.5,131.23,102.66
2016,5,11,9,0,0.0,135.0,2.2,15.0,135.0,131.6,102.7
2016,5,11,9,15,2.5,165.0,2.2,15.0,167.5,163.65,128.38
2016,5,11,9,30,5.0,195.0,2.2,15.0,200.0,195.81,153.78
2016,5,11,9,45,6.0,203.5,2.2,15.5,209.0,205.06,160.48
2016,5,11,10,0,7.0,212.0,2.2,16.0,218.0,214.3,167.21
2016,5,11,10,15,8.5,223.0,2.2,16.0,230.5,226.49,176.55
2016,5,11,10,30,10.0,234.0,2.2,16.0,243.0,238.63,185.82
2016,5,11,10,45,16.5,287.0,2.2,16.0,302.5,297.2,231.03
2016,5,11,11,0,23.0,340.0,2.2,16.0,362.0,355.58,275.16
2016,5,11,11,15,87.5,405.5,2.25,16.0,488.0,487.36,375.38
2016,5,11,11,30,152.0,471.0,2.3,16.0,614.0,616.14,469.54
2016,5,11,11,45,114.0,461.0,2.4,16.5,569.0,565.68,430.56
2016,5,11,12,0,76.0,451.0,2.5,17.0,524.0,512.92,390.8
2016,5,11,12,15,124.0,463.0,2.6,17.0,581.0,566.59,431.93
2016,5,11,12,30,172.0,475.0,2.7,17.0,638.0,614.9,468.15
2016,5,11,12,45,180.5,463.0,2.85,17.0,632.0,603.45,460.57
2016,5,11,13,0,189.0,451.0,3.0,17.0,626.0,591.31,452.81
2016,5,11,13,15,131.0,435.0,3.05,17.0,555.5,520.71,400.03
2016,5,11,13,30,73.0,419.0,3.1,17.0,485.0,455.01,350.36
2016,5,11,13,45,81.5,411.5,3.2,17.0,483.5,449.67,347.35
2016,5,11,14,0,90.0,404.0,3.3,17.0,482.0,443.59,343.47
2016,5,11,14,15,80.0,383.5,3.25,17.0,451.0,412.54,320.16
2016,5,11,14,30,70.0,363.0,3.2,17.0,420.0,382.33,297.46
2016,5,11,14,45,50.0,325.5,3.15,17.0,365.0,332.06,259.12
2016,5,11,15,0,30.0,288.0,3.1,17.0,310.0,283.8,222.03
2016,5,11,15,15,54.0,290.0,3.0,16.5,327.0,294.33,231.26
2016,5,11,15,30,78.0,292.0,2.9,16.0,344.0,302.16,237.97
2016,5,11,15,45,59.0,261.5,2.85,16.0,299.5,262.35,206.9
2016,5,11,16,0,40.0,231.0,2.8,16.0,255.0,224.61,177.46
2016,5,11,16,15,25.0,200.0,2.7,16.0,214.5,194.39,153.84
2016,5,11,16,30,10.0,169.0,2.6,16.0,174.0,160.73,127.36
2016,5,11,16,45,5.0,146.0,2.55,16.0,148.5,137.76,109.16
2016,5,11,17,0,0.0,123.0,2.5,16.0,123.0,115.43,91.27
2016,5,11,17,15,0.0,104.5,2.45,15.5,104.5,98.14,77.29
2016,5,11,17,30,0.0,86.0,2.4,15.0,86.0,80.96,63.11
2016,5,11,17,45,0.0,69.0,2.35,15.0,69.0,65.18,52.37
2016,5,11,18,0,0.0,52.0,2.3,15.0,52.0,49.66,38.37
2016,5,11,18,15,0.0,36.5,2.25,14.5,36.5,35.26,25.27
2016,5,11,18,30,0.0,21.0,2.2,14.0,21.0,20.27,11.48
2016,5,11,18,45,0.0,10.5,2.2,14.0,10.5,10.12,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,2.5,3.0,13.0,2.5,2.46,0.0
2016,5,12,5,30,0.0,5.0,3.0,13.0,5.0,4.82,0.0
2016,5,12,5,45,0.0,11.5,3.05,13.0,11.5,11.08,3.5
2016,5,12,6,0,0.0,18.0,3.1,13.0,18.0,17.36,9.06
2016,5,12,6,15,0.0,26.0,3.05,13.0,26.0,25.09,15.84
2016,5,12,6,30,0.0,34.0,3.0,13.0,34.0,32.82,22.58
2016,5,12,6,45,0.0,42.5,2.95,13.0,42.5,41.04,29.65
2016,5,12,7,0,0.0,51.0,2.9,13.0,51.0,49.27,36.63
2016,5,12,7,15,0.0,70.0,2.8,13.0,70.0,67.67,52.15
2016,5,12,7,30,0.0,89.0,2.7,13.0,89.0,86.35,67.71
2016,5,12,7,45,0.0,100.0,2.65,13.5,100.0,97.25,76.42
2016,5,12,8,0,0.0,111.0,2.6,14.0,111.0,108.13,85.02
2016,5,12,8,15,0.0,131.5,2.55,14.0,131.5,128.6,101.58
2016,5,12,8,30,0.0,152.0,2.5,14.0,152.0,149.07,117.93
2016,5,12,8,45,4.0,182.5,2.45,14.0,185.5,183.05,145.21
2016,5,12,9,0,8.0,213.0,2.4,14.0,219.0,217.22,172.26
2016,5,12,9,15,9.5,228.0,2.35,14.0,235.5,233.47,184.7
2016,5,12,9,30,11.0,243.0,2.3,14.0,252.0,249.71,197.1
2016,5,12,9,45,15.0,268.5,2.3,14.5,281.0,278.87,219.26
2016,5,12,10,0,19.0,294.0,2.3,15.0,310.0,308.0,241.07
2016,5,12,10,15,63.5,361.5,2.25,15.0,417.0,426.32,332.14
2016,5,12,10,30,108.0,429.0,2.2,15.0,524.0,537.57,414.54
2016,5,12,10,45,206.0,431.5,2.15,15.5,619.0,638.93,488.96
2016,5,12,11,0,304.0,434.0,2.1,16.0,714.0,738.39,559.49
2016,5,12,11,15,217.5,451.5,2.1,16.0,653.5,663.6,503.07
2016,5,12,11,30,131.0,469.0,2.1,16.0,593.0,594.4,451.09
2016,5,12,11,45,149.0,473.5,2.1,16.0,615.0,611.07,463.91
2016,5,12,12,0,167.0,478.0,2.1,16.0,637.0,626.7,475.34
2016,5,12,12,15,203.5,473.0,2.2,16.0,665.5,648.75,492.53
2016,5,12,12,30,240.0,468.0,2.3,16.0,694.0,668.94,508.29
2016,5,12,12,45,232.0,464.0,2.4,16.0,681.0,649.33,494.52
2016,5,12,13,0,224.0,460.0,2.5,16.0,668.0,629.52,480.81
2016,5,12,13,15,519.5,313.0,2.7,16.0,782.5,721.23,556.97
2016,5,12,13,30,815.0,166.0,2.9,16.0,897.0,795.71,616.56
