Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,13,45,817.0,159.5,3.1,16.0,875.5,762.23,593.76
2016,5,12,14,0,819.0,153.0,3.3,16.0,854.0,726.79,569.64
2016,5,12,14,15,810.0,151.0,3.45,16.0,823.0,686.21,539.92
2016,5,12,14,30,801.0,149.0,3.6,16.0,792.0,644.73,508.8
2016,5,12,14,45,795.5,143.0,3.75,16.0,756.5,600.94,475.27
2016,5,12,15,0,790.0,137.0,3.9,16.0,721.0,556.35,440.18
2016,5,12,15,15,775.0,134.0,4.0,15.5,679.0,509.05,402.65
2016,5,12,15,30,760.0,131.0,4.1,15.0,637.0,462.17,364.32
2016,5,12,15,45,742.5,126.5,4.2,15.0,591.5,410.22,320.45
2016,5,12,16,0,725.0,122.0,4.3,15.0,546.0,362.38,278.8
2016,5,12,16,15,699.0,117.0,4.35,15.0,496.5,312.72,235.11
2016,5,12,16,30,673.0,112.0,4.4,15.0,447.0,265.37,193.01
2016,5,12,16,45,637.0,107.0,4.5,15.0,395.5,218.4,151.99
2016,5,12,17,0,601.0,102.0,4.6,15.0,344.0,175.11,115.38
2016,5,12,17,15,554.5,94.0,4.65,14.5,293.5,131.87,82.14
2016,5,12,17,30,508.0,86.0,4.7,14.0,243.0,93.61,57.28
2016,5,12,17,45,439.5,77.0,4.8,14.0,194.0,59.26,47.34
2016,5,12,18,0,371.0,68.0,4.9,14.0,145.0,49.94,38.78
2016,5,12,18,15,282.0,53.5,4.85,13.5,103.0,40.22,29.74
2016,5,12,18,30,193.0,39.0,4.8,13.0,61.0,29.98,19.83
2016,5,12,18,45,96.5,19.5,4.8,13.0,30.5,15.04,1.61
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,3.25,12.0,3.5,3.44,0.0
2016,5,13,5,30,0.0,7.0,3.2,12.0,7.0,6.74,0.0
2016,5,13,5,45,0.0,14.5,3.2,12.0,14.5,13.98,5.95
2016,5,13,6,0,0.0,22.0,3.2,12.0,22.0,21.22,12.41
2016,5,13,6,15,0.0,31.0,3.15,12.0,31.0,29.92,20.07
2016,5,13,6,30,0.0,40.0,3.1,12.0,40.0,38.62,27.67
2016,5,13,6,45,0.0,49.5,3.1,12.5,49.5,47.81,35.52
2016,5,13,7,0,0.0,59.0,3.1,13.0,59.0,57.01,43.22
2016,5,13,7,15,0.0,74.5,3.05,13.0,74.5,72.03,55.84
2016,5,13,7,30,0.0,90.0,3.0,13.0,90.0,87.35,68.55
2016,5,13,7,45,0.0,106.5,2.95,13.0,106.5,103.82,82.06
2016,5,13,8,0,0.0,123.0,2.9,13.0,123.0,120.27,95.42
2016,5,13,8,15,0.0,141.5,2.9,13.0,141.5,138.73,110.31
2016,5,13,8,30,0.0,160.0,2.9,13.0,160.0,157.18,125.04
2016,5,13,8,45,3.0,180.5,2.9,13.5,183.0,180.16,143.19
2016,5,13,9,0,6.0,201.0,2.9,14.0,206.0,203.25,161.19
2016,5,13,9,15,13.5,243.0,2.95,14.0,254.0,252.33,200.13
2016,5,13,9,30,21.0,285.0,3.0,14.0,302.0,301.64,238.61
2016,5,13,9,45,46.0,334.5,3.15,14.5,373.0,383.79,302.11
2016,5,13,10,0,71.0,384.0,3.3,15.0,444.0,458.31,358.28
2016,5,13,10,15,129.5,410.5,3.45,15.0,523.5,548.1,426.9
2016,5,13,10,30,188.0,437.0,3.6,15.0,603.0,629.84,488.31
2016,5,13,10,45,171.5,448.0,3.75,15.0,602.5,623.0,482.1
2016,5,13,11,0,155.0,459.0,3.9,15.0,602.0,615.32,475.81
2016,5,13,11,15,304.5,422.0,4.05,15.0,707.0,722.38,559.34
2016,5,13,11,30,454.0,385.0,4.2,15.0,812.0,825.54,637.59
2016,5,13,11,45,684.0,253.5,4.4,15.0,901.5,903.82,701.55
2016,5,13,12,0,914.0,122.0,4.6,15.0,991.0,970.17,749.27
2016,5,13,12,15,914.0,122.0,4.7,15.0,988.5,953.99,738.25
2016,5,13,12,30,914.0,122.0,4.8,15.0,986.0,935.06,725.89
2016,5,13,12,45,911.5,121.5,4.95,15.0,975.5,910.82,710.06
2016,5,13,13,0,909.0,121.0,5.1,15.0,965.0,884.12,692.36
2016,5,13,13,15,905.5,120.0,5.2,15.0,947.5,853.8,671.58
2016,5,13,13,30,902.0,119.0,5.3,15.0,930.0,821.31,649.07
2016,5,13,13,45,898.0,117.5,5.4,15.0,906.0,785.96,624.27
2016,5,13,14,0,894.0,116.0,5.5,15.0,882.0,748.77,597.87
2016,5,13,14,15,886.0,114.5,5.5,15.0,850.5,707.19,567.06
2016,5,13,14,30,878.0,113.0,5.5,15.0,819.0,664.4,533.41
2016,5,13,14,45,870.5,109.5,5.55,15.0,782.5,619.09,497.34
2016,5,13,15,0,863.0,106.0,5.6,15.0,746.0,572.93,459.76
2016,5,13,15,15,850.0,104.0,5.55,15.0,703.5,524.68,419.39
2016,5,13,15,30,837.0,102.0,5.5,15.0,661.0,472.78,375.33
2016,5,13,15,45,825.0,97.5,5.45,15.0,615.5,422.79,331.76
2016,5,13,16,0,813.0,93.0,5.4,15.0,570.0,373.23,287.59
2016,5,13,16,15,790.5,89.5,5.3,15.0,520.0,321.91,241.43
2016,5,13,16,30,768.0,86.0,5.2,15.0,470.0,272.45,196.52
2016,5,13,16,45,744.0,81.0,5.15,15.0,419.0,223.41,152.44
2016,5,13,17,0,720.0,76.0,5.1,15.0,368.0,176.76,111.82
2016,5,13,17,15,679.0,71.0,5.05,14.5,315.5,127.44,72.99
2016,5,13,17,30,638.0,66.0,5.0,14.0,263.0,85.63,45.71
2016,5,13,17,45,581.5,59.0,5.0,14.0,213.0,46.43,29.1
2016,5,13,18,0,525.0,52.0,5.0,14.0,163.0,36.25,26.66
2016,5,13,18,15,432.0,43.0,5.0,14.0,117.5,31.24,21.84
2016,5,13,18,30,339.0,34.0,5.0,14.0,72.0,25.89,16.37
2016,5,13,18,45,169.5,17.0,5.0,14.0,36.0,12.49,1.1
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,107.5,13.0,2.2,14.0,21.5,42.23,0.0
2016,5,14,5,30,215.0,26.0,2.3,14.0,43.0,115.04,70.96
2016,5,14,5,45,325.5,36.5,2.4,14.0,83.5,178.83,135.91
2016,5,14,6,0,436.0,47.0,2.5,14.0,124.0,252.43,200.77
2016,5,14,6,15,506.0,54.5,2.5,14.0,172.5,313.99,255.44
2016,5,14,6,30,576.0,62.0,2.5,14.0,221.0,381.51,313.69
2016,5,14,6,45,622.5,68.0,2.5,14.5,272.0,439.73,362.2
2016,5,14,7,0,669.0,74.0,2.5,15.0,323.0,501.05,411.44
2016,5,14,7,15,703.0,78.5,2.35,15.0,375.0,553.14,452.18
2016,5,14,7,30,737.0,83.0,2.2,15.0,427.0,608.91,494.25
2016,5,14,7,45,414.0,161.0,2.05,15.5,358.5,489.64,395.33
2016,5,14,8,0,91.0,239.0,1.9,16.0,290.0,320.01,255.03
2016,5,14,8,15,176.0,259.0,1.75,16.0,368.0,418.65,333.31
2016,5,14,8,30,261.0,279.0,1.6,16.0,446.0,522.66,411.5
2016,5,14,8,45,560.5,189.0,1.5,16.5,580.5,696.28,542.96
2016,5,14,9,0,860.0,99.0,1.4,17.0,715.0,863.88,655.71
2016,5,14,9,15,870.5,100.5,1.4,17.0,754.0,892.88,671.75
2016,5,14,9,30,881.0,102.0,1.4,17.0,793.0,919.66,687.91
2016,5,14,9,45,722.0,195.0,1.4,17.0,777.0,892.89,668.59
2016,5,14,10,0,563.0,288.0,1.4,17.0,761.0,845.14,632.74
2016,5,14,10,15,493.5,325.5,1.45,17.0,750.0,820.83,614.47
2016,5,14,10,30,424.0,363.0,1.5,17.0,739.0,792.86,593.34
2016,5,14,10,45,458.0,363.5,1.55,17.5,777.5,824.18,614.46
2016,5,14,11,0,492.0,364.0,1.6,18.0,816.0,853.89,633.66
2016,5,14,11,15,694.5,245.0,1.65,18.0,893.5,924.04,686.47
2016,5,14,11,30,897.0,126.0,1.7,18.0,971.0,982.87,724.52
2016,5,14,11,45,895.5,127.5,1.75,18.0,975.0,972.59,717.59
2016,5,14,12,0,894.0,129.0,1.8,18.0,979.0,959.51,709.7
2016,5,14,12,15,893.5,129.0,1.9,18.0,976.5,943.16,700.32
2016,5,14,12,30,893.0,129.0,2.0,18.0,974.0,924.16,689.16
2016,5,14,12,45,887.0,130.5,2.15,18.0,963.0,899.21,674.43
2016,5,14,13,0,881.0,132.0,2.3,18.0,952.0,872.02,657.98
2016,5,14,13,15,877.0,131.5,2.4,18.0,934.5,842.51,639.28
2016,5,14,13,30,873.0,131.0,2.5,18.0,917.0,810.94,618.96
2016,5,14,13,45,866.0,130.0,2.7,18.0,892.0,774.74,595.77
2016,5,14,14,0,859.0,129.0,2.9,18.0,867.0,736.97,571.0
2016,5,14,14,15,850.5,127.5,3.1,17.5,835.5,696.35,543.76
2016,5,14,14,30,842.0,126.0,3.3,17.0,804.0,654.63,514.02
2016,5,14,14,45,829.5,124.5,3.5,17.0,766.5,607.07,478.06
2016,5,14,15,0,817.0,123.0,3.7,17.0,729.0,561.38,442.4
2016,5,14,15,15,802.5,120.0,3.85,17.0,687.0,513.21,403.75
2016,5,14,15,30,788.0,117.0,4.0,17.0,645.0,465.35,364.27
2016,5,14,15,45,769.5,113.5,4.15,17.0,598.5,415.91,322.56
2016,5,14,16,0,751.0,110.0,4.3,17.0,552.0,367.59,280.84
2016,5,14,16,15,726.5,106.0,4.35,16.5,503.0,314.92,235.39
2016,5,14,16,30,702.0,102.0,4.4,16.0,454.0,267.46,193.54
2016,5,14,16,45,668.0,97.5,4.45,16.0,403.0,219.83,151.74
2016,5,14,17,0,634.0,93.0,4.5,16.0,352.0,175.62,114.08
2016,5,14,17,15,589.5,86.5,4.45,16.0,301.0,132.07,80.09
2016,5,14,17,30,545.0,80.0,4.4,16.0,250.0,93.26,54.45
2016,5,14,17,45,483.5,71.5,4.4,16.0,201.5,57.3,37.94
2016,5,14,18,0,422.0,63.0,4.4,16.0,153.0,45.89,34.94
2016,5,14,18,15,330.5,51.0,4.3,15.5,110.0,38.07,27.68
2016,5,14,18,30,239.0,39.0,4.2,15.0,67.0,29.85,19.72
2016,5,14,18,45,119.5,19.5,4.15,15.0,33.5,14.97,3.15
2016,5,14,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,15.0,5.0,14.0,20.0,32.4,0.0
2016,5,15,5,30,128.0,30.0,5.1,14.0,40.0,92.09,58.1
2016,5,15,5,45,231.0,44.5,5.2,14.0,79.5,152.43,116.53
2016,5,15,6,0,334.0,59.0,5.3,14.0,119.0,222.49,178.27
2016,5,15,6,15,167.0,54.5,5.3,14.0,84.5,144.45,117.14
2016,5,15,6,30,0.0,50.0,5.3,14.0,50.0,48.3,35.63
2016,5,15,6,45,0.0,62.0,5.3,14.5,62.0,59.92,45.48
2016,5,15,7,0,0.0,74.0,5.3,15.0,74.0,71.64,55.21
2016,5,15,7,15,0.0,90.5,5.3,15.0,90.5,88.15,68.93
2016,5,15,7,30,0.0,107.0,5.3,15.0,107.0,104.66,82.48
2016,5,15,7,45,24.5,166.5,5.35,15.5,180.5,189.74,152.96
2016,5,15,8,0,49.0,226.0,5.4,16.0,254.0,273.54,220.61
2016,5,15,8,15,104.0,258.5,5.4,16.0,323.5,352.65,284.69
2016,5,15,8,30,159.0,291.0,5.4,16.0,393.0,443.54,356.7
2016,5,15,8,45,174.5,312.5,5.45,16.0,431.5,482.46,386.25
2016,5,15,9,0,190.0,334.0,5.5,16.0,470.0,521.51,415.78
2016,5,15,9,15,195.0,353.5,5.5,16.0,500.5,548.94,435.78
2016,5,15,9,30,200.0,373.0,5.5,16.0,531.0,575.78,455.24
2016,5,15,9,45,211.5,389.0,5.55,16.5,562.5,604.27,475.33
2016,5,15,10,0,223.0,405.0,5.6,17.0,594.0,632.22,494.84
2016,5,15,10,15,554.0,263.5,5.7,17.0,750.5,816.61,642.42
2016,5,15,10,30,885.0,122.0,5.8,17.0,907.0,980.33,762.12
2016,5,15,10,45,889.0,123.0,5.9,17.0,927.5,986.61,765.58
2016,5,15,11,0,893.0,124.0,6.0,17.0,948.0,989.94,767.94
2016,5,15,11,15,590.5,289.5,6.2,17.0,837.5,869.35,679.36
2016,5,15,11,30,288.0,455.0,6.4,17.0,727.0,734.68,570.55
2016,5,15,11,45,257.5,465.0,6.65,17.0,709.5,708.89,551.43
2016,5,15,12,0,227.0,475.0,6.9,17.0,692.0,680.18,529.62
2016,5,15,12,15,328.5,435.5,7.05,17.0,748.0,729.03,569.95
2016,5,15,12,30,430.0,396.0,7.2,17.0,804.0,772.29,605.57
2016,5,15,12,45,671.5,256.0,7.35,17.0,885.0,835.18,660.79
2016,5,15,13,0,913.0,116.0,7.5,17.0,966.0,885.19,699.39
2016,5,15,13,15,590.0,275.0,7.6,17.0,820.5,744.46,591.2
2016,5,15,13,30,267.0,434.0,7.7,17.0,675.0,618.68,486.58
2016,5,15,13,45,239.0,426.0,7.8,17.0,637.5,577.75,455.36
2016,5,15,14,0,211.0,418.0,7.9,17.0,600.0,541.18,427.02
2016,5,15,14,15,341.5,359.0,7.9,16.5,640.5,562.76,447.9
2016,5,15,14,30,472.0,300.0,7.9,16.0,681.0,574.06,459.92
2016,5,15,14,45,384.5,315.5,7.9,16.0,616.5,516.25,412.85
2016,5,15,15,0,297.0,331.0,7.9,16.0,552.0,461.93,368.69
2016,5,15,15,15,350.5,296.0,7.95,16.0,542.0,442.63,353.52
2016,5,15,15,30,404.0,261.0,8.0,16.0,532.0,414.53,330.44
2016,5,15,15,45,387.5,244.0,8.05,16.0,489.0,375.42,297.76
2016,5,15,16,0,371.0,227.0,8.1,16.0,446.0,333.84,262.77
2016,5,15,16,15,254.0,220.5,8.05,15.5,364.5,270.7,212.52
2016,5,15,16,30,137.0,214.0,8.0,15.0,283.0,223.49,176.39
2016,5,15,16,45,203.5,184.5,7.95,15.0,274.5,204.41,157.79
2016,5,15,17,0,270.0,155.0,7.9,15.0,266.0,174.21,129.34
2016,5,15,17,15,248.0,137.0,7.85,15.0,228.0,141.2,102.94
2016,5,15,17,30,226.0,119.0,7.8,15.0,190.0,110.57,80.16
2016,5,15,17,45,346.5,89.0,7.8,15.0,175.0,70.8,50.29
2016,5,15,18,0,467.0,59.0,7.8,15.0,160.0,42.08,31.71
2016,5,15,18,15,374.5,48.5,7.7,14.5,115.5,35.96,25.96
2016,5,15,18,30,282.0,38.0,7.6,14.0,71.0,28.97,19.12
2016,5,15,18,45,157.0,23.5,7.5,14.0,40.5,18.21,5.83
2016,5,15,19,0,32.0,9.0,7.4,14.0,10.0,8.85,0.0
2016,5,15,19,15,16.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,58.0,15.5,5.75,14.0,20.0,31.34,0.0
2016,5,16,5,30,116.0,31.0,5.6,14.0,40.0,83.58,53.39
2016,5,16,5,45,211.0,46.5,5.45,14.0,79.0,147.75,113.25
2016,5,16,6,0,306.0,62.0,5.3,14.0,118.0,214.81,172.28
2016,5,16,6,15,153.0,63.5,5.1,14.0,91.5,149.25,121.11
2016,5,16,6,30,0.0,65.0,4.9,14.0,65.0,63.37,48.44
2016,5,16,6,45,0.0,81.0,4.75,14.5,81.0,79.47,62.03
2016,5,16,7,0,0.0,97.0,4.6,15.0,97.0,95.5,75.27
2016,5,16,7,15,5.0,129.0,4.45,15.0,131.5,131.66,105.34
2016,5,16,7,30,10.0,161.0,4.3,15.0,166.0,168.21,135.27
2016,5,16,7,45,38.0,197.5,4.2,15.0,218.5,234.06,189.3
2016,5,16,8,0,66.0,234.0,4.1,15.0,271.0,295.42,238.67
2016,5,16,8,15,138.0,261.0,4.0,15.0,347.5,391.08,315.56
2016,5,16,8,30,210.0,288.0,3.9,15.0,424.0,482.24,387.04
2016,5,16,8,45,305.0,288.0,3.8,15.5,500.0,575.57,458.52
2016,5,16,9,0,400.0,288.0,3.7,16.0,576.0,664.18,524.54
2016,5,16,9,15,606.0,211.5,3.7,16.0,674.5,786.0,618.28
2016,5,16,9,30,812.0,135.0,3.7,16.0,773.0,899.39,698.11
2016,5,16,9,45,840.0,126.5,3.7,16.5,811.5,922.46,710.89
2016,5,16,10,0,868.0,118.0,3.7,17.0,850.0,949.45,727.04
2016,5,16,10,15,874.5,119.0,3.75,17.0,876.5,963.78,736.08
2016,5,16,10,30,881.0,120.0,3.8,17.0,903.0,975.34,743.41
2016,5,16,10,45,884.0,122.0,3.9,17.0,922.5,981.7,747.61
2016,5,16,11,0,887.0,124.0,4.0,17.0,942.0,985.1,749.95
2016,5,16,11,15,890.0,124.5,4.1,17.0,955.0,984.04,749.34
2016,5,16,11,30,893.0,125.0,4.2,17.0,968.0,980.03,746.85
2016,5,16,11,45,893.0,126.0,4.35,17.5,973.0,970.77,739.72
2016,5,16,12,0,893.0,127.0,4.5,18.0,978.0,958.68,731.2
2016,5,16,12,15,893.0,126.5,4.7,18.0,976.0,942.39,721.59
2016,5,16,12,30,893.0,126.0,4.9,18.0,974.0,923.45,710.02
2016,5,16,12,45,892.5,125.0,5.15,18.0,965.0,901.02,696.17
2016,5,16,13,0,892.0,124.0,5.4,18.0,956.0,876.11,680.34
2016,5,16,13,15,889.0,123.0,5.65,18.0,939.0,846.77,661.07
2016,5,16,13,30,886.0,122.0,5.9,18.0,922.0,815.29,639.95
2016,5,16,13,45,882.5,120.0,6.15,18.0,899.0,780.5,616.09
2016,5,16,14,0,879.0,118.0,6.4,18.0,876.0,743.89,590.54
2016,5,16,14,15,872.0,116.5,6.55,17.5,845.5,703.66,562.36
2016,5,16,14,30,865.0,115.0,6.7,17.0,815.0,662.19,531.06
2016,5,16,14,45,856.0,113.0,6.9,17.0,778.5,618.0,495.97
2016,5,16,15,0,847.0,111.0,7.1,17.0,742.0,573.11,459.47
2016,5,16,15,15,834.0,109.0,7.15,17.0,700.5,522.3,417.3
2016,5,16,15,30,821.0,107.0,7.2,17.0,659.0,474.66,376.63
2016,5,16,15,45,798.0,106.0,7.3,17.0,612.0,424.08,332.83
2016,5,16,16,0,775.0,105.0,7.4,17.0,565.0,375.01,289.45
2016,5,16,16,15,752.0,101.5,7.4,16.5,515.5,325.42,245.5
2016,5,16,16,30,729.0,98.0,7.4,16.0,466.0,274.42,200.0
2016,5,16,16,45,684.5,97.0,7.4,16.0,413.0,226.09,157.32
2016,5,16,17,0,640.0,96.0,7.4,16.0,360.0,182.23,119.84
2016,5,16,17,15,595.0,89.5,7.35,15.5,308.5,138.21,85.14
2016,5,16,17,30,550.0,83.0,7.3,15.0,257.0,98.99,58.61
2016,5,16,17,45,477.0,76.0,7.3,15.0,207.0,63.71,41.87
2016,5,16,18,0,404.0,69.0,7.3,15.0,157.0,50.37,39.06
2016,5,16,18,15,313.0,56.0,7.2,14.5,113.5,41.9,31.2
2016,5,16,18,30,222.0,43.0,7.1,14.0,70.0,32.99,22.62
2016,5,16,18,45,111.0,26.5,7.05,14.0,40.0,22.14,9.06
2016,5,16,19,0,0.0,10.0,7.0,14.0,10.0,9.83,0.0
2016,5,16,19,15,0.0,5.0,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,99.5,14.5,3.2,13.0,23.0,42.04,0.0
2016,5,17,5,30,199.0,29.0,3.2,13.0,46.0,114.37,75.81
2016,5,17,5,45,308.5,40.5,3.2,13.5,87.0,178.43,137.17
2016,5,17,6,0,418.0,52.0,3.2,14.0,128.0,252.52,201.97
2016,5,17,6,15,487.5,60.0,2.95,14.0,176.5,314.0,256.34
2016,5,17,6,30,557.0,68.0,2.7,14.0,225.0,381.31,314.05
2016,5,17,6,45,284.0,99.5,2.5,14.5,180.0,285.14,235.36
2016,5,17,7,0,11.0,131.0,2.3,15.0,135.0,138.77,111.08
2016,5,17,7,15,29.5,158.5,2.25,15.5,172.0,185.98,150.05
2016,5,17,7,30,48.0,186.0,2.2,16.0,209.0,228.86,184.35
2016,5,17,7,45,51.0,207.5,2.15,16.5,234.5,254.76,204.03
2016,5,17,8,0,54.0,229.0,2.1,17.0,260.0,280.66,223.39
2016,5,17,8,15,80.0,259.0,2.15,17.0,308.5,334.25,265.25
2016,5,17,8,30,106.0,289.0,2.2,17.0,357.0,389.05,307.21
2016,5,17,8,45,146.0,312.0,2.3,17.5,413.5,457.9,358.95
2016,5,17,9,0,186.0,335.0,2.4,18.0,470.0,519.4,404.16
2016,5,17,9,15,229.0,349.0,2.45,18.0,523.5,574.91,445.08
2016,5,17,9,30,272.0,363.0,2.5,18.0,577.0,640.1,492.23
2016,5,17,9,45,256.5,383.5,2.6,18.5,592.5,649.17,496.26
2016,5,17,10,0,241.0,404.0,2.7,19.0,608.0,656.63,499.54
2016,5,17,10,15,290.5,404.5,2.75,19.0,658.5,703.76,533.98
2016,5,17,10,30,340.0,405.0,2.8,19.0,709.0,750.66,567.62
2016,5,17,10,45,387.0,392.5,2.85,19.5,745.0,781.04,588.6
2016,5,17,11,0,434.0,380.0,2.9,20.0,781.0,815.59,612.23
2016,5,17,11,15,423.0,390.5,2.95,20.0,786.0,810.25,607.73
2016,5,17,11,30,412.0,401.0,3.0,20.0,791.0,803.28,602.48
2016,5,17,11,45,670.0,259.0,3.1,20.5,897.0,899.14,676.2
2016,5,17,12,0,928.0,117.0,3.2,21.0,1003.0,982.53,730.97
2016,5,17,12,15,927.5,117.0,3.3,21.0,1000.5,965.81,719.83
2016,5,17,12,30,927.0,117.0,3.4,21.0,998.0,946.34,707.7
2016,5,17,12,45,926.0,116.0,3.5,21.0,988.0,922.81,692.8
2016,5,17,13,0,925.0,115.0,3.6,21.0,978.0,896.73,676.11
2016,5,17,13,15,921.0,114.0,3.7,20.5,960.5,865.74,657.2
2016,5,17,13,30,917.0,113.0,3.8,20.0,943.0,832.59,636.55
2016,5,17,13,45,911.0,112.5,3.9,20.0,918.0,796.36,612.28
2016,5,17,14,0,905.0,112.0,4.0,20.0,893.0,758.4,586.53
2016,5,17,14,15,897.5,110.5,4.1,20.0,861.5,716.93,557.95
2016,5,17,14,30,890.0,109.0,4.2,20.0,830.0,674.2,526.08
2016,5,17,14,45,879.5,107.5,4.3,20.0,792.5,628.59,491.26
2016,5,17,15,0,869.0,106.0,4.4,20.0,755.0,582.35,455.25
2016,5,17,15,15,856.0,103.5,4.5,19.5,712.5,533.53,417.1
2016,5,17,15,30,843.0,101.0,4.6,19.0,670.0,484.73,377.75
2016,5,17,15,45,826.5,98.0,4.7,19.0,623.0,430.4,332.31
2016,5,17,16,0,810.0,95.0,4.8,19.0,576.0,380.58,289.24
2016,5,17,16,15,787.5,92.0,4.8,18.5,526.0,329.89,245.15
2016,5,17,16,30,765.0,89.0,4.8,18.0,476.0,281.06,201.97
2016,5,17,16,45,735.5,84.5,4.8,18.0,424.5,231.41,158.13
2016,5,17,17,0,706.0,80.0,4.8,18.0,373.0,181.39,115.21
2016,5,17,17,15,665.0,75.0,4.75,17.5,320.5,135.74,79.17
2016,5,17,17,30,624.0,70.0,4.7,17.0,268.0,94.43,51.24
2016,5,17,17,45,562.5,63.5,4.7,17.0,217.5,55.86,32.86
2016,5,17,18,0,501.0,57.0,4.7,17.0,167.0,40.01,29.66
2016,5,17,18,15,412.5,47.0,4.6,16.5,122.0,34.27,24.33
2016,5,17,18,30,324.0,37.0,4.5,16.0,77.0,28.13,18.36
2016,5,17,18,45,191.0,23.5,4.45,15.5,44.5,18.08,6.82
2016,5,17,19,0,58.0,10.0,4.4,15.0,12.0,9.83,0.0
2016,5,17,19,15,29.0,5.0,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,87.0,15.5,1.6,14.0,23.0,48.87,0.0
2016,5,18,5,30,174.0,31.0,1.6,14.0,46.0,109.05,73.01
2016,5,18,5,45,275.5,44.0,1.65,14.5,86.5,169.22,129.51
2016,5,18,6,0,377.0,57.0,1.7,15.0,127.0,239.55,190.29
2016,5,18,6,15,215.5,82.0,1.6,15.0,125.0,202.23,163.51
2016,5,18,6,30,54.0,107.0,1.5,15.0,123.0,143.22,115.32
2016,5,18,6,45,65.0,128.5,1.4,15.5,151.0,174.24,141.17
2016,5,18,7,0,76.0,150.0,1.3,16.0,179.0,205.95,166.71
2016,5,18,7,15,115.0,174.5,1.2,16.0,225.5,267.54,216.36
2016,5,18,7,30,154.0,199.0,1.1,16.0,272.0,324.69,261.19
2016,5,18,7,45,121.5,220.5,1.05,16.5,282.0,328.95,262.01
2016,5,18,8,0,89.0,242.0,1.0,17.0,292.0,321.95,254.32
2016,5,18,8,15,112.5,267.0,0.95,17.0,336.0,377.73,296.48
2016,5,18,8,30,136.0,292.0,0.9,17.0,380.0,426.0,331.73
2016,5,18,8,45,99.0,303.0,0.9,17.5,369.5,399.1,308.88
2016,5,18,9,0,62.0,314.0,0.9,18.0,359.0,378.91,291.48
2016,5,18,9,15,135.0,344.0,1.0,18.0,448.5,485.14,371.59
2016,5,18,9,30,208.0,374.0,1.1,18.0,538.0,584.7,443.74
2016,5,18,9,45,139.0,380.5,1.2,18.5,492.0,528.0,399.52
2016,5,18,10,0,70.0,387.0,1.3,19.0,446.0,460.73,348.46
2016,5,18,10,15,80.5,406.5,1.45,19.0,476.5,489.84,370.37
2016,5,18,10,30,91.0,426.0,1.6,19.0,507.0,518.62,391.27
2016,5,18,10,45,108.5,442.5,1.75,19.0,541.5,550.62,414.68
2016,5,18,11,0,126.0,459.0,1.9,19.0,576.0,588.12,441.78
2016,5,18,11,15,127.5,466.0,1.95,19.0,585.5,593.08,444.94
2016,5,18,11,30,129.0,473.0,2.0,19.0,595.0,597.41,447.96
2016,5,18,11,45,177.5,474.5,2.15,19.0,644.0,640.12,480.17
2016,5,18,12,0,226.0,476.0,2.3,19.0,693.0,681.04,510.61
2016,5,18,12,15,194.5,477.5,2.4,19.0,664.0,646.45,485.5
2016,5,18,12,30,163.0,479.0,2.5,19.0,635.0,612.34,461.04
2016,5,18,12,45,216.5,466.5,2.6,19.0,670.5,640.09,483.15
2016,5,18,13,0,270.0,454.0,2.7,19.0,706.0,664.31,502.18
2016,5,18,13,15,274.5,443.5,2.8,19.0,696.0,646.75,490.29
2016,5,18,13,30,279.0,433.0,2.9,19.0,686.0,628.47,478.03
2016,5,18,13,45,314.5,411.5,3.05,19.0,689.5,622.88,475.77
2016,5,18,14,0,350.0,390.0,3.2,19.0,693.0,614.51,471.19
2016,5,18,14,15,603.5,254.5,3.4,19.0,753.5,645.75,500.65
2016,5,18,14,30,857.0,119.0,3.6,19.0,814.0,663.4,518.36
2016,5,18,14,45,847.0,116.5,3.85,19.0,777.5,618.55,484.34
2016,5,18,15,0,837.0,114.0,4.1,19.0,741.0,573.11,449.2
2016,5,18,15,15,823.5,111.5,4.35,18.5,699.0,522.15,409.79
2016,5,18,15,30,810.0,109.0,4.6,18.0,657.0,474.38,371.52
2016,5,18,15,45,789.0,107.5,4.95,18.0,610.0,424.74,329.98
2016,5,18,16,0,768.0,106.0,5.3,18.0,563.0,376.41,288.35
2016,5,18,16,15,744.5,102.0,5.4,17.5,514.0,326.58,245.0
2016,5,18,16,30,721.0,98.0,5.5,17.0,465.0,275.41,200.04
2016,5,18,16,45,683.5,95.0,5.65,17.0,413.0,227.24,157.68
2016,5,18,17,0,646.0,92.0,5.8,17.0,361.0,182.81,119.6
2016,5,18,17,15,603.5,86.0,5.9,16.5,310.5,139.09,84.95
2016,5,18,17,30,561.0,80.0,6.0,16.0,260.0,99.89,58.02
2016,5,18,17,45,499.0,72.0,6.15,16.0,210.5,63.08,39.35
2016,5,18,18,0,437.0,64.0,6.3,16.0,161.0,46.08,35.16
2016,5,18,18,15,349.5,53.0,6.35,15.5,117.5,39.36,28.9
2016,5,18,18,30,262.0,42.0,6.4,15.0,74.0,32.03,21.83
2016,5,18,18,45,148.0,26.5,6.45,15.0,43.0,20.53,9.01
2016,5,18,19,0,34.0,11.0,6.5,15.0,12.0,10.81,0.0
2016,5,18,19,15,17.0,5.5,6.4,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,65.0,18.0,6.75,13.0,24.0,42.84,0.0
2016,5,19,5,30,130.0,36.0,6.9,13.0,48.0,95.5,64.85
2016,5,19,5,45,227.5,51.5,7.05,13.0,88.0,160.88,124.99
2016,5,19,6,0,325.0,67.0,7.2,13.0,128.0,230.1,186.37
2016,5,19,6,15,396.0,78.0,7.3,13.0,175.0,290.52,240.65
2016,5,19,6,30,467.0,89.0,7.4,13.0,222.0,357.27,299.57
2016,5,19,6,45,521.0,96.0,7.55,13.5,272.5,418.46,352.19
2016,5,19,7,0,575.0,103.0,7.7,14.0,323.0,481.6,405.2
2016,5,19,7,15,612.5,109.5,7.6,14.0,374.0,536.81,450.93
2016,5,19,7,30,650.0,116.0,7.5,14.0,425.0,593.71,496.99
2016,5,19,7,45,686.0,118.0,7.4,14.0,476.0,645.83,538.44
2016,5,19,8,0,722.0,120.0,7.3,14.0,527.0,698.86,578.88
2016,5,19,8,15,744.0,123.5,7.4,14.0,575.5,743.05,611.84
2016,5,19,8,30,766.0,127.0,7.5,14.0,624.0,783.72,641.82
2016,5,19,8,45,785.5,129.5,7.6,14.5,669.0,823.32,669.52
2016,5,19,9,0,805.0,132.0,7.7,15.0,714.0,861.61,695.98
2016,5,19,9,15,819.5,134.5,7.75,15.0,755.0,893.87,718.87
2016,5,19,9,30,834.0,137.0,7.8,15.0,796.0,924.16,740.26
2016,5,19,9,45,845.0,139.5,7.9,15.0,831.0,949.01,757.79
2016,5,19,10,0,856.0,142.0,8.0,15.0,866.0,971.4,773.57
2016,5,19,10,15,703.0,233.0,8.0,15.0,841.0,930.25,741.91
2016,5,19,10,30,550.0,324.0,8.0,15.0,816.0,876.63,696.68
2016,5,19,10,45,721.0,233.5,8.0,15.0,893.0,949.84,755.27
2016,5,19,11,0,892.0,143.0,8.0,15.0,970.0,1011.66,799.97
2016,5,19,11,15,896.0,144.0,8.05,15.0,984.0,1011.9,799.62
2016,5,19,11,30,900.0,145.0,8.1,15.0,998.0,1009.16,797.47
2016,5,19,11,45,899.0,147.0,8.2,15.0,1003.0,999.71,790.73
2016,5,19,12,0,898.0,149.0,8.3,15.0,1008.0,987.43,782.02
2016,5,19,12,15,897.0,149.0,8.35,15.0,1005.5,970.52,769.78
2016,5,19,12,30,896.0,149.0,8.4,15.0,1003.0,951.0,755.69
2016,5,19,12,45,899.5,144.5,8.5,15.0,994.5,928.67,739.73
2016,5,19,13,0,903.0,140.0,8.6,15.0,986.0,903.72,721.82
2016,5,19,13,15,899.0,139.5,8.7,15.0,968.0,873.74,700.09
2016,5,19,13,30,895.0,139.0,8.8,15.0,950.0,841.65,676.71
2016,5,19,13,45,888.5,137.5,9.0,15.0,924.5,804.79,649.82
2016,5,19,14,0,882.0,136.0,9.2,15.0,899.0,766.29,621.47
2016,5,19,14,15,701.5,211.5,9.35,15.0,804.5,674.53,547.08
2016,5,19,14,30,521.0,287.0,9.5,15.0,710.0,597.22,482.44
2016,5,19,14,45,530.0,266.5,9.7,15.0,680.0,560.1,453.15
2016,5,19,15,0,539.0,246.0,9.9,15.0,650.0,521.61,422.07
2016,5,19,15,15,674.0,185.5,9.75,14.5,661.5,510.24,413.33
2016,5,19,15,30,809.0,125.0,9.6,14.0,673.0,489.84,395.33
2016,5,19,15,45,696.0,143.5,9.5,14.0,591.5,415.92,332.41
2016,5,19,16,0,583.0,162.0,9.4,14.0,510.0,355.18,280.48
2016,5,19,16,15,548.5,157.0,9.6,14.0,462.0,310.37,240.96
2016,5,19,16,30,514.0,152.0,9.8,14.0,414.0,267.72,203.23
2016,5,19,16,45,448.0,146.5,10.0,14.0,357.5,220.84,163.57
2016,5,19,17,0,382.0,141.0,10.2,14.0,301.0,180.5,130.66
2016,5,19,17,15,337.0,131.5,10.1,13.5,258.5,150.83,107.68
2016,5,19,17,30,292.0,122.0,10.0,13.0,216.0,120.57,86.24
2016,5,19,17,45,258.0,103.5,9.9,13.0,176.0,88.26,65.06
2016,5,19,18,0,224.0,85.0,9.8,13.0,136.0,66.5,53.79
2016,5,19,18,15,172.5,66.5,9.8,13.0,99.5,53.01,41.27
2016,5,19,18,30,121.0,48.0,9.8,13.0,63.0,39.01,28.09
2016,5,19,18,45,60.5,29.5,9.8,13.0,37.0,25.84,13.44
2016,5,19,19,0,0.0,11.0,9.8,13.0,11.0,10.81,0.0
2016,5,19,19,15,0.0,5.5,9.8,13.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,10.0,8.6,12.0,10.0,9.64,0.0
2016,5,20,5,30,0.0,20.0,8.5,12.0,20.0,19.3,9.27
2016,5,20,5,45,0.0,36.5,8.4,12.5,36.5,35.74,24.18
2016,5,20,6,0,0.0,53.0,8.3,13.0,53.0,52.69,39.03
2016,5,20,6,15,0.0,72.5,8.25,13.0,72.5,72.77,56.51
2016,5,20,6,30,0.0,92.0,8.2,13.0,92.0,92.63,73.61
2016,5,20,6,45,3.5,111.0,8.15,13.0,112.5,113.75,91.59
2016,5,20,7,0,7.0,130.0,8.1,13.0,133.0,135.07,109.51
2016,5,20,7,15,258.0,135.0,8.05,13.0,258.0,322.71,272.01
2016,5,20,7,30,509.0,140.0,8.0,13.0,383.0,519.92,437.88
2016,5,20,7,45,616.0,131.0,7.95,13.5,457.5,610.08,510.75
2016,5,20,8,0,723.0,122.0,7.9,14.0,532.0,702.61,583.24
2016,5,20,8,15,744.5,126.0,7.85,14.0,580.0,747.0,616.01
2016,5,20,8,30,766.0,130.0,7.8,14.0,628.0,787.69,645.67
2016,5,20,8,45,580.5,211.0,7.75,14.0,603.0,737.08,602.64
2016,5,20,9,0,395.0,292.0,7.7,14.0,578.0,665.6,540.42
2016,5,20,9,15,610.5,216.5,7.7,14.0,686.5,797.66,647.93
2016,5,20,9,30,826.0,141.0,7.7,14.0,795.0,921.84,741.28
2016,5,20,9,45,588.0,258.5,7.7,14.0,734.5,837.97,674.18
2016,5,20,10,0,350.0,376.0,7.7,14.0,674.0,731.11,584.14
2016,5,20,10,15,617.0,254.5,7.65,14.0,798.5,870.54,698.42
2016,5,20,10,30,884.0,133.0,7.6,14.0,923.0,994.94,790.62
2016,5,20,10,45,890.5,133.0,7.6,14.0,944.0,1002.56,794.96
2016,5,20,11,0,897.0,133.0,7.6,14.0,965.0,1007.28,797.77
2016,5,20,11,15,900.0,133.5,7.55,14.0,978.0,1006.15,796.21
2016,5,20,11,30,903.0,134.0,7.5,14.0,991.0,1002.08,792.64
2016,5,20,11,45,906.5,133.0,7.45,14.0,997.0,994.07,786.33
2016,5,20,12,0,910.0,132.0,7.4,14.0,1003.0,983.17,778.04
2016,5,20,12,15,909.0,131.5,7.35,14.0,1000.5,965.77,765.09
2016,5,20,12,30,908.0,131.0,7.3,14.0,998.0,945.71,750.31
2016,5,20,12,45,907.0,130.0,7.3,14.0,988.0,922.62,733.56
2016,5,20,13,0,906.0,129.0,7.3,14.0,978.0,897.06,715.02
2016,5,20,13,15,902.0,128.0,7.25,14.0,960.0,866.64,692.67
2016,5,20,13,30,898.0,127.0,7.2,14.0,942.0,834.11,668.74
2016,5,20,13,45,492.5,268.0,7.2,14.0,713.5,625.76,504.32
2016,5,20,14,0,87.0,409.0,7.2,14.0,485.0,447.64,355.13
2016,5,20,14,15,188.5,391.5,7.15,14.0,547.5,492.89,393.53
2016,5,20,14,30,290.0,374.0,7.1,14.0,610.0,529.15,423.66
2016,5,20,14,45,560.0,250.5,7.1,14.0,680.0,564.89,456.21
2016,5,20,15,0,830.0,127.0,7.1,14.0,750.0,580.79,470.89
2016,5,20,15,15,815.0,124.5,7.05,14.0,707.5,532.4,430.02
2016,5,20,15,30,800.0,122.0,7.0,14.0,665.0,484.35,388.76
2016,5,20,15,45,525.5,189.0,7.0,14.0,536.0,386.18,307.87
2016,5,20,16,0,251.0,256.0,7.0,14.0,407.0,317.27,252.62
2016,5,20,16,15,475.5,183.5,6.95,14.0,438.5,310.31,241.59
2016,5,20,16,30,700.0,111.0,6.9,14.0,470.0,283.84,210.73
2016,5,20,16,45,536.5,127.0,6.9,14.0,385.0,224.82,163.36
2016,5,20,17,0,373.0,143.0,6.9,14.0,300.0,181.49,131.62
2016,5,20,17,15,334.0,131.5,6.8,13.5,258.0,151.31,108.02
2016,5,20,17,30,295.0,120.0,6.7,13.0,216.0,120.1,85.47
2016,5,20,17,45,353.5,96.0,6.65,13.0,190.5,81.35,56.92
2016,5,20,18,0,412.0,72.0,6.6,13.0,165.0,52.35,41.21
2016,5,20,18,15,323.0,59.5,6.5,13.0,121.5,44.38,33.7
2016,5,20,18,30,234.0,47.0,6.4,13.0,78.0,35.98,25.55
2016,5,20,18,45,117.0,31.0,6.3,13.0,46.5,25.71,13.8
2016,5,20,19,0,0.0,15.0,6.2,13.0,15.0,14.74,0.0
2016,5,20,19,15,0.0,7.5,6.1,13.0,7.5,7.37,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.5,3.8,13.0,14.5,14.0,0.0
2016,5,21,5,30,0.0,29.0,3.8,13.0,29.0,29.27,17.1
2016,5,21,5,45,19.5,48.5,3.8,13.0,52.5,60.63,44.7
2016,5,21,6,0,39.0,68.0,3.8,13.0,76.0,90.88,71.16
2016,5,21,6,15,53.5,89.5,3.8,13.0,103.5,122.61,98.88
2016,5,21,6,30,68.0,111.0,3.8,13.0,131.0,155.24,127.05
2016,5,21,6,45,80.5,132.0,3.8,13.5,160.0,187.11,153.85
2016,5,21,7,0,93.0,153.0,3.8,14.0,189.0,219.81,180.77
2016,5,21,7,15,63.5,167.5,3.85,14.0,193.5,218.33,178.57
2016,5,21,7,30,34.0,182.0,3.9,14.0,198.0,214.47,174.15
2016,5,21,7,45,53.5,210.5,3.95,14.0,239.5,259.88,211.1
2016,5,21,8,0,73.0,239.0,4.0,14.0,281.0,306.36,248.29
2016,5,21,8,15,40.0,219.5,4.05,14.0,243.0,258.72,208.41
2016,5,21,8,30,7.0,200.0,4.1,14.0,205.0,203.8,162.56
2016,5,21,8,45,3.5,156.5,4.2,14.5,159.0,156.24,123.39
2016,5,21,9,0,0.0,113.0,4.3,15.0,113.0,109.76,84.99
2016,5,21,9,15,89.0,245.5,4.3,15.0,316.5,337.91,270.86
2016,5,21,9,30,178.0,378.0,4.3,15.0,520.0,561.81,443.26
2016,5,21,9,45,499.5,263.0,4.35,15.0,682.5,758.1,598.44
2016,5,21,10,0,821.0,148.0,4.4,15.0,845.0,946.0,735.53
2016,5,21,10,15,828.0,149.5,4.4,15.0,872.0,960.54,743.41
2016,5,21,10,30,835.0,151.0,4.4,15.0,899.0,972.43,750.79
2016,5,21,10,45,844.5,149.5,4.4,15.0,920.0,975.43,752.09
2016,5,21,11,0,854.0,148.0,4.4,15.0,941.0,981.42,755.66
2016,5,21,11,15,857.0,148.5,4.4,15.0,953.5,980.32,754.39
2016,5,21,11,30,860.0,149.0,4.4,15.0,966.0,976.4,751.33
2016,5,21,11,45,651.5,273.5,4.45,15.0,894.0,898.56,696.02
2016,5,21,12,0,443.0,398.0,4.5,15.0,822.0,813.23,628.35
2016,5,21,12,15,407.0,412.0,4.55,15.0,801.0,782.07,605.5
2016,5,21,12,30,371.0,426.0,4.6,15.0,780.0,750.24,581.71
2016,5,21,12,45,385.5,413.5,4.65,15.0,778.0,739.06,574.57
2016,5,21,13,0,400.0,401.0,4.7,15.0,776.0,725.88,565.81
2016,5,21,13,15,458.5,374.0,4.7,15.0,796.5,734.05,573.61
2016,5,21,13,30,517.0,347.0,4.7,15.0,817.0,738.05,578.07
2016,5,21,13,45,375.0,383.0,4.7,15.0,719.0,644.3,505.29
2016,5,21,14,0,233.0,419.0,4.7,15.0,621.0,560.24,439.18
2016,5,21,14,15,233.0,402.5,4.65,15.0,598.5,533.7,419.58
2016,5,21,14,30,233.0,386.0,4.6,15.0,576.0,506.88,399.36
2016,5,21,14,45,168.0,367.0,4.6,15.0,501.0,438.16,345.93
2016,5,21,15,0,103.0,348.0,4.6,15.0,426.0,378.9,299.51
2016,5,21,15,15,311.0,284.0,4.55,15.0,499.5,415.82,330.53
2016,5,21,15,30,519.0,220.0,4.5,15.0,573.0,437.88,347.15
2016,5,21,15,45,418.5,232.0,4.5,15.0,504.0,378.98,299.09
2016,5,21,16,0,318.0,244.0,4.5,15.0,435.0,333.03,261.9
2016,5,21,16,15,338.0,217.0,4.45,15.0,405.0,299.01,232.85
2016,5,21,16,30,358.0,190.0,4.4,15.0,375.0,263.13,201.55
2016,5,21,16,45,506.0,140.5,4.4,15.0,371.5,231.11,168.4
2016,5,21,17,0,654.0,91.0,4.4,15.0,368.0,187.75,124.32
2016,5,21,17,15,613.0,85.0,4.35,14.5,317.0,143.67,88.75
2016,5,21,17,30,572.0,79.0,4.3,14.0,266.0,103.93,60.51
2016,5,21,17,45,517.0,71.0,4.3,14.0,217.5,66.44,40.14
2016,5,21,18,0,462.0,63.0,4.3,14.0,169.0,44.68,34.26
2016,5,21,18,15,378.0,52.5,4.2,13.5,125.0,38.7,28.66
2016,5,21,18,30,294.0,42.0,4.1,13.0,81.0,31.83,22.03
2016,5,21,18,45,176.0,28.0,4.1,13.0,48.5,21.62,11.03
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,13.76,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,42.0,16.5,2.7,13.0,20.5,34.46,0.0
2016,5,22,5,30,84.0,33.0,2.7,13.0,41.0,75.07,51.51
2016,5,22,5,45,132.0,52.0,2.75,13.0,73.0,119.02,91.83
2016,5,22,6,0,180.0,71.0,2.8,13.0,105.0,166.88,134.08
2016,5,22,6,15,213.0,90.0,2.75,13.0,142.5,211.69,173.55
2016,5,22,6,30,246.0,109.0,2.7,13.0,180.0,259.16,214.5
2016,5,22,6,45,281.0,123.0,2.7,13.5,219.5,304.3,252.32
2016,5,22,7,0,316.0,137.0,2.7,14.0,259.0,352.15,291.36
2016,5,22,7,15,234.0,169.0,2.65,14.0,266.5,346.95,285.28
2016,5,22,7,30,152.0,201.0,2.6,14.0,274.0,325.91,266.08
2016,5,22,7,45,444.5,156.5,2.6,14.0,403.0,510.36,417.54
2016,5,22,8,0,737.0,112.0,2.6,14.0,532.0,703.22,565.93
2016,5,22,8,15,460.5,203.0,2.6,14.0,473.0,602.66,483.29
2016,5,22,8,30,184.0,294.0,2.6,14.0,414.0,468.25,373.16
2016,5,22,8,45,497.0,209.0,2.6,14.5,563.5,664.37,529.0
2016,5,22,9,0,810.0,124.0,2.6,15.0,713.0,859.37,668.9
2016,5,22,9,15,821.5,126.0,2.65,15.0,751.0,888.52,686.47
2016,5,22,9,30,833.0,128.0,2.7,15.0,789.0,915.6,704.11
2016,5,22,9,45,860.0,119.5,2.8,15.0,827.0,938.33,719.17
2016,5,22,10,0,887.0,111.0,2.9,15.0,865.0,964.79,736.88
