Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,10,15,893.0,112.0,2.95,15.0,891.5,978.94,745.76
2016,5,22,10,30,899.0,113.0,3.0,15.0,918.0,990.28,752.93
2016,5,22,10,45,902.0,114.5,3.1,15.5,937.5,996.31,755.65
2016,5,22,11,0,905.0,116.0,3.2,16.0,957.0,999.38,756.49
2016,5,22,11,15,907.5,116.5,3.25,16.0,969.5,997.96,755.44
2016,5,22,11,30,910.0,117.0,3.3,16.0,982.0,993.58,752.54
2016,5,22,11,45,909.5,118.0,3.4,16.0,986.5,983.89,746.52
2016,5,22,12,0,909.0,119.0,3.5,16.0,991.0,971.36,738.66
2016,5,22,12,15,908.0,119.0,3.6,16.0,988.5,954.63,727.97
2016,5,22,12,30,907.0,119.0,3.7,16.0,986.0,935.25,715.48
2016,5,22,12,45,902.5,120.0,3.8,16.0,975.0,911.17,699.7
2016,5,22,13,0,898.0,121.0,3.9,16.0,964.0,884.77,682.25
2016,5,22,13,15,894.0,120.5,4.05,16.0,947.0,855.18,662.68
2016,5,22,13,30,890.0,120.0,4.2,16.0,930.0,823.5,641.45
2016,5,22,13,45,652.5,238.0,4.35,16.0,823.5,720.3,565.28
2016,5,22,14,0,415.0,356.0,4.5,16.0,717.0,630.83,493.84
2016,5,22,14,15,638.5,235.0,4.6,15.5,768.0,655.67,519.48
2016,5,22,14,30,862.0,114.0,4.7,15.0,819.0,667.32,533.38
2016,5,22,14,45,850.5,113.0,4.85,15.0,782.0,622.9,498.59
2016,5,22,15,0,839.0,112.0,5.0,15.0,745.0,577.98,462.79
2016,5,22,15,15,825.5,109.5,5.1,15.0,703.0,527.08,421.37
2016,5,22,15,30,812.0,107.0,5.2,15.0,661.0,479.35,381.33
2016,5,22,15,45,791.5,105.5,5.3,15.0,614.5,429.9,338.96
2016,5,22,16,0,771.0,104.0,5.4,15.0,568.0,381.7,296.67
2016,5,22,16,15,748.0,100.5,5.45,14.5,519.5,332.36,253.24
2016,5,22,16,30,725.0,97.0,5.5,14.0,471.0,284.94,210.78
2016,5,22,16,45,511.5,127.0,5.55,14.0,377.5,222.21,162.05
2016,5,22,17,0,298.0,157.0,5.6,14.0,284.0,185.85,138.27
2016,5,22,17,15,442.5,116.5,5.6,14.0,276.5,150.1,101.88
2016,5,22,17,30,587.0,76.0,5.6,14.0,269.0,103.92,59.7
2016,5,22,17,45,534.5,68.0,5.6,14.0,220.5,65.68,38.47
2016,5,22,18,0,482.0,60.0,5.6,14.0,172.0,41.88,31.77
2016,5,22,18,15,401.0,50.5,5.5,13.5,127.5,36.71,26.91
2016,5,22,18,30,320.0,41.0,5.4,13.0,83.0,31.18,21.49
2016,5,22,18,45,204.0,27.5,5.35,13.0,50.0,21.16,10.93
2016,5,22,19,0,88.0,14.0,5.3,13.0,17.0,10.88,0.0
2016,5,22,19,15,44.0,7.0,5.2,13.0,8.5,6.88,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,24.5,16.5,3.75,13.0,19.0,26.49,0.0
2016,5,23,5,30,49.0,33.0,3.7,13.0,38.0,57.78,38.93
2016,5,23,5,45,90.0,52.5,3.7,13.0,67.5,97.9,75.01
2016,5,23,6,0,131.0,72.0,3.7,13.0,97.0,141.08,113.02
2016,5,23,6,15,158.5,92.0,3.65,13.0,132.0,188.21,154.21
2016,5,23,6,30,186.0,112.0,3.6,13.0,167.0,231.49,191.63
2016,5,23,6,45,215.5,129.5,3.55,13.5,205.0,274.98,228.15
2016,5,23,7,0,245.0,147.0,3.5,14.0,243.0,320.67,265.59
2016,5,23,7,15,257.0,168.5,3.5,14.0,281.5,361.56,298.49
2016,5,23,7,30,269.0,190.0,3.5,14.0,320.0,402.73,330.94
2016,5,23,7,45,495.5,150.5,3.5,14.0,421.5,541.21,444.14
2016,5,23,8,0,722.0,111.0,3.5,14.0,523.0,691.17,560.44
2016,5,23,8,15,516.0,192.5,3.5,14.0,500.0,635.77,512.85
2016,5,23,8,30,310.0,274.0,3.5,14.0,477.0,559.65,448.5
2016,5,23,8,45,553.5,197.5,3.5,14.5,589.5,704.25,562.74
2016,5,23,9,0,797.0,121.0,3.5,15.0,702.0,845.22,664.05
2016,5,23,9,15,579.0,231.0,3.5,15.0,665.0,785.77,616.94
2016,5,23,9,30,361.0,341.0,3.5,15.0,628.0,699.84,546.71
2016,5,23,9,45,609.5,230.0,3.5,15.0,738.5,830.2,648.86
2016,5,23,10,0,858.0,119.0,3.5,15.0,849.0,946.3,729.51
2016,5,23,10,15,521.5,281.0,3.45,15.0,729.0,805.65,624.72
2016,5,23,10,30,185.0,443.0,3.4,15.0,609.0,634.84,489.44
2016,5,23,10,45,244.0,441.5,3.35,15.0,666.0,694.76,535.12
2016,5,23,11,0,303.0,440.0,3.3,15.0,723.0,746.92,573.29
2016,5,23,11,15,594.0,282.5,3.25,15.0,845.0,870.44,670.29
2016,5,23,11,30,885.0,125.0,3.2,15.0,967.0,978.29,745.27
2016,5,23,11,45,886.5,124.5,3.15,15.0,972.5,969.22,737.49
2016,5,23,12,0,888.0,124.0,3.1,15.0,978.0,957.37,728.97
2016,5,23,12,15,888.0,124.5,3.1,15.0,976.0,942.38,718.8
2016,5,23,12,30,888.0,125.0,3.1,15.0,974.0,924.75,706.91
2016,5,23,12,45,869.5,135.5,3.1,15.5,959.5,897.72,687.28
2016,5,23,13,0,851.0,146.0,3.1,16.0,945.0,868.94,666.54
2016,5,23,13,15,847.0,144.5,3.2,16.0,928.5,839.61,647.24
2016,5,23,13,30,843.0,143.0,3.3,16.0,912.0,808.34,626.41
2016,5,23,13,45,843.5,138.0,3.4,16.0,889.5,775.5,604.25
2016,5,23,14,0,844.0,133.0,3.5,16.0,867.0,740.69,580.45
2016,5,23,14,15,836.0,131.5,3.65,16.0,837.0,701.32,552.71
2016,5,23,14,30,828.0,130.0,3.8,16.0,807.0,658.84,521.0
2016,5,23,14,45,820.5,126.0,3.95,16.0,771.5,615.09,487.57
2016,5,23,15,0,813.0,122.0,4.1,16.0,736.0,570.65,452.71
2016,5,23,15,15,799.5,119.5,4.25,15.5,695.0,523.91,415.98
2016,5,23,15,30,786.0,117.0,4.4,15.0,654.0,477.38,378.31
2016,5,23,15,45,468.0,192.5,4.6,15.0,506.5,367.55,290.34
2016,5,23,16,0,150.0,268.0,4.8,15.0,359.0,295.09,233.88
2016,5,23,16,15,77.5,216.5,4.9,15.0,263.5,222.72,176.81
2016,5,23,16,30,5.0,165.0,5.0,15.0,168.0,156.68,124.88
2016,5,23,16,45,17.5,161.5,5.15,15.0,170.0,154.99,123.52
2016,5,23,17,0,30.0,158.0,5.3,15.0,172.0,147.38,117.01
2016,5,23,17,15,24.5,138.0,5.35,14.5,148.5,126.62,100.4
2016,5,23,17,30,19.0,118.0,5.4,14.0,125.0,110.17,87.29
2016,5,23,17,45,239.5,90.5,5.45,14.0,148.0,80.91,57.71
2016,5,23,18,0,460.0,63.0,5.5,14.0,171.0,44.37,33.98
2016,5,23,18,15,378.5,53.0,5.5,14.0,127.0,38.85,28.76
2016,5,23,18,30,297.0,43.0,5.5,14.0,83.0,32.51,22.59
2016,5,23,18,45,148.5,30.0,5.5,14.0,50.0,23.15,12.66
2016,5,23,19,0,0.0,17.0,5.5,14.0,17.0,16.12,0.0
2016,5,23,19,15,0.0,8.5,5.45,13.5,8.5,8.36,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,8.5,3.8,13.0,8.5,8.19,0.0
2016,5,24,5,30,0.0,17.0,3.8,13.0,17.0,16.4,7.32
2016,5,24,5,45,0.0,30.0,3.8,13.5,30.0,28.96,18.57
2016,5,24,6,0,0.0,43.0,3.8,14.0,43.0,41.54,29.56
2016,5,24,6,15,0.0,58.5,3.8,14.0,58.5,57.11,43.07
2016,5,24,6,30,0.0,74.0,3.8,14.0,74.0,72.71,56.43
2016,5,24,6,45,0.0,90.0,3.8,14.0,90.0,88.77,69.98
2016,5,24,7,0,0.0,106.0,3.8,14.0,106.0,104.77,83.27
2016,5,24,7,15,0.5,128.5,3.8,14.0,129.0,127.92,102.36
2016,5,24,7,30,1.0,151.0,3.8,14.0,152.0,151.04,121.15
2016,5,24,7,45,94.5,199.5,3.8,14.5,254.0,277.42,226.3
2016,5,24,8,0,188.0,248.0,3.8,15.0,356.0,413.23,334.92
2016,5,24,8,15,235.0,264.5,3.8,15.0,411.0,473.11,381.39
2016,5,24,8,30,282.0,281.0,3.8,15.0,466.0,544.36,435.86
2016,5,24,8,45,201.5,309.5,3.8,15.0,446.0,503.26,400.82
2016,5,24,9,0,121.0,338.0,3.8,15.0,426.0,466.12,368.88
2016,5,24,9,15,177.0,355.5,3.85,15.0,492.5,536.03,423.19
2016,5,24,9,30,233.0,373.0,3.9,15.0,559.0,607.53,477.31
2016,5,24,9,45,159.0,386.0,3.95,15.0,515.5,553.18,433.25
2016,5,24,10,0,85.0,399.0,4.0,15.0,472.0,487.87,381.18
2016,5,24,10,15,94.5,416.5,4.0,15.0,499.5,514.06,400.87
2016,5,24,10,30,104.0,434.0,4.0,15.0,527.0,539.9,419.82
2016,5,24,10,45,254.0,414.5,4.05,15.5,649.0,676.89,524.87
2016,5,24,11,0,404.0,395.0,4.1,16.0,771.0,804.28,618.98
2016,5,24,11,15,650.0,260.5,4.1,16.0,875.0,903.25,696.61
2016,5,24,11,30,896.0,126.0,4.1,16.0,979.0,990.58,756.71
2016,5,24,11,45,898.5,125.0,4.2,16.0,985.0,981.89,750.4
2016,5,24,12,0,901.0,124.0,4.3,16.0,991.0,970.37,742.91
2016,5,24,12,15,901.0,124.0,4.35,16.0,988.5,954.72,732.59
2016,5,24,12,30,901.0,124.0,4.4,16.0,986.0,936.41,720.48
2016,5,24,12,45,902.0,121.5,4.45,16.0,977.0,914.03,705.53
2016,5,24,13,0,903.0,119.0,4.5,16.0,968.0,889.13,688.79
2016,5,24,13,15,899.0,118.0,4.55,16.0,951.0,859.03,668.29
2016,5,24,13,30,895.0,117.0,4.6,16.0,934.0,826.84,646.2
2016,5,24,13,45,891.0,115.5,4.7,16.0,910.0,792.23,622.49
2016,5,24,14,0,887.0,114.0,4.8,16.0,886.0,755.82,597.21
2016,5,24,14,15,879.0,112.5,4.85,16.0,855.5,714.99,568.14
2016,5,24,14,30,871.0,111.0,4.9,16.0,825.0,672.97,536.29
2016,5,24,14,45,862.0,108.5,5.0,16.0,788.5,628.44,501.66
2016,5,24,15,0,853.0,106.0,5.1,16.0,752.0,583.21,465.62
2016,5,24,15,15,840.5,104.0,5.2,15.5,710.5,536.06,427.97
2016,5,24,15,30,828.0,102.0,5.3,15.0,669.0,485.3,386.42
2016,5,24,15,45,812.0,99.0,5.4,15.0,623.5,435.74,343.92
2016,5,24,16,0,796.0,96.0,5.5,15.0,578.0,386.98,301.07
2016,5,24,16,15,774.5,92.5,5.55,15.0,529.0,336.94,256.43
2016,5,24,16,30,753.0,89.0,5.6,15.0,480.0,288.64,212.71
2016,5,24,16,45,724.5,85.0,5.65,15.0,429.5,240.19,169.14
2016,5,24,17,0,696.0,81.0,5.7,15.0,379.0,191.32,126.14
2016,5,24,17,15,657.5,76.0,5.7,14.5,328.0,146.21,88.98
2016,5,24,17,30,619.0,71.0,5.7,14.0,277.0,105.14,58.95
2016,5,24,17,45,564.5,64.5,5.75,14.0,227.5,66.34,37.11
2016,5,24,18,0,510.0,58.0,5.8,14.0,178.0,39.9,30.02
2016,5,24,18,15,429.5,49.5,5.7,13.5,133.5,35.54,25.91
2016,5,24,18,30,349.0,41.0,5.6,13.0,89.0,30.89,21.31
2016,5,24,18,45,228.5,28.5,5.55,13.0,54.5,21.98,12.0
2016,5,24,19,0,108.0,16.0,5.5,13.0,20.0,12.47,0.0
2016,5,24,19,15,54.0,8.0,5.4,13.0,10.0,7.86,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,119.0,16.5,3.2,13.0,28.5,61.47,0.88
2016,5,25,5,30,238.0,33.0,3.2,13.0,57.0,133.65,95.68
2016,5,25,5,45,332.0,44.0,3.2,13.0,98.0,194.45,151.81
2016,5,25,6,0,426.0,55.0,3.2,13.0,139.0,263.44,212.85
2016,5,25,6,15,490.0,63.0,3.2,13.0,186.5,323.18,265.89
2016,5,25,6,30,554.0,71.0,3.2,13.0,234.0,388.19,322.03
2016,5,25,6,45,277.0,83.5,3.2,13.5,165.0,264.23,220.07
2016,5,25,7,0,0.0,96.0,3.2,14.0,96.0,94.22,74.2
2016,5,25,7,15,7.5,132.5,3.3,14.0,136.0,136.74,109.86
2016,5,25,7,30,15.0,169.0,3.4,14.0,176.0,179.96,145.32
2016,5,25,7,45,7.5,149.0,3.5,14.5,152.5,152.79,122.07
2016,5,25,8,0,0.0,129.0,3.6,15.0,129.0,126.24,99.47
2016,5,25,8,15,0.0,148.5,3.7,15.0,148.5,145.72,115.12
2016,5,25,8,30,0.0,168.0,3.8,15.0,168.0,165.17,130.56
2016,5,25,8,45,7.0,204.5,3.95,15.0,210.0,207.94,164.93
2016,5,25,9,0,14.0,241.0,4.1,15.0,252.0,251.06,199.13
2016,5,25,9,15,11.5,234.0,4.2,15.0,243.5,241.33,190.85
2016,5,25,9,30,9.0,227.0,4.3,15.0,235.0,231.67,182.79
2016,5,25,9,45,15.5,269.5,4.4,15.0,283.0,280.39,221.23
2016,5,25,10,0,22.0,312.0,4.5,15.0,331.0,329.16,259.15
2016,5,25,10,15,23.0,323.5,4.55,15.0,344.0,341.22,268.1
2016,5,25,10,30,24.0,335.0,4.6,15.0,357.0,360.11,282.41
2016,5,25,10,45,56.0,391.0,4.7,15.5,443.5,447.21,349.45
2016,5,25,11,0,88.0,447.0,4.8,16.0,530.0,533.62,414.29
2016,5,25,11,15,56.5,405.0,4.85,16.0,459.0,458.08,356.12
2016,5,25,11,30,25.0,363.0,4.9,16.0,388.0,383.48,298.4
2016,5,25,11,45,76.5,422.0,4.95,16.0,496.5,489.26,380.73
2016,5,25,12,0,128.0,481.0,5.0,16.0,605.0,595.6,461.13
2016,5,25,12,15,183.0,477.5,5.1,16.0,653.5,637.42,493.78
2016,5,25,12,30,238.0,474.0,5.2,16.0,702.0,676.8,524.65
2016,5,25,12,45,149.0,452.5,5.35,16.0,594.5,569.13,442.65
2016,5,25,13,0,60.0,431.0,5.5,16.0,487.0,465.71,362.56
2016,5,25,13,15,102.5,441.5,5.65,16.0,536.0,506.93,395.87
2016,5,25,13,30,145.0,452.0,5.8,16.0,585.0,543.47,425.01
2016,5,25,13,45,131.0,437.0,6.0,16.0,554.5,511.08,400.59
2016,5,25,14,0,117.0,422.0,6.2,16.0,524.0,479.57,376.83
2016,5,25,14,15,130.5,408.0,6.35,16.0,518.5,469.02,369.63
2016,5,25,14,30,144.0,394.0,6.5,16.0,513.0,457.33,361.37
2016,5,25,14,45,86.0,342.5,6.65,16.0,413.0,371.21,293.87
2016,5,25,15,0,28.0,291.0,6.8,16.0,313.0,286.78,226.97
2016,5,25,15,15,76.5,302.0,6.9,15.5,356.0,318.9,253.95
2016,5,25,15,30,125.0,313.0,7.0,15.0,399.0,341.5,272.75
2016,5,25,15,45,264.5,269.0,7.15,15.0,435.0,351.42,280.38
2016,5,25,16,0,404.0,225.0,7.3,15.0,471.0,348.43,275.62
2016,5,25,16,15,335.0,218.0,7.35,15.0,410.0,301.72,236.92
2016,5,25,16,30,266.0,211.0,7.4,15.0,349.0,257.25,200.67
2016,5,25,16,45,189.0,193.0,7.5,15.0,286.0,213.24,165.85
2016,5,25,17,0,112.0,175.0,7.6,15.0,223.0,172.17,134.39
2016,5,25,17,15,103.5,153.5,7.6,14.5,193.5,145.55,112.87
2016,5,25,17,30,95.0,132.0,7.6,14.0,164.0,119.98,92.53
2016,5,25,17,45,293.0,97.5,7.6,14.0,171.5,89.61,63.23
2016,5,25,18,0,491.0,63.0,7.6,14.0,179.0,44.1,33.75
2016,5,25,18,15,409.0,53.5,7.5,14.0,134.5,39.03,28.94
2016,5,25,18,30,327.0,44.0,7.4,14.0,90.0,33.61,23.61
2016,5,25,18,45,202.5,31.0,7.35,14.0,55.5,23.88,13.63
2016,5,25,19,0,78.0,18.0,7.3,14.0,21.0,15.23,0.0
2016,5,25,19,15,39.0,9.0,7.2,13.5,10.5,8.85,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,19.5,5.0,13.0,27.0,48.73,2.76
2016,5,26,5,30,150.0,39.0,4.9,13.0,54.0,105.95,75.89
2016,5,26,5,45,240.5,53.5,4.8,13.0,94.0,169.51,132.8
2016,5,26,6,0,331.0,68.0,4.7,13.0,134.0,235.95,191.38
2016,5,26,6,15,165.5,61.5,4.65,13.0,94.5,153.85,125.92
2016,5,26,6,30,0.0,55.0,4.6,13.0,55.0,53.14,39.93
2016,5,26,6,45,0.0,67.0,4.6,13.5,67.0,64.76,49.77
2016,5,26,7,0,0.0,79.0,4.6,14.0,79.0,76.63,59.6
2016,5,26,7,15,0.0,102.0,4.6,14.0,102.0,99.83,78.92
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,123.05,98.01
2016,5,26,7,45,0.0,136.5,4.6,14.0,136.5,134.34,107.0
2016,5,26,8,0,0.0,148.0,4.6,14.0,148.0,145.63,115.94
2016,5,26,8,15,3.0,171.0,4.6,14.0,173.0,171.12,136.55
2016,5,26,8,30,6.0,194.0,4.6,14.0,198.0,196.74,157.06
2016,5,26,8,45,8.5,212.5,4.65,14.5,218.5,217.42,173.08
2016,5,26,9,0,11.0,231.0,4.7,15.0,239.0,238.16,188.99
2016,5,26,9,15,14.0,253.0,4.7,15.0,264.0,262.95,208.35
2016,5,26,9,30,17.0,275.0,4.7,15.0,289.0,287.75,227.57
2016,5,26,9,45,87.0,345.0,4.75,15.5,419.5,433.63,342.64
2016,5,26,10,0,157.0,415.0,4.8,16.0,550.0,581.7,454.85
2016,5,26,10,15,159.0,429.5,4.8,16.0,569.5,597.71,465.5
2016,5,26,10,30,161.0,444.0,4.8,16.0,589.0,613.0,476.16
2016,5,26,10,45,326.5,407.0,4.8,16.0,708.5,740.08,574.76
2016,5,26,11,0,492.0,370.0,4.8,16.0,828.0,865.48,668.79
2016,5,26,11,15,367.0,420.5,4.8,16.0,765.0,785.36,606.19
2016,5,26,11,30,242.0,471.0,4.8,16.0,702.0,705.3,543.92
2016,5,26,11,45,253.0,463.0,4.85,16.5,706.0,705.62,543.94
2016,5,26,12,0,264.0,455.0,4.9,17.0,710.0,700.7,539.88
2016,5,26,12,15,241.0,466.5,5.0,17.0,699.0,682.26,525.88
2016,5,26,12,30,218.0,478.0,5.1,17.0,688.0,662.8,511.19
2016,5,26,12,45,269.0,460.0,5.25,17.0,716.0,682.55,528.01
2016,5,26,13,0,320.0,442.0,5.4,17.0,744.0,698.7,541.95
2016,5,26,13,15,237.5,447.5,5.6,17.0,670.0,622.67,484.14
2016,5,26,13,30,155.0,453.0,5.8,17.0,596.0,552.62,430.18
2016,5,26,13,45,248.0,423.0,6.05,17.0,643.5,585.97,458.97
2016,5,26,14,0,341.0,393.0,6.3,17.0,691.0,614.83,483.58
2016,5,26,14,15,576.5,270.0,6.5,16.5,752.5,648.16,516.1
2016,5,26,14,30,812.0,147.0,6.7,16.0,814.0,667.5,536.62
2016,5,26,14,45,534.0,247.0,6.9,16.0,678.0,551.11,441.52
2016,5,26,15,0,256.0,347.0,7.1,16.0,542.0,458.58,364.83
2016,5,26,15,15,225.5,330.5,7.2,16.0,495.0,418.21,332.91
2016,5,26,15,30,195.0,314.0,7.3,16.0,448.0,376.33,299.55
2016,5,26,15,45,245.5,283.0,7.45,16.0,440.0,355.6,282.78
2016,5,26,16,0,296.0,252.0,7.6,16.0,432.0,334.57,264.72
2016,5,26,16,15,313.5,226.0,7.65,15.5,402.5,301.84,237.13
2016,5,26,16,30,331.0,200.0,7.7,15.0,373.0,267.51,207.5
2016,5,26,16,45,475.0,154.0,7.8,15.0,374.0,240.43,178.61
2016,5,26,17,0,619.0,108.0,7.9,15.0,375.0,202.77,139.27
2016,5,26,17,15,576.5,101.0,7.85,14.5,324.5,159.16,103.51
2016,5,26,17,30,534.0,94.0,7.8,14.0,274.0,120.07,74.65
2016,5,26,17,45,472.0,85.5,7.8,14.0,225.0,83.35,52.89
2016,5,26,18,0,410.0,77.0,7.8,14.0,176.0,55.72,44.1
2016,5,26,18,15,327.5,65.0,7.7,13.5,131.5,48.29,37.22
2016,5,26,18,30,245.0,53.0,7.6,13.0,87.0,40.46,29.71
2016,5,26,18,45,142.0,35.5,7.5,13.0,53.5,29.29,18.27
2016,5,26,19,0,39.0,18.0,7.4,13.0,20.0,16.16,0.0
2016,5,26,19,15,19.5,9.0,7.25,13.0,10.0,8.85,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,65.0,20.5,4.2,13.0,27.0,47.37,5.19
2016,5,27,5,30,130.0,41.0,4.1,13.0,54.0,102.08,73.4
2016,5,27,5,45,220.0,57.0,4.05,13.0,94.5,165.99,130.08
2016,5,27,6,0,310.0,73.0,4.0,13.0,135.0,233.01,188.78
2016,5,27,6,15,157.0,87.0,3.85,13.0,118.5,181.39,148.59
2016,5,27,6,30,4.0,101.0,3.7,13.0,102.0,104.43,83.46
2016,5,27,6,45,11.5,120.5,3.55,13.5,124.5,128.51,103.75
2016,5,27,7,0,19.0,140.0,3.4,14.0,147.0,153.13,124.01
2016,5,27,7,15,31.0,164.5,3.2,14.0,178.5,193.39,157.15
2016,5,27,7,30,43.0,189.0,3.0,14.0,210.0,228.5,185.54
2016,5,27,7,45,64.5,217.5,2.9,14.5,252.5,275.77,223.16
2016,5,27,8,0,86.0,246.0,2.8,15.0,295.0,324.22,260.89
2016,5,27,8,15,82.5,266.5,2.6,15.0,317.0,344.69,275.65
2016,5,27,8,30,79.0,287.0,2.4,15.0,339.0,364.65,289.87
2016,5,27,8,45,101.5,313.0,2.25,15.5,385.0,412.49,325.59
2016,5,27,9,0,124.0,339.0,2.1,16.0,431.0,469.99,367.45
2016,5,27,9,15,210.5,350.0,1.95,16.0,514.5,560.67,435.62
2016,5,27,9,30,297.0,361.0,1.8,16.0,598.0,662.95,509.36
2016,5,27,9,45,365.5,350.0,1.7,16.5,653.5,717.9,546.85
2016,5,27,10,0,434.0,339.0,1.6,17.0,709.0,781.37,589.34
2016,5,27,10,15,332.5,388.5,1.6,17.0,678.0,729.7,549.08
2016,5,27,10,30,231.0,438.0,1.6,17.0,647.0,674.78,507.27
2016,5,27,10,45,340.0,408.5,1.65,17.5,722.5,754.99,565.69
2016,5,27,11,0,449.0,379.0,1.7,18.0,798.0,833.02,619.95
2016,5,27,11,15,674.5,255.0,1.9,18.0,894.0,923.02,688.57
2016,5,27,11,30,900.0,131.0,2.1,18.0,990.0,1001.44,741.29
2016,5,27,11,45,901.0,131.0,2.3,18.0,995.5,992.31,736.48
2016,5,27,12,0,902.0,131.0,2.5,18.0,1001.0,980.36,730.65
2016,5,27,12,15,901.5,131.0,2.8,18.0,998.5,964.29,722.81
2016,5,27,12,30,901.0,131.0,3.1,18.0,996.0,945.59,712.86
2016,5,27,12,45,896.5,132.0,3.4,18.0,985.5,921.74,699.07
2016,5,27,13,0,892.0,133.0,3.7,18.0,975.0,895.61,683.35
2016,5,27,13,15,888.0,132.0,4.0,18.0,958.0,865.86,664.76
2016,5,27,13,30,884.0,131.0,4.3,18.0,941.0,834.06,644.3
2016,5,27,13,45,877.5,130.5,4.6,18.0,916.5,798.88,621.81
2016,5,27,14,0,871.0,130.0,4.9,18.0,892.0,762.08,597.57
2016,5,27,14,15,863.0,128.5,5.1,18.0,861.0,721.89,569.78
2016,5,27,14,30,855.0,127.0,5.3,18.0,830.0,680.55,538.85
2016,5,27,14,45,844.0,125.0,5.55,18.0,793.5,635.94,504.77
2016,5,27,15,0,833.0,123.0,5.8,18.0,757.0,588.02,467.29
2016,5,27,15,15,819.5,120.5,5.8,17.5,715.5,540.51,429.38
2016,5,27,15,30,806.0,118.0,5.8,17.0,674.0,493.18,390.58
2016,5,27,15,45,790.5,114.0,5.8,17.0,628.5,444.0,348.68
2016,5,27,16,0,775.0,110.0,5.8,17.0,583.0,395.6,306.52
2016,5,27,16,15,752.5,106.5,5.7,17.0,534.0,346.26,262.9
2016,5,27,16,30,730.0,103.0,5.6,17.0,485.0,295.38,217.66
2016,5,27,16,45,701.0,98.0,5.6,17.0,434.5,246.84,174.54
2016,5,27,17,0,672.0,93.0,5.6,17.0,384.0,201.14,134.52
2016,5,27,17,15,632.5,87.5,5.6,16.5,333.0,156.53,97.93
2016,5,27,17,30,593.0,82.0,5.6,16.0,282.0,116.08,68.07
2016,5,27,17,45,536.5,74.5,5.6,16.0,232.5,77.42,45.26
2016,5,27,18,0,480.0,67.0,5.6,16.0,183.0,47.36,36.37
2016,5,27,18,15,399.0,57.0,5.5,15.5,138.0,41.98,31.39
2016,5,27,18,30,318.0,47.0,5.4,15.0,93.0,35.5,25.21
2016,5,27,18,45,203.5,32.5,5.3,15.0,58.0,25.01,14.8
2016,5,27,19,0,89.0,18.0,5.2,15.0,23.0,14.02,0.0
2016,5,27,19,15,44.5,9.0,5.1,14.5,11.5,8.85,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,19.5,2.5,14.0,28.0,51.27,8.3
2016,5,28,5,30,166.0,39.0,2.5,14.0,56.0,117.42,84.76
2016,5,28,5,45,260.5,52.5,2.5,14.0,97.0,176.28,137.43
2016,5,28,6,0,355.0,66.0,2.5,14.0,138.0,244.41,196.77
2016,5,28,6,15,421.0,76.5,2.45,14.0,185.0,303.89,248.69
2016,5,28,6,30,487.0,87.0,2.4,14.0,232.0,369.13,304.13
2016,5,28,6,45,539.5,93.5,2.35,14.5,282.5,430.73,354.48
2016,5,28,7,0,592.0,100.0,2.3,15.0,333.0,493.33,403.99
2016,5,28,7,15,627.0,105.5,2.25,15.5,383.5,546.51,444.52
2016,5,28,7,30,662.0,111.0,2.2,16.0,434.0,601.17,484.87
2016,5,28,7,45,692.0,114.5,2.2,16.5,484.0,651.08,520.71
2016,5,28,8,0,722.0,118.0,2.2,17.0,534.0,701.49,554.77
2016,5,28,8,15,742.5,122.0,2.2,17.0,580.5,745.07,584.22
2016,5,28,8,30,763.0,126.0,2.2,17.0,627.0,785.15,610.81
2016,5,28,8,45,780.5,128.0,2.2,17.5,670.5,822.44,633.94
2016,5,28,9,0,798.0,130.0,2.2,18.0,714.0,858.36,655.82
2016,5,28,9,15,810.5,132.5,2.2,18.0,753.0,888.72,674.89
2016,5,28,9,30,823.0,135.0,2.2,18.0,792.0,917.08,692.57
2016,5,28,9,45,832.0,137.0,2.25,18.5,824.5,939.44,705.33
2016,5,28,10,0,841.0,139.0,2.3,19.0,857.0,959.37,716.52
2016,5,28,10,15,847.5,140.5,2.35,19.0,884.0,968.18,721.75
2016,5,28,10,30,854.0,142.0,2.4,19.0,911.0,980.06,729.24
2016,5,28,10,45,858.0,143.5,2.5,19.0,931.0,986.75,733.87
2016,5,28,11,0,862.0,145.0,2.6,19.0,951.0,990.63,736.78
2016,5,28,11,15,865.0,146.0,2.7,19.0,963.5,990.2,736.96
2016,5,28,11,30,868.0,147.0,2.8,19.0,976.0,986.94,735.38
2016,5,28,11,45,868.5,147.5,2.9,19.0,981.5,978.0,730.11
2016,5,28,12,0,869.0,148.0,3.0,19.0,987.0,966.37,723.12
2016,5,28,12,15,868.5,148.0,3.15,19.0,984.5,950.7,713.84
2016,5,28,12,30,868.0,148.0,3.3,19.0,982.0,932.53,702.83
2016,5,28,12,45,865.0,148.0,3.45,19.0,972.0,909.71,688.57
2016,5,28,13,0,862.0,148.0,3.6,19.0,962.0,884.64,672.67
2016,5,28,13,15,857.5,147.0,3.7,19.0,945.0,855.25,653.36
2016,5,28,13,30,853.0,146.0,3.8,19.0,928.0,823.93,632.57
2016,5,28,13,45,846.5,145.5,3.9,19.0,904.0,789.71,609.55
2016,5,28,14,0,840.0,145.0,4.0,19.0,880.0,753.18,584.65
2016,5,28,14,15,831.5,143.0,4.05,18.5,849.5,712.81,557.01
2016,5,28,14,30,823.0,141.0,4.1,18.0,819.0,671.44,527.06
2016,5,28,14,45,812.0,138.5,4.2,18.0,783.0,627.27,493.44
2016,5,28,15,0,801.0,136.0,4.3,18.0,747.0,582.7,458.81
2016,5,28,15,15,787.0,133.0,4.35,18.0,705.5,535.88,421.51
2016,5,28,15,30,773.0,130.0,4.4,18.0,664.0,489.34,383.52
2016,5,28,15,45,755.5,126.5,4.45,18.0,619.0,441.29,343.46
2016,5,28,16,0,738.0,123.0,4.5,18.0,574.0,390.91,300.72
2016,5,28,16,15,714.5,118.5,4.5,17.5,525.5,341.89,258.75
2016,5,28,16,30,691.0,114.0,4.5,17.0,477.0,294.85,217.72
2016,5,28,16,45,661.0,108.5,4.55,17.0,427.0,247.52,176.16
2016,5,28,17,0,631.0,103.0,4.6,17.0,377.0,203.17,137.69
2016,5,28,17,15,590.0,96.5,4.5,16.5,326.5,159.49,102.1
2016,5,28,17,30,549.0,90.0,4.4,16.0,276.0,120.15,73.03
2016,5,28,17,45,492.0,81.5,4.35,16.0,227.5,82.71,50.49
2016,5,28,18,0,435.0,73.0,4.3,16.0,179.0,52.47,40.91
2016,5,28,18,15,356.0,61.5,4.15,15.5,134.5,45.36,34.39
2016,5,28,18,30,277.0,50.0,4.0,15.0,90.0,37.85,27.3
2016,5,28,18,45,138.5,36.0,3.85,15.0,56.0,29.7,18.78
2016,5,28,19,0,0.0,22.0,3.7,15.0,22.0,20.52,0.0
2016,5,28,19,15,0.0,11.0,3.55,14.5,11.0,10.81,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,97.0,19.0,2.65,13.0,29.0,59.5,12.95
2016,5,29,5,30,194.0,38.0,2.7,13.0,58.0,125.69,91.4
2016,5,29,5,45,293.0,50.0,2.75,13.5,99.5,185.91,145.37
2016,5,29,6,0,392.0,62.0,2.8,14.0,141.0,255.88,206.22
2016,5,29,6,15,196.0,54.0,2.65,14.0,93.5,167.36,136.54
2016,5,29,6,30,0.0,46.0,2.5,14.0,46.0,44.43,32.34
2016,5,29,6,45,0.0,56.0,2.4,14.5,56.0,54.11,40.55
2016,5,29,7,0,0.0,66.0,2.3,15.0,66.0,63.79,48.54
2016,5,29,7,15,0.0,82.5,2.1,15.0,82.5,79.89,61.88
2016,5,29,7,30,0.0,99.0,1.9,15.0,99.0,96.35,75.34
2016,5,29,7,45,0.0,124.0,1.75,15.0,124.0,121.48,95.76
2016,5,29,8,0,0.0,149.0,1.6,15.0,149.0,146.63,115.88
2016,5,29,8,15,4.5,178.0,1.55,15.0,181.0,179.5,142.12
2016,5,29,8,30,9.0,207.0,1.5,15.0,213.0,212.61,168.14
2016,5,29,8,45,18.5,244.0,1.5,15.5,257.5,258.48,203.63
2016,5,29,9,0,28.0,281.0,1.5,16.0,302.0,313.27,245.15
2016,5,29,9,15,37.5,310.0,1.55,16.0,339.5,351.97,274.2
2016,5,29,9,30,47.0,339.0,1.6,16.0,377.0,390.69,303.02
2016,5,29,9,45,53.5,360.5,1.7,16.5,405.5,418.57,322.92
2016,5,29,10,0,60.0,382.0,1.8,17.0,434.0,446.26,342.55
2016,5,29,10,15,85.0,409.5,1.9,17.0,485.5,497.81,380.81
2016,5,29,10,30,110.0,437.0,2.0,17.0,537.0,549.17,418.33
2016,5,29,10,45,104.5,445.5,2.1,17.0,542.0,550.7,418.79
2016,5,29,11,0,99.0,454.0,2.2,17.0,547.0,551.77,419.31
2016,5,29,11,15,113.0,465.5,2.3,17.0,573.0,579.8,439.92
2016,5,29,11,30,127.0,477.0,2.4,17.0,599.0,600.92,455.42
2016,5,29,11,45,133.5,481.0,2.5,17.0,609.5,606.52,459.69
2016,5,29,12,0,140.0,485.0,2.6,17.0,620.0,611.4,463.61
2016,5,29,12,15,168.5,484.0,2.65,17.0,646.0,631.07,478.74
2016,5,29,12,30,197.0,483.0,2.7,17.0,672.0,649.24,492.65
2016,5,29,12,45,198.0,477.5,2.8,17.0,666.0,637.06,484.36
2016,5,29,13,0,199.0,472.0,2.9,17.0,660.0,624.39,475.88
2016,5,29,13,15,258.5,449.5,2.95,17.0,689.0,642.94,491.51
2016,5,29,13,30,318.0,427.0,3.0,17.0,718.0,658.5,504.58
2016,5,29,13,45,378.5,387.5,3.15,17.0,725.5,655.16,504.6
2016,5,29,14,0,439.0,348.0,3.3,17.0,733.0,645.27,499.73
2016,5,29,14,15,488.0,317.0,3.5,17.0,731.0,632.17,491.91
2016,5,29,14,30,537.0,286.0,3.7,17.0,729.0,614.76,480.44
2016,5,29,14,45,419.0,312.5,3.9,17.0,649.0,540.77,423.38
2016,5,29,15,0,301.0,339.0,4.1,17.0,569.0,478.84,375.04
2016,5,29,15,15,206.5,327.0,4.25,17.0,481.0,406.37,318.97
2016,5,29,15,30,112.0,315.0,4.4,17.0,393.0,338.03,265.81
2016,5,29,15,45,123.0,293.5,4.6,17.0,374.0,316.66,249.49
2016,5,29,16,0,134.0,272.0,4.8,17.0,355.0,294.3,231.84
2016,5,29,16,15,117.0,247.5,4.9,16.5,315.5,258.91,204.15
2016,5,29,16,30,100.0,223.0,5.0,16.0,276.0,229.79,181.33
2016,5,29,16,45,74.0,196.0,5.1,16.0,233.0,193.82,152.82
2016,5,29,17,0,48.0,169.0,5.2,16.0,190.0,160.66,126.7
2016,5,29,17,15,40.5,148.5,5.25,15.5,165.0,138.14,108.83
2016,5,29,17,30,33.0,128.0,5.3,15.0,140.0,116.52,91.61
2016,5,29,17,45,229.5,103.0,5.4,15.0,161.0,93.61,67.12
2016,5,29,18,0,426.0,78.0,5.5,15.0,182.0,56.25,44.43
2016,5,29,18,15,344.5,66.0,5.5,14.5,137.5,48.86,37.63
2016,5,29,18,30,263.0,54.0,5.5,14.0,93.0,41.05,30.23
2016,5,29,18,45,161.0,37.0,5.55,14.0,58.0,28.62,18.1
2016,5,29,19,0,59.0,20.0,5.6,14.0,23.0,16.87,0.0
2016,5,29,19,15,29.5,10.0,5.55,13.5,11.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,103.5,19.5,2.05,13.0,30.0,62.31,15.89
2016,5,30,5,30,207.0,39.0,2.0,13.0,60.0,131.49,95.92
2016,5,30,5,45,307.5,50.5,1.95,13.5,102.5,192.33,150.27
2016,5,30,6,0,408.0,62.0,1.9,14.0,145.0,264.61,212.64
2016,5,30,6,15,204.0,60.0,1.8,14.0,101.5,178.86,145.72
2016,5,30,6,30,0.0,58.0,1.7,14.0,58.0,56.05,42.18
2016,5,30,6,45,0.0,70.5,1.65,14.0,70.5,68.27,52.64
2016,5,30,7,0,0.0,83.0,1.6,14.0,83.0,80.7,62.98
2016,5,30,7,15,0.0,108.0,1.55,14.0,108.0,105.99,83.91
2016,5,30,7,30,0.0,133.0,1.5,14.0,133.0,131.32,104.51
2016,5,30,7,45,0.0,145.0,1.45,14.5,145.0,143.08,113.51
2016,5,30,8,0,0.0,157.0,1.4,15.0,157.0,154.85,122.42
2016,5,30,8,15,2.0,172.5,1.4,15.0,174.5,171.83,135.75
2016,5,30,8,30,4.0,188.0,1.4,15.0,192.0,188.89,149.03
2016,5,30,8,45,22.5,244.0,1.45,15.5,261.0,261.92,206.53
2016,5,30,9,0,41.0,300.0,1.5,16.0,330.0,345.24,270.01
2016,5,30,9,15,57.0,330.5,1.55,16.0,374.5,391.66,304.66
2016,5,30,9,30,73.0,361.0,1.6,16.0,419.0,438.3,339.19
2016,5,30,9,45,73.0,377.0,1.65,16.5,438.0,454.48,349.69
2016,5,30,10,0,73.0,393.0,1.7,17.0,457.0,470.3,360.08
2016,5,30,10,15,121.5,419.0,1.7,17.0,528.0,550.86,419.45
2016,5,30,10,30,170.0,445.0,1.7,17.0,599.0,623.19,471.24
2016,5,30,10,45,248.5,439.5,1.75,17.5,670.0,698.32,524.67
2016,5,30,11,0,327.0,434.0,1.8,18.0,741.0,765.8,571.7
2016,5,30,11,15,303.0,448.5,1.8,18.0,735.5,752.53,560.72
2016,5,30,11,30,279.0,463.0,1.8,18.0,730.0,738.11,549.78
2016,5,30,11,45,234.0,474.5,1.8,18.0,699.5,696.3,519.54
2016,5,30,12,0,189.0,486.0,1.8,18.0,669.0,658.75,492.18
2016,5,30,12,15,202.5,483.0,1.85,18.0,679.0,661.81,495.33
2016,5,30,12,30,216.0,480.0,1.9,18.0,689.0,663.84,497.44
2016,5,30,12,45,225.0,473.5,1.95,18.0,689.0,657.43,493.61
2016,5,30,13,0,234.0,467.0,2.0,18.0,689.0,650.11,489.2
2016,5,30,13,15,247.5,455.0,2.05,18.0,686.0,639.19,482.45
2016,5,30,13,30,261.0,443.0,2.1,18.0,683.0,627.76,475.28
2016,5,30,13,45,260.0,430.5,2.2,18.0,664.5,603.46,458.75
2016,5,30,14,0,259.0,418.0,2.3,18.0,646.0,578.87,441.86
2016,5,30,14,15,285.5,395.5,2.4,18.0,638.5,564.3,432.68
2016,5,30,14,30,312.0,373.0,2.5,18.0,631.0,547.5,421.48
2016,5,30,14,45,301.5,357.5,2.6,18.0,598.0,511.55,395.23
2016,5,30,15,0,291.0,342.0,2.7,18.0,565.0,476.18,369.07
2016,5,30,15,15,274.0,325.0,2.75,18.0,525.5,436.7,339.26
2016,5,30,15,30,257.0,308.0,2.8,18.0,486.0,398.57,310.07
2016,5,30,15,45,188.0,290.0,2.9,18.0,415.5,342.64,266.96
2016,5,30,16,0,119.0,272.0,3.0,18.0,345.0,288.72,225.48
2016,5,30,16,15,121.5,249.0,3.0,17.5,318.5,261.98,204.79
2016,5,30,16,30,124.0,226.0,3.0,17.0,292.0,235.11,183.53
2016,5,30,16,45,73.5,192.5,3.05,17.0,230.5,191.1,149.52
2016,5,30,17,0,23.0,159.0,3.1,17.0,169.0,152.06,119.83
2016,5,30,17,15,18.0,139.5,3.05,16.5,147.0,131.79,103.92
2016,5,30,17,30,13.0,120.0,3.0,16.0,125.0,112.12,88.28
2016,5,30,17,45,252.0,94.0,2.95,16.0,157.0,88.47,61.64
2016,5,30,18,0,491.0,68.0,2.9,16.0,189.0,48.67,37.57
2016,5,30,18,15,411.0,58.5,2.8,15.5,143.5,42.94,32.31
2016,5,30,18,30,331.0,49.0,2.7,15.0,98.0,36.93,26.58
2016,5,30,18,45,217.0,35.0,2.65,15.0,62.0,26.92,16.74
2016,5,30,19,0,103.0,21.0,2.6,15.0,26.0,16.41,0.0
2016,5,30,19,15,51.5,10.5,2.55,14.5,13.0,10.32,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.5,18.5,1.35,13.0,31.5,66.94,19.24
2016,5,31,5,30,247.0,37.0,1.3,13.0,63.0,142.59,104.11
2016,5,31,5,45,342.5,48.0,1.3,13.5,105.5,204.25,159.27
2016,5,31,6,0,438.0,59.0,1.3,14.0,148.0,274.85,220.12
2016,5,31,6,15,219.0,67.5,1.25,14.0,112.0,195.5,159.0
2016,5,31,6,30,0.0,76.0,1.2,14.0,76.0,74.7,57.88
2016,5,31,6,45,0.0,92.0,1.2,14.5,92.0,90.75,71.41
2016,5,31,7,0,0.0,108.0,1.2,15.0,108.0,106.75,84.4
2016,5,31,7,15,1.0,130.5,1.2,15.0,131.0,130.23,103.52
2016,5,31,7,30,2.0,153.0,1.2,15.0,154.0,153.71,122.33
2016,5,31,7,45,7.0,174.0,1.2,15.5,178.0,178.55,141.83
2016,5,31,8,0,12.0,195.0,1.2,16.0,202.0,203.67,161.24
2016,5,31,8,15,15.0,214.0,1.2,16.0,224.0,225.33,177.87
2016,5,31,8,30,18.0,233.0,1.2,16.0,246.0,247.09,194.42
2016,5,31,8,45,30.5,267.5,1.3,16.5,290.0,301.77,236.26
2016,5,31,9,0,43.0,302.0,1.4,17.0,334.0,349.17,271.6
2016,5,31,9,15,53.0,328.5,1.45,17.0,369.5,385.89,298.75
2016,5,31,9,30,63.0,355.0,1.5,17.0,405.0,422.63,325.68
2016,5,31,9,45,70.5,376.0,1.6,17.5,434.5,451.08,345.72
2016,5,31,10,0,78.0,397.0,1.7,18.0,464.0,479.33,365.48
2016,5,31,10,15,68.5,402.0,1.75,18.0,462.5,474.11,360.81
2016,5,31,10,30,59.0,407.0,1.8,18.0,461.0,468.54,356.14
2016,5,31,10,45,83.5,432.5,1.85,18.5,510.5,516.93,391.1
2016,5,31,11,0,108.0,458.0,1.9,19.0,560.0,564.78,424.75
2016,5,31,11,15,159.5,468.0,1.95,19.0,620.0,627.76,470.45
2016,5,31,11,30,211.0,478.0,2.0,19.0,680.0,683.33,510.28
2016,5,31,11,45,236.0,476.0,2.05,19.0,703.5,699.9,522.21
2016,5,31,12,0,261.0,474.0,2.1,19.0,727.0,717.71,535.26
2016,5,31,12,15,335.0,442.0,2.15,19.0,765.5,746.95,558.09
2016,5,31,12,30,409.0,410.0,2.2,19.0,804.0,773.96,579.07
2016,5,31,12,45,419.0,401.5,2.3,19.5,802.0,761.69,570.37
2016,5,31,13,0,429.0,393.0,2.4,20.0,800.0,748.0,560.95
2016,5,31,13,15,404.5,396.5,2.5,20.0,774.5,715.13,538.22
2016,5,31,13,30,380.0,400.0,2.6,20.0,749.0,684.27,516.72
2016,5,31,13,45,431.5,368.0,2.75,20.0,754.5,677.34,514.32
2016,5,31,14,0,483.0,336.0,2.9,20.0,760.0,667.99,509.69
2016,5,31,14,15,437.5,340.5,3.0,20.0,715.0,619.23,474.08
2016,5,31,14,30,392.0,345.0,3.1,20.0,670.0,575.96,442.14
2016,5,31,14,45,358.5,339.5,3.25,20.0,626.5,531.53,409.41
2016,5,31,15,0,325.0,334.0,3.4,20.0,583.0,489.32,377.85
2016,5,31,15,15,280.5,323.0,3.5,19.5,530.0,438.91,340.26
2016,5,31,15,30,236.0,312.0,3.6,19.0,477.0,396.6,308.34
2016,5,31,15,45,206.0,293.0,3.7,19.0,429.5,353.49,275.05
2016,5,31,16,0,176.0,274.0,3.8,19.0,382.0,313.15,243.66
2016,5,31,16,15,117.5,245.0,3.8,19.0,315.0,257.61,200.61
2016,5,31,16,30,59.0,216.0,3.8,19.0,248.0,212.42,165.98
2016,5,31,16,45,35.0,183.5,3.85,19.0,202.0,174.45,136.45
2016,5,31,17,0,11.0,151.0,3.9,19.0,156.0,142.95,112.09
2016,5,31,17,15,6.5,133.0,3.85,18.5,136.0,124.7,97.87
2016,5,31,17,30,2.0,115.0,3.8,18.0,116.0,106.97,83.83
2016,5,31,17,45,258.5,90.0,3.8,17.5,155.0,86.31,59.13
2016,5,31,18,0,515.0,65.0,3.8,17.0,194.0,47.11,36.03
2016,5,31,18,15,435.5,56.0,3.7,16.5,147.5,40.5,30.04
2016,5,31,18,30,356.0,47.0,3.6,16.0,101.0,35.64,25.35
2016,5,31,18,45,238.0,34.0,3.55,16.0,64.5,26.05,16.03
2016,5,31,19,0,120.0,21.0,3.5,16.0,28.0,16.37,0.0
2016,5,31,19,15,60.0,10.5,3.35,15.5,14.0,10.32,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,117.0,19.5,1.85,14.0,32.0,66.61,20.66
2016,6,1,5,30,234.0,39.0,1.8,14.0,64.0,140.82,102.8
2016,6,1,5,45,331.5,50.0,1.75,14.5,106.5,201.31,156.75
2016,6,1,6,0,429.0,61.0,1.7,15.0,149.0,273.21,218.58
2016,6,1,6,15,214.5,57.5,1.6,15.0,101.5,180.95,146.86
2016,6,1,6,30,0.0,54.0,1.5,15.0,54.0,52.17,38.73
2016,6,1,6,45,0.0,65.5,1.4,15.5,65.5,63.31,48.14
