Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,7,0,0.0,77.0,1.3,16.0,77.0,74.56,57.34
2016,6,1,7,15,0.0,98.5,1.25,16.0,98.5,96.18,75.11
2016,6,1,7,30,0.0,120.0,1.2,16.0,120.0,117.82,92.61
2016,6,1,7,45,0.0,126.5,1.15,16.0,126.5,124.02,97.29
2016,6,1,8,0,0.0,133.0,1.1,16.0,133.0,130.27,102.01
2016,6,1,8,15,0.0,147.0,1.05,16.0,147.0,144.16,112.86
2016,6,1,8,30,0.0,161.0,1.0,16.0,161.0,158.03,123.57
2016,6,1,8,45,3.0,181.5,1.0,16.5,184.0,181.05,141.33
2016,6,1,9,0,6.0,202.0,1.0,17.0,207.0,204.18,158.88
2016,6,1,9,15,9.5,228.0,1.0,17.0,236.0,233.41,181.27
2016,6,1,9,30,13.0,254.0,1.0,17.0,265.0,262.7,203.4
2016,6,1,9,45,22.0,296.5,1.0,17.5,315.0,313.93,241.6
2016,6,1,10,0,31.0,339.0,1.0,18.0,365.0,373.5,284.93
2016,6,1,10,15,54.5,381.5,1.05,18.0,430.0,439.21,333.08
2016,6,1,10,30,78.0,424.0,1.1,18.0,495.0,504.7,380.07
2016,6,1,10,45,62.0,416.5,1.15,18.5,474.0,479.53,360.23
2016,6,1,11,0,46.0,409.0,1.2,19.0,453.0,454.29,341.06
2016,6,1,11,15,52.5,423.5,1.25,19.0,474.0,473.23,354.99
2016,6,1,11,30,59.0,438.0,1.3,19.0,495.0,491.69,368.23
2016,6,1,11,45,90.5,460.0,1.4,19.0,547.5,541.0,404.43
2016,6,1,12,0,122.0,482.0,1.5,19.0,600.0,591.87,441.07
2016,6,1,12,15,124.5,478.5,1.6,19.0,599.0,585.36,436.75
2016,6,1,12,30,127.0,475.0,1.7,19.0,598.0,578.44,432.61
2016,6,1,12,45,125.0,470.5,1.85,19.0,591.0,566.18,424.75
2016,6,1,13,0,123.0,466.0,2.0,19.0,584.0,553.77,416.73
2016,6,1,13,15,123.0,458.0,2.1,18.5,573.5,539.64,408.08
2016,6,1,13,30,123.0,450.0,2.2,18.0,563.0,525.35,399.21
2016,6,1,13,45,130.0,439.5,2.3,18.0,557.0,514.03,391.87
2016,6,1,14,0,137.0,429.0,2.4,18.0,551.0,502.1,383.98
2016,6,1,14,15,136.5,414.5,2.45,18.0,532.0,480.65,368.73
2016,6,1,14,30,136.0,400.0,2.5,18.0,513.0,459.14,353.33
2016,6,1,14,45,138.0,380.5,2.6,18.0,491.0,434.74,335.81
2016,6,1,15,0,140.0,361.0,2.7,18.0,469.0,410.16,317.91
2016,6,1,15,15,90.5,321.5,2.7,18.0,390.0,344.66,268.0
2016,6,1,15,30,41.0,282.0,2.7,18.0,311.0,279.82,218.25
2016,6,1,15,45,31.5,253.5,2.75,18.0,275.0,247.09,193.29
2016,6,1,16,0,22.0,225.0,2.8,18.0,239.0,219.99,172.47
2016,6,1,16,15,17.0,203.0,2.8,17.5,213.5,196.39,154.51
2016,6,1,16,30,12.0,181.0,2.8,17.0,188.0,173.37,136.81
2016,6,1,16,45,219.5,161.5,2.8,17.0,259.0,193.37,146.8
2016,6,1,17,0,427.0,142.0,2.8,17.0,330.0,201.11,143.97
2016,6,1,17,15,379.5,135.0,2.85,16.5,287.0,165.33,115.79
2016,6,1,17,30,332.0,128.0,2.9,16.0,244.0,138.76,96.94
2016,6,1,17,45,303.5,110.0,2.95,16.0,202.5,104.52,73.08
2016,6,1,18,0,275.0,92.0,3.0,16.0,161.0,73.34,59.3
2016,6,1,18,15,226.0,74.5,3.0,15.5,122.5,58.92,46.37
2016,6,1,18,30,177.0,57.0,3.0,15.0,84.0,45.91,34.42
2016,6,1,18,45,108.0,39.0,3.0,15.0,54.0,32.04,21.19
2016,6,1,19,0,39.0,21.0,3.0,15.0,24.0,18.77,1.88
2016,6,1,19,15,19.5,10.5,2.9,14.5,12.0,10.32,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,126.0,19.0,1.4,13.0,32.5,68.69,22.93
2016,6,2,5,30,252.0,38.0,1.3,13.0,65.0,145.73,106.84
2016,6,2,5,45,348.5,49.0,1.2,13.5,108.0,207.95,162.24
2016,6,2,6,0,445.0,60.0,1.1,14.0,151.0,279.37,223.48
2016,6,2,6,15,222.5,62.5,1.0,14.0,108.0,191.13,155.27
2016,6,2,6,30,0.0,65.0,0.9,14.0,65.0,63.06,48.05
2016,6,2,6,45,0.0,78.5,0.85,14.5,78.5,76.53,59.47
2016,6,2,7,0,0.0,92.0,0.8,15.0,92.0,89.97,70.41
2016,6,2,7,15,0.0,116.0,0.8,15.0,116.0,114.29,90.3
2016,6,2,7,30,0.0,140.0,0.8,15.0,140.0,138.6,109.82
2016,6,2,7,45,0.0,149.0,0.8,15.5,149.0,147.21,116.12
2016,6,2,8,0,0.0,158.0,0.8,16.0,158.0,155.86,122.44
2016,6,2,8,15,3.0,177.5,0.8,16.0,179.5,177.76,139.6
2016,6,2,8,30,6.0,197.0,0.8,16.0,201.0,199.79,156.63
2016,6,2,8,45,8.0,212.5,0.85,16.5,218.5,216.96,169.38
2016,6,2,9,0,10.0,228.0,0.9,17.0,236.0,234.19,182.07
2016,6,2,9,15,11.5,242.0,0.9,17.0,251.5,249.46,193.4
2016,6,2,9,30,13.0,256.0,0.9,17.0,267.0,264.73,204.68
2016,6,2,9,45,17.0,281.5,0.9,17.5,296.0,293.99,226.14
2016,6,2,10,0,21.0,307.0,0.9,18.0,325.0,323.2,247.18
2016,6,2,10,15,44.5,361.5,0.95,18.0,401.5,408.75,310.62
2016,6,2,10,30,68.0,416.0,1.0,18.0,478.0,486.7,366.61
2016,6,2,10,45,96.0,439.5,1.05,18.0,529.0,536.46,402.06
2016,6,2,11,0,124.0,463.0,1.1,18.0,580.0,591.81,441.1
2016,6,2,11,15,223.0,456.5,1.15,18.0,669.5,678.2,503.68
2016,6,2,11,30,322.0,450.0,1.2,18.0,759.0,767.34,566.16
2016,6,2,11,45,329.5,446.0,1.3,18.5,763.5,763.6,562.77
2016,6,2,12,0,337.0,442.0,1.4,19.0,768.0,758.64,559.59
2016,6,2,12,15,392.5,413.5,1.45,19.0,792.0,773.28,571.83
2016,6,2,12,30,448.0,385.0,1.5,19.0,816.0,786.48,582.81
2016,6,2,12,45,443.5,387.5,1.6,19.0,811.5,771.09,573.05
2016,6,2,13,0,439.0,390.0,1.7,19.0,807.0,754.7,562.78
2016,6,2,13,15,479.5,371.0,1.8,19.0,819.0,755.2,565.27
2016,6,2,13,30,520.0,352.0,1.9,19.0,831.0,752.51,565.26
2016,6,2,13,45,433.0,373.0,2.05,19.0,765.0,684.08,516.76
2016,6,2,14,0,346.0,394.0,2.2,19.0,699.0,622.61,472.57
2016,6,2,14,15,264.0,396.5,2.3,19.0,624.5,551.26,420.54
2016,6,2,14,30,182.0,399.0,2.4,19.0,550.0,489.07,374.31
2016,6,2,14,45,241.5,370.0,2.55,19.0,561.5,486.5,374.48
2016,6,2,15,0,301.0,341.0,2.7,19.0,573.0,482.49,372.66
2016,6,2,15,15,258.0,328.5,2.85,19.0,519.5,432.5,334.87
2016,6,2,15,30,215.0,316.0,3.0,19.0,466.0,390.51,302.91
2016,6,2,15,45,198.5,295.0,3.15,19.0,426.5,352.61,273.91
2016,6,2,16,0,182.0,274.0,3.3,19.0,387.0,316.25,245.7
2016,6,2,16,15,131.0,248.5,3.35,18.5,326.5,265.75,206.99
2016,6,2,16,30,80.0,223.0,3.4,18.0,266.0,224.83,175.88
2016,6,2,16,45,57.5,195.0,3.5,18.0,224.0,189.75,148.51
2016,6,2,17,0,35.0,167.0,3.6,18.0,182.0,157.15,123.11
2016,6,2,17,15,29.5,147.0,3.65,17.5,159.0,135.99,106.5
2016,6,2,17,30,24.0,127.0,3.7,17.0,136.0,115.52,90.3
2016,6,2,17,45,18.0,107.0,3.75,17.0,113.0,99.16,77.23
2016,6,2,18,0,12.0,87.0,3.8,17.0,90.0,79.76,64.7
2016,6,2,18,15,6.0,67.5,3.8,16.5,69.0,62.37,49.21
2016,6,2,18,30,0.0,48.0,3.8,16.0,48.0,45.03,33.54
2016,6,2,18,45,0.0,31.0,3.8,16.0,31.0,29.57,19.12
2016,6,2,19,0,0.0,14.0,3.8,16.0,14.0,13.51,0.45
2016,6,2,19,15,0.0,7.0,3.7,15.5,7.0,6.88,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,136.0,18.5,1.45,15.0,33.5,71.04,24.77
2016,6,3,5,30,272.0,37.0,1.4,15.0,67.0,151.31,110.22
2016,6,3,5,45,366.0,47.5,1.4,15.0,110.0,213.4,165.72
2016,6,3,6,0,460.0,58.0,1.4,15.0,153.0,283.97,226.75
2016,6,3,6,15,391.5,82.0,1.3,15.0,178.5,297.11,240.74
2016,6,3,6,30,323.0,106.0,1.2,15.0,204.0,305.25,248.82
2016,6,3,6,45,362.5,116.5,1.15,15.5,245.5,353.28,287.81
2016,6,3,7,0,402.0,127.0,1.1,16.0,287.0,404.19,327.55
2016,6,3,7,15,405.5,147.0,1.1,16.5,327.5,444.68,357.55
2016,6,3,7,30,409.0,167.0,1.1,17.0,368.0,484.45,386.12
2016,6,3,7,45,601.0,133.5,1.1,17.5,463.5,606.76,478.53
2016,6,3,8,0,793.0,100.0,1.1,18.0,559.0,734.85,567.77
2016,6,3,8,15,732.5,127.0,1.15,18.0,578.5,744.2,571.66
2016,6,3,8,30,672.0,154.0,1.2,18.0,598.0,744.88,571.01
2016,6,3,8,45,668.5,170.5,1.25,18.5,637.0,777.29,591.43
2016,6,3,9,0,665.0,187.0,1.3,19.0,676.0,807.35,609.66
2016,6,3,9,15,772.0,150.5,1.3,19.5,747.0,874.84,652.15
2016,6,3,9,30,879.0,114.0,1.3,20.0,818.0,942.8,693.36
2016,6,3,9,45,656.5,226.5,1.35,20.5,764.5,874.33,646.05
2016,6,3,10,0,434.0,339.0,1.4,21.0,711.0,782.79,577.72
2016,6,3,10,15,522.5,318.0,1.45,21.0,779.5,848.33,624.61
2016,6,3,10,30,611.0,297.0,1.5,21.0,848.0,914.51,669.43
2016,6,3,10,45,558.5,332.5,1.6,21.0,845.5,898.09,656.74
2016,6,3,11,0,506.0,368.0,1.7,21.0,843.0,879.65,643.59
2016,6,3,11,15,536.0,361.5,1.8,21.0,870.5,897.33,656.91
2016,6,3,11,30,566.0,355.0,1.9,21.0,898.0,912.94,668.47
2016,6,3,11,45,751.0,234.5,2.0,21.0,959.0,962.19,705.99
2016,6,3,12,0,936.0,114.0,2.1,21.0,1020.0,1000.49,731.36
2016,6,3,12,15,935.5,114.0,2.3,21.0,1018.0,984.32,722.68
2016,6,3,12,30,935.0,114.0,2.5,21.0,1016.0,965.44,712.57
2016,6,3,12,45,926.5,117.5,2.75,21.0,1004.0,940.11,698.39
2016,6,3,13,0,918.0,121.0,3.0,21.0,992.0,912.55,682.36
2016,6,3,13,15,914.0,120.5,3.15,21.0,975.0,882.96,663.93
2016,6,3,13,30,910.0,120.0,3.3,21.0,958.0,851.24,643.81
2016,6,3,13,45,905.0,119.0,3.5,21.0,934.0,816.29,621.43
2016,6,3,14,0,900.0,118.0,3.7,21.0,910.0,779.58,597.45
2016,6,3,14,15,739.5,195.0,3.75,21.0,831.5,700.27,539.48
2016,6,3,14,30,579.0,272.0,3.8,21.0,753.0,633.67,487.71
2016,6,3,14,45,533.0,272.0,3.9,21.0,699.5,578.87,447.0
2016,6,3,15,0,487.0,272.0,4.0,21.0,646.0,527.05,407.77
2016,6,3,15,15,477.5,259.0,4.0,20.5,609.5,486.71,377.54
2016,6,3,15,30,468.0,246.0,4.0,20.0,573.0,446.77,346.86
2016,6,3,15,45,373.5,253.5,4.0,20.0,503.5,391.2,302.98
2016,6,3,16,0,279.0,261.0,4.0,20.0,434.0,339.81,262.69
2016,6,3,16,15,297.5,234.5,3.95,20.0,406.0,308.13,236.68
2016,6,3,16,30,316.0,208.0,3.9,20.0,378.0,274.77,208.61
2016,6,3,16,45,311.5,186.5,3.9,20.0,340.0,238.06,178.02
2016,6,3,17,0,307.0,165.0,3.9,20.0,302.0,201.96,147.87
2016,6,3,17,15,284.5,148.5,3.8,19.5,263.0,167.73,120.61
2016,6,3,17,30,262.0,132.0,3.7,19.0,224.0,135.84,96.28
2016,6,3,17,45,240.0,112.5,3.65,19.0,186.0,104.07,73.54
2016,6,3,18,0,218.0,93.0,3.6,19.0,148.0,74.76,55.35
2016,6,3,18,15,292.5,70.0,3.5,18.5,126.5,51.63,39.5
2016,6,3,18,30,367.0,47.0,3.4,18.0,105.0,35.24,24.86
2016,6,3,18,45,254.5,34.5,3.35,17.5,68.0,26.33,16.36
2016,6,3,19,0,142.0,22.0,3.3,17.0,31.0,17.1,2.82
2016,6,3,19,15,71.0,11.0,3.25,17.0,15.5,10.81,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,3.5,0.45,16.0,3.5,3.37,0.0
2016,6,4,5,30,0.0,7.0,0.3,16.0,7.0,6.74,0.0
2016,6,4,5,45,0.0,11.5,0.2,16.0,11.5,11.08,3.65
2016,6,4,6,0,0.0,16.0,0.1,16.0,16.0,15.43,7.48
2016,6,4,6,15,0.0,21.5,0.15,16.0,21.5,20.74,12.1
2016,6,4,6,30,0.0,27.0,0.2,16.0,27.0,26.05,16.66
2016,6,4,6,45,0.0,32.5,0.3,16.5,32.5,31.37,21.1
2016,6,4,7,0,0.0,38.0,0.4,17.0,38.0,36.69,25.47
2016,6,4,7,15,0.0,59.5,0.4,17.0,59.5,57.5,42.79
2016,6,4,7,30,0.0,81.0,0.4,17.0,81.0,78.34,59.84
2016,6,4,7,45,90.5,166.5,0.4,17.0,219.0,245.66,196.38
2016,6,4,8,0,181.0,252.0,0.4,17.0,357.0,412.85,323.42
2016,6,4,8,15,95.5,232.5,0.4,17.0,288.5,326.02,254.05
2016,6,4,8,30,10.0,213.0,0.4,17.0,220.0,219.63,170.08
2016,6,4,8,45,16.5,241.5,0.45,17.5,253.5,254.16,196.81
2016,6,4,9,0,23.0,270.0,0.5,18.0,287.0,288.9,222.39
2016,6,4,9,15,39.0,309.0,0.55,18.0,339.5,352.28,269.57
2016,6,4,9,30,55.0,348.0,0.6,18.0,392.0,407.78,309.83
2016,6,4,9,45,39.5,333.0,0.7,18.0,365.5,376.39,285.97
2016,6,4,10,0,24.0,318.0,0.8,18.0,339.0,337.23,256.82
2016,6,4,10,15,50.0,370.0,0.8,18.0,415.0,422.95,320.32
2016,6,4,10,30,76.0,422.0,0.8,18.0,491.0,500.79,375.54
2016,6,4,10,45,118.5,445.0,0.8,18.5,554.5,571.05,424.18
2016,6,4,11,0,161.0,468.0,0.8,19.0,618.0,633.26,466.16
2016,6,4,11,15,122.0,464.5,0.75,19.0,579.5,588.12,432.61
2016,6,4,11,30,83.0,461.0,0.7,19.0,541.0,538.21,396.73
2016,6,4,11,45,99.5,471.0,0.7,19.5,567.0,560.83,412.45
2016,6,4,12,0,116.0,481.0,0.7,20.0,593.0,585.57,428.69
2016,6,4,12,15,234.0,461.0,0.75,20.0,687.0,670.72,490.45
2016,6,4,12,30,352.0,441.0,0.8,20.0,781.0,752.45,547.7
2016,6,4,12,45,223.0,451.0,0.85,20.5,666.0,635.39,464.77
2016,6,4,13,0,94.0,461.0,0.9,21.0,551.0,524.59,385.71
2016,6,4,13,15,112.0,458.0,0.95,21.0,563.0,530.89,392.17
2016,6,4,13,30,130.0,455.0,1.0,21.0,575.0,536.15,396.81
2016,6,4,13,45,145.5,444.0,1.05,21.0,575.0,530.76,394.02
2016,6,4,14,0,161.0,433.0,1.1,21.0,575.0,524.16,390.4
2016,6,4,14,15,121.0,408.5,1.1,20.5,513.5,464.98,348.65
2016,6,4,14,30,81.0,384.0,1.1,20.0,452.0,412.28,311.2
2016,6,4,14,45,52.0,334.5,1.15,20.0,377.5,344.43,261.86
2016,6,4,15,0,23.0,285.0,1.2,20.0,303.0,283.45,216.67
2016,6,4,15,15,25.5,275.5,1.2,20.0,294.5,274.09,210.29
2016,6,4,15,30,28.0,266.0,1.2,20.0,286.0,259.76,199.81
2016,6,4,15,45,41.5,261.5,1.25,20.0,289.0,258.78,199.56
2016,6,4,16,0,55.0,257.0,1.3,20.0,292.0,256.27,197.89
2016,6,4,16,15,31.0,215.5,1.3,19.5,235.0,207.91,161.24
2016,6,4,16,30,7.0,174.0,1.3,19.0,178.0,165.83,129.26
2016,6,4,16,45,4.5,158.5,1.35,19.0,161.0,150.01,117.19
2016,6,4,17,0,2.0,143.0,1.4,19.0,144.0,134.46,105.14
2016,6,4,17,15,1.0,125.0,1.4,18.5,125.5,117.26,91.72
2016,6,4,17,30,0.0,107.0,1.4,18.0,107.0,100.25,78.19
2016,6,4,17,45,0.0,89.0,1.4,17.5,89.0,83.49,64.54
2016,6,4,18,0,0.0,71.0,1.4,17.0,71.0,66.86,50.71
2016,6,4,18,15,0.0,54.5,1.35,16.5,54.5,51.8,40.01
2016,6,4,18,30,0.0,38.0,1.3,16.0,38.0,36.65,26.36
2016,6,4,18,45,0.0,24.5,1.3,16.0,24.5,23.65,14.31
2016,6,4,19,0,0.0,11.0,1.3,16.0,11.0,10.61,0.04
2016,6,4,19,15,0.0,5.5,1.2,15.5,5.5,5.41,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,146.0,17.5,1.0,14.0,33.5,75.1,28.54
2016,6,5,5,30,292.0,35.0,1.0,14.0,67.0,156.73,114.69
2016,6,5,5,45,383.5,45.0,1.0,14.5,110.0,217.8,169.12
2016,6,5,6,0,475.0,55.0,1.0,15.0,153.0,287.46,228.89
2016,6,5,6,15,237.5,59.5,1.0,15.0,108.5,194.78,157.75
2016,6,5,6,30,0.0,64.0,1.0,15.0,64.0,62.0,46.97
2016,6,5,6,45,0.0,77.0,1.0,15.0,77.0,74.95,58.03
2016,6,5,7,0,0.0,90.0,1.0,15.0,90.0,87.88,68.69
2016,6,5,7,15,0.0,98.0,1.0,15.0,98.0,95.65,74.91
2016,6,5,7,30,0.0,106.0,1.0,15.0,106.0,103.45,81.09
2016,6,5,7,45,0.0,133.0,1.0,15.5,133.0,130.67,102.89
2016,6,5,8,0,0.0,160.0,1.0,16.0,160.0,157.91,124.26
2016,6,5,8,15,3.5,181.0,1.1,16.0,183.5,181.76,143.02
2016,6,5,8,30,7.0,202.0,1.2,16.0,207.0,205.76,161.74
2016,6,5,8,45,22.5,249.0,1.35,16.5,265.5,267.1,209.53
2016,6,5,9,0,38.0,296.0,1.5,17.0,324.0,338.27,263.54
2016,6,5,9,15,53.5,328.0,1.6,17.0,370.0,385.84,299.17
2016,6,5,9,30,69.0,360.0,1.7,17.0,416.0,433.62,334.61
2016,6,5,9,45,63.0,370.0,1.85,17.5,422.5,437.73,336.31
2016,6,5,10,0,57.0,380.0,2.0,18.0,429.0,441.44,338.01
2016,6,5,10,15,57.0,392.5,2.1,18.0,443.0,453.21,346.39
2016,6,5,10,30,57.0,405.0,2.2,18.0,457.0,464.68,354.53
2016,6,5,10,45,101.0,436.0,2.35,18.0,530.0,537.9,409.36
2016,6,5,11,0,145.0,467.0,2.5,18.0,603.0,616.69,466.83
2016,6,5,11,15,143.5,474.0,2.6,18.0,610.0,618.78,467.76
2016,6,5,11,30,142.0,481.0,2.7,18.0,617.0,620.23,468.79
2016,6,5,11,45,190.0,480.5,2.8,18.0,664.0,661.11,499.69
2016,6,5,12,0,238.0,480.0,2.9,18.0,711.0,700.29,528.89
2016,6,5,12,15,247.5,470.0,2.95,18.0,710.0,694.0,524.73
2016,6,5,12,30,257.0,460.0,3.0,18.0,709.0,684.25,518.5
2016,6,5,12,45,235.0,466.5,3.05,18.5,692.0,661.06,500.61
2016,6,5,13,0,213.0,473.0,3.1,19.0,675.0,639.05,483.63
2016,6,5,13,15,298.5,436.0,3.15,19.0,714.0,666.03,506.09
2016,6,5,13,30,384.0,399.0,3.2,19.0,753.0,688.64,524.81
2016,6,5,13,45,407.0,377.0,3.25,19.0,743.5,668.93,511.63
2016,6,5,14,0,430.0,355.0,3.3,19.0,734.0,648.64,498.05
2016,6,5,14,15,358.5,369.0,3.35,19.0,678.0,594.37,457.22
2016,6,5,14,30,287.0,383.0,3.4,19.0,622.0,542.29,417.85
2016,6,5,14,45,237.5,373.0,3.5,19.0,565.0,487.7,377.04
2016,6,5,15,0,188.0,363.0,3.6,19.0,508.0,440.97,341.65
2016,6,5,15,15,129.0,334.5,3.65,18.5,431.5,373.37,290.69
2016,6,5,15,30,70.0,306.0,3.7,18.0,355.0,315.43,246.58
2016,6,5,15,45,45.0,264.5,3.75,18.0,295.5,263.05,206.17
2016,6,5,16,0,20.0,223.0,3.8,18.0,236.0,217.68,170.93
2016,6,5,16,15,10.5,191.5,3.75,18.0,198.5,184.11,144.7
2016,6,5,16,30,1.0,160.0,3.7,18.0,161.0,151.57,119.08
2016,6,5,16,45,0.5,130.5,3.65,18.0,131.0,124.11,97.16
2016,6,5,17,0,0.0,101.0,3.6,18.0,101.0,96.71,74.98
2016,6,5,17,15,0.0,88.5,3.55,17.5,88.5,84.87,65.57
2016,6,5,17,30,0.0,76.0,3.5,17.0,76.0,73.07,55.99
2016,6,5,17,45,0.0,63.0,3.45,17.0,63.0,60.85,45.8
2016,6,5,18,0,0.0,50.0,3.4,17.0,50.0,48.3,35.18
2016,6,5,18,15,0.0,38.5,3.4,16.5,38.5,37.18,27.18
2016,6,5,18,30,0.0,27.0,3.4,16.0,27.0,26.06,17.12
2016,6,5,18,45,0.0,17.5,3.4,16.0,17.5,16.88,8.62
2016,6,5,19,0,0.0,8.0,3.4,16.0,8.0,7.71,0.0
2016,6,5,19,15,0.0,4.0,3.4,15.5,4.0,3.93,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,146.5,17.0,2.65,14.0,33.5,74.69,29.02
2016,6,6,5,30,293.0,34.0,2.7,14.0,67.0,156.09,114.63
2016,6,6,5,45,384.5,43.5,2.75,14.5,109.5,216.58,169.24
2016,6,6,6,0,476.0,53.0,2.8,15.0,152.0,285.7,229.62
2016,6,6,6,15,535.5,60.0,2.8,15.0,200.0,344.53,281.33
2016,6,6,6,30,595.0,67.0,2.8,15.0,248.0,408.19,335.6
2016,6,6,6,45,328.0,111.0,2.8,15.5,214.0,327.14,269.19
2016,6,6,7,0,61.0,155.0,2.8,16.0,180.0,202.19,163.64
2016,6,6,7,15,38.5,163.5,2.75,16.0,180.0,196.98,158.82
2016,6,6,7,30,16.0,172.0,2.7,16.0,180.0,183.7,146.95
2016,6,6,7,45,25.0,197.5,2.65,16.5,211.5,216.74,173.1
2016,6,6,8,0,34.0,223.0,2.6,17.0,243.0,258.31,205.42
2016,6,6,8,15,72.0,259.5,2.55,17.0,306.5,328.45,260.81
2016,6,6,8,30,110.0,296.0,2.5,17.0,370.0,400.53,316.37
2016,6,6,8,45,92.5,311.5,2.5,17.0,376.0,403.21,316.64
2016,6,6,9,0,75.0,327.0,2.5,17.0,382.0,404.69,316.33
2016,6,6,9,15,97.5,353.5,2.5,17.0,429.0,453.37,352.96
2016,6,6,9,30,120.0,380.0,2.5,17.0,476.0,511.24,395.53
2016,6,6,9,45,325.0,344.0,2.5,17.5,620.0,674.61,519.41
2016,6,6,10,0,530.0,308.0,2.5,18.0,764.0,842.93,639.95
2016,6,6,10,15,471.0,341.0,2.5,18.0,755.5,822.78,621.78
2016,6,6,10,30,412.0,374.0,2.5,18.0,747.0,799.35,603.06
2016,6,6,10,45,659.5,243.0,2.5,18.0,855.0,907.58,685.13
2016,6,6,11,0,907.0,112.0,2.5,18.0,963.0,1005.23,748.96
2016,6,6,11,15,674.0,255.0,2.45,18.0,892.5,926.49,694.51
2016,6,6,11,30,441.0,398.0,2.4,18.0,822.0,835.25,624.6
2016,6,6,11,45,361.5,434.0,2.35,18.0,783.0,783.34,586.66
2016,6,6,12,0,282.0,470.0,2.3,18.0,744.0,734.99,550.43
2016,6,6,12,15,218.0,478.0,2.25,18.0,690.0,672.71,505.15
2016,6,6,12,30,154.0,486.0,2.2,18.0,636.0,614.39,462.17
2016,6,6,12,45,146.0,480.5,2.15,18.0,621.0,595.17,448.58
2016,6,6,13,0,138.0,475.0,2.1,18.0,606.0,576.03,434.76
2016,6,6,13,15,111.0,457.5,2.1,18.0,562.0,529.88,401.26
2016,6,6,13,30,84.0,440.0,2.1,18.0,518.0,486.79,369.81
2016,6,6,13,45,130.0,437.0,2.15,18.0,553.5,512.67,390.64
2016,6,6,14,0,176.0,434.0,2.2,18.0,589.0,536.68,409.42
2016,6,6,14,15,149.5,416.5,2.25,18.0,545.5,492.7,377.08
2016,6,6,14,30,123.0,399.0,2.3,18.0,502.0,450.65,346.22
2016,6,6,14,45,130.0,381.5,2.4,18.0,486.0,431.75,333.04
2016,6,6,15,0,137.0,364.0,2.5,18.0,470.0,412.23,319.05
2016,6,6,15,15,140.0,343.5,2.6,18.0,446.5,387.31,300.7
2016,6,6,15,30,143.0,323.0,2.7,18.0,423.0,362.12,281.86
2016,6,6,15,45,103.0,292.5,2.8,18.0,362.5,313.27,244.45
2016,6,6,16,0,63.0,262.0,2.9,18.0,302.0,264.0,206.61
2016,6,6,16,15,66.5,242.5,2.95,17.5,281.5,243.44,191.06
2016,6,6,16,30,70.0,223.0,3.0,17.0,261.0,222.58,174.89
2016,6,6,16,45,39.0,186.5,3.1,17.0,207.5,178.73,140.64
2016,6,6,17,0,8.0,150.0,3.2,17.0,154.0,141.87,112.05
2016,6,6,17,15,4.0,132.5,3.25,16.5,134.5,124.27,98.29
2016,6,6,17,30,0.0,115.0,3.3,16.0,115.0,107.13,84.66
2016,6,6,17,45,0.0,96.0,3.4,16.0,96.0,89.46,69.99
2016,6,6,18,0,0.0,77.0,3.5,16.0,77.0,71.94,55.21
2016,6,6,18,15,0.0,59.0,3.55,15.5,59.0,55.65,43.58
2016,6,6,18,30,0.0,41.0,3.6,15.0,41.0,39.31,28.8
2016,6,6,18,45,0.0,27.0,3.65,15.0,27.0,26.07,16.5
2016,6,6,19,0,0.0,13.0,3.7,15.0,13.0,12.54,1.87
2016,6,6,19,15,0.0,6.5,3.7,15.0,6.5,6.39,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,16.0,4.0,2.45,15.0,4.5,0.0,0.0
2016,6,7,5,0,32.0,8.0,2.4,15.0,9.0,15.91,0.0
2016,6,7,5,15,146.0,22.0,2.3,15.0,37.0,79.38,31.73
2016,6,7,5,30,260.0,36.0,2.2,15.0,65.0,145.83,106.63
2016,6,7,5,45,351.0,46.5,2.15,15.0,106.5,206.7,161.08
2016,6,7,6,0,442.0,57.0,2.1,15.0,148.0,275.21,220.76
2016,6,7,6,15,502.5,64.5,2.05,15.0,195.5,333.65,271.63
2016,6,7,6,30,563.0,72.0,2.0,15.0,243.0,396.98,325.05
2016,6,7,6,45,281.5,91.0,2.0,15.5,176.5,276.87,227.65
2016,6,7,7,0,0.0,110.0,2.0,16.0,110.0,108.81,85.54
2016,6,7,7,15,0.0,127.5,2.0,16.0,127.5,126.34,100.02
2016,6,7,7,30,0.0,145.0,2.0,16.0,145.0,143.82,113.96
2016,6,7,7,45,10.0,176.5,2.05,16.5,182.0,183.35,145.65
2016,6,7,8,0,20.0,208.0,2.1,17.0,219.0,223.52,177.21
2016,6,7,8,15,13.0,202.0,2.1,17.0,209.5,211.16,166.54
2016,6,7,8,30,6.0,196.0,2.1,17.0,200.0,198.75,156.01
2016,6,7,8,45,7.0,206.0,2.15,17.5,211.5,209.44,163.83
2016,6,7,9,0,8.0,216.0,2.2,18.0,223.0,220.18,171.58
2016,6,7,9,15,17.5,260.5,2.25,18.0,275.0,273.81,213.21
2016,6,7,9,30,27.0,305.0,2.3,18.0,327.0,336.12,260.6
2016,6,7,9,45,91.5,361.0,2.35,18.0,439.0,455.15,351.61
2016,6,7,10,0,156.0,417.0,2.4,18.0,551.0,583.64,446.09
2016,6,7,10,15,148.5,431.0,2.45,18.0,562.0,590.02,449.04
2016,6,7,10,30,141.0,445.0,2.5,18.0,573.0,595.57,452.26
2016,6,7,10,45,181.5,454.0,2.6,18.5,622.5,642.17,485.85
2016,6,7,11,0,222.0,463.0,2.7,19.0,672.0,688.15,518.28
2016,6,7,11,15,223.0,470.0,2.7,19.0,682.0,692.52,520.63
2016,6,7,11,30,224.0,477.0,2.7,19.0,692.0,695.98,522.68
2016,6,7,11,45,241.5,476.5,2.7,19.0,709.5,706.9,530.65
2016,6,7,12,0,259.0,476.0,2.7,19.0,727.0,719.26,539.52
2016,6,7,12,15,350.5,439.0,2.7,19.0,778.5,760.39,571.11
2016,6,7,12,30,442.0,402.0,2.7,19.0,830.0,798.96,600.28
2016,6,7,12,45,434.5,398.5,2.75,19.0,816.0,775.32,583.81
2016,6,7,13,0,427.0,395.0,2.8,19.0,802.0,750.95,567.21
2016,6,7,13,15,283.5,426.0,2.85,18.5,694.5,644.65,489.73
2016,6,7,13,30,140.0,457.0,2.9,18.0,587.0,546.62,416.56
2016,6,7,13,45,101.5,429.0,2.95,18.0,522.0,485.32,371.65
2016,6,7,14,0,63.0,401.0,3.0,18.0,457.0,425.14,326.7
2016,6,7,14,15,99.0,401.0,3.1,18.0,485.5,446.17,344.04
2016,6,7,14,30,135.0,401.0,3.2,18.0,514.0,460.66,355.97
2016,6,7,14,45,94.5,367.0,3.3,18.0,444.5,400.49,310.43
2016,6,7,15,0,54.0,333.0,3.4,18.0,375.0,340.44,264.73
2016,6,7,15,15,164.0,321.0,3.5,18.0,438.5,381.18,297.87
2016,6,7,15,30,274.0,309.0,3.6,18.0,502.0,411.27,321.27
2016,6,7,15,45,212.0,293.5,3.75,18.0,437.0,359.17,280.59
2016,6,7,16,0,150.0,278.0,3.9,18.0,372.0,308.32,241.15
2016,6,7,16,15,93.5,243.0,4.0,17.5,300.0,253.63,199.11
2016,6,7,16,30,37.0,208.0,4.1,17.0,228.0,200.19,157.99
2016,6,7,16,45,70.0,196.0,4.2,17.0,229.5,194.64,152.86
2016,6,7,17,0,103.0,184.0,4.3,17.0,231.0,181.31,140.8
2016,6,7,17,15,92.5,163.0,4.35,16.5,201.5,159.32,123.46
2016,6,7,17,30,82.0,142.0,4.4,16.0,172.0,134.15,103.64
2016,6,7,17,45,265.0,110.0,4.45,16.0,183.5,105.72,74.49
2016,6,7,18,0,448.0,78.0,4.5,16.0,195.0,63.92,43.18
2016,6,7,18,15,373.0,67.0,4.5,15.5,150.0,49.05,37.78
2016,6,7,18,30,298.0,56.0,4.5,15.0,105.0,42.11,31.26
2016,6,7,18,45,201.5,41.0,4.5,15.0,69.0,31.46,21.11
2016,6,7,19,0,105.0,26.0,4.5,15.0,33.0,21.72,7.91
2016,6,7,19,15,52.5,13.0,4.45,15.0,16.5,12.78,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,4.3,14.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.3,14.0,3.0,2.95,0.0
2016,6,8,5,15,0.0,11.0,4.2,14.0,11.0,10.61,0.0
2016,6,8,5,30,0.0,19.0,4.1,14.0,19.0,18.33,9.19
2016,6,8,5,45,0.0,30.5,4.1,14.5,30.5,29.44,19.01
2016,6,8,6,0,0.0,42.0,4.1,15.0,42.0,40.57,28.7
2016,6,8,6,15,0.0,55.5,4.1,15.0,55.5,53.73,40.07
2016,6,8,6,30,0.0,69.0,4.1,15.0,69.0,67.22,51.58
2016,6,8,6,45,0.0,82.5,4.15,15.0,82.5,80.68,62.88
2016,6,8,7,0,0.0,96.0,4.2,15.0,96.0,94.1,74.0
2016,6,8,7,15,18.5,142.0,4.3,15.0,151.0,153.97,124.07
2016,6,8,7,30,37.0,188.0,4.4,15.0,206.0,222.98,180.69
2016,6,8,7,45,337.0,161.5,4.5,15.0,355.5,439.46,362.17
2016,6,8,8,0,637.0,135.0,4.6,15.0,505.0,656.74,536.06
2016,6,8,8,15,491.0,202.0,4.7,15.0,501.0,628.88,509.03
2016,6,8,8,30,345.0,269.0,4.8,15.0,497.0,584.81,470.41
2016,6,8,8,45,466.5,244.0,4.9,15.5,574.0,679.22,543.96
2016,6,8,9,0,588.0,219.0,5.0,16.0,651.0,773.3,615.1
2016,6,8,9,15,729.0,162.5,5.05,16.0,727.5,852.7,673.43
2016,6,8,9,30,870.0,106.0,5.1,16.0,804.0,926.61,725.44
2016,6,8,9,45,861.5,117.0,5.2,16.0,832.5,943.29,736.38
2016,6,8,10,0,853.0,128.0,5.3,16.0,861.0,956.79,745.5
2016,6,8,10,15,518.5,286.5,5.35,16.0,736.5,812.48,636.92
2016,6,8,10,30,184.0,445.0,5.4,16.0,612.0,637.56,496.03
2016,6,8,10,45,526.5,291.0,5.45,16.0,782.0,825.29,647.34
2016,6,8,11,0,869.0,137.0,5.5,16.0,952.0,993.91,770.82
2016,6,8,11,15,872.0,137.5,5.55,16.0,965.0,993.43,769.33
2016,6,8,11,30,875.0,138.0,5.6,16.0,978.0,990.14,766.99
2016,6,8,11,45,875.0,139.0,5.7,16.0,983.5,981.64,761.42
2016,6,8,12,0,875.0,140.0,5.8,16.0,989.0,970.45,754.02
2016,6,8,12,15,679.5,268.5,5.85,16.0,927.0,903.58,706.04
2016,6,8,12,30,484.0,397.0,5.9,16.0,865.0,832.97,648.05
2016,6,8,12,45,657.0,281.0,6.0,16.5,910.0,861.81,674.92
2016,6,8,13,0,830.0,165.0,6.1,17.0,955.0,882.57,690.86
2016,6,8,13,15,584.0,294.0,6.1,17.0,845.5,772.64,606.85
2016,6,8,13,30,338.0,423.0,6.1,17.0,736.0,674.59,526.68
2016,6,8,13,45,579.0,289.0,6.15,17.0,808.0,722.45,570.33
2016,6,8,14,0,820.0,155.0,6.2,17.0,880.0,757.46,601.83
2016,6,8,14,15,812.0,153.0,6.15,17.0,851.0,718.54,572.53
2016,6,8,14,30,804.0,151.0,6.1,17.0,822.0,678.62,541.47
2016,6,8,14,45,798.5,146.0,6.05,17.0,788.5,636.71,508.48
2016,6,8,15,0,793.0,141.0,6.0,17.0,755.0,593.97,474.24
2016,6,8,15,15,679.0,176.0,5.95,16.5,682.0,524.73,418.65
2016,6,8,15,30,565.0,211.0,5.9,16.0,609.0,467.74,372.22
2016,6,8,15,45,482.5,223.0,5.85,16.0,547.5,412.76,327.0
2016,6,8,16,0,400.0,235.0,5.8,16.0,486.0,364.92,287.55
2016,6,8,16,15,492.5,186.5,5.8,16.0,470.5,335.06,260.6
2016,6,8,16,30,585.0,138.0,5.8,16.0,455.0,295.41,223.83
2016,6,8,16,45,506.5,141.5,5.8,16.0,396.5,249.01,184.77
2016,6,8,17,0,428.0,145.0,5.8,16.0,338.0,208.87,151.98
2016,6,8,17,15,393.0,134.5,5.7,16.0,295.5,171.75,121.32
2016,6,8,17,30,358.0,124.0,5.6,16.0,253.0,138.18,95.22
2016,6,8,17,45,333.5,107.0,5.6,16.0,212.0,103.57,70.22
2016,6,8,18,0,309.0,90.0,5.6,16.0,171.0,71.64,50.98
2016,6,8,18,15,262.5,74.0,5.55,15.5,132.5,54.46,42.55
2016,6,8,18,30,216.0,58.0,5.5,15.0,94.0,43.63,32.6
2016,6,8,18,45,148.0,41.5,5.45,15.0,62.5,34.03,23.32
2016,6,8,19,0,80.0,25.0,5.4,15.0,31.0,20.94,7.86
2016,6,8,19,15,40.0,12.5,5.3,15.0,15.5,12.29,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,5.0,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,0.0,10.0,5.5,14.0,10.0,9.83,0.0
2016,6,9,5,15,120.5,24.5,5.45,14.0,38.0,75.31,30.92
2016,6,9,5,30,241.0,39.0,5.4,14.0,66.0,143.22,105.65
2016,6,9,5,45,329.0,50.5,5.4,14.5,107.5,201.18,158.01
2016,6,9,6,0,417.0,62.0,5.4,15.0,149.0,269.51,218.07
2016,6,9,6,15,208.5,60.0,5.35,15.0,103.5,181.23,148.29
2016,6,9,6,30,0.0,58.0,5.3,15.0,58.0,56.05,42.06
2016,6,9,6,45,0.0,70.0,5.25,15.0,70.0,67.73,51.97
2016,6,9,7,0,0.0,82.0,5.2,15.0,82.0,79.65,61.88
2016,6,9,7,15,1.5,119.0,5.15,15.0,119.5,118.39,94.14
2016,6,9,7,30,3.0,156.0,5.1,15.0,157.0,157.53,126.22
2016,6,9,7,45,30.0,197.0,5.05,15.0,214.0,227.18,183.57
2016,6,9,8,0,57.0,238.0,5.0,15.0,271.0,292.81,236.63
2016,6,9,8,15,111.5,268.5,4.95,15.0,340.0,379.0,306.0
2016,6,9,8,30,166.0,299.0,4.9,15.0,409.0,459.53,369.53
2016,6,9,8,45,216.0,314.5,4.9,15.5,467.5,522.03,417.4
2016,6,9,9,0,266.0,330.0,4.9,16.0,526.0,595.56,472.57
2016,6,9,9,15,281.0,346.0,4.9,16.0,562.5,630.11,497.58
2016,6,9,9,30,296.0,362.0,4.9,16.0,599.0,664.24,522.24
2016,6,9,9,45,582.0,242.0,4.95,16.5,733.0,820.82,645.19
2016,6,9,10,0,868.0,122.0,5.0,17.0,867.0,965.0,747.08
2016,6,9,10,15,874.5,123.5,5.05,17.0,894.0,980.3,756.3
2016,6,9,10,30,881.0,125.0,5.1,17.0,921.0,992.89,764.57
2016,6,9,10,45,889.0,123.5,5.15,17.0,942.0,1001.09,769.88
2016,6,9,11,0,897.0,122.0,5.2,17.0,963.0,1006.48,773.38
2016,6,9,11,15,899.5,122.5,5.25,17.0,976.0,1005.63,772.65
2016,6,9,11,30,902.0,123.0,5.3,17.0,989.0,1001.88,770.06
2016,6,9,11,45,904.5,122.0,5.35,17.0,995.5,993.77,764.53
2016,6,9,12,0,907.0,121.0,5.4,17.0,1002.0,982.86,757.15
2016,6,9,12,15,906.5,121.0,5.55,17.0,1000.0,967.34,747.28
2016,6,9,12,30,906.0,121.0,5.7,17.0,998.0,949.2,735.54
2016,6,9,12,45,906.0,119.5,5.9,17.0,989.5,927.54,721.54
2016,6,9,13,0,906.0,118.0,6.1,17.0,981.0,903.4,705.63
2016,6,9,13,15,902.5,117.5,6.25,17.0,964.5,874.85,686.14
2016,6,9,13,30,899.0,117.0,6.4,17.0,948.0,844.17,664.96
2016,6,9,13,45,893.5,116.5,6.55,17.0,925.0,809.93,640.98
2016,6,9,14,0,888.0,116.0,6.7,17.0,902.0,773.96,615.5
2016,6,9,14,15,881.0,114.5,6.75,17.0,872.5,734.45,586.81
2016,6,9,14,30,874.0,113.0,6.8,17.0,843.0,693.67,556.27
2016,6,9,14,45,863.5,112.0,6.85,17.0,807.0,650.04,521.75
2016,6,9,15,0,853.0,111.0,6.9,17.0,771.0,605.77,486.07
2016,6,9,15,15,841.0,108.5,6.9,16.5,730.5,558.93,448.42
2016,6,9,15,30,829.0,106.0,6.9,16.0,690.0,508.52,407.09
2016,6,9,15,45,813.0,104.0,6.95,16.0,645.5,460.12,365.59
2016,6,9,16,0,797.0,102.0,7.0,16.0,601.0,412.48,323.81
2016,6,9,16,15,701.0,117.0,7.0,16.0,530.5,348.98,269.69
2016,6,9,16,30,605.0,132.0,7.0,16.0,460.0,297.1,225.37
2016,6,9,16,45,602.0,118.0,7.0,16.0,417.5,253.34,185.89
2016,6,9,17,0,599.0,104.0,7.0,16.0,375.0,209.93,146.75
2016,6,9,17,15,448.0,115.0,7.0,15.5,304.0,165.2,113.95
2016,6,9,17,30,297.0,126.0,7.0,15.0,233.0,138.1,98.22
2016,6,9,17,45,264.5,111.0,7.0,15.0,195.0,107.39,76.07
2016,6,9,18,0,232.0,96.0,7.0,15.0,157.0,79.95,58.99
2016,6,9,18,15,200.0,77.5,6.95,14.5,122.0,61.07,48.58
2016,6,9,18,30,168.0,59.0,6.9,14.0,87.0,47.42,36.07
2016,6,9,18,45,114.0,42.0,6.85,14.0,58.0,34.4,23.78
2016,6,9,19,0,60.0,25.0,6.8,14.0,29.0,20.94,8.29
2016,6,9,19,15,30.0,12.5,6.7,14.0,14.5,12.29,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,30.5,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,10,5,0,61.0,9.0,4.6,14.0,10.0,24.19,0.0
2016,6,10,5,15,191.0,21.5,4.75,14.0,40.0,93.48,39.28
2016,6,10,5,30,321.0,34.0,4.9,14.0,70.0,165.73,122.21
2016,6,10,5,45,407.5,43.0,5.05,14.5,112.5,225.0,176.61
2016,6,10,6,0,494.0,52.0,5.2,15.0,155.0,292.39,236.44
2016,6,10,6,15,551.5,58.5,5.3,15.0,202.5,350.44,288.47
2016,6,10,6,30,609.0,65.0,5.4,15.0,250.0,413.13,343.15
2016,6,10,6,45,648.0,70.0,5.5,15.5,299.5,467.69,389.18
2016,6,10,7,0,687.0,75.0,5.6,16.0,349.0,524.65,435.75
2016,6,10,7,15,716.0,79.0,5.65,16.0,399.0,573.94,475.78
2016,6,10,7,30,745.0,83.0,5.7,16.0,449.0,626.27,516.77
2016,6,10,7,45,766.5,86.5,5.8,16.0,497.5,673.14,551.76
2016,6,10,8,0,788.0,90.0,5.9,16.0,546.0,719.81,586.18
2016,6,10,8,15,636.0,156.0,5.95,16.0,544.0,698.98,568.22
2016,6,10,8,30,484.0,222.0,6.0,16.0,542.0,658.45,532.07
2016,6,10,8,45,429.0,261.5,6.05,16.5,559.5,665.68,533.78
2016,6,10,9,0,374.0,301.0,6.1,17.0,577.0,659.81,525.52
2016,6,10,9,15,621.5,202.0,6.15,17.0,688.5,797.58,635.95
2016,6,10,9,30,869.0,103.0,6.2,17.0,800.0,922.55,726.42
2016,6,10,9,45,881.0,102.0,6.3,17.5,834.0,945.88,740.59
2016,6,10,10,0,893.0,101.0,6.4,18.0,868.0,966.86,753.58
2016,6,10,10,15,641.0,243.0,6.5,18.0,802.5,888.42,696.1
2016,6,10,10,30,389.0,385.0,6.6,18.0,737.0,782.51,609.58
2016,6,10,10,45,652.0,245.0,6.7,18.0,850.0,903.09,707.2
2016,6,10,11,0,915.0,105.0,6.8,18.0,963.0,1007.06,781.53
2016,6,10,11,15,918.0,105.5,6.9,18.0,977.0,1006.87,780.95
2016,6,10,11,30,921.0,106.0,7.0,18.0,991.0,1003.72,778.85
2016,6,10,11,45,922.5,106.5,7.1,18.0,997.5,996.17,773.72
2016,6,10,12,0,924.0,107.0,7.2,18.0,1004.0,985.74,766.62
2016,6,10,12,15,924.5,107.0,7.25,18.0,1003.5,971.07,756.32
2016,6,10,12,30,925.0,107.0,7.3,18.0,1003.0,953.68,744.14
2016,6,10,12,45,908.5,117.0,7.4,18.0,990.0,927.95,726.15
2016,6,10,13,0,892.0,127.0,7.5,18.0,977.0,900.27,706.72
2016,6,10,13,15,889.5,126.5,7.5,17.5,962.0,872.92,688.45
2016,6,10,13,30,887.0,126.0,7.5,17.0,947.0,843.43,668.48
2016,6,10,13,45,883.5,124.5,7.55,17.0,925.0,810.2,644.52
2016,6,10,14,0,880.0,123.0,7.6,17.0,903.0,775.16,619.08
2016,6,10,14,15,873.5,121.5,7.65,17.0,874.0,736.3,590.6
2016,6,10,14,30,867.0,120.0,7.7,17.0,845.0,696.14,560.05
2016,6,10,14,45,858.0,118.5,7.8,17.0,810.0,653.28,526.0
2016,6,10,15,0,849.0,117.0,7.9,17.0,775.0,609.67,490.7
2016,6,10,15,15,837.0,114.5,7.95,16.5,734.5,559.87,450.68
2016,6,10,15,30,825.0,112.0,8.0,16.0,694.0,512.85,411.77
2016,6,10,15,45,808.0,110.0,8.05,16.0,649.0,464.18,369.85
2016,6,10,16,0,791.0,108.0,8.1,16.0,604.0,416.36,327.8
2016,6,10,16,15,770.5,104.5,8.1,16.0,556.0,367.0,283.8
2016,6,10,16,30,750.0,101.0,8.1,16.0,508.0,319.23,240.58
2016,6,10,16,45,748.0,85.0,8.1,16.0,457.5,266.96,192.99
2016,6,10,17,0,746.0,69.0,8.1,16.0,407.0,215.0,145.7
2016,6,10,17,15,568.0,91.0,8.0,15.5,330.5,164.06,108.0
2016,6,10,17,30,390.0,113.0,7.9,15.0,254.0,133.95,90.73
2016,6,10,17,45,341.5,103.0,7.8,15.0,212.0,101.91,68.61
2016,6,10,18,0,293.0,93.0,7.7,15.0,170.0,74.69,53.45
2016,6,10,18,15,250.0,76.0,7.5,14.5,132.0,60.01,47.65
2016,6,10,18,30,207.0,59.0,7.3,14.0,94.0,47.45,36.11
2016,6,10,18,45,140.5,42.5,7.15,14.0,63.0,34.8,24.17
2016,6,10,19,0,74.0,26.0,7.0,14.0,32.0,21.74,9.17
2016,6,10,19,15,37.0,13.0,6.85,14.0,16.0,12.78,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.0,4.5,13.5,4.0,0.0,0.0
2016,6,11,5,0,0.0,8.0,4.4,14.0,8.0,7.86,0.0
2016,6,11,5,15,95.5,25.5,4.35,14.0,36.0,64.4,25.92
2016,6,11,5,30,191.0,43.0,4.3,14.0,64.0,131.06,96.66
2016,6,11,5,45,286.0,55.5,4.25,14.0,105.5,190.43,149.62
2016,6,11,6,0,381.0,68.0,4.2,14.0,147.0,259.05,209.79
2016,6,11,6,15,445.5,77.5,4.1,14.0,194.5,317.96,261.65
2016,6,11,6,30,510.0,87.0,4.0,14.0,242.0,385.15,319.11
2016,6,11,6,45,562.5,93.0,3.9,14.5,293.0,444.71,368.39
2016,6,11,7,0,615.0,99.0,3.8,15.0,344.0,507.75,418.88
2016,6,11,7,15,649.5,104.5,3.65,15.5,395.0,561.54,460.33
