Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,30,684.0,110.0,3.5,16.0,446.0,616.76,501.55
2016,6,11,7,45,714.0,112.5,3.4,16.5,496.5,666.39,537.16
2016,6,11,8,0,744.0,115.0,3.3,17.0,547.0,716.52,571.14
2016,6,11,8,15,763.5,118.5,3.1,17.0,593.5,756.85,597.75
2016,6,11,8,30,783.0,122.0,2.9,17.0,640.0,799.25,625.31
2016,6,11,8,45,801.0,123.5,2.75,17.5,684.0,837.15,648.12
2016,6,11,9,0,819.0,125.0,2.6,18.0,728.0,873.72,669.48
2016,6,11,9,15,830.5,127.5,2.5,18.0,766.5,903.91,687.69
2016,6,11,9,30,842.0,130.0,2.4,18.0,805.0,932.05,704.35
2016,6,11,9,45,853.0,130.5,2.35,18.5,838.5,949.72,712.95
2016,6,11,10,0,864.0,131.0,2.3,19.0,872.0,970.76,723.86
2016,6,11,10,15,870.0,132.5,2.35,19.0,899.0,985.51,732.99
2016,6,11,10,30,876.0,134.0,2.4,19.0,926.0,997.57,740.49
2016,6,11,10,45,880.0,135.0,2.45,19.5,946.0,1004.37,743.25
2016,6,11,11,0,884.0,136.0,2.5,20.0,966.0,1008.33,744.29
2016,6,11,11,15,887.0,136.5,2.65,20.0,979.0,1007.94,745.03
2016,6,11,11,30,890.0,137.0,2.8,20.0,992.0,1004.69,743.97
2016,6,11,11,45,889.5,138.0,2.95,20.0,997.0,995.71,739.16
2016,6,11,12,0,889.0,139.0,3.1,20.0,1002.0,984.0,732.58
2016,6,11,12,15,888.0,139.0,3.25,20.0,1000.5,968.21,723.26
2016,6,11,12,30,887.0,139.0,3.4,20.0,999.0,949.89,712.21
2016,6,11,12,45,890.5,135.0,3.6,20.0,991.5,929.39,699.93
2016,6,11,13,0,894.0,131.0,3.8,20.0,984.0,906.33,685.76
2016,6,11,13,15,890.0,130.0,3.8,19.5,967.0,877.21,667.48
2016,6,11,13,30,886.0,129.0,3.8,19.0,950.0,846.03,647.66
2016,6,11,13,45,876.0,130.5,3.85,19.0,925.0,810.53,623.65
2016,6,11,14,0,866.0,132.0,3.9,19.0,900.0,773.61,598.46
2016,6,11,14,15,716.5,206.0,3.85,19.0,827.5,699.98,543.39
2016,6,11,14,30,567.0,280.0,3.8,19.0,755.0,637.9,494.35
2016,6,11,14,45,539.5,273.0,3.8,19.0,709.0,588.84,457.74
2016,6,11,15,0,512.0,266.0,3.8,19.0,663.0,541.26,421.59
2016,6,11,15,15,485.5,259.5,3.75,18.5,620.0,496.38,387.55
2016,6,11,15,30,459.0,253.0,3.7,18.0,577.0,453.3,354.27
2016,6,11,15,45,605.5,187.0,3.7,18.0,585.5,438.41,341.63
2016,6,11,16,0,752.0,121.0,3.7,18.0,594.0,413.03,318.5
2016,6,11,16,15,730.0,117.0,3.65,17.5,546.0,361.17,274.75
2016,6,11,16,30,708.0,113.0,3.6,17.0,498.0,314.21,234.11
2016,6,11,16,45,677.5,108.5,3.55,17.0,448.5,266.53,192.35
2016,6,11,17,0,647.0,104.0,3.5,17.0,399.0,221.81,153.34
2016,6,11,17,15,610.0,98.0,3.55,16.5,349.0,177.81,116.61
2016,6,11,17,30,573.0,92.0,3.6,16.0,299.0,137.69,85.26
2016,6,11,17,45,521.0,84.5,3.65,16.0,250.0,99.19,59.36
2016,6,11,18,0,469.0,77.0,3.7,16.0,201.0,66.18,43.09
2016,6,11,18,15,399.0,66.5,3.6,16.0,156.0,48.47,37.23
2016,6,11,18,30,329.0,56.0,3.5,16.0,111.0,41.92,31.04
2016,6,11,18,45,231.5,41.5,3.45,16.0,74.0,31.72,21.4
2016,6,11,19,0,134.0,27.0,3.4,16.0,37.0,21.0,8.87
2016,6,11,19,15,67.0,13.5,3.2,15.5,18.5,13.27,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,0.0,8.0,3.6,14.0,8.0,7.86,0.0
2016,6,12,5,15,87.0,26.0,3.55,14.0,35.5,62.6,25.06
2016,6,12,5,30,174.0,44.0,3.5,14.0,63.0,120.79,88.71
2016,6,12,5,45,265.5,57.5,3.45,14.5,104.5,184.76,144.74
2016,6,12,6,0,357.0,71.0,3.4,15.0,146.0,252.01,202.97
2016,6,12,6,15,178.5,84.0,3.35,15.0,121.5,188.11,153.19
2016,6,12,6,30,0.0,97.0,3.3,15.0,97.0,97.51,76.95
2016,6,12,6,45,4.0,116.0,3.25,15.5,117.5,118.96,94.82
2016,6,12,7,0,8.0,135.0,3.2,16.0,138.0,140.65,112.46
2016,6,12,7,15,49.0,169.0,3.15,16.0,193.0,210.19,170.1
2016,6,12,7,30,90.0,203.0,3.1,16.0,248.0,277.19,224.51
2016,6,12,7,45,135.0,227.5,3.05,16.0,302.0,347.2,280.35
2016,6,12,8,0,180.0,252.0,3.0,16.0,356.0,412.01,331.04
2016,6,12,8,15,141.5,273.0,2.85,16.0,359.5,408.15,325.48
2016,6,12,8,30,103.0,294.0,2.7,16.0,363.0,392.47,311.1
2016,6,12,8,45,115.5,317.5,2.6,16.5,399.0,438.64,345.05
2016,6,12,9,0,128.0,341.0,2.5,17.0,435.0,476.04,371.53
2016,6,12,9,15,143.0,361.5,2.45,17.0,472.0,512.43,397.83
2016,6,12,9,30,158.0,382.0,2.4,17.0,509.0,548.82,423.8
2016,6,12,9,45,146.0,398.5,2.35,17.5,519.5,555.22,426.02
2016,6,12,10,0,134.0,415.0,2.3,18.0,530.0,560.63,427.7
2016,6,12,10,15,185.5,426.5,2.35,18.0,591.0,621.37,472.59
2016,6,12,10,30,237.0,438.0,2.4,18.0,652.0,682.24,516.52
2016,6,12,10,45,304.0,425.5,2.5,18.0,707.0,739.79,558.58
2016,6,12,11,0,371.0,413.0,2.6,18.0,762.0,789.56,594.94
2016,6,12,11,15,321.5,439.0,2.7,18.0,744.5,763.21,574.65
2016,6,12,11,30,272.0,465.0,2.8,18.0,727.0,735.62,553.99
2016,6,12,11,45,387.5,428.5,2.9,18.5,804.0,804.11,604.88
2016,6,12,12,0,503.0,392.0,3.0,19.0,881.0,872.1,653.64
2016,6,12,12,15,706.0,257.5,3.0,19.0,942.5,919.22,692.0
2016,6,12,12,30,909.0,123.0,3.0,19.0,1004.0,955.31,716.08
2016,6,12,12,45,904.0,124.5,3.05,19.0,993.5,932.06,700.64
2016,6,12,13,0,899.0,126.0,3.1,19.0,983.0,906.53,684.13
2016,6,12,13,15,895.5,125.5,3.1,18.5,967.0,878.24,666.6
2016,6,12,13,30,892.0,125.0,3.1,18.0,951.0,847.84,647.5
2016,6,12,13,45,730.0,216.5,3.1,18.0,882.0,775.79,596.95
2016,6,12,14,0,568.0,308.0,3.1,18.0,813.0,712.36,547.49
2016,6,12,14,15,717.0,214.0,3.1,18.0,829.0,708.29,548.76
2016,6,12,14,30,866.0,120.0,3.1,18.0,845.0,697.02,543.5
2016,6,12,14,45,855.0,118.5,3.1,18.0,809.0,652.98,510.17
2016,6,12,15,0,844.0,117.0,3.1,18.0,773.0,608.38,475.92
2016,6,12,15,15,831.5,115.0,3.05,18.0,732.5,559.02,437.26
2016,6,12,15,30,819.0,113.0,3.0,18.0,692.0,512.48,399.77
2016,6,12,15,45,586.5,181.0,3.0,18.0,582.0,424.99,330.29
2016,6,12,16,0,354.0,249.0,3.0,18.0,472.0,364.15,282.32
2016,6,12,16,15,548.0,175.5,2.95,17.5,489.0,348.23,266.56
2016,6,12,16,30,742.0,102.0,2.9,17.0,506.0,319.39,237.1
2016,6,12,16,45,712.5,98.5,2.85,17.0,456.0,268.01,192.25
2016,6,12,17,0,683.0,95.0,2.8,17.0,406.0,222.62,152.53
2016,6,12,17,15,646.5,89.5,2.75,17.0,355.5,177.33,114.34
2016,6,12,17,30,610.0,84.0,2.7,17.0,305.0,135.83,81.67
2016,6,12,17,45,557.5,77.5,2.65,17.0,255.5,96.26,55.16
2016,6,12,18,0,505.0,71.0,2.6,17.0,206.0,62.18,38.62
2016,6,12,18,15,435.0,61.5,2.55,16.5,160.5,44.18,33.4
2016,6,12,18,30,365.0,52.0,2.5,16.0,115.0,39.03,28.55
2016,6,12,18,45,262.5,39.5,2.45,16.0,77.0,30.05,20.02
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,20.97,9.11
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,13.27,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,12.5,4.5,4.05,14.0,4.5,0.0,0.0
2016,6,13,5,0,25.0,9.0,4.2,14.0,9.0,15.12,0.0
2016,6,13,5,15,128.5,24.0,4.05,14.0,37.0,76.87,31.48
2016,6,13,5,30,232.0,39.0,3.9,14.0,65.0,139.91,102.96
2016,6,13,5,45,324.5,50.0,3.8,14.0,106.5,198.49,155.72
2016,6,13,6,0,417.0,61.0,3.7,14.0,148.0,268.07,216.8
2016,6,13,6,15,208.5,58.0,3.6,14.0,101.5,178.54,146.17
2016,6,13,6,30,0.0,55.0,3.5,14.0,55.0,53.14,39.75
2016,6,13,6,45,0.0,66.5,3.4,14.5,66.5,64.28,49.15
2016,6,13,7,0,0.0,78.0,3.3,15.0,78.0,75.57,58.44
2016,6,13,7,15,0.0,98.0,3.4,15.0,98.0,95.65,75.06
2016,6,13,7,30,0.0,118.0,3.5,15.0,118.0,115.74,91.47
2016,6,13,7,45,0.0,126.5,3.6,15.5,126.5,124.01,97.78
2016,6,13,8,0,0.0,135.0,3.7,16.0,135.0,132.3,104.04
2016,6,13,8,15,0.0,127.5,3.95,16.0,127.5,124.44,97.32
2016,6,13,8,30,0.0,120.0,4.2,16.0,120.0,116.79,90.82
2016,6,13,8,45,6.5,179.0,4.45,16.0,184.0,181.53,143.29
2016,6,13,9,0,13.0,238.0,4.7,16.0,248.0,247.1,195.48
2016,6,13,9,15,39.5,297.5,4.85,16.0,329.0,340.52,269.45
2016,6,13,9,30,66.0,357.0,5.0,16.0,410.0,427.73,337.11
2016,6,13,9,45,117.0,386.5,5.15,16.5,485.0,515.03,404.09
2016,6,13,10,0,168.0,416.0,5.3,17.0,560.0,594.31,463.79
2016,6,13,10,15,262.5,409.5,5.45,16.5,643.0,685.93,535.49
2016,6,13,10,30,357.0,403.0,5.6,16.0,726.0,770.25,601.1
2016,6,13,10,45,635.0,257.0,5.75,16.0,847.0,899.07,704.76
2016,6,13,11,0,913.0,111.0,5.9,16.0,968.0,1011.84,785.75
2016,6,13,11,15,722.0,241.5,6.15,16.0,925.5,961.56,750.27
2016,6,13,11,30,531.0,372.0,6.4,16.0,883.0,898.51,699.92
2016,6,13,11,45,519.5,381.0,6.65,16.0,883.0,887.67,692.71
2016,6,13,12,0,508.0,390.0,6.9,16.0,883.0,875.16,683.99
2016,6,13,12,15,376.5,433.5,7.0,16.0,798.5,780.73,610.73
2016,6,13,12,30,245.0,477.0,7.1,16.0,714.0,691.2,540.18
2016,6,13,12,45,574.5,300.0,7.25,16.0,850.0,807.86,639.87
2016,6,13,13,0,904.0,123.0,7.4,16.0,986.0,908.59,718.36
2016,6,13,13,15,900.5,122.0,7.4,16.0,969.5,879.76,697.06
2016,6,13,13,30,897.0,121.0,7.4,16.0,953.0,848.81,674.66
2016,6,13,13,45,895.5,117.5,7.4,16.0,930.5,815.13,650.16
2016,6,13,14,0,894.0,114.0,7.4,16.0,908.0,779.48,624.09
2016,6,13,14,15,628.5,239.5,7.4,16.0,788.5,669.03,536.16
2016,6,13,14,30,363.0,365.0,7.4,16.0,669.0,580.24,461.32
2016,6,13,14,45,611.0,236.5,7.45,16.0,722.5,601.52,483.1
2016,6,13,15,0,859.0,108.0,7.5,16.0,776.0,609.97,492.67
2016,6,13,15,15,846.5,106.0,7.5,16.0,735.5,563.14,453.77
2016,6,13,15,30,834.0,104.0,7.5,16.0,695.0,516.25,414.16
2016,6,13,15,45,813.0,103.5,7.5,16.0,649.0,463.23,368.95
2016,6,13,16,0,792.0,103.0,7.5,16.0,603.0,414.91,326.58
2016,6,13,16,15,772.5,100.0,7.5,15.5,555.5,366.31,283.83
2016,6,13,16,30,753.0,97.0,7.5,15.0,508.0,319.2,241.56
2016,6,13,16,45,730.0,92.0,7.5,15.0,459.0,271.04,197.8
2016,6,13,17,0,707.0,87.0,7.5,15.0,410.0,221.82,153.53
2016,6,13,17,15,672.5,82.5,7.5,15.0,360.0,176.52,114.22
2016,6,13,17,30,638.0,78.0,7.5,15.0,310.0,134.8,80.54
2016,6,13,17,45,596.5,71.0,7.55,15.0,261.5,94.15,52.35
2016,6,13,18,0,555.0,64.0,7.6,15.0,213.0,57.92,34.14
2016,6,13,18,15,485.5,56.5,7.6,14.5,166.5,39.66,29.65
2016,6,13,18,30,416.0,49.0,7.6,14.0,120.0,36.14,26.22
2016,6,13,18,45,306.0,38.0,7.6,14.0,81.0,29.01,19.3
2016,6,13,19,0,196.0,27.0,7.6,14.0,42.0,20.95,9.4
2016,6,13,19,15,98.0,13.5,7.55,14.0,21.0,13.27,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,4.5,5.95,14.0,4.5,0.0,0.0
2016,6,14,5,0,0.0,9.0,5.9,14.0,9.0,8.85,0.0
2016,6,14,5,15,117.5,24.0,5.8,14.0,37.0,73.52,29.63
2016,6,14,5,30,235.0,39.0,5.7,14.0,65.0,140.88,103.78
2016,6,14,5,45,331.5,49.5,5.65,14.0,107.0,200.5,157.69
2016,6,14,6,0,428.0,60.0,5.6,14.0,149.0,271.69,220.65
2016,6,14,6,15,490.0,67.5,5.55,14.0,196.0,330.24,272.95
2016,6,14,6,30,552.0,75.0,5.5,14.0,243.0,393.77,328.3
2016,6,14,6,45,603.0,79.5,5.45,14.5,293.5,452.27,377.57
2016,6,14,7,0,654.0,84.0,5.4,15.0,344.0,514.17,428.12
2016,6,14,7,15,685.5,88.5,5.45,15.0,394.5,566.31,470.44
2016,6,14,7,30,717.0,93.0,5.5,15.0,445.0,619.66,512.77
2016,6,14,7,45,744.5,95.0,5.6,15.0,494.5,665.9,547.66
2016,6,14,8,0,772.0,97.0,5.7,15.0,544.0,714.77,583.91
2016,6,14,8,15,790.0,100.0,5.75,15.0,590.5,757.13,614.56
2016,6,14,8,30,808.0,103.0,5.8,15.0,637.0,798.6,644.27
2016,6,14,8,45,824.5,104.0,5.85,15.5,680.5,835.4,668.97
2016,6,14,9,0,841.0,105.0,5.9,16.0,724.0,865.65,688.6
2016,6,14,9,15,852.0,107.0,5.95,16.0,762.5,895.51,709.2
2016,6,14,9,30,863.0,109.0,6.0,16.0,801.0,923.32,728.27
2016,6,14,9,45,876.5,107.5,6.05,16.0,835.5,947.51,744.74
2016,6,14,10,0,890.0,106.0,6.1,16.0,870.0,969.44,759.61
2016,6,14,10,15,896.0,107.0,6.2,16.0,896.5,984.29,769.77
2016,6,14,10,30,902.0,108.0,6.3,16.0,923.0,996.38,778.09
2016,6,14,10,45,907.5,108.0,6.4,16.0,944.0,1004.1,783.41
2016,6,14,11,0,913.0,108.0,6.5,16.0,965.0,1008.94,786.79
2016,6,14,11,15,915.5,108.5,6.55,16.0,978.5,1008.4,786.17
2016,6,14,11,30,918.0,109.0,6.6,16.0,992.0,1004.91,783.59
2016,6,14,11,45,919.0,109.5,6.7,16.0,997.5,997.05,778.26
2016,6,14,12,0,920.0,110.0,6.8,16.0,1003.0,986.33,770.98
2016,6,14,12,15,920.0,109.5,6.95,16.0,1002.0,970.92,760.62
2016,6,14,12,30,920.0,109.0,7.1,16.0,1001.0,952.82,748.34
2016,6,14,12,45,919.5,108.0,7.25,16.0,992.5,931.2,733.48
2016,6,14,13,0,919.0,107.0,7.4,16.0,984.0,907.06,716.74
2016,6,14,13,15,916.0,106.5,7.55,16.0,968.0,878.86,696.93
2016,6,14,13,30,913.0,106.0,7.7,16.0,952.0,848.46,675.38
2016,6,14,13,45,721.5,215.5,7.85,16.0,874.0,769.25,616.04
2016,6,14,14,0,530.0,325.0,8.0,16.0,796.0,700.23,558.17
2016,6,14,14,15,710.0,213.5,8.0,15.5,822.0,704.0,567.1
2016,6,14,14,30,890.0,102.0,8.0,15.0,848.0,698.29,567.5
2016,6,14,14,45,882.0,100.0,8.05,15.0,813.0,654.88,532.49
2016,6,14,15,0,874.0,98.0,8.1,15.0,778.0,610.61,496.23
2016,6,14,15,15,862.5,96.5,8.1,15.0,738.0,564.2,457.43
2016,6,14,15,30,851.0,95.0,8.1,15.0,698.0,517.61,417.7
2016,6,14,15,45,836.0,93.0,8.15,15.0,653.5,468.99,375.58
2016,6,14,16,0,821.0,91.0,8.2,15.0,609.0,420.93,333.03
2016,6,14,16,15,699.5,116.5,8.25,15.0,533.5,352.01,274.32
2016,6,14,16,30,578.0,142.0,8.3,15.0,458.0,300.97,230.84
2016,6,14,16,45,644.0,109.5,8.35,15.0,430.0,260.76,192.23
2016,6,14,17,0,710.0,77.0,8.4,15.0,402.0,217.62,150.19
2016,6,14,17,15,683.0,75.0,8.35,14.5,357.0,175.79,113.51
2016,6,14,17,30,656.0,73.0,8.3,14.0,312.0,133.49,78.96
2016,6,14,17,45,600.0,69.0,8.3,14.0,261.5,93.39,51.63
2016,6,14,18,0,544.0,65.0,8.3,14.0,211.0,59.12,35.14
2016,6,14,18,15,474.5,57.0,8.15,13.5,165.5,40.02,30.1
2016,6,14,18,30,405.0,49.0,8.0,13.0,120.0,36.06,26.27
2016,6,14,18,45,293.5,38.5,7.9,13.0,81.0,29.41,19.76
2016,6,14,19,0,182.0,28.0,7.8,13.0,42.0,21.76,10.24
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.0,13.76,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,5.6,13.0,10.0,9.83,0.0
2016,6,15,5,15,131.0,23.5,5.55,13.0,38.5,76.74,30.73
2016,6,15,5,30,262.0,37.0,5.5,13.0,67.0,147.43,108.9
2016,6,15,5,45,360.0,46.5,5.5,13.5,109.0,209.59,165.1
2016,6,15,6,0,458.0,56.0,5.5,14.0,151.0,280.33,227.58
2016,6,15,6,15,518.5,63.0,5.45,14.0,198.5,338.8,279.94
2016,6,15,6,30,579.0,70.0,5.4,14.0,246.0,402.15,335.19
2016,6,15,6,45,525.5,92.0,5.4,14.5,274.0,421.58,351.75
2016,6,15,7,0,472.0,114.0,5.4,15.0,302.0,431.87,359.67
2016,6,15,7,15,601.5,101.0,5.45,15.0,374.0,525.15,436.83
2016,6,15,7,30,731.0,88.0,5.5,15.0,446.0,621.19,514.42
2016,6,15,7,45,757.5,90.0,5.6,15.0,495.5,669.56,550.53
2016,6,15,8,0,784.0,92.0,5.7,15.0,545.0,718.12,586.48
2016,6,15,8,15,801.5,95.0,5.8,15.0,591.5,760.49,617.31
2016,6,15,8,30,819.0,98.0,5.9,15.0,638.0,801.92,647.2
2016,6,15,8,45,836.0,98.0,6.0,15.5,681.5,833.37,668.13
2016,6,15,9,0,853.0,98.0,6.1,16.0,725.0,868.46,691.66
2016,6,15,9,15,863.5,100.0,6.1,16.0,763.5,898.23,711.96
2016,6,15,9,30,874.0,102.0,6.1,16.0,802.0,925.89,730.68
2016,6,15,9,45,885.5,101.0,6.2,16.0,836.0,948.99,746.64
2016,6,15,10,0,897.0,100.0,6.3,16.0,870.0,969.74,760.97
2016,6,15,10,15,903.0,101.0,6.3,16.0,897.0,984.76,770.7
2016,6,15,10,30,909.0,102.0,6.3,16.0,924.0,997.0,778.54
2016,6,15,10,45,915.5,101.5,6.35,16.0,945.5,1005.32,783.98
2016,6,15,11,0,922.0,101.0,6.4,16.0,967.0,1010.73,787.49
2016,6,15,11,15,925.0,101.5,6.4,16.0,980.5,1010.78,787.0
2016,6,15,11,30,928.0,102.0,6.4,16.0,994.0,1007.84,784.53
2016,6,15,11,45,930.5,101.5,6.4,16.0,1001.0,1000.46,779.01
2016,6,15,12,0,933.0,101.0,6.4,16.0,1008.0,990.17,771.55
2016,6,15,12,15,933.5,101.0,6.3,16.0,1007.0,975.64,760.59
2016,6,15,12,30,934.0,101.0,6.2,16.0,1006.0,958.35,747.78
2016,6,15,12,45,928.0,104.0,6.15,16.0,996.5,935.43,731.28
2016,6,15,13,0,922.0,107.0,6.1,16.0,987.0,910.16,713.15
2016,6,15,13,15,919.5,106.0,6.0,16.0,971.5,881.86,692.6
2016,6,15,13,30,917.0,105.0,5.9,16.0,956.0,851.34,670.46
2016,6,15,13,45,915.0,103.0,5.85,16.0,934.0,818.18,646.58
2016,6,15,14,0,913.0,101.0,5.8,16.0,912.0,783.01,621.17
2016,6,15,14,15,907.0,99.5,5.7,16.0,883.0,743.59,592.28
2016,6,15,14,30,901.0,98.0,5.6,16.0,854.0,702.75,562.2
2016,6,15,14,45,894.5,95.5,5.55,16.0,819.5,659.44,528.29
2016,6,15,15,0,888.0,93.0,5.5,16.0,785.0,615.13,492.75
2016,6,15,15,15,877.5,91.5,5.45,16.0,745.0,568.7,454.78
2016,6,15,15,30,867.0,90.0,5.4,16.0,705.0,521.99,415.77
2016,6,15,15,45,854.5,87.0,5.35,16.0,660.5,472.94,374.06
2016,6,15,16,0,842.0,84.0,5.3,16.0,616.0,424.2,331.66
2016,6,15,16,15,823.5,81.5,5.2,15.5,568.0,374.23,287.97
2016,6,15,16,30,805.0,79.0,5.1,15.0,520.0,321.27,241.1
2016,6,15,16,45,782.5,75.5,5.1,15.0,470.5,272.05,196.46
2016,6,15,17,0,760.0,72.0,5.1,15.0,421.0,224.92,153.79
2016,6,15,17,15,728.0,68.5,4.9,15.0,370.0,178.43,113.24
2016,6,15,17,30,696.0,65.0,4.7,15.0,319.0,135.29,78.21
2016,6,15,17,45,653.5,59.5,4.55,15.0,269.0,93.09,48.97
2016,6,15,18,0,611.0,54.0,4.4,15.0,219.0,52.33,27.7
2016,6,15,18,15,545.5,48.0,4.25,14.5,172.5,32.37,23.21
2016,6,15,18,30,480.0,42.0,4.1,14.0,126.0,29.74,20.63
2016,6,15,18,45,381.5,33.0,3.95,14.0,86.0,24.23,15.26
2016,6,15,19,0,283.0,24.0,3.8,14.0,46.0,18.33,7.86
2016,6,15,19,15,141.5,12.0,3.65,14.0,23.0,11.8,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.0,1.25,14.5,5.0,0.0,0.0
2016,6,16,5,0,0.0,10.0,1.3,15.0,10.0,9.83,0.0
2016,6,16,5,15,149.0,22.0,1.4,15.0,38.5,79.86,31.08
2016,6,16,5,30,298.0,34.0,1.5,15.0,67.0,157.16,114.55
2016,6,16,5,45,387.5,42.5,1.6,15.0,108.5,215.79,167.55
2016,6,16,6,0,477.0,51.0,1.7,15.0,150.0,282.78,226.13
2016,6,16,6,15,535.0,57.5,1.65,15.0,197.0,340.15,276.08
2016,6,16,6,30,593.0,64.0,1.6,15.0,244.0,402.25,328.34
2016,6,16,6,45,635.0,68.5,1.55,15.5,293.5,457.18,372.59
2016,6,16,7,0,677.0,73.0,1.5,16.0,343.0,512.77,415.73
2016,6,16,7,15,707.0,77.0,1.5,16.0,392.5,564.43,455.3
2016,6,16,7,30,737.0,81.0,1.5,16.0,442.0,617.12,494.09
2016,6,16,7,45,759.5,84.0,1.5,16.5,490.5,663.89,525.45
2016,6,16,8,0,782.0,87.0,1.5,17.0,539.0,710.58,556.05
2016,6,16,8,15,799.0,90.0,1.55,17.0,585.0,752.51,584.16
2016,6,16,8,30,816.0,93.0,1.6,17.0,631.0,788.62,607.92
2016,6,16,8,45,830.0,94.5,1.65,17.0,674.0,824.11,631.11
2016,6,16,9,0,844.0,96.0,1.7,17.0,717.0,858.09,653.11
2016,6,16,9,15,854.5,97.5,1.75,17.0,754.5,887.16,671.67
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,914.16,688.84
2016,6,16,9,45,882.5,95.0,1.9,17.5,827.5,939.61,704.26
2016,6,16,10,0,900.0,91.0,2.0,18.0,863.0,962.95,718.25
2016,6,16,10,15,905.5,92.0,2.1,18.0,889.5,977.64,727.92
2016,6,16,10,30,911.0,93.0,2.2,18.0,916.0,989.55,735.93
2016,6,16,10,45,915.0,93.0,2.3,18.0,936.0,996.07,740.5
2016,6,16,11,0,919.0,93.0,2.4,18.0,956.0,999.68,743.3
2016,6,16,11,15,921.5,93.5,2.45,18.0,969.5,999.37,743.12
2016,6,16,11,30,924.0,94.0,2.5,18.0,983.0,996.1,741.12
2016,6,16,11,45,925.5,94.0,2.6,18.0,989.0,988.41,736.81
2016,6,16,12,0,927.0,94.0,2.7,18.0,995.0,977.84,730.66
2016,6,16,12,15,927.0,94.0,2.7,18.0,994.0,963.03,720.84
2016,6,16,12,30,927.0,94.0,2.7,18.0,993.0,945.51,709.3
2016,6,16,12,45,927.5,92.5,2.75,18.0,985.0,924.34,695.78
2016,6,16,13,0,928.0,91.0,2.8,18.0,977.0,900.59,680.5
2016,6,16,13,15,925.0,90.5,2.75,18.0,961.5,872.33,661.37
2016,6,16,13,30,922.0,90.0,2.7,18.0,946.0,841.83,640.7
2016,6,16,13,45,919.0,88.5,2.7,18.0,924.0,808.3,618.2
2016,6,16,14,0,916.0,87.0,2.7,18.0,902.0,772.82,594.19
2016,6,16,14,15,910.0,86.0,2.7,18.0,873.5,733.85,567.53
2016,6,16,14,30,904.0,85.0,2.7,18.0,845.0,693.46,539.6
2016,6,16,14,45,896.5,83.5,2.7,18.0,810.5,650.4,507.99
2016,6,16,15,0,889.0,82.0,2.7,18.0,776.0,606.4,474.28
2016,6,16,15,15,879.0,80.5,2.7,18.0,736.5,560.29,438.13
2016,6,16,15,30,869.0,79.0,2.7,18.0,697.0,513.84,400.8
2016,6,16,15,45,856.0,77.5,2.7,18.0,653.0,465.88,361.31
2016,6,16,16,0,843.0,76.0,2.7,18.0,609.0,418.27,321.06
2016,6,16,16,15,825.5,73.5,2.7,18.0,562.0,368.67,278.36
2016,6,16,16,30,808.0,71.0,2.7,18.0,515.0,320.25,235.76
2016,6,16,16,45,785.5,68.5,2.75,18.0,465.5,271.84,192.85
2016,6,16,17,0,763.0,66.0,2.8,18.0,416.0,221.1,148.2
2016,6,16,17,15,732.5,62.5,2.75,17.5,366.0,174.7,108.59
2016,6,16,17,30,702.0,59.0,2.7,17.0,316.0,131.49,73.99
2016,6,16,17,45,659.5,55.0,2.7,17.0,267.0,90.24,45.77
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,53.53,28.04
2016,6,16,18,15,554.5,45.0,2.6,16.5,171.5,29.9,20.84
2016,6,16,18,30,492.0,39.0,2.5,16.0,125.0,27.13,18.18
2016,6,16,18,45,391.0,31.0,2.4,16.0,86.0,22.4,13.58
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,17.35,7.17
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,11.3,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,41.0,4.5,1.9,15.0,5.0,0.0,0.0
2016,6,17,5,0,82.0,9.0,2.0,15.0,10.0,29.3,0.0
2016,6,17,5,15,212.5,19.5,2.05,15.0,39.0,96.79,37.4
2016,6,17,5,30,343.0,30.0,2.1,15.0,68.0,168.01,122.3
2016,6,17,5,45,426.5,37.5,2.15,15.5,109.5,224.96,174.43
2016,6,17,6,0,510.0,45.0,2.2,16.0,151.0,289.83,231.28
2016,6,17,6,15,319.5,79.5,2.2,16.0,152.0,258.31,209.62
2016,6,17,6,30,129.0,114.0,2.2,16.0,153.0,196.92,160.04
2016,6,17,6,45,134.5,136.5,2.25,16.5,184.0,229.84,187.24
2016,6,17,7,0,140.0,159.0,2.3,17.0,215.0,262.79,213.5
2016,6,17,7,15,108.0,179.5,2.25,17.0,226.0,268.77,217.15
2016,6,17,7,30,76.0,200.0,2.2,17.0,237.0,263.92,211.93
2016,6,17,7,45,117.5,225.5,2.2,17.5,290.0,331.93,265.47
2016,6,17,8,0,159.0,251.0,2.2,18.0,343.0,394.53,313.33
2016,6,17,8,15,149.5,274.0,2.2,18.0,366.5,415.6,327.86
2016,6,17,8,30,140.0,297.0,2.2,18.0,390.0,435.51,341.54
2016,6,17,8,45,141.5,319.0,2.2,18.0,418.0,462.67,360.88
2016,6,17,9,0,143.0,341.0,2.2,18.0,446.0,489.33,379.6
2016,6,17,9,15,216.0,351.5,2.2,18.0,519.5,567.94,438.63
2016,6,17,9,30,289.0,362.0,2.2,18.0,593.0,657.76,503.8
2016,6,17,9,45,176.0,373.0,2.25,18.5,515.5,556.46,425.68
2016,6,17,10,0,63.0,384.0,2.3,19.0,438.0,451.64,344.57
2016,6,17,10,15,39.5,341.0,2.3,19.0,376.0,382.91,293.18
2016,6,17,10,30,16.0,298.0,2.3,19.0,314.0,308.53,236.49
2016,6,17,10,45,48.0,371.0,2.35,19.0,417.0,419.62,320.76
2016,6,17,11,0,80.0,444.0,2.4,19.0,520.0,523.94,396.95
2016,6,17,11,15,83.5,453.5,2.4,19.0,533.5,534.64,403.82
2016,6,17,11,30,87.0,463.0,2.4,19.0,547.0,544.87,410.94
2016,6,17,11,45,92.5,469.0,2.4,19.0,558.5,553.02,416.71
2016,6,17,12,0,98.0,475.0,2.4,19.0,570.0,560.62,422.14
2016,6,17,12,15,65.0,434.0,2.45,19.0,497.0,485.52,367.24
2016,6,17,12,30,32.0,393.0,2.5,19.0,424.0,412.0,312.91
2016,6,17,12,45,38.0,403.0,2.55,19.0,439.5,424.48,322.79
2016,6,17,13,0,44.0,413.0,2.6,19.0,455.0,436.41,331.87
2016,6,17,13,15,157.0,429.0,2.65,19.0,575.5,543.58,413.97
2016,6,17,13,30,270.0,445.0,2.7,19.0,696.0,641.73,486.84
2016,6,17,13,45,237.0,439.0,2.8,19.0,655.5,600.38,456.31
2016,6,17,14,0,204.0,433.0,2.9,19.0,615.0,558.97,426.35
2016,6,17,14,15,168.0,418.0,3.05,18.5,564.5,509.26,390.84
2016,6,17,14,30,132.0,403.0,3.2,18.0,514.0,462.09,356.62
2016,6,17,14,45,102.5,376.0,3.4,18.0,460.0,414.88,321.47
2016,6,17,15,0,73.0,349.0,3.6,18.0,406.0,366.83,285.23
2016,6,17,15,15,101.5,337.5,3.8,18.0,412.5,367.07,286.44
2016,6,17,15,30,130.0,326.0,4.0,18.0,419.0,360.33,281.81
2016,6,17,15,45,69.0,262.5,4.25,18.0,312.0,273.5,214.52
2016,6,17,16,0,8.0,199.0,4.5,18.0,205.0,191.66,150.38
2016,6,17,16,15,7.0,187.0,4.75,17.5,192.0,179.21,141.24
2016,6,17,16,30,6.0,175.0,5.0,17.0,179.0,166.84,131.96
2016,6,17,16,45,3.0,132.0,5.3,17.0,134.0,126.34,99.33
2016,6,17,17,0,0.0,89.0,5.6,17.0,89.0,85.8,66.23
2016,6,17,17,15,0.0,85.5,5.7,16.5,85.5,82.27,63.64
2016,6,17,17,30,0.0,82.0,5.8,16.0,82.0,78.63,60.89
2016,6,17,17,45,0.0,69.0,5.9,16.0,69.0,66.39,50.66
2016,6,17,18,0,0.0,56.0,6.0,16.0,56.0,54.11,40.26
2016,6,17,18,15,0.0,44.0,5.9,15.5,44.0,42.5,32.07
2016,6,17,18,30,0.0,32.0,5.8,15.0,32.0,30.89,21.55
2016,6,17,18,45,0.0,22.0,5.7,15.0,22.0,21.23,12.62
2016,6,17,19,0,0.0,12.0,5.6,15.0,12.0,11.57,2.99
2016,6,17,19,15,0.0,6.0,5.4,15.0,6.0,5.9,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,35.5,4.5,3.05,14.0,5.0,0.0,0.0
2016,6,18,5,0,71.0,9.0,3.1,14.0,10.0,26.52,0.0
2016,6,18,5,15,204.0,20.0,3.1,14.0,39.0,94.62,35.58
2016,6,18,5,30,337.0,31.0,3.1,14.0,68.0,166.92,122.04
2016,6,18,5,45,424.5,39.0,3.15,14.5,110.5,225.75,176.08
2016,6,18,6,0,512.0,47.0,3.2,15.0,153.0,292.85,235.24
2016,6,18,6,15,570.0,53.0,3.2,15.0,200.5,351.12,286.87
2016,6,18,6,30,628.0,59.0,3.2,15.0,248.0,414.13,340.98
2016,6,18,6,45,669.0,63.0,3.25,15.5,298.5,467.52,385.33
2016,6,18,7,0,710.0,67.0,3.3,16.0,349.0,525.54,431.78
2016,6,18,7,15,740.0,70.5,3.25,16.0,400.0,577.93,472.96
2016,6,18,7,30,770.0,74.0,3.2,16.0,451.0,631.33,512.88
2016,6,18,7,45,793.5,77.0,3.2,16.5,501.0,680.09,546.72
2016,6,18,8,0,817.0,80.0,3.2,17.0,551.0,724.22,576.41
2016,6,18,8,15,834.5,82.5,3.2,17.0,598.5,767.12,605.78
2016,6,18,8,30,852.0,85.0,3.2,17.0,646.0,809.08,634.09
2016,6,18,8,45,866.0,86.5,3.2,17.5,690.0,845.69,657.03
2016,6,18,9,0,880.0,88.0,3.2,18.0,734.0,880.71,678.58
2016,6,18,9,15,891.0,89.5,3.25,18.0,773.5,911.17,698.39
2016,6,18,9,30,902.0,91.0,3.3,18.0,813.0,939.49,716.7
2016,6,18,9,45,908.5,93.5,3.4,18.0,847.0,962.31,731.6
2016,6,18,10,0,915.0,96.0,3.5,18.0,881.0,982.49,744.79
2016,6,18,10,15,921.5,97.0,3.6,18.0,908.5,998.34,755.13
2016,6,18,10,30,928.0,98.0,3.7,18.0,936.0,1011.37,763.67
2016,6,18,10,45,933.5,98.5,3.85,18.5,957.5,1019.98,768.25
2016,6,18,11,0,939.0,99.0,4.0,19.0,979.0,1025.61,770.92
2016,6,18,11,15,941.5,99.0,4.2,19.0,993.0,1024.77,771.11
2016,6,18,11,30,944.0,99.0,4.4,19.0,1007.0,1020.91,769.35
2016,6,18,11,45,946.0,99.0,4.6,19.0,1014.0,1013.57,766.0
2016,6,18,12,0,948.0,99.0,4.8,19.0,1021.0,1003.26,760.61
2016,6,18,12,15,948.0,99.0,5.05,19.0,1020.0,988.18,752.27
2016,6,18,12,30,948.0,99.0,5.3,19.0,1019.0,970.32,741.87
2016,6,18,12,45,947.0,98.5,5.6,19.0,1010.5,948.37,728.75
2016,6,18,13,0,946.0,98.0,5.9,19.0,1002.0,923.84,713.54
2016,6,18,13,15,943.0,97.5,6.0,19.0,986.5,895.13,694.06
2016,6,18,13,30,940.0,97.0,6.1,19.0,971.0,864.14,672.84
2016,6,18,13,45,934.5,97.0,6.25,19.0,948.0,829.51,649.03
2016,6,18,14,0,929.0,97.0,6.4,19.0,925.0,793.03,623.64
2016,6,18,14,15,923.5,96.0,6.4,19.0,896.0,753.95,595.57
2016,6,18,14,30,918.0,95.0,6.4,19.0,867.0,713.37,566.2
2016,6,18,14,45,908.5,94.5,6.45,19.0,831.5,669.38,532.4
2016,6,18,15,0,899.0,94.0,6.5,19.0,796.0,624.58,496.8
2016,6,18,15,15,888.5,92.0,6.55,19.0,755.5,577.26,458.52
2016,6,18,15,30,878.0,90.0,6.6,19.0,715.0,529.64,419.12
2016,6,18,15,45,862.0,89.0,6.65,19.0,670.0,480.27,377.41
2016,6,18,16,0,846.0,88.0,6.7,19.0,625.0,431.5,335.26
2016,6,18,16,15,828.0,85.5,6.7,18.5,577.0,381.48,291.83
2016,6,18,16,30,810.0,83.0,6.7,18.0,529.0,328.47,245.2
2016,6,18,16,45,785.5,80.0,6.75,18.0,478.5,278.85,200.52
2016,6,18,17,0,761.0,77.0,6.8,18.0,428.0,231.52,158.0
2016,6,18,17,15,728.5,73.0,6.75,17.5,376.5,184.39,117.4
2016,6,18,17,30,696.0,69.0,6.7,17.0,325.0,140.66,82.11
2016,6,18,17,45,653.0,63.5,6.65,17.0,274.5,95.11,49.92
2016,6,18,18,0,610.0,58.0,6.6,17.0,224.0,57.18,30.67
2016,6,18,18,15,544.0,51.5,6.45,16.5,176.5,35.13,25.43
2016,6,18,18,30,478.0,45.0,6.3,16.0,129.0,32.23,22.63
2016,6,18,18,45,377.5,35.5,6.15,16.0,88.5,26.38,16.97
2016,6,18,19,0,277.0,26.0,6.0,16.0,48.0,20.11,9.41
2016,6,18,19,15,138.5,13.0,5.85,16.0,24.0,12.78,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,168.5,16.5,3.65,15.0,35.0,79.63,27.9
2016,6,19,5,30,337.0,33.0,3.6,15.0,70.0,168.91,123.04
2016,6,19,5,45,426.0,41.5,3.55,15.5,113.0,228.98,178.01
2016,6,19,6,0,515.0,50.0,3.5,16.0,156.0,297.4,238.06
2016,6,19,6,15,573.0,56.5,3.45,16.0,204.5,356.44,290.16
2016,6,19,6,30,631.0,63.0,3.4,16.0,253.0,420.18,344.64
2016,6,19,6,45,689.0,60.0,3.35,16.5,303.0,475.11,390.16
2016,6,19,7,0,747.0,57.0,3.3,17.0,353.0,536.06,438.84
2016,6,19,7,15,758.0,68.5,3.35,17.0,404.5,587.02,478.57
2016,6,19,7,30,769.0,80.0,3.4,17.0,456.0,637.21,516.07
2016,6,19,7,45,789.5,84.0,3.5,17.5,505.5,684.89,549.38
2016,6,19,8,0,810.0,88.0,3.6,18.0,555.0,732.29,581.86
2016,6,19,8,15,827.0,90.5,3.6,18.0,602.0,774.63,610.8
2016,6,19,8,30,844.0,93.0,3.6,18.0,649.0,811.07,635.16
2016,6,19,8,45,857.5,95.0,3.6,18.5,692.5,847.55,658.1
2016,6,19,9,0,871.0,97.0,3.6,19.0,736.0,882.41,679.61
2016,6,19,9,15,881.5,98.5,3.6,19.0,775.0,912.17,698.66
2016,6,19,9,30,892.0,100.0,3.6,19.0,814.0,939.78,716.19
2016,6,19,9,45,907.0,97.5,3.6,19.5,849.0,965.04,730.67
2016,6,19,10,0,922.0,95.0,3.6,20.0,884.0,988.0,743.55
2016,6,19,10,15,927.5,96.0,3.65,20.0,911.5,1003.01,752.85
2016,6,19,10,30,933.0,97.0,3.7,20.0,939.0,1015.15,760.39
2016,6,19,10,45,933.0,100.0,3.8,20.0,958.5,1021.04,764.21
2016,6,19,11,0,933.0,103.0,3.9,20.0,978.0,1023.87,766.13
2016,6,19,11,15,935.5,103.5,4.1,20.0,992.0,1023.55,766.73
2016,6,19,11,30,938.0,104.0,4.3,20.0,1006.0,1020.23,765.36
2016,6,19,11,45,934.5,107.5,4.55,20.5,1010.5,1011.09,759.36
2016,6,19,12,0,931.0,111.0,4.8,21.0,1015.0,999.07,751.8
2016,6,19,12,15,931.0,111.0,5.1,21.0,1014.0,984.17,744.02
2016,6,19,12,30,931.0,111.0,5.4,21.0,1013.0,966.55,734.15
2016,6,19,12,45,930.0,110.0,5.75,21.0,1005.0,944.43,721.21
2016,6,19,13,0,929.0,109.0,6.1,21.0,997.0,919.79,706.18
2016,6,19,13,15,926.0,108.5,6.35,20.5,981.5,891.49,689.11
2016,6,19,13,30,923.0,108.0,6.6,20.0,966.0,860.97,670.11
2016,6,19,13,45,920.0,106.0,6.9,20.0,944.0,826.94,647.14
2016,6,19,14,0,917.0,104.0,7.2,20.0,922.0,790.97,622.39
2016,6,19,14,15,772.0,178.5,7.3,20.0,851.5,720.25,569.41
2016,6,19,14,30,627.0,253.0,7.4,20.0,781.0,656.82,518.0
2016,6,19,14,45,611.5,245.0,7.55,20.0,742.0,612.4,483.95
2016,6,19,15,0,596.0,237.0,7.7,20.0,703.0,568.37,449.56
2016,6,19,15,15,452.5,271.0,7.7,19.5,614.5,491.74,388.59
2016,6,19,15,30,309.0,305.0,7.7,19.0,526.0,429.36,338.66
2016,6,19,15,45,573.5,198.0,7.75,19.0,574.5,437.92,345.29
2016,6,19,16,0,838.0,91.0,7.8,19.0,623.0,431.42,336.31
2016,6,19,16,15,819.5,88.5,7.75,19.0,575.0,377.48,289.0
2016,6,19,16,30,801.0,86.0,7.7,19.0,527.0,328.83,245.28
2016,6,19,16,45,775.0,83.5,7.7,19.0,476.5,279.66,201.08
2016,6,19,17,0,749.0,81.0,7.7,19.0,426.0,232.94,159.21
2016,6,19,17,15,716.0,76.5,7.6,18.5,375.0,185.86,118.8
2016,6,19,17,30,683.0,72.0,7.5,18.0,324.0,138.96,80.96
2016,6,19,17,45,637.5,67.0,7.4,18.0,274.0,97.28,52.02
2016,6,19,18,0,592.0,62.0,7.3,18.0,224.0,60.4,33.37
2016,6,19,18,15,525.5,54.5,7.15,17.5,176.5,37.62,27.5
2016,6,19,18,30,459.0,47.0,7.0,17.0,129.0,33.97,24.04
2016,6,19,18,45,357.0,37.5,6.9,16.5,89.0,28.2,18.49
2016,6,19,19,0,255.0,28.0,6.8,16.0,49.0,22.03,10.94
2016,6,19,19,15,127.5,14.0,6.7,16.0,24.5,13.76,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,165.0,17.0,5.8,14.0,35.5,79.03,26.53
2016,6,20,5,30,330.0,34.0,5.8,14.0,71.0,167.33,122.47
2016,6,20,5,45,428.0,42.5,5.85,14.5,114.5,230.6,180.61
2016,6,20,6,0,526.0,51.0,5.9,15.0,158.0,303.02,244.83
2016,6,20,6,15,585.0,57.0,5.9,15.0,207.5,362.45,298.34
2016,6,20,6,30,644.0,63.0,5.9,15.0,257.0,426.65,354.51
2016,6,20,6,45,688.0,67.0,5.95,15.5,308.5,482.16,401.59
2016,6,20,7,0,732.0,71.0,6.0,16.0,360.0,542.87,451.33
2016,6,20,7,15,761.0,74.5,6.0,16.0,411.5,595.54,494.02
2016,6,20,7,30,790.0,78.0,6.0,16.0,463.0,649.09,535.57
2016,6,20,7,45,813.0,80.5,6.0,16.5,513.5,697.67,570.4
2016,6,20,8,0,836.0,83.0,6.0,17.0,564.0,741.5,600.93
2016,6,20,8,15,852.0,85.0,6.0,17.0,611.0,783.27,630.61
2016,6,20,8,30,868.0,87.0,6.0,17.0,658.0,823.96,659.17
2016,6,20,8,45,881.5,88.5,6.0,17.5,702.0,860.64,683.19
2016,6,20,9,0,895.0,90.0,6.0,18.0,746.0,895.64,705.72
2016,6,20,9,15,904.0,91.5,6.0,18.0,784.5,924.67,725.12
2016,6,20,9,30,913.0,93.0,6.0,18.0,823.0,951.44,742.87
2016,6,20,9,45,904.5,103.0,6.0,18.5,851.5,968.4,752.14
2016,6,20,10,0,896.0,113.0,6.0,19.0,880.0,982.08,759.17
2016,6,20,10,15,901.5,114.5,6.05,19.0,907.5,997.2,769.09
2016,6,20,10,30,907.0,116.0,6.1,19.0,935.0,1009.52,777.14
2016,6,20,10,45,913.0,115.5,6.2,19.0,956.0,1017.42,782.5
2016,6,20,11,0,919.0,115.0,6.3,19.0,977.0,1022.41,785.96
2016,6,20,11,15,921.5,115.5,6.4,19.0,990.5,1022.04,785.78
2016,6,20,11,30,924.0,116.0,6.5,19.0,1004.0,1018.71,783.64
2016,6,20,11,45,927.0,115.0,6.6,19.5,1011.0,1011.42,777.3
2016,6,20,12,0,930.0,114.0,6.7,20.0,1018.0,1001.24,769.04
2016,6,20,12,15,930.5,114.0,6.8,20.0,1017.5,986.84,759.39
2016,6,20,12,30,931.0,114.0,6.9,20.0,1017.0,969.7,747.86
2016,6,20,12,45,931.5,112.5,7.05,20.0,1009.5,948.46,733.65
2016,6,20,13,0,932.0,111.0,7.2,20.0,1002.0,924.65,717.56
2016,6,20,13,15,929.5,110.0,7.3,19.5,986.5,896.24,699.25
2016,6,20,13,30,927.0,109.0,7.4,19.0,971.0,865.58,679.13
2016,6,20,13,45,921.5,109.5,7.55,19.0,948.5,831.81,655.42
2016,6,20,14,0,916.0,110.0,7.7,19.0,926.0,796.22,630.17
2016,6,20,14,15,909.5,108.5,7.75,19.0,896.5,756.41,601.3
2016,6,20,14,30,903.0,107.0,7.8,19.0,867.0,715.22,571.18
2016,6,20,14,45,894.0,106.0,7.9,19.0,832.0,671.66,537.01
2016,6,20,15,0,885.0,105.0,8.0,19.0,797.0,627.28,501.44
2016,6,20,15,15,873.5,103.0,8.0,19.0,756.0,579.98,462.73
2016,6,20,15,30,862.0,101.0,8.0,19.0,715.0,532.48,423.06
2016,6,20,15,45,603.5,177.5,8.05,19.0,594.0,433.79,342.32
2016,6,20,16,0,345.0,254.0,8.1,19.0,473.0,367.36,288.34
2016,6,20,16,15,174.5,212.0,8.05,18.5,322.5,254.94,200.0
2016,6,20,16,30,4.0,170.0,8.0,18.0,172.0,161.79,127.67
2016,6,20,16,45,2.0,149.5,7.95,18.0,150.5,141.82,111.82
2016,6,20,17,0,0.0,129.0,7.9,18.0,129.0,122.12,96.03
2016,6,20,17,15,21.0,133.5,7.8,17.5,141.5,128.61,101.03
2016,6,20,17,30,42.0,138.0,7.7,17.0,154.0,128.12,100.12
2016,6,20,17,45,34.5,118.0,7.65,17.0,130.0,107.12,83.26
2016,6,20,18,0,27.0,98.0,7.6,17.0,106.0,87.04,67.17
2016,6,20,18,15,235.5,73.5,7.4,16.5,117.0,58.13,45.69
2016,6,20,18,30,444.0,49.0,7.2,16.0,128.0,35.74,25.7
2016,6,20,18,45,340.0,38.5,7.05,16.0,88.0,29.1,19.32
2016,6,20,19,0,236.0,28.0,6.9,16.0,48.0,21.98,10.99
2016,6,20,19,15,118.0,14.0,6.75,15.5,24.0,13.76,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
