Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,157.5,17.0,4.25,15.0,34.5,76.57,23.98
2016,6,21,5,30,315.0,34.0,4.3,15.0,69.0,161.96,117.65
2016,6,21,5,45,409.5,43.0,4.4,15.0,112.0,223.66,174.29
2016,6,21,6,0,504.0,52.0,4.5,15.0,155.0,294.21,236.86
2016,6,21,6,15,563.5,58.0,4.5,15.5,203.0,352.86,288.67
2016,6,21,6,30,623.0,64.0,4.5,16.0,251.0,416.33,342.92
2016,6,21,6,45,667.5,68.0,4.55,16.5,302.5,473.34,390.46
2016,6,21,7,0,712.0,72.0,4.6,17.0,354.0,531.25,437.26
2016,6,21,7,15,741.0,76.0,4.6,17.0,404.5,583.69,479.01
2016,6,21,7,30,770.0,80.0,4.6,17.0,455.0,637.04,519.84
2016,6,21,7,45,794.0,82.0,4.6,17.0,504.5,685.04,554.61
2016,6,21,8,0,818.0,84.0,4.6,17.0,554.0,733.02,588.8
2016,6,21,8,15,833.5,86.5,4.55,17.0,600.5,769.74,613.85
2016,6,21,8,30,849.0,89.0,4.5,17.0,647.0,810.03,641.26
2016,6,21,8,45,863.0,90.0,4.45,17.5,690.5,846.05,663.92
2016,6,21,9,0,877.0,91.0,4.4,18.0,734.0,880.49,685.13
2016,6,21,9,15,886.0,93.0,4.4,18.0,772.0,909.69,704.12
2016,6,21,9,30,895.0,95.0,4.4,18.0,810.0,936.67,721.51
2016,6,21,9,45,893.5,101.0,4.4,18.5,840.5,955.65,731.89
2016,6,21,10,0,892.0,107.0,4.4,19.0,871.0,971.73,740.32
2016,6,21,10,15,897.5,108.0,4.4,19.0,897.5,986.38,749.29
2016,6,21,10,30,903.0,109.0,4.4,19.0,924.0,998.26,756.46
2016,6,21,10,45,906.5,110.0,4.45,19.5,944.0,1005.34,759.43
2016,6,21,11,0,910.0,111.0,4.5,20.0,964.0,1009.5,760.56
2016,6,21,11,15,912.5,111.5,4.55,20.0,977.5,1009.24,760.32
2016,6,21,11,30,915.0,112.0,4.6,20.0,991.0,1006.03,758.22
2016,6,21,11,45,915.5,112.5,4.7,20.0,997.0,997.98,753.36
2016,6,21,12,0,916.0,113.0,4.8,20.0,1003.0,987.08,746.65
2016,6,21,12,15,916.0,113.0,4.95,20.0,1002.5,972.46,737.82
2016,6,21,12,30,916.0,113.0,5.1,20.0,1002.0,955.16,727.12
2016,6,21,12,45,915.0,112.5,5.35,20.0,994.0,933.89,714.23
2016,6,21,13,0,914.0,112.0,5.6,20.0,986.0,910.13,699.41
2016,6,21,13,15,911.5,111.5,5.9,20.0,970.5,882.7,682.0
2016,6,21,13,30,909.0,111.0,6.2,20.0,955.0,853.04,662.69
2016,6,21,13,45,903.5,110.5,6.55,20.0,933.0,818.92,639.99
2016,6,21,14,0,898.0,110.0,6.9,20.0,911.0,783.04,615.58
2016,6,21,14,15,892.0,109.0,7.05,19.5,882.5,744.72,589.53
2016,6,21,14,30,886.0,108.0,7.2,19.0,854.0,705.01,562.04
2016,6,21,14,45,877.0,107.0,7.4,19.0,819.0,662.15,528.69
2016,6,21,15,0,868.0,106.0,7.6,19.0,784.0,618.48,493.98
2016,6,21,15,15,857.0,104.0,7.65,19.0,744.5,572.2,456.23
2016,6,21,15,30,846.0,102.0,7.7,19.0,705.0,525.7,417.49
2016,6,21,15,45,831.5,100.0,7.75,19.0,661.0,477.54,376.61
2016,6,21,16,0,817.0,98.0,7.8,19.0,617.0,425.99,332.25
2016,6,21,16,15,798.5,95.0,7.8,18.5,570.0,376.54,289.23
2016,6,21,16,30,780.0,92.0,7.8,18.0,523.0,328.43,246.49
2016,6,21,16,45,755.5,88.5,7.85,18.0,473.0,279.78,202.66
2016,6,21,17,0,731.0,85.0,7.9,18.0,423.0,233.43,161.01
2016,6,21,17,15,698.0,80.5,7.8,17.5,372.5,183.91,118.48
2016,6,21,17,30,665.0,76.0,7.7,17.0,322.0,140.89,83.64
2016,6,21,17,45,618.5,70.5,7.65,16.5,272.0,99.52,54.77
2016,6,21,18,0,572.0,65.0,7.6,16.0,222.0,63.05,35.92
2016,6,21,18,15,505.0,57.5,7.45,15.5,175.0,40.11,29.96
2016,6,21,18,30,438.0,50.0,7.3,15.0,128.0,36.62,26.59
2016,6,21,18,45,337.0,39.5,7.2,15.0,88.5,30.01,20.21
2016,6,21,19,0,236.0,29.0,7.1,15.0,49.0,22.94,11.85
2016,6,21,19,15,118.0,14.5,6.9,15.0,24.5,14.25,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,156.5,17.5,6.3,14.0,34.5,76.64,22.45
2016,6,22,5,30,313.0,35.0,6.4,14.0,69.0,162.01,118.15
2016,6,22,5,45,406.0,44.0,6.5,14.0,112.0,223.08,174.96
2016,6,22,6,0,499.0,53.0,6.6,14.0,155.0,292.78,237.58
2016,6,22,6,15,560.0,59.5,6.6,14.0,203.5,352.51,291.62
2016,6,22,6,30,621.0,66.0,6.6,14.0,252.0,417.19,348.59
2016,6,22,6,45,555.0,87.5,6.65,14.5,277.0,431.27,361.15
2016,6,22,7,0,489.0,109.0,6.7,15.0,302.0,434.72,363.69
2016,6,22,7,15,628.0,96.5,6.65,15.0,379.5,535.12,447.23
2016,6,22,7,30,767.0,84.0,6.6,15.0,457.0,639.06,531.42
2016,6,22,7,45,790.5,87.0,6.6,15.5,507.0,687.76,566.67
2016,6,22,8,0,814.0,90.0,6.6,16.0,557.0,736.4,601.37
2016,6,22,8,15,630.5,162.0,6.55,16.0,542.5,698.6,569.48
2016,6,22,8,30,447.0,234.0,6.5,16.0,528.0,639.11,517.52
2016,6,22,8,45,484.5,236.5,6.5,16.0,574.5,685.22,552.98
2016,6,22,9,0,522.0,239.0,6.5,16.0,621.0,731.89,588.14
2016,6,22,9,15,497.0,265.0,6.45,16.0,644.5,747.29,597.28
2016,6,22,9,30,472.0,291.0,6.4,16.0,668.0,759.69,604.24
2016,6,22,9,45,507.5,295.5,6.35,16.5,716.0,803.8,635.51
2016,6,22,10,0,543.0,300.0,6.3,17.0,764.0,847.25,665.71
2016,6,22,10,15,738.5,200.0,6.25,17.0,853.5,937.97,734.46
2016,6,22,10,30,934.0,100.0,6.2,17.0,943.0,1018.99,790.92
2016,6,22,10,45,939.5,100.0,6.2,17.0,964.5,1027.26,795.58
2016,6,22,11,0,945.0,100.0,6.2,17.0,986.0,1032.54,798.63
2016,6,22,11,15,948.0,100.0,6.2,17.0,1000.0,1032.34,797.94
2016,6,22,11,30,951.0,100.0,6.2,17.0,1014.0,1029.09,795.26
2016,6,22,11,45,954.0,99.5,6.2,17.0,1021.5,1022.31,790.21
2016,6,22,12,0,957.0,99.0,6.2,17.0,1029.0,1012.53,783.18
2016,6,22,12,15,957.0,99.0,6.25,17.0,1028.5,997.48,772.81
2016,6,22,12,30,957.0,99.0,6.3,17.0,1028.0,979.61,760.53
2016,6,22,12,45,944.5,106.5,6.35,17.0,1016.0,954.94,743.42
2016,6,22,13,0,932.0,114.0,6.4,17.0,1004.0,928.07,724.74
2016,6,22,13,15,929.0,113.0,6.4,17.0,988.5,899.28,704.39
2016,6,22,13,30,926.0,112.0,6.4,17.0,973.0,868.27,682.39
2016,6,22,13,45,921.5,111.5,6.45,17.0,950.5,834.42,658.46
2016,6,22,14,0,917.0,111.0,6.5,17.0,928.0,798.7,633.0
2016,6,22,14,15,910.5,109.5,6.5,16.5,899.0,758.89,605.31
2016,6,22,14,30,904.0,108.0,6.5,16.0,870.0,717.69,576.27
2016,6,22,14,45,895.5,106.5,6.5,16.0,834.5,673.99,541.85
2016,6,22,15,0,887.0,105.0,6.5,16.0,799.0,629.41,506.01
2016,6,22,15,15,738.5,155.5,6.5,16.0,713.0,547.6,439.19
2016,6,22,15,30,590.0,206.0,6.5,16.0,627.0,482.42,385.11
2016,6,22,15,45,711.5,151.5,6.55,16.0,627.5,461.54,366.96
2016,6,22,16,0,833.0,97.0,6.6,16.0,628.0,432.24,339.93
2016,6,22,16,15,814.0,94.5,6.65,15.5,579.5,382.27,296.2
2016,6,22,16,30,795.0,92.0,6.7,15.0,531.0,333.69,252.77
2016,6,22,16,45,767.5,89.0,6.8,15.0,480.0,283.91,207.73
2016,6,22,17,0,740.0,86.0,6.9,15.0,429.0,236.74,165.1
2016,6,22,17,15,497.0,111.5,6.95,15.0,330.0,176.7,121.97
2016,6,22,17,30,254.0,137.0,7.0,15.0,231.0,145.5,106.07
2016,6,22,17,45,227.5,120.0,7.1,15.0,195.0,115.26,83.3
2016,6,22,18,0,201.0,103.0,7.2,15.0,159.0,87.75,64.62
2016,6,22,18,15,319.0,77.0,7.15,14.5,144.5,56.26,44.42
2016,6,22,18,30,437.0,51.0,7.1,14.0,130.0,37.51,27.5
2016,6,22,18,45,331.0,40.5,7.05,14.0,89.5,30.94,21.12
2016,6,22,19,0,225.0,30.0,7.0,14.0,49.0,23.29,12.25
2016,6,22,19,15,112.5,15.0,6.95,14.0,24.5,14.74,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,175.0,16.0,6.5,13.0,35.0,79.84,21.59
2016,6,23,5,30,350.0,32.0,6.5,13.0,70.0,171.21,124.99
2016,6,23,5,45,445.5,39.5,6.55,13.5,113.5,232.94,182.83
2016,6,23,6,0,541.0,47.0,6.6,14.0,157.0,303.63,246.24
2016,6,23,6,15,599.0,53.0,6.5,14.0,206.0,363.08,300.24
2016,6,23,6,30,657.0,59.0,6.4,14.0,255.0,425.07,355.08
2016,6,23,6,45,701.0,62.0,6.35,14.5,307.0,482.39,403.94
2016,6,23,7,0,745.0,65.0,6.3,15.0,359.0,542.39,453.4
2016,6,23,7,15,774.0,68.5,6.2,15.0,410.5,595.57,496.64
2016,6,23,7,30,803.0,72.0,6.1,15.0,462.0,649.65,538.4
2016,6,23,7,45,827.0,73.5,6.05,15.5,513.0,693.9,569.89
2016,6,23,8,0,851.0,75.0,6.0,16.0,564.0,742.44,604.06
2016,6,23,8,15,867.0,77.0,5.85,16.0,611.5,784.84,633.71
2016,6,23,8,30,883.0,79.0,5.7,16.0,659.0,826.15,662.07
2016,6,23,8,45,897.0,80.5,5.6,16.5,703.5,863.83,686.27
2016,6,23,9,0,911.0,82.0,5.5,17.0,748.0,899.84,708.86
2016,6,23,9,15,920.0,83.5,5.35,17.0,787.0,929.42,727.58
2016,6,23,9,30,929.0,85.0,5.2,17.0,826.0,956.69,744.49
2016,6,23,9,45,930.5,89.0,5.05,17.5,858.5,977.13,754.94
2016,6,23,10,0,932.0,93.0,4.9,18.0,891.0,994.68,763.28
2016,6,23,10,15,937.0,94.0,4.9,18.0,917.5,1009.49,772.43
2016,6,23,10,30,942.0,95.0,4.9,18.0,944.0,1021.41,779.67
2016,6,23,10,45,945.0,95.5,4.95,18.0,964.5,1027.88,783.72
2016,6,23,11,0,948.0,96.0,5.0,18.0,985.0,1031.32,785.83
2016,6,23,11,15,949.0,96.5,5.1,18.0,997.5,1029.74,785.05
2016,6,23,11,30,950.0,97.0,5.2,18.0,1010.0,1025.13,782.29
2016,6,23,11,45,951.0,96.5,5.3,18.0,1015.5,1016.5,776.86
2016,6,23,12,0,952.0,96.0,5.4,18.0,1021.0,1004.91,769.45
2016,6,23,12,15,950.5,96.0,5.6,18.0,1019.0,988.59,759.47
2016,6,23,12,30,949.0,96.0,5.8,18.0,1017.0,969.51,747.5
2016,6,23,12,45,945.0,96.5,6.0,18.0,1007.0,946.01,732.29
2016,6,23,13,0,941.0,97.0,6.2,18.0,997.0,920.04,715.19
2016,6,23,13,15,937.5,96.5,6.35,18.0,981.0,891.2,695.62
2016,6,23,13,30,934.0,96.0,6.5,18.0,965.0,860.12,674.28
2016,6,23,13,45,930.5,94.5,6.7,18.0,942.5,825.99,650.71
2016,6,23,14,0,927.0,93.0,6.9,18.0,920.0,789.9,625.44
2016,6,23,14,15,920.5,92.0,7.0,18.0,891.0,750.31,596.97
2016,6,23,14,30,914.0,91.0,7.1,18.0,862.0,709.29,567.18
2016,6,23,14,45,908.5,88.5,7.25,18.0,827.5,666.29,534.29
2016,6,23,15,0,903.0,86.0,7.4,18.0,793.0,622.17,499.05
2016,6,23,15,15,893.0,84.5,7.4,17.5,753.5,575.5,461.6
2016,6,23,15,30,883.0,83.0,7.4,17.0,714.0,528.46,422.89
2016,6,23,15,45,872.5,80.0,7.45,17.0,670.5,479.68,381.1
2016,6,23,16,0,862.0,77.0,7.5,17.0,627.0,431.0,338.43
2016,6,23,16,15,845.0,75.0,7.5,16.5,579.0,381.08,294.45
2016,6,23,16,30,828.0,73.0,7.5,16.0,531.0,332.25,250.5
2016,6,23,16,45,805.5,70.0,7.5,16.0,481.0,282.33,204.9
2016,6,23,17,0,783.0,67.0,7.5,16.0,431.0,230.07,157.66
2016,6,23,17,15,752.5,64.0,7.4,16.0,380.0,182.96,116.13
2016,6,23,17,30,722.0,61.0,7.3,16.0,329.0,139.02,79.89
2016,6,23,17,45,676.0,57.0,7.2,16.0,278.0,96.3,49.84
2016,6,23,18,0,630.0,53.0,7.1,16.0,227.0,58.47,30.56
2016,6,23,18,15,567.0,47.5,6.9,15.5,180.0,31.71,22.52
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,29.47,20.32
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,24.86,15.79
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,19.95,9.68
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,12.78,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,188.5,14.5,5.7,14.0,35.0,81.43,19.51
2016,6,24,5,30,377.0,29.0,5.9,14.0,70.0,176.67,127.97
2016,6,24,5,45,463.0,37.0,6.15,14.5,113.0,236.34,184.49
2016,6,24,6,0,549.0,45.0,6.4,15.0,156.0,304.23,245.58
2016,6,24,6,15,502.0,64.0,6.5,15.0,187.5,328.93,270.87
2016,6,24,6,30,455.0,83.0,6.6,15.0,219.0,345.33,287.39
2016,6,24,6,45,487.5,92.5,6.7,15.0,262.5,397.5,332.41
2016,6,24,7,0,520.0,102.0,6.8,15.0,306.0,448.77,375.68
2016,6,24,7,15,402.0,145.0,6.75,15.0,316.0,437.55,364.57
2016,6,24,7,30,284.0,188.0,6.7,15.0,326.0,410.48,339.81
2016,6,24,7,45,249.0,216.0,6.7,15.5,346.5,425.54,349.69
2016,6,24,8,0,214.0,244.0,6.7,16.0,367.0,428.42,349.52
2016,6,24,8,15,265.0,257.5,6.65,16.0,423.0,498.13,404.93
2016,6,24,8,30,316.0,271.0,6.6,16.0,479.0,561.6,454.63
2016,6,24,8,45,320.0,291.5,6.6,16.0,513.5,594.53,478.82
2016,6,24,9,0,324.0,312.0,6.6,16.0,548.0,626.56,502.19
2016,6,24,9,15,303.0,336.5,6.6,16.0,567.0,639.28,509.9
2016,6,24,9,30,282.0,361.0,6.6,16.0,586.0,649.87,516.03
2016,6,24,9,45,606.5,231.5,6.6,16.5,742.0,832.19,661.88
2016,6,24,10,0,931.0,102.0,6.6,17.0,898.0,1003.09,784.41
2016,6,24,10,15,937.0,103.0,6.6,17.0,926.0,1018.81,793.79
2016,6,24,10,30,943.0,104.0,6.6,17.0,954.0,1031.65,801.96
2016,6,24,10,45,945.5,105.5,6.6,17.0,975.0,1038.62,806.07
2016,6,24,11,0,948.0,107.0,6.6,17.0,996.0,1042.53,808.16
2016,6,24,11,15,950.5,107.5,6.6,17.0,1010.0,1042.35,807.48
2016,6,24,11,30,953.0,108.0,6.6,17.0,1024.0,1039.11,804.79
2016,6,24,11,45,952.5,109.5,6.65,17.5,1030.0,1030.91,797.45
2016,6,24,12,0,952.0,111.0,6.7,18.0,1036.0,1019.76,788.17
2016,6,24,12,15,951.5,111.0,6.8,18.0,1035.0,1004.27,777.72
2016,6,24,12,30,951.0,111.0,6.9,18.0,1034.0,986.0,765.34
2016,6,24,12,45,947.5,112.0,7.05,18.0,1025.0,963.3,750.02
2016,6,24,13,0,944.0,113.0,7.2,18.0,1016.0,938.1,732.87
2016,6,24,13,15,941.0,112.5,7.3,18.0,1000.0,909.53,712.98
2016,6,24,13,30,938.0,112.0,7.4,18.0,984.0,878.69,691.36
2016,6,24,13,45,934.5,110.5,7.5,18.0,961.5,844.38,667.05
2016,6,24,14,0,931.0,109.0,7.6,18.0,939.0,808.09,641.14
2016,6,24,14,15,924.5,107.5,7.65,18.0,909.5,767.83,611.91
2016,6,24,14,30,918.0,106.0,7.7,18.0,880.0,726.13,581.4
2016,6,24,14,45,910.0,104.0,7.75,18.0,844.5,681.77,546.68
2016,6,24,15,0,902.0,102.0,7.8,18.0,809.0,636.46,510.31
2016,6,24,15,15,891.0,100.5,7.75,18.0,768.5,589.19,471.46
2016,6,24,15,30,880.0,99.0,7.7,18.0,728.0,541.64,431.6
2016,6,24,15,45,865.0,97.0,7.65,18.0,682.5,491.7,389.03
2016,6,24,16,0,850.0,95.0,7.6,18.0,637.0,442.25,345.99
2016,6,24,16,15,831.5,92.0,7.55,17.5,588.5,387.29,298.41
2016,6,24,16,30,813.0,89.0,7.5,17.0,540.0,337.55,254.09
2016,6,24,16,45,786.0,86.5,7.45,17.0,488.5,287.44,208.8
2016,6,24,17,0,759.0,84.0,7.4,17.0,437.0,239.87,165.91
2016,6,24,17,15,725.5,80.0,7.3,16.5,385.0,192.54,124.93
2016,6,24,17,30,692.0,76.0,7.2,16.0,333.0,145.22,86.35
2016,6,24,17,45,642.5,71.0,7.15,16.0,281.5,102.63,56.39
2016,6,24,18,0,593.0,66.0,7.1,16.0,230.0,65.25,36.97
2016,6,24,18,15,524.0,58.5,6.9,15.5,181.5,40.91,30.68
2016,6,24,18,30,455.0,51.0,6.7,15.0,133.0,37.46,27.35
2016,6,24,18,45,347.5,40.5,6.55,15.0,92.0,30.9,21.0
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,23.87,12.73
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,11.72,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,139.0,18.0,3.6,14.0,32.5,69.49,13.69
2016,6,25,5,30,278.0,36.0,3.6,14.0,65.0,150.21,108.36
2016,6,25,5,45,380.0,45.0,3.6,14.5,108.0,213.03,165.6
2016,6,25,6,0,482.0,54.0,3.6,15.0,151.0,285.25,228.73
2016,6,25,6,15,544.5,61.0,3.6,15.0,200.0,345.42,282.0
2016,6,25,6,30,607.0,68.0,3.6,15.0,249.0,410.69,338.11
2016,6,25,6,45,654.0,72.5,3.6,15.5,300.5,469.0,386.46
2016,6,25,7,0,701.0,77.0,3.6,16.0,352.0,530.41,435.63
2016,6,25,7,15,732.5,81.0,3.65,16.0,403.5,581.73,476.43
2016,6,25,7,30,764.0,85.0,3.7,16.0,455.0,636.52,518.61
2016,6,25,7,45,789.0,87.5,3.75,16.5,505.5,685.68,553.11
2016,6,25,8,0,814.0,90.0,3.8,17.0,556.0,734.89,586.94
2016,6,25,8,15,832.0,93.0,3.75,17.0,604.0,778.86,617.03
2016,6,25,8,30,850.0,96.0,3.7,17.0,652.0,816.94,642.43
2016,6,25,8,45,865.5,97.0,3.7,17.5,696.5,854.33,666.09
2016,6,25,9,0,881.0,98.0,3.7,18.0,741.0,890.23,688.37
2016,6,25,9,15,891.0,100.0,3.7,18.0,780.5,920.5,707.82
2016,6,25,9,30,901.0,102.0,3.7,18.0,820.0,948.58,725.7
2016,6,25,9,45,902.5,107.0,3.7,18.5,852.0,969.51,737.24
2016,6,25,10,0,904.0,112.0,3.7,19.0,884.0,987.61,746.89
2016,6,25,10,15,910.0,113.5,3.7,19.0,912.0,1003.51,756.53
2016,6,25,10,30,916.0,115.0,3.7,19.0,940.0,1016.6,764.36
2016,6,25,10,45,921.5,115.0,3.75,19.5,961.5,1024.77,767.89
2016,6,25,11,0,927.0,115.0,3.8,20.0,983.0,1030.0,769.59
2016,6,25,11,15,930.0,115.5,3.9,20.0,997.5,1030.31,769.94
2016,6,25,11,30,933.0,116.0,4.0,20.0,1012.0,1027.62,768.43
2016,6,25,11,45,935.0,116.0,4.1,20.0,1019.0,1020.48,764.04
2016,6,25,12,0,937.0,116.0,4.2,20.0,1026.0,1010.41,757.78
2016,6,25,12,15,937.0,116.0,4.35,20.0,1025.0,995.6,748.68
2016,6,25,12,30,937.0,116.0,4.5,20.0,1024.0,978.04,738.03
2016,6,25,12,45,936.5,114.5,4.7,20.0,1016.0,955.93,724.81
2016,6,25,13,0,936.0,113.0,4.9,20.0,1008.0,931.26,709.65
2016,6,25,13,15,933.0,112.5,5.1,20.0,992.5,902.93,691.71
2016,6,25,13,30,930.0,112.0,5.3,20.0,977.0,872.35,671.92
2016,6,25,13,45,925.0,111.0,5.55,20.0,954.0,837.58,649.11
2016,6,25,14,0,920.0,110.0,5.8,20.0,931.0,800.96,624.58
2016,6,25,14,15,913.5,109.0,5.95,19.5,901.5,761.57,598.39
2016,6,25,14,30,907.0,108.0,6.1,19.0,872.0,720.75,570.71
2016,6,25,14,45,898.0,106.5,6.25,19.0,836.5,676.64,537.04
2016,6,25,15,0,889.0,105.0,6.4,19.0,801.0,631.68,501.79
2016,6,25,15,15,877.5,103.0,6.45,19.0,760.5,584.23,463.59
2016,6,25,15,30,866.0,101.0,6.5,19.0,720.0,536.57,424.34
2016,6,25,15,45,851.0,98.5,6.6,19.0,675.0,486.81,382.62
2016,6,25,16,0,836.0,96.0,6.7,19.0,630.0,433.66,337.35
2016,6,25,16,15,817.5,93.5,6.7,18.5,581.5,383.71,294.12
2016,6,25,16,30,799.0,91.0,6.7,18.0,533.0,335.08,251.09
2016,6,25,16,45,774.0,87.5,6.7,18.0,482.5,285.3,206.41
2016,6,25,17,0,749.0,84.0,6.7,18.0,432.0,237.86,163.88
2016,6,25,17,15,715.5,79.5,6.65,17.5,380.5,190.55,123.17
2016,6,25,17,30,682.0,75.0,6.6,17.0,329.0,143.3,84.82
2016,6,25,17,45,634.0,70.0,6.55,17.0,278.0,101.28,55.32
2016,6,25,18,0,586.0,65.0,6.5,17.0,227.0,64.32,36.11
2016,6,25,18,15,518.5,57.5,6.35,16.5,179.0,40.02,29.76
2016,6,25,18,30,451.0,50.0,6.2,16.0,131.0,36.52,26.41
2016,6,25,18,45,344.5,40.0,6.1,16.0,90.5,30.4,20.48
2016,6,25,19,0,238.0,30.0,6.0,16.0,50.0,23.86,12.68
2016,6,25,19,15,119.0,15.0,5.85,15.5,25.0,11.71,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,12.5,17.0,4.55,14.0,18.5,20.88,0.0
2016,6,26,5,30,25.0,34.0,4.6,14.0,37.0,45.78,30.31
2016,6,26,5,45,45.0,53.0,4.7,14.5,61.0,75.61,56.78
2016,6,26,6,0,65.0,72.0,4.8,15.0,85.0,111.92,88.25
2016,6,26,6,15,77.0,93.0,4.8,15.0,112.5,143.45,115.76
2016,6,26,6,30,89.0,114.0,4.8,15.0,140.0,175.68,143.46
2016,6,26,6,45,99.0,134.5,4.85,15.5,169.0,206.9,169.53
2016,6,26,7,0,109.0,155.0,4.9,16.0,198.0,238.71,195.51
2016,6,26,7,15,96.0,176.5,4.9,16.0,218.0,249.69,203.9
2016,6,26,7,30,83.0,198.0,4.9,16.0,238.0,266.47,216.68
2016,6,26,7,45,139.0,222.0,4.95,16.5,297.5,343.36,278.8
2016,6,26,8,0,195.0,246.0,5.0,17.0,357.0,415.96,336.18
2016,6,26,8,15,243.0,261.0,4.95,17.0,412.0,484.23,389.38
2016,6,26,8,30,291.0,276.0,4.9,17.0,467.0,546.13,436.91
2016,6,26,8,45,304.0,294.5,4.85,17.5,505.5,583.85,463.51
2016,6,26,9,0,317.0,313.0,4.8,18.0,544.0,621.23,489.52
2016,6,26,9,15,250.5,345.0,4.7,18.0,534.0,600.75,470.5
2016,6,26,9,30,184.0,377.0,4.6,18.0,524.0,567.42,442.28
2016,6,26,9,45,341.0,345.0,4.55,18.0,631.0,690.54,537.61
2016,6,26,10,0,498.0,313.0,4.5,18.0,738.0,817.3,631.89
2016,6,26,10,15,455.0,341.5,4.5,18.0,739.5,808.16,622.2
2016,6,26,10,30,412.0,370.0,4.5,18.0,741.0,796.13,611.36
2016,6,26,10,45,376.0,399.5,4.55,18.5,744.5,783.95,599.89
2016,6,26,11,0,340.0,429.0,4.6,19.0,748.0,776.26,591.54
2016,6,26,11,15,397.5,411.5,4.65,19.0,789.5,810.66,617.77
2016,6,26,11,30,455.0,394.0,4.7,19.0,831.0,847.66,645.33
2016,6,26,11,45,386.0,428.5,4.8,19.0,801.5,804.21,612.4
2016,6,26,12,0,317.0,463.0,4.9,19.0,772.0,764.21,581.98
2016,6,26,12,15,358.0,438.5,5.0,19.0,787.0,770.04,588.32
2016,6,26,12,30,399.0,414.0,5.1,19.0,802.0,773.91,592.99
2016,6,26,12,45,395.5,412.0,5.25,19.5,793.5,757.01,580.27
2016,6,26,13,0,392.0,410.0,5.4,20.0,785.0,739.24,566.97
2016,6,26,13,15,423.5,391.5,5.6,20.0,790.5,734.23,565.26
2016,6,26,13,30,455.0,373.0,5.8,20.0,796.0,727.1,561.8
2016,6,26,13,45,513.5,340.5,6.05,20.0,807.5,725.79,563.39
2016,6,26,14,0,572.0,308.0,6.3,20.0,819.0,719.92,561.33
2016,6,26,14,15,723.0,209.5,6.45,20.0,834.0,714.22,561.6
2016,6,26,14,30,874.0,111.0,6.6,20.0,849.0,701.21,555.47
2016,6,26,14,45,672.5,197.5,6.8,20.0,751.0,610.43,482.69
2016,6,26,15,0,471.0,284.0,7.0,20.0,653.0,537.96,423.46
2016,6,26,15,15,497.5,257.0,7.05,19.5,629.0,506.08,399.57
2016,6,26,15,30,524.0,230.0,7.1,19.0,605.0,471.5,372.65
2016,6,26,15,45,660.5,166.0,7.2,19.0,607.5,451.79,355.96
2016,6,26,16,0,797.0,102.0,7.3,19.0,610.0,422.9,329.8
2016,6,26,16,15,778.0,98.5,7.25,18.5,563.0,373.71,287.15
2016,6,26,16,30,759.0,95.0,7.2,18.0,516.0,325.92,244.89
2016,6,26,16,45,733.0,91.5,7.15,18.0,466.5,277.8,201.71
2016,6,26,17,0,707.0,88.0,7.1,18.0,417.0,228.9,158.2
2016,6,26,17,15,673.5,83.5,7.0,17.5,367.0,183.43,119.11
2016,6,26,17,30,640.0,79.0,6.9,17.0,317.0,141.43,85.1
2016,6,26,17,45,592.5,73.0,6.8,17.0,267.5,100.61,56.33
2016,6,26,18,0,545.0,67.0,6.7,17.0,218.0,64.79,37.34
2016,6,26,18,15,479.0,59.0,6.55,16.5,172.0,41.28,30.87
2016,6,26,18,30,413.0,51.0,6.4,16.0,126.0,37.4,27.19
2016,6,26,18,45,316.5,40.0,6.3,16.0,87.0,30.37,20.46
2016,6,26,19,0,220.0,29.0,6.2,16.0,48.0,22.43,11.6
2016,6,26,19,15,110.0,14.5,6.05,15.5,24.0,11.3,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,166.5,15.0,4.65,14.0,32.5,74.74,8.73
2016,6,27,5,30,333.0,30.0,4.6,14.0,65.0,162.01,115.99
2016,6,27,5,45,423.5,38.5,4.55,14.0,107.0,221.7,172.45
2016,6,27,6,0,514.0,47.0,4.5,14.0,149.0,290.05,233.67
2016,6,27,6,15,261.0,73.5,4.5,14.0,125.5,221.0,181.2
2016,6,27,6,30,8.0,100.0,4.5,14.0,102.0,105.52,84.12
2016,6,27,6,45,13.0,118.5,4.5,14.5,123.5,127.22,102.38
2016,6,27,7,0,18.0,137.0,4.5,15.0,145.0,149.26,120.48
2016,6,27,7,15,33.5,163.0,4.45,15.5,178.5,193.32,156.61
2016,6,27,7,30,49.0,189.0,4.4,16.0,212.0,232.64,188.23
2016,6,27,7,45,132.5,216.0,4.4,16.5,289.0,331.72,269.02
2016,6,27,8,0,216.0,243.0,4.4,17.0,366.0,428.52,345.79
2016,6,27,8,15,199.0,267.5,4.35,17.0,388.5,447.38,358.52
2016,6,27,8,30,182.0,292.0,4.3,17.0,411.0,464.43,369.93
2016,6,27,8,45,278.5,294.0,4.25,17.5,490.0,561.32,444.5
2016,6,27,9,0,375.0,296.0,4.2,18.0,569.0,653.71,513.49
2016,6,27,9,15,434.0,288.5,4.2,18.0,621.5,714.31,557.98
2016,6,27,9,30,493.0,281.0,4.2,18.0,674.0,767.74,597.01
2016,6,27,9,45,684.0,199.0,4.2,18.5,769.0,870.37,672.31
2016,6,27,10,0,875.0,117.0,4.2,19.0,864.0,964.58,735.0
2016,6,27,10,15,654.5,238.5,4.2,19.0,807.5,896.19,685.85
2016,6,27,10,30,434.0,360.0,4.2,19.0,751.0,807.29,615.6
2016,6,27,10,45,514.0,341.0,4.25,19.5,814.5,865.18,657.52
2016,6,27,11,0,594.0,322.0,4.3,20.0,878.0,921.85,696.98
2016,6,27,11,15,521.5,358.0,4.35,20.0,851.5,882.91,667.08
2016,6,27,11,30,449.0,394.0,4.4,20.0,825.0,841.83,636.26
2016,6,27,11,45,383.0,425.5,4.5,20.0,795.0,798.36,604.25
2016,6,27,12,0,317.0,457.0,4.6,20.0,765.0,758.35,574.27
2016,6,27,12,15,401.5,427.0,4.75,20.0,816.5,799.71,607.17
2016,6,27,12,30,486.0,397.0,4.9,20.0,868.0,838.89,637.84
2016,6,27,12,45,486.0,391.5,5.1,20.5,859.5,819.54,623.89
2016,6,27,13,0,486.0,386.0,5.3,21.0,851.0,798.99,609.28
2016,6,27,13,15,693.0,252.5,5.5,20.5,903.5,832.33,642.4
2016,6,27,13,30,900.0,119.0,5.7,20.0,956.0,854.56,661.68
2016,6,27,13,45,897.0,117.0,5.95,20.0,934.5,821.39,639.34
2016,6,27,14,0,894.0,115.0,6.2,20.0,913.0,786.31,615.52
2016,6,27,14,15,887.5,113.5,6.35,20.0,884.5,747.39,588.2
2016,6,27,14,30,881.0,112.0,6.5,20.0,856.0,707.1,559.5
2016,6,27,14,45,874.0,110.0,6.7,20.0,821.5,664.85,527.13
2016,6,27,15,0,867.0,108.0,6.9,20.0,787.0,621.64,493.24
2016,6,27,15,15,855.5,106.0,7.0,19.5,747.5,575.13,456.68
2016,6,27,15,30,844.0,104.0,7.1,19.0,708.0,528.43,418.96
2016,6,27,15,45,831.0,101.0,7.25,19.0,664.0,476.46,375.5
2016,6,27,16,0,818.0,98.0,7.4,19.0,620.0,428.33,333.99
2016,6,27,16,15,799.0,95.0,7.4,19.0,572.5,378.58,290.29
2016,6,27,16,30,780.0,92.0,7.4,19.0,525.0,330.21,247.05
2016,6,27,16,45,757.0,88.0,7.45,19.0,475.5,281.42,203.29
2016,6,27,17,0,734.0,84.0,7.5,19.0,426.0,234.78,161.5
2016,6,27,17,15,701.0,79.5,7.45,18.5,375.0,185.04,118.89
2016,6,27,17,30,668.0,75.0,7.4,18.0,324.0,141.74,83.83
2016,6,27,17,45,624.0,69.5,7.35,17.5,274.0,100.24,54.7
2016,6,27,18,0,580.0,64.0,7.3,17.0,224.0,63.4,35.4
2016,6,27,18,15,514.0,56.5,7.1,16.5,177.0,39.13,28.97
2016,6,27,18,30,448.0,49.0,6.9,16.0,130.0,35.58,25.59
2016,6,27,18,45,349.5,38.5,6.75,16.0,90.0,28.95,19.24
2016,6,27,19,0,251.0,28.0,6.6,16.0,50.0,21.84,11.15
2016,6,27,19,15,125.5,14.0,6.4,16.0,25.0,10.7,0.0
2016,6,27,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,126.5,17.0,5.0,14.0,30.0,63.69,3.39
2016,6,28,5,30,253.0,34.0,5.0,14.0,60.0,138.61,98.81
2016,6,28,5,45,346.0,44.5,5.0,14.5,100.5,198.31,153.99
2016,6,28,6,0,439.0,55.0,5.0,15.0,141.0,266.43,214.08
2016,6,28,6,15,256.0,83.5,5.0,15.0,137.5,223.07,182.33
2016,6,28,6,30,73.0,112.0,5.0,15.0,134.0,158.61,129.0
2016,6,28,6,45,83.5,133.0,5.05,15.5,162.0,189.59,155.05
2016,6,28,7,0,94.0,154.0,5.1,16.0,190.0,221.21,180.99
2016,6,28,7,15,79.0,173.5,5.05,16.0,207.0,235.11,191.71
2016,6,28,7,30,64.0,193.0,5.0,16.0,224.0,247.6,200.97
2016,6,28,7,45,117.5,219.5,4.95,16.5,284.0,324.75,263.43
2016,6,28,8,0,171.0,246.0,4.9,17.0,344.0,397.47,320.93
2016,6,28,8,15,184.5,268.5,4.8,17.0,382.0,436.86,350.82
2016,6,28,8,30,198.0,291.0,4.7,17.0,420.0,476.49,380.55
2016,6,28,8,45,216.5,310.5,4.6,17.5,460.5,517.19,410.08
2016,6,28,9,0,235.0,330.0,4.5,18.0,501.0,558.16,439.26
2016,6,28,9,15,184.0,353.0,4.45,18.0,491.5,540.13,422.74
2016,6,28,9,30,133.0,376.0,4.4,18.0,482.0,519.12,404.23
2016,6,28,9,45,247.5,374.0,4.35,18.0,581.0,633.25,491.84
2016,6,28,10,0,362.0,372.0,4.3,18.0,680.0,741.4,572.2
2016,6,28,10,15,287.5,405.0,4.35,18.0,655.0,705.38,542.5
2016,6,28,10,30,213.0,438.0,4.4,18.0,630.0,659.1,506.14
2016,6,28,10,45,270.5,435.0,4.5,18.5,684.0,717.27,549.06
2016,6,28,11,0,328.0,432.0,4.6,19.0,738.0,767.53,585.35
2016,6,28,11,15,330.0,439.5,4.7,19.0,752.0,773.01,589.01
2016,6,28,11,30,332.0,447.0,4.8,19.0,766.0,777.16,592.04
2016,6,28,11,45,294.0,461.0,4.95,19.0,745.0,747.83,570.25
2016,6,28,12,0,256.0,475.0,5.1,19.0,724.0,717.94,548.04
2016,6,28,12,15,349.5,438.5,5.25,19.0,778.5,762.16,583.82
2016,6,28,12,30,443.0,402.0,5.4,19.0,833.0,804.1,617.31
2016,6,28,12,45,433.0,399.5,5.55,19.0,817.5,779.43,599.81
2016,6,28,13,0,423.0,397.0,5.7,19.0,802.0,754.1,582.01
2016,6,28,13,15,421.0,390.0,5.8,19.0,787.5,730.89,565.67
2016,6,28,13,30,419.0,383.0,5.9,19.0,773.0,706.92,548.61
2016,6,28,13,45,427.5,369.0,6.05,19.0,759.0,684.13,532.75
2016,6,28,14,0,436.0,355.0,6.2,19.0,745.0,660.07,515.7
2016,6,28,14,15,470.0,330.0,6.25,19.0,738.0,643.16,504.12
2016,6,28,14,30,504.0,305.0,6.3,19.0,731.0,623.12,489.84
2016,6,28,14,45,482.0,296.5,6.4,19.0,690.0,578.57,455.74
2016,6,28,15,0,460.0,288.0,6.5,19.0,649.0,535.13,422.08
2016,6,28,15,15,496.0,257.5,6.5,18.5,628.5,505.92,400.25
2016,6,28,15,30,532.0,227.0,6.5,18.0,608.0,473.21,374.8
2016,6,28,15,45,480.5,230.5,6.55,18.0,558.0,425.77,335.93
2016,6,28,16,0,429.0,234.0,6.6,18.0,508.0,382.59,300.3
2016,6,28,16,15,425.0,214.0,6.6,17.5,468.0,341.35,266.21
2016,6,28,16,30,421.0,194.0,6.6,17.0,428.0,300.44,231.71
2016,6,28,16,45,371.5,183.0,6.65,17.0,375.0,259.62,197.63
2016,6,28,17,0,322.0,172.0,6.7,17.0,322.0,219.01,164.29
2016,6,28,17,15,303.0,155.5,6.7,16.5,283.5,184.18,135.5
2016,6,28,17,30,284.0,139.0,6.7,16.0,245.0,151.34,109.18
2016,6,28,17,45,421.5,102.5,6.75,16.0,233.0,112.45,73.07
2016,6,28,18,0,559.0,66.0,6.8,16.0,221.0,64.41,36.85
2016,6,28,18,15,492.5,58.5,6.75,15.5,174.5,40.84,30.62
2016,6,28,18,30,426.0,51.0,6.7,15.0,128.0,37.4,27.3
2016,6,28,18,45,327.0,40.0,6.65,15.0,88.5,30.37,20.55
2016,6,28,19,0,228.0,29.0,6.6,15.0,49.0,22.43,11.66
2016,6,28,19,15,114.0,14.5,6.45,14.5,24.5,11.3,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,161.0,15.5,5.0,13.0,32.0,73.07,0.34
2016,6,29,5,30,322.0,31.0,5.0,13.0,64.0,158.7,113.15
2016,6,29,5,45,422.5,39.0,5.0,13.5,107.0,221.01,171.99
2016,6,29,6,0,523.0,47.0,5.0,14.0,150.0,292.84,235.9
2016,6,29,6,15,583.5,53.0,5.0,14.0,199.0,352.4,289.71
2016,6,29,6,30,644.0,59.0,5.0,14.0,248.0,416.95,346.34
2016,6,29,6,45,337.0,100.5,5.05,14.5,201.0,316.34,263.38
2016,6,29,7,0,30.0,142.0,5.1,15.0,154.0,168.18,136.32
2016,6,29,7,15,31.0,161.0,5.1,15.0,175.0,189.46,153.81
2016,6,29,7,30,32.0,180.0,5.1,15.0,196.0,210.69,170.81
2016,6,29,7,45,57.0,210.0,5.1,15.0,241.5,261.74,212.53
2016,6,29,8,0,82.0,240.0,5.1,15.0,287.0,314.26,254.82
2016,6,29,8,15,84.5,262.5,5.1,15.0,314.0,341.76,275.95
2016,6,29,8,30,87.0,285.0,5.1,15.0,341.0,369.09,296.79
2016,6,29,8,45,76.5,300.5,5.2,15.5,352.5,377.39,301.62
2016,6,29,9,0,66.0,316.0,5.3,16.0,364.0,384.91,305.85
2016,6,29,9,15,183.0,335.5,5.3,16.0,478.5,520.18,413.68
2016,6,29,9,30,300.0,355.0,5.3,16.0,593.0,659.63,521.09
2016,6,29,9,45,359.0,348.5,5.35,16.5,645.5,710.9,558.83
2016,6,29,10,0,418.0,342.0,5.4,17.0,698.0,770.57,602.36
2016,6,29,10,15,398.5,364.0,5.4,17.0,712.5,776.37,604.63
2016,6,29,10,30,379.0,386.0,5.4,17.0,727.0,773.91,601.35
2016,6,29,10,45,452.0,371.5,5.45,17.0,787.5,835.36,647.59
2016,6,29,11,0,525.0,357.0,5.5,17.0,848.0,889.58,687.99
2016,6,29,11,15,733.5,232.5,5.5,17.0,929.5,964.43,746.25
2016,6,29,11,30,942.0,108.0,5.5,17.0,1011.0,1028.04,790.18
2016,6,29,11,45,690.0,255.5,5.55,17.0,920.0,929.69,720.46
2016,6,29,12,0,438.0,403.0,5.6,17.0,829.0,823.1,636.01
2016,6,29,12,15,693.0,255.0,5.7,17.0,927.5,907.66,706.5
2016,6,29,12,30,948.0,107.0,5.8,17.0,1026.0,979.69,758.12
2016,6,29,12,45,935.5,114.0,5.95,17.0,1014.5,954.84,741.14
2016,6,29,13,0,923.0,121.0,6.1,17.0,1003.0,927.81,723.01
2016,6,29,13,15,920.0,120.0,6.15,16.5,987.5,899.38,704.62
2016,6,29,13,30,917.0,119.0,6.2,16.0,972.0,868.74,684.46
2016,6,29,13,45,776.5,197.0,6.3,16.0,907.0,800.53,635.21
2016,6,29,14,0,636.0,275.0,6.4,16.0,842.0,737.22,584.82
2016,6,29,14,15,767.0,194.0,6.4,16.0,856.5,732.16,584.49
2016,6,29,14,30,898.0,113.0,6.4,16.0,871.0,719.91,577.71
2016,6,29,14,45,795.5,153.5,6.45,16.0,804.0,652.05,523.21
2016,6,29,15,0,693.0,194.0,6.5,16.0,737.0,590.12,472.92
2016,6,29,15,15,669.0,190.0,6.5,16.0,692.0,541.38,433.61
2016,6,29,15,30,645.0,186.0,6.5,16.0,647.0,493.94,394.63
2016,6,29,15,45,512.0,216.5,6.5,16.0,568.0,428.33,340.53
2016,6,29,16,0,379.0,247.0,6.5,16.0,489.0,376.92,298.2
2016,6,29,16,15,388.0,223.5,6.45,15.5,454.5,340.03,267.5
2016,6,29,16,30,397.0,200.0,6.4,15.0,420.0,297.84,231.74
2016,6,29,16,45,364.5,185.0,6.4,15.0,372.5,259.37,199.04
2016,6,29,17,0,332.0,170.0,6.4,15.0,325.0,219.64,165.64
2016,6,29,17,15,278.5,155.5,6.35,14.5,275.0,179.84,133.91
2016,6,29,17,30,225.0,141.0,6.3,14.0,225.0,145.34,107.55
2016,6,29,17,45,204.0,123.0,6.25,14.0,190.5,116.02,85.08
2016,6,29,18,0,183.0,105.0,6.2,14.0,156.0,88.93,66.13
2016,6,29,18,15,320.5,78.0,6.1,13.5,145.0,56.99,45.25
2016,6,29,18,30,458.0,51.0,6.0,13.0,134.0,37.42,27.56
2016,6,29,18,45,357.5,40.5,5.9,13.0,93.0,30.87,21.18
2016,6,29,19,0,257.0,30.0,5.8,13.0,52.0,23.85,12.89
2016,6,29,19,15,128.5,15.0,5.7,13.0,26.0,11.66,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,6.5,4.7,13.0,6.5,6.26,0.0
2016,6,30,5,30,0.0,13.0,4.7,13.0,13.0,12.53,4.22
2016,6,30,5,45,0.0,22.5,4.7,13.5,22.5,21.71,12.48
2016,6,30,6,0,0.0,32.0,4.7,14.0,32.0,30.89,20.53
2016,6,30,6,15,0.0,42.5,4.65,14.0,42.5,41.04,29.4
2016,6,30,6,30,0.0,53.0,4.6,14.0,53.0,51.21,38.16
2016,6,30,6,45,0.0,64.5,4.55,14.5,64.5,62.34,47.53
2016,6,30,7,0,0.0,76.0,4.5,15.0,76.0,73.62,56.85
2016,6,30,7,15,0.0,96.5,4.35,15.0,96.5,94.24,73.97
2016,6,30,7,30,0.0,117.0,4.2,15.0,117.0,114.86,90.87
2016,6,30,7,45,1.5,144.0,4.05,15.5,145.5,143.29,113.82
2016,6,30,8,0,3.0,171.0,3.9,16.0,174.0,171.81,136.44
2016,6,30,8,15,6.5,189.5,3.8,16.0,194.5,193.12,153.29
2016,6,30,8,30,10.0,208.0,3.7,16.0,215.0,214.6,170.14
2016,6,30,8,45,14.5,231.5,3.6,16.0,242.0,242.23,191.75
2016,6,30,9,0,19.0,255.0,3.5,16.0,269.0,269.99,213.23
2016,6,30,9,15,50.5,308.0,3.45,16.0,348.0,361.89,285.27
2016,6,30,9,30,82.0,361.0,3.4,16.0,427.0,447.0,350.21
2016,6,30,9,45,101.5,384.5,3.35,16.5,469.0,489.77,381.21
2016,6,30,10,0,121.0,408.0,3.3,17.0,511.0,540.97,418.0
2016,6,30,10,15,103.5,416.0,3.3,17.0,506.5,523.28,403.52
2016,6,30,10,30,86.0,424.0,3.3,17.0,502.0,513.27,395.01
2016,6,30,10,45,164.0,439.5,3.3,17.5,592.0,610.91,467.92
2016,6,30,11,0,242.0,455.0,3.3,18.0,682.0,706.76,536.92
2016,6,30,11,15,271.0,455.0,3.4,18.0,712.5,731.01,554.4
2016,6,30,11,30,300.0,455.0,3.5,18.0,743.0,754.06,571.47
2016,6,30,11,45,307.5,451.0,3.6,18.0,748.0,750.94,569.61
2016,6,30,12,0,315.0,447.0,3.7,18.0,753.0,746.67,567.14
2016,6,30,12,15,299.0,457.0,3.85,18.0,747.5,732.85,557.18
2016,6,30,12,30,283.0,467.0,4.0,18.0,742.0,718.41,546.81
2016,6,30,12,45,333.0,441.0,4.15,18.0,761.5,728.67,556.51
2016,6,30,13,0,383.0,415.0,4.3,18.0,781.0,736.33,564.16
2016,6,30,13,15,358.5,420.5,4.45,18.0,759.5,707.14,543.18
2016,6,30,13,30,334.0,426.0,4.6,18.0,738.0,678.31,522.44
2016,6,30,13,45,322.0,418.5,4.8,18.0,713.5,648.01,501.09
2016,6,30,14,0,310.0,411.0,5.0,18.0,689.0,617.9,479.55
2016,6,30,14,15,359.0,376.5,5.1,18.0,688.0,607.73,473.88
2016,6,30,14,30,408.0,342.0,5.2,18.0,687.0,590.92,462.86
2016,6,30,14,45,374.0,340.0,5.35,18.0,646.0,551.1,432.41
2016,6,30,15,0,340.0,338.0,5.5,18.0,605.0,510.62,401.24
2016,6,30,15,15,358.5,313.5,5.55,17.5,582.0,482.14,380.25
2016,6,30,15,30,377.0,289.0,5.6,17.0,559.0,451.83,357.17
2016,6,30,15,45,423.0,253.5,5.7,17.0,538.5,419.05,330.95
2016,6,30,16,0,469.0,218.0,5.8,17.0,518.0,385.59,303.02
2016,6,30,16,15,461.0,202.0,5.8,17.0,477.5,344.46,268.27
2016,6,30,16,30,453.0,186.0,5.8,17.0,437.0,303.99,233.53
2016,6,30,16,45,551.5,149.0,5.8,17.0,426.0,275.75,205.36
2016,6,30,17,0,650.0,112.0,5.8,17.0,415.0,236.83,166.97
2016,6,30,17,15,611.5,106.0,5.8,16.5,364.5,191.93,128.97
2016,6,30,17,30,573.0,100.0,5.8,16.0,314.0,151.06,96.29
2016,6,30,17,45,516.0,93.0,5.8,16.0,263.5,111.99,69.03
2016,6,30,18,0,459.0,86.0,5.8,16.0,213.0,78.28,50.76
2016,6,30,18,15,387.5,75.0,5.7,15.5,167.0,54.67,42.85
2016,6,30,18,30,316.0,64.0,5.6,15.0,121.0,47.97,36.58
2016,6,30,18,45,219.5,49.0,5.6,15.0,83.0,37.55,26.73
2016,6,30,19,0,123.0,34.0,5.6,15.0,45.0,28.05,15.96
2016,6,30,19,15,61.5,17.0,5.45,14.5,22.5,14.39,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
