Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,97.5,18.0,3.5,13.0,27.5,56.05,0.0
2016,7,1,5,30,195.0,36.0,3.5,13.0,55.0,121.67,85.62
2016,7,1,5,45,291.0,48.5,3.5,13.5,95.5,180.1,139.57
2016,7,1,6,0,387.0,61.0,3.5,14.0,136.0,248.05,199.04
2016,7,1,6,15,193.5,53.5,3.45,14.0,91.0,163.44,132.99
2016,7,1,6,30,0.0,46.0,3.4,14.0,46.0,44.43,32.34
2016,7,1,6,45,0.0,56.0,3.4,14.5,56.0,54.11,40.55
2016,7,1,7,0,0.0,66.0,3.4,15.0,66.0,63.79,48.57
2016,7,1,7,15,0.0,80.5,3.35,15.0,80.5,77.92,60.29
2016,7,1,7,30,0.0,95.0,3.3,15.0,95.0,92.36,72.14
2016,7,1,7,45,0.0,120.0,3.3,15.0,120.0,117.49,92.69
2016,7,1,8,0,0.0,145.0,3.3,15.0,145.0,142.65,113.01
2016,7,1,8,15,0.5,156.0,3.3,15.0,156.0,153.84,121.75
2016,7,1,8,30,1.0,167.0,3.3,15.0,167.0,165.06,130.49
2016,7,1,8,45,6.5,200.0,3.3,15.5,205.0,203.0,160.56
2016,7,1,9,0,12.0,233.0,3.3,16.0,243.0,241.2,190.29
2016,7,1,9,15,10.0,222.5,3.3,16.0,230.5,228.38,179.6
2016,7,1,9,30,8.0,212.0,3.3,16.0,218.0,215.71,169.2
2016,7,1,9,45,12.0,246.0,3.35,16.5,256.0,253.49,198.42
2016,7,1,10,0,16.0,280.0,3.4,17.0,294.0,291.29,227.13
2016,7,1,10,15,37.0,341.0,3.4,17.0,374.0,380.68,295.87
2016,7,1,10,30,58.0,402.0,3.4,17.0,454.0,463.13,357.7
2016,7,1,10,45,61.5,415.5,3.45,17.0,472.0,478.85,368.81
2016,7,1,11,0,65.0,429.0,3.5,17.0,490.0,494.22,379.95
2016,7,1,11,15,63.5,434.5,3.6,17.0,494.5,496.16,381.14
2016,7,1,11,30,62.0,440.0,3.7,17.0,499.0,497.81,382.21
2016,7,1,11,45,77.5,455.5,3.8,17.0,530.0,525.55,403.2
2016,7,1,12,0,93.0,471.0,3.9,17.0,561.0,552.44,423.38
2016,7,1,12,15,144.5,478.0,4.0,17.0,618.0,606.26,464.5
2016,7,1,12,30,196.0,485.0,4.1,17.0,675.0,654.46,501.02
2016,7,1,12,45,204.5,479.5,4.2,17.0,676.5,649.31,497.64
2016,7,1,13,0,213.0,474.0,4.3,17.0,678.0,643.34,494.04
2016,7,1,13,15,273.5,450.0,4.4,17.0,708.0,662.43,510.47
2016,7,1,13,30,334.0,426.0,4.5,17.0,738.0,678.33,524.29
2016,7,1,13,45,315.5,420.5,4.6,17.0,709.5,644.73,499.7
2016,7,1,14,0,297.0,415.0,4.7,17.0,681.0,611.72,475.54
2016,7,1,14,15,302.5,399.0,4.75,17.0,661.5,587.31,458.02
2016,7,1,14,30,308.0,383.0,4.8,17.0,642.0,562.13,439.66
2016,7,1,14,45,218.0,376.0,4.9,17.0,556.0,486.44,381.2
2016,7,1,15,0,128.0,369.0,5.0,17.0,470.0,414.28,325.01
2016,7,1,15,15,109.5,345.0,5.0,17.0,428.5,378.89,297.87
2016,7,1,15,30,91.0,321.0,5.0,17.0,387.0,341.28,268.78
2016,7,1,15,45,83.0,298.0,5.05,17.0,355.0,311.2,245.51
2016,7,1,16,0,75.0,275.0,5.1,17.0,323.0,281.97,222.7
2016,7,1,16,15,109.5,257.5,5.05,16.5,321.5,269.54,212.99
2016,7,1,16,30,144.0,240.0,5.0,16.0,320.0,258.2,203.43
2016,7,1,16,45,101.0,212.0,4.95,16.0,265.5,218.18,171.82
2016,7,1,17,0,58.0,184.0,4.9,16.0,211.0,178.14,140.54
2016,7,1,17,15,39.0,158.0,4.85,15.5,175.5,148.43,117.24
2016,7,1,17,30,20.0,132.0,4.8,15.0,140.0,124.6,98.72
2016,7,1,17,45,13.0,113.0,4.75,15.0,118.0,105.23,83.04
2016,7,1,18,0,6.0,94.0,4.7,15.0,96.0,86.67,67.78
2016,7,1,18,15,195.0,74.5,4.6,14.5,110.5,58.82,46.69
2016,7,1,18,30,384.0,55.0,4.5,14.0,125.0,41.17,30.76
2016,7,1,18,45,279.5,43.0,4.4,14.0,85.5,32.65,22.62
2016,7,1,19,0,175.0,31.0,4.3,14.0,46.0,24.09,12.96
2016,7,1,19,15,87.5,15.5,4.1,14.0,23.0,15.24,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,111.0,16.0,1.4,14.0,27.0,56.78,0.0
2016,7,2,5,30,222.0,32.0,1.5,14.0,54.0,125.0,86.7
2016,7,2,5,45,311.0,44.0,1.65,14.0,93.5,181.58,139.65
2016,7,2,6,0,400.0,56.0,1.8,14.0,133.0,248.88,198.58
2016,7,2,6,15,200.0,64.5,1.8,14.0,103.0,172.23,139.7
2016,7,2,6,30,0.0,73.0,1.8,14.0,73.0,71.78,55.48
2016,7,2,6,45,0.0,89.0,1.85,14.5,89.0,87.85,69.03
2016,7,2,7,0,0.0,105.0,1.9,15.0,105.0,103.85,82.13
2016,7,2,7,15,14.5,141.0,1.9,15.0,148.0,150.53,120.87
2016,7,2,7,30,29.0,177.0,1.9,15.0,191.0,205.32,165.42
2016,7,2,7,45,90.5,211.0,1.95,15.5,261.0,287.18,231.68
2016,7,2,8,0,152.0,245.0,2.0,16.0,331.0,381.59,305.61
2016,7,2,8,15,95.5,251.0,2.0,16.0,306.5,337.62,268.77
2016,7,2,8,30,39.0,257.0,2.0,16.0,282.0,298.55,235.95
2016,7,2,8,45,62.5,290.5,2.0,16.5,334.5,354.47,278.92
2016,7,2,9,0,86.0,324.0,2.0,17.0,387.0,411.24,321.19
2016,7,2,9,15,95.0,346.0,2.0,17.0,419.0,443.06,344.22
2016,7,2,9,30,104.0,368.0,2.0,17.0,451.0,474.83,367.12
2016,7,2,9,45,94.5,381.5,2.0,17.0,459.0,479.98,369.64
2016,7,2,10,0,85.0,395.0,2.0,17.0,467.0,484.48,371.89
2016,7,2,10,15,72.0,398.5,2.0,17.0,461.0,474.5,363.54
2016,7,2,10,30,59.0,402.0,2.0,17.0,455.0,464.12,355.01
2016,7,2,10,45,72.5,423.5,2.0,17.5,490.0,497.87,379.06
2016,7,2,11,0,86.0,445.0,2.0,18.0,525.0,531.18,402.2
2016,7,2,11,15,153.0,459.5,2.0,18.0,605.0,614.8,463.56
2016,7,2,11,30,220.0,474.0,2.0,18.0,685.0,690.7,517.84
2016,7,2,11,45,243.0,472.5,2.05,18.0,707.5,710.11,531.43
2016,7,2,12,0,266.0,471.0,2.1,18.0,730.0,723.61,541.48
2016,7,2,12,15,244.5,476.0,2.1,18.0,713.5,700.23,524.36
2016,7,2,12,30,223.0,481.0,2.1,18.0,697.0,675.48,506.58
2016,7,2,12,45,250.0,470.5,2.15,18.0,711.0,682.12,512.62
2016,7,2,13,0,277.0,460.0,2.2,18.0,725.0,685.94,516.45
2016,7,2,13,15,212.0,460.0,2.25,18.0,661.0,620.46,468.82
2016,7,2,13,30,147.0,460.0,2.3,18.0,597.0,557.67,422.86
2016,7,2,13,45,225.0,436.5,2.35,18.0,640.5,590.0,449.22
2016,7,2,14,0,303.0,413.0,2.4,18.0,684.0,614.46,468.95
2016,7,2,14,15,260.0,408.0,2.4,18.0,635.0,564.77,432.12
2016,7,2,14,30,217.0,403.0,2.4,18.0,586.0,521.22,399.86
2016,7,2,14,45,163.5,384.5,2.4,18.0,519.0,458.87,353.4
2016,7,2,15,0,110.0,366.0,2.4,18.0,452.0,404.73,312.61
2016,7,2,15,15,113.0,346.5,2.4,17.5,431.5,378.04,293.62
2016,7,2,15,30,116.0,327.0,2.4,17.0,411.0,355.0,276.93
2016,7,2,15,45,114.5,305.0,2.4,17.0,383.0,327.5,255.98
2016,7,2,16,0,113.0,283.0,2.4,17.0,355.0,300.21,234.94
2016,7,2,16,15,81.0,252.5,2.4,17.0,302.5,259.21,203.22
2016,7,2,16,30,49.0,222.0,2.4,17.0,250.0,217.06,170.59
2016,7,2,16,45,44.5,200.0,2.4,17.0,223.5,192.85,151.6
2016,7,2,17,0,40.0,178.0,2.4,17.0,197.0,169.22,132.89
2016,7,2,17,15,44.0,159.5,2.4,16.5,178.0,150.48,117.92
2016,7,2,17,30,48.0,141.0,2.4,16.0,159.0,131.42,102.53
2016,7,2,17,45,40.0,120.5,2.4,16.0,134.0,109.62,85.19
2016,7,2,18,0,32.0,100.0,2.4,16.0,109.0,88.82,68.69
2016,7,2,18,15,217.0,76.5,2.35,15.5,117.0,60.31,47.8
2016,7,2,18,30,402.0,53.0,2.3,15.0,125.0,39.3,29.0
2016,7,2,18,45,306.5,41.0,2.25,15.0,86.0,31.38,21.45
2016,7,2,19,0,211.0,29.0,2.2,15.0,47.0,22.45,11.6
2016,7,2,19,15,105.5,14.5,2.1,14.5,23.5,14.25,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,110.5,16.0,1.7,14.0,26.5,56.36,0.0
2016,7,3,5,30,221.0,32.0,1.7,14.0,53.0,124.55,85.8
2016,7,3,5,45,311.5,44.0,1.75,14.0,93.0,181.47,139.41
2016,7,3,6,0,402.0,56.0,1.8,14.0,133.0,249.21,198.69
2016,7,3,6,15,215.0,80.0,1.75,14.0,122.5,198.41,161.04
2016,7,3,6,30,28.0,104.0,1.7,14.0,112.0,125.73,100.98
2016,7,3,6,45,35.5,124.0,1.7,14.5,136.5,151.92,122.95
2016,7,3,7,0,43.0,144.0,1.7,15.0,161.0,178.57,144.63
2016,7,3,7,15,44.0,164.0,1.7,15.0,183.5,201.49,162.97
2016,7,3,7,30,45.0,184.0,1.7,15.0,206.0,224.31,180.92
2016,7,3,7,45,29.0,187.5,1.75,15.5,202.0,216.18,173.04
2016,7,3,8,0,13.0,191.0,1.8,16.0,198.0,200.45,159.15
2016,7,3,8,15,99.5,240.0,1.75,16.0,303.5,328.54,262.46
2016,7,3,8,30,186.0,289.0,1.7,16.0,409.0,463.94,366.52
2016,7,3,8,45,304.5,282.5,1.7,16.5,495.5,569.96,445.93
2016,7,3,9,0,423.0,276.0,1.7,17.0,582.0,681.68,526.66
2016,7,3,9,15,269.0,323.0,1.7,17.0,521.5,592.91,456.73
2016,7,3,9,30,115.0,370.0,1.7,17.0,461.0,495.95,380.89
2016,7,3,9,45,137.0,390.0,1.7,17.5,503.0,537.61,411.05
2016,7,3,10,0,159.0,410.0,1.7,18.0,545.0,579.29,439.76
2016,7,3,10,15,245.5,408.0,1.7,18.0,624.5,667.67,503.98
2016,7,3,10,30,332.0,406.0,1.7,18.0,704.0,748.66,561.19
2016,7,3,10,45,238.0,433.5,1.7,18.0,650.0,683.77,512.02
2016,7,3,11,0,144.0,461.0,1.7,18.0,596.0,610.79,457.88
2016,7,3,11,15,162.5,469.5,1.7,18.0,623.5,634.22,475.13
2016,7,3,11,30,181.0,478.0,1.7,18.0,651.0,656.79,490.9
2016,7,3,11,45,195.5,480.5,1.7,18.0,668.5,668.47,499.05
2016,7,3,12,0,210.0,483.0,1.7,18.0,686.0,679.13,506.59
2016,7,3,12,15,183.0,484.0,1.75,18.0,661.5,648.26,484.45
2016,7,3,12,30,156.0,485.0,1.8,18.0,637.0,617.64,462.68
2016,7,3,12,45,119.5,470.5,1.85,18.0,586.0,564.19,424.42
2016,7,3,13,0,83.0,456.0,1.9,18.0,535.0,512.16,386.76
2016,7,3,13,15,238.0,425.5,1.95,18.0,647.5,609.29,462.04
2016,7,3,13,30,393.0,395.0,2.0,18.0,760.0,698.05,528.27
2016,7,3,13,45,368.5,397.5,2.05,18.0,733.5,665.51,504.38
2016,7,3,14,0,344.0,400.0,2.1,18.0,707.0,633.67,481.76
2016,7,3,14,15,390.5,364.0,2.15,18.0,702.0,619.15,473.27
2016,7,3,14,30,437.0,328.0,2.2,18.0,697.0,598.16,459.65
2016,7,3,14,45,369.0,338.5,2.3,18.0,641.0,546.53,421.08
2016,7,3,15,0,301.0,349.0,2.4,18.0,585.0,496.81,383.7
2016,7,3,15,15,265.5,336.0,2.45,18.0,536.5,449.82,348.48
2016,7,3,15,30,230.0,323.0,2.5,18.0,488.0,410.06,318.26
2016,7,3,15,45,268.5,294.0,2.55,18.0,474.5,385.56,299.66
2016,7,3,16,0,307.0,265.0,2.6,18.0,461.0,361.88,280.73
2016,7,3,16,15,207.5,251.5,2.6,17.5,379.5,300.96,233.98
2016,7,3,16,30,108.0,238.0,2.6,17.0,298.0,249.33,195.03
2016,7,3,16,45,78.5,209.5,2.6,17.0,251.0,209.91,164.34
2016,7,3,17,0,49.0,181.0,2.6,17.0,204.0,173.64,136.17
2016,7,3,17,15,24.5,144.5,2.6,16.5,156.0,134.98,106.04
2016,7,3,17,30,0.0,108.0,2.6,16.0,108.0,101.65,79.99
2016,7,3,17,45,0.0,91.5,2.65,16.0,91.5,86.19,67.23
2016,7,3,18,0,0.0,75.0,2.7,16.0,75.0,70.81,54.31
2016,7,3,18,15,210.5,62.5,2.65,15.5,100.5,44.85,34.18
2016,7,3,18,30,421.0,50.0,2.6,15.0,126.0,36.54,26.58
2016,7,3,18,45,325.5,39.0,2.6,15.0,86.5,29.49,19.81
2016,7,3,19,0,230.0,28.0,2.6,15.0,47.0,21.93,11.14
2016,7,3,19,15,115.0,14.0,2.5,14.5,23.5,13.76,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,139.0,14.5,2.25,14.0,27.5,63.56,0.0
2016,7,4,5,30,278.0,29.0,2.3,14.0,55.0,140.25,95.95
2016,7,4,5,45,375.5,38.5,2.35,14.5,96.5,200.31,153.46
2016,7,4,6,0,473.0,48.0,2.4,15.0,138.0,269.84,214.39
2016,7,4,6,15,236.5,52.5,2.35,15.0,97.5,181.8,147.24
2016,7,4,6,30,0.0,57.0,2.3,15.0,57.0,55.08,41.19
2016,7,4,6,45,0.0,69.5,2.3,15.5,69.5,67.39,51.61
2016,7,4,7,0,0.0,82.0,2.3,16.0,82.0,79.82,61.81
2016,7,4,7,15,0.0,110.5,2.2,16.0,110.5,108.83,85.74
2016,7,4,7,30,0.0,139.0,2.1,16.0,139.0,137.9,109.32
2016,7,4,7,45,0.0,148.5,2.05,16.0,148.5,146.97,116.29
2016,7,4,8,0,0.0,158.0,2.0,16.0,158.0,156.11,123.27
2016,7,4,8,15,4.0,179.0,1.95,16.0,182.0,180.32,142.49
2016,7,4,8,30,8.0,200.0,1.9,16.0,206.0,204.72,161.6
2016,7,4,8,45,6.5,198.5,1.9,16.5,203.5,201.49,158.18
2016,7,4,9,0,5.0,197.0,1.9,17.0,201.0,198.33,154.94
2016,7,4,9,15,19.0,255.0,1.9,17.0,270.5,269.66,210.85
2016,7,4,9,30,33.0,313.0,1.9,17.0,340.0,350.52,272.41
2016,7,4,9,45,27.5,311.5,1.9,17.5,334.5,342.85,265.02
2016,7,4,10,0,22.0,310.0,1.9,18.0,329.0,327.4,252.28
2016,7,4,10,15,24.5,327.5,1.9,18.0,349.5,354.64,272.53
2016,7,4,10,30,27.0,345.0,1.9,18.0,370.0,373.99,286.57
2016,7,4,10,45,50.0,390.0,1.9,18.0,437.0,441.37,336.73
2016,7,4,11,0,73.0,435.0,1.9,18.0,504.0,508.22,385.26
2016,7,4,11,15,55.0,417.5,1.9,18.0,470.5,470.63,356.77
2016,7,4,11,30,37.0,400.0,1.9,18.0,437.0,433.31,328.95
2016,7,4,11,45,57.5,430.0,1.9,18.0,486.5,480.84,364.32
2016,7,4,12,0,78.0,460.0,1.9,18.0,536.0,527.28,397.95
2016,7,4,12,15,92.5,467.5,1.9,18.0,557.5,544.7,410.5
2016,7,4,12,30,107.0,475.0,1.9,18.0,579.0,561.21,422.57
2016,7,4,12,45,121.5,475.0,1.9,18.0,592.0,570.3,429.43
2016,7,4,13,0,136.0,475.0,1.9,18.0,605.0,576.76,434.49
2016,7,4,13,15,156.0,467.5,1.9,18.0,614.5,579.82,437.41
2016,7,4,13,30,176.0,460.0,1.9,18.0,624.0,581.52,439.37
2016,7,4,13,45,194.0,446.5,1.9,18.0,623.5,574.63,435.21
2016,7,4,14,0,212.0,433.0,1.9,18.0,623.0,566.34,430.03
2016,7,4,14,15,275.0,402.5,1.9,18.0,640.5,570.6,435.0
2016,7,4,14,30,338.0,372.0,1.9,18.0,658.0,572.73,437.97
2016,7,4,14,45,309.0,363.0,1.95,18.0,615.5,529.66,406.4
2016,7,4,15,0,280.0,354.0,2.0,18.0,573.0,488.53,376.14
2016,7,4,15,15,315.5,325.0,2.0,18.0,560.0,468.08,361.51
2016,7,4,15,30,351.0,296.0,2.0,18.0,547.0,444.41,343.74
2016,7,4,15,45,254.5,290.5,2.05,18.0,467.0,375.97,291.35
2016,7,4,16,0,158.0,285.0,2.1,18.0,387.0,320.7,249.11
2016,7,4,16,15,91.5,244.5,2.15,17.5,302.5,256.34,200.22
2016,7,4,16,30,25.0,204.0,2.2,17.0,218.0,198.75,156.38
2016,7,4,16,45,25.5,187.0,2.25,17.0,200.5,181.29,142.84
2016,7,4,17,0,26.0,170.0,2.3,17.0,183.0,159.5,125.51
2016,7,4,17,15,13.0,129.5,2.35,16.5,136.0,123.82,97.34
2016,7,4,17,30,0.0,89.0,2.4,16.0,89.0,84.95,66.07
2016,7,4,17,45,0.0,75.0,2.45,16.0,75.0,71.79,55.18
2016,7,4,18,0,0.0,61.0,2.5,16.0,61.0,58.69,44.13
2016,7,4,18,15,209.5,56.0,2.5,15.5,93.5,39.92,29.82
2016,7,4,18,30,419.0,51.0,2.5,15.0,126.0,37.5,27.42
2016,7,4,18,45,315.0,40.0,2.55,15.0,86.0,30.48,20.66
2016,7,4,19,0,211.0,29.0,2.6,15.0,46.0,22.47,11.49
2016,7,4,19,15,105.5,14.5,2.6,15.0,23.0,14.25,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,124.5,15.0,2.25,14.0,26.5,58.26,0.0
2016,7,5,5,30,249.0,30.0,2.2,14.0,53.0,131.46,89.07
2016,7,5,5,45,351.0,40.0,2.2,14.0,94.0,192.34,147.38
2016,7,5,6,0,453.0,50.0,2.2,14.0,135.0,263.09,209.56
2016,7,5,6,15,517.0,57.0,2.15,14.0,182.0,322.01,261.7
2016,7,5,6,30,581.0,64.0,2.1,14.0,229.0,386.28,316.84
2016,7,5,6,45,290.5,79.0,2.1,14.5,161.5,262.84,217.09
2016,7,5,7,0,0.0,94.0,2.1,15.0,94.0,92.32,72.28
2016,7,5,7,15,28.5,140.5,2.1,15.0,154.0,164.65,132.96
2016,7,5,7,30,57.0,187.0,2.1,15.0,214.0,236.02,191.11
2016,7,5,7,45,42.0,198.0,2.15,15.5,219.0,237.42,190.71
2016,7,5,8,0,27.0,209.0,2.2,16.0,224.0,237.8,189.61
2016,7,5,8,15,41.0,238.5,2.25,16.0,264.0,280.55,223.31
2016,7,5,8,30,55.0,268.0,2.3,16.0,304.0,323.9,256.85
2016,7,5,8,45,75.5,297.0,2.35,16.5,349.5,372.7,293.82
2016,7,5,9,0,96.0,326.0,2.4,17.0,395.0,422.18,330.59
2016,7,5,9,15,72.0,330.0,2.45,17.0,383.5,404.99,315.9
2016,7,5,9,30,48.0,334.0,2.5,17.0,372.0,386.74,300.71
2016,7,5,9,45,63.5,362.0,2.65,17.0,414.5,430.09,333.62
2016,7,5,10,0,79.0,390.0,2.8,17.0,457.0,473.46,365.96
2016,7,5,10,15,75.0,401.0,2.9,17.0,466.5,480.03,370.09
2016,7,5,10,30,71.0,412.0,3.0,17.0,476.0,486.21,374.16
2016,7,5,10,45,115.0,437.0,3.2,17.5,543.5,560.39,429.37
2016,7,5,11,0,159.0,462.0,3.4,18.0,611.0,626.45,477.45
2016,7,5,11,15,184.5,468.0,3.55,18.0,643.5,654.14,497.9
2016,7,5,11,30,210.0,474.0,3.7,18.0,676.0,680.9,517.84
2016,7,5,11,45,187.0,479.5,3.85,18.0,660.5,659.25,501.6
2016,7,5,12,0,164.0,485.0,4.0,18.0,645.0,637.27,485.32
2016,7,5,12,15,196.0,482.0,4.1,18.0,672.5,658.48,501.99
2016,7,5,12,30,228.0,479.0,4.2,18.0,700.0,678.11,517.25
2016,7,5,12,45,234.0,473.5,4.35,18.0,698.5,670.13,512.19
2016,7,5,13,0,240.0,468.0,4.5,18.0,697.0,661.33,506.75
2016,7,5,13,15,218.5,463.5,4.6,17.5,669.5,629.24,484.27
2016,7,5,13,30,197.0,459.0,4.7,17.0,642.0,597.84,462.12
2016,7,5,13,45,174.5,447.5,4.85,17.0,607.0,560.11,434.33
2016,7,5,14,0,152.0,436.0,5.0,17.0,572.0,523.6,407.2
2016,7,5,14,15,160.0,421.0,5.1,17.0,560.0,507.34,395.78
2016,7,5,14,30,168.0,406.0,5.2,17.0,548.0,490.34,383.6
2016,7,5,14,45,184.5,387.0,5.3,17.0,537.0,474.51,372.34
2016,7,5,15,0,201.0,368.0,5.4,17.0,526.0,457.21,359.71
2016,7,5,15,15,214.0,346.0,5.5,17.0,506.0,433.84,342.07
2016,7,5,15,30,227.0,324.0,5.6,17.0,486.0,409.25,323.12
2016,7,5,15,45,198.0,304.5,5.7,17.0,439.5,365.92,289.0
2016,7,5,16,0,169.0,285.0,5.8,17.0,393.0,325.24,256.81
2016,7,5,16,15,178.0,261.0,5.9,16.5,367.0,297.71,234.98
2016,7,5,16,30,187.0,237.0,6.0,16.0,341.0,269.41,211.96
2016,7,5,16,45,133.5,213.0,6.1,16.0,283.5,223.25,175.33
2016,7,5,17,0,80.0,189.0,6.2,16.0,226.0,186.92,147.18
2016,7,5,17,15,46.0,158.5,6.25,15.5,179.5,149.91,118.32
2016,7,5,17,30,12.0,128.0,6.3,15.0,133.0,120.16,95.46
2016,7,5,17,45,6.5,109.5,6.4,15.0,112.5,101.77,80.45
2016,7,5,18,0,1.0,91.0,6.5,15.0,92.0,84.02,65.69
2016,7,5,18,15,0.5,72.0,6.45,14.5,72.5,66.73,53.68
2016,7,5,18,30,0.0,53.0,6.4,14.0,53.0,49.79,38.31
2016,7,5,18,45,0.0,36.5,6.35,14.0,36.5,34.75,24.38
2016,7,5,19,0,0.0,20.0,6.3,14.0,20.0,19.31,9.03
2016,7,5,19,15,0.0,10.0,6.2,14.0,10.0,9.83,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,103.0,16.0,5.65,14.0,25.5,53.39,0.0
2016,7,6,5,30,206.0,32.0,5.6,14.0,51.0,119.34,80.14
2016,7,6,5,45,304.0,43.5,5.55,14.0,90.5,177.11,136.14
2016,7,6,6,0,402.0,55.0,5.5,14.0,130.0,246.51,197.77
2016,7,6,6,15,201.0,53.5,5.4,14.0,91.0,166.05,135.26
2016,7,6,6,30,0.0,52.0,5.3,14.0,52.0,50.24,37.28
2016,7,6,6,45,0.0,63.5,5.2,14.5,63.5,61.37,46.72
2016,7,6,7,0,0.0,75.0,5.1,15.0,75.0,72.66,56.07
2016,7,6,7,15,0.0,106.5,5.0,15.0,106.5,104.69,82.78
2016,7,6,7,30,0.0,138.0,4.9,15.0,138.0,136.9,109.25
2016,7,6,7,45,1.5,154.5,4.8,15.5,155.5,154.38,123.06
2016,7,6,8,0,3.0,171.0,4.7,16.0,173.0,171.94,136.76
2016,7,6,8,15,8.0,193.0,4.65,16.0,198.5,198.06,157.63
2016,7,6,8,30,13.0,215.0,4.6,16.0,224.0,224.42,178.48
2016,7,6,8,45,15.0,231.5,4.6,16.0,242.0,242.73,192.63
2016,7,6,9,0,17.0,248.0,4.6,16.0,260.0,261.07,206.75
2016,7,6,9,15,259.0,261.0,4.6,16.0,464.5,516.22,413.5
2016,7,6,9,30,501.0,274.0,4.6,16.0,669.0,765.41,603.64
2016,7,6,9,45,317.0,340.5,4.65,16.5,594.0,661.91,518.66
2016,7,6,10,0,133.0,407.0,4.7,17.0,519.0,551.25,428.65
2016,7,6,10,15,169.0,421.5,4.75,17.0,569.0,600.11,466.12
2016,7,6,10,30,205.0,436.0,4.8,17.0,619.0,648.91,502.54
2016,7,6,10,45,552.5,273.0,4.85,17.0,783.5,833.1,648.62
2016,7,6,11,0,900.0,110.0,4.9,17.0,948.0,995.78,765.0
2016,7,6,11,15,632.5,267.0,4.95,17.0,860.5,899.32,695.15
2016,7,6,11,30,365.0,424.0,5.0,17.0,773.0,785.75,604.63
2016,7,6,11,45,639.0,266.0,5.05,17.0,882.0,890.07,690.01
2016,7,6,12,0,913.0,108.0,5.1,17.0,991.0,978.41,752.64
2016,7,6,12,15,913.0,108.0,5.25,17.0,990.5,964.3,743.2
2016,7,6,12,30,913.0,108.0,5.4,17.0,990.0,947.49,732.49
2016,7,6,12,45,905.0,111.5,5.55,17.0,980.5,924.18,717.12
2016,7,6,13,0,897.0,115.0,5.7,17.0,971.0,898.63,700.06
2016,7,6,13,15,894.0,114.0,5.85,17.0,956.0,871.0,681.38
2016,7,6,13,30,891.0,113.0,6.0,17.0,941.0,841.19,660.97
2016,7,6,13,45,886.0,112.5,6.2,17.0,919.0,808.21,638.24
2016,7,6,14,0,881.0,112.0,6.4,17.0,897.0,773.43,613.94
2016,7,6,14,15,660.0,219.5,6.5,16.5,797.0,678.05,540.91
2016,7,6,14,30,439.0,327.0,6.6,16.0,697.0,598.39,475.81
2016,7,6,14,45,444.5,309.5,6.75,16.0,671.0,565.9,451.25
2016,7,6,15,0,450.0,292.0,6.9,16.0,645.0,532.44,425.32
2016,7,6,15,15,638.0,197.5,6.9,16.0,669.5,530.33,425.47
2016,7,6,15,30,826.0,103.0,6.9,16.0,694.0,517.78,415.27
2016,7,6,15,45,499.0,194.0,6.95,16.0,544.5,402.05,320.38
2016,7,6,16,0,172.0,285.0,7.0,16.0,395.0,326.41,259.31
2016,7,6,16,15,466.0,188.5,6.9,15.5,454.0,333.98,262.12
2016,7,6,16,30,760.0,92.0,6.8,15.0,513.0,322.65,244.77
2016,7,6,16,45,545.0,131.0,6.75,15.0,418.5,256.55,191.72
2016,7,6,17,0,330.0,170.0,6.7,15.0,324.0,218.39,164.67
2016,7,6,17,15,250.0,157.5,6.6,15.0,266.0,175.68,131.39
2016,7,6,17,30,170.0,145.0,6.5,15.0,208.0,145.36,109.6
2016,7,6,17,45,366.5,103.5,6.45,15.0,212.5,107.63,71.66
2016,7,6,18,0,563.0,62.0,6.4,15.0,217.0,59.21,33.5
2016,7,6,18,15,497.0,54.5,6.3,14.5,171.0,37.54,27.81
2016,7,6,18,30,431.0,47.0,6.2,14.0,125.0,33.92,24.33
2016,7,6,18,45,332.5,37.0,6.1,14.0,85.5,27.71,18.3
2016,7,6,19,0,234.0,27.0,6.0,14.0,46.0,21.06,10.27
2016,7,6,19,15,117.0,13.5,5.85,14.0,23.0,13.27,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,138.5,13.5,3.55,14.0,25.5,60.89,0.0
2016,7,7,5,30,277.0,27.0,3.5,14.0,51.0,136.7,90.58
2016,7,7,5,45,377.0,35.0,3.45,14.5,91.5,195.37,149.06
2016,7,7,6,0,477.0,43.0,3.4,15.0,132.0,263.8,209.58
2016,7,7,6,15,238.5,61.5,3.4,15.0,106.0,193.33,156.76
2016,7,7,6,30,0.0,80.0,3.4,15.0,80.0,79.59,61.86
2016,7,7,6,45,0.0,98.0,3.4,15.0,98.0,97.77,77.27
2016,7,7,7,0,0.0,116.0,3.4,15.0,116.0,115.84,92.24
2016,7,7,7,15,8.5,140.5,3.4,15.0,145.0,146.3,117.47
2016,7,7,7,30,17.0,165.0,3.4,15.0,174.0,177.32,142.81
2016,7,7,7,45,406.0,121.0,3.45,15.5,348.0,437.57,361.22
2016,7,7,8,0,795.0,77.0,3.5,16.0,522.0,692.9,558.8
2016,7,7,8,15,592.0,161.5,3.55,16.0,509.0,660.71,530.18
2016,7,7,8,30,389.0,246.0,3.6,16.0,496.0,591.31,471.89
2016,7,7,8,45,320.0,284.0,3.65,16.0,499.0,584.0,463.62
2016,7,7,9,0,251.0,322.0,3.7,16.0,502.0,571.51,451.0
2016,7,7,9,15,565.0,205.5,3.8,16.0,641.5,744.23,588.53
2016,7,7,9,30,879.0,89.0,3.9,16.0,781.0,908.32,705.91
2016,7,7,9,45,877.0,96.0,4.05,16.5,812.0,928.41,717.03
2016,7,7,10,0,875.0,103.0,4.2,17.0,843.0,945.58,727.23
2016,7,7,10,15,881.5,104.0,4.3,17.0,871.0,961.65,737.83
2016,7,7,10,30,888.0,105.0,4.4,17.0,899.0,975.01,746.88
2016,7,7,10,45,892.0,106.5,4.55,17.0,920.5,983.67,753.34
2016,7,7,11,0,896.0,108.0,4.7,17.0,942.0,989.43,757.92
2016,7,7,11,15,899.5,108.5,4.8,17.0,956.5,990.76,759.12
2016,7,7,11,30,903.0,109.0,4.9,17.0,971.0,989.17,758.42
2016,7,7,11,45,903.5,110.0,5.05,17.0,978.5,982.26,754.5
2016,7,7,12,0,904.0,111.0,5.2,17.0,986.0,972.5,748.66
2016,7,7,12,15,904.5,111.0,5.25,17.0,986.0,958.97,739.5
2016,7,7,12,30,905.0,111.0,5.3,17.0,986.0,942.75,728.52
2016,7,7,12,45,899.0,113.5,5.4,17.0,977.0,920.44,713.57
2016,7,7,13,0,893.0,116.0,5.5,17.0,968.0,895.82,696.95
2016,7,7,13,15,890.0,115.5,5.55,17.0,953.5,868.76,678.23
2016,7,7,13,30,887.0,115.0,5.6,17.0,939.0,839.52,657.88
2016,7,7,13,45,700.5,223.5,5.7,17.0,864.5,764.06,602.5
2016,7,7,14,0,514.0,332.0,5.8,17.0,790.0,697.94,548.33
2016,7,7,14,15,396.0,360.5,5.85,16.5,707.0,617.18,486.43
2016,7,7,14,30,278.0,389.0,5.9,16.0,624.0,546.74,431.44
2016,7,7,14,45,454.5,305.5,5.95,16.0,670.5,568.6,452.2
2016,7,7,15,0,631.0,222.0,6.0,16.0,717.0,577.52,461.42
2016,7,7,15,15,577.0,226.0,6.05,16.0,660.5,521.89,416.63
2016,7,7,15,30,523.0,230.0,6.1,16.0,604.0,470.58,374.93
2016,7,7,15,45,669.0,160.0,6.15,16.0,607.0,449.74,357.31
2016,7,7,16,0,815.0,90.0,6.2,16.0,610.0,422.73,332.28
2016,7,7,16,15,796.5,87.5,6.2,15.5,563.0,369.65,286.14
2016,7,7,16,30,778.0,85.0,6.2,15.0,516.0,321.82,243.34
2016,7,7,16,45,757.0,80.5,6.2,15.0,467.0,273.06,198.97
2016,7,7,17,0,736.0,76.0,6.2,15.0,418.0,226.23,156.4
2016,7,7,17,15,524.0,102.5,6.15,15.0,331.5,171.78,116.62
2016,7,7,17,30,312.0,129.0,6.1,15.0,245.0,145.84,103.78
2016,7,7,17,45,293.0,111.5,6.1,15.0,207.5,113.02,79.03
2016,7,7,18,0,274.0,94.0,6.1,15.0,170.0,82.35,58.95
2016,7,7,18,15,369.0,69.0,6.0,14.5,148.5,50.09,38.93
2016,7,7,18,30,464.0,44.0,5.9,14.0,127.0,31.31,22.03
2016,7,7,18,45,370.0,34.5,5.8,14.0,87.5,25.46,16.34
2016,7,7,19,0,276.0,25.0,5.7,14.0,48.0,19.18,8.74
2016,7,7,19,15,138.0,12.5,5.65,14.0,24.0,12.29,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,146.0,12.5,3.45,14.0,25.5,52.15,0.0
2016,7,8,5,30,292.0,25.0,3.4,14.0,51.0,138.92,90.71
2016,7,8,5,45,390.5,33.0,3.4,14.5,91.0,197.44,150.27
2016,7,8,6,0,489.0,41.0,3.4,15.0,131.0,265.73,210.87
2016,7,8,6,15,285.5,72.5,3.35,15.0,129.0,228.33,185.32
2016,7,8,6,30,82.0,104.0,3.3,15.0,127.0,159.84,129.64
2016,7,8,6,45,88.5,126.0,3.3,15.0,155.0,190.67,155.83
2016,7,8,7,0,95.0,148.0,3.3,15.0,183.0,221.7,181.49
2016,7,8,7,15,424.0,108.0,3.25,15.0,302.0,404.05,335.12
2016,7,8,7,30,753.0,68.0,3.2,15.0,421.0,600.03,492.55
2016,7,8,7,45,775.5,70.5,3.15,15.5,469.5,647.12,524.64
2016,7,8,8,0,798.0,73.0,3.1,16.0,518.0,689.76,553.53
2016,7,8,8,15,814.5,75.0,3.1,16.0,564.5,731.18,582.23
2016,7,8,8,30,831.0,77.0,3.1,16.0,611.0,771.7,609.9
2016,7,8,8,45,845.5,78.5,3.1,16.5,654.0,808.8,633.59
2016,7,8,9,0,860.0,80.0,3.1,17.0,697.0,844.42,655.91
2016,7,8,9,15,870.0,81.0,3.15,17.0,735.5,873.73,675.14
2016,7,8,9,30,880.0,82.0,3.2,17.0,774.0,900.94,692.9
2016,7,8,9,45,888.5,83.0,3.25,17.0,808.0,924.48,708.12
2016,7,8,10,0,897.0,84.0,3.3,17.0,842.0,945.55,721.68
2016,7,8,10,15,903.0,85.0,3.4,17.0,869.5,961.61,732.24
2016,7,8,10,30,909.0,86.0,3.5,17.0,897.0,974.9,741.02
2016,7,8,10,45,913.5,86.0,3.6,17.5,918.0,982.81,744.85
2016,7,8,11,0,918.0,86.0,3.7,18.0,939.0,987.79,746.82
2016,7,8,11,15,920.5,86.5,3.75,18.0,953.5,988.38,746.99
2016,7,8,11,30,923.0,87.0,3.8,18.0,968.0,985.97,745.29
2016,7,8,11,45,924.5,87.0,3.9,18.0,975.5,979.11,741.0
2016,7,8,12,0,926.0,87.0,4.0,18.0,983.0,969.33,734.81
2016,7,8,12,15,926.0,87.5,4.1,18.0,983.0,955.77,726.1
2016,7,8,12,30,926.0,88.0,4.2,18.0,983.0,939.42,715.53
2016,7,8,12,45,916.5,93.5,4.3,18.0,973.0,916.66,700.52
2016,7,8,13,0,907.0,99.0,4.4,18.0,963.0,891.61,684.1
2016,7,8,13,15,904.0,98.5,4.55,18.0,948.5,864.3,666.45
2016,7,8,13,30,901.0,98.0,4.7,18.0,934.0,834.77,647.02
2016,7,8,13,45,897.0,97.0,4.9,18.0,912.5,801.88,625.22
2016,7,8,14,0,893.0,96.0,5.1,18.0,891.0,767.1,601.7
2016,7,8,14,15,887.0,95.0,5.25,18.0,863.0,729.13,575.28
2016,7,8,14,30,881.0,94.0,5.4,18.0,835.0,689.73,547.46
2016,7,8,14,45,873.0,92.5,5.6,18.0,801.5,647.33,515.55
2016,7,8,15,0,865.0,91.0,5.8,18.0,768.0,604.01,481.61
2016,7,8,15,15,854.5,89.0,5.9,17.5,729.0,558.13,445.45
2016,7,8,15,30,844.0,87.0,6.0,17.0,690.0,511.94,407.99
2016,7,8,15,45,830.5,85.0,6.1,17.0,647.0,464.25,367.56
2016,7,8,16,0,817.0,83.0,6.2,17.0,604.0,416.93,326.45
2016,7,8,16,15,799.5,80.5,6.15,17.0,557.5,368.26,283.32
2016,7,8,16,30,782.0,78.0,6.1,17.0,511.0,316.47,237.06
2016,7,8,16,45,547.5,125.5,6.1,17.0,414.5,251.66,185.97
2016,7,8,17,0,313.0,173.0,6.1,17.0,318.0,216.54,162.36
2016,7,8,17,15,495.0,118.5,6.0,16.5,316.5,180.92,124.65
2016,7,8,17,30,677.0,64.0,5.9,16.0,315.0,133.71,77.41
2016,7,8,17,45,636.5,59.0,5.8,16.0,266.0,92.5,48.65
2016,7,8,18,0,596.0,54.0,5.7,16.0,217.0,52.56,27.65
2016,7,8,18,15,533.0,48.0,5.55,15.5,171.0,32.22,22.97
2016,7,8,18,30,470.0,42.0,5.4,15.0,125.0,29.62,20.44
2016,7,8,18,45,374.5,33.0,5.3,15.0,86.0,24.14,15.12
2016,7,8,19,0,279.0,24.0,5.2,15.0,47.0,18.27,7.9
2016,7,8,19,15,139.5,12.0,5.1,15.0,23.5,11.8,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,158.0,11.5,0.9,15.0,25.0,54.21,0.0
2016,7,9,5,30,316.0,23.0,0.9,15.0,50.0,143.64,91.56
2016,7,9,5,45,409.5,31.0,0.9,15.5,90.0,201.42,151.22
2016,7,9,6,0,503.0,39.0,0.9,16.0,130.0,268.4,209.64
2016,7,9,6,15,562.5,44.0,1.0,16.0,176.0,322.67,257.72
2016,7,9,6,30,622.0,49.0,1.1,16.0,222.0,384.25,310.31
2016,7,9,6,45,662.5,53.0,1.2,16.5,271.0,438.75,355.17
2016,7,9,7,0,703.0,57.0,1.3,17.0,320.0,495.87,400.48
2016,7,9,7,15,732.0,60.0,1.35,17.0,369.5,546.74,440.07
2016,7,9,7,30,761.0,63.0,1.4,17.0,419.0,598.66,478.82
2016,7,9,7,45,783.0,65.5,1.5,17.5,467.5,641.46,508.14
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,688.41,539.97
2016,7,9,8,15,821.5,70.0,1.7,18.0,562.5,730.15,568.54
2016,7,9,8,30,838.0,72.0,1.8,18.0,609.0,770.96,596.2
2016,7,9,8,45,851.0,73.5,1.95,18.0,652.0,807.07,620.79
2016,7,9,9,0,864.0,75.0,2.1,18.0,695.0,841.6,644.2
2016,7,9,9,15,874.5,76.5,2.25,18.0,734.0,872.09,664.77
2016,7,9,9,30,885.0,78.0,2.4,18.0,773.0,900.48,683.91
2016,7,9,9,45,885.5,84.0,2.55,18.5,805.0,922.16,697.17
2016,7,9,10,0,886.0,90.0,2.7,19.0,837.0,941.0,708.57
2016,7,9,10,15,892.0,91.0,2.8,19.0,865.0,956.9,718.98
2016,7,9,10,30,898.0,92.0,2.9,19.0,893.0,970.06,727.65
2016,7,9,10,45,905.0,91.0,3.05,19.0,915.0,979.27,734.21
2016,7,9,11,0,912.0,90.0,3.2,19.0,937.0,985.63,738.95
2016,7,9,11,15,915.0,90.5,3.3,19.0,952.0,986.69,739.87
2016,7,9,11,30,918.0,91.0,3.4,19.0,967.0,984.77,738.92
2016,7,9,11,45,680.0,245.0,3.5,19.0,896.5,908.03,687.12
2016,7,9,12,0,442.0,399.0,3.6,19.0,826.0,822.29,620.64
2016,7,9,12,15,684.5,244.0,3.7,19.0,904.5,887.69,675.3
2016,7,9,12,30,927.0,89.0,3.8,19.0,983.0,940.95,712.15
2016,7,9,12,45,697.5,237.5,3.95,19.0,907.5,861.22,657.51
2016,7,9,13,0,468.0,386.0,4.1,19.0,832.0,782.8,596.0
2016,7,9,13,15,693.0,237.0,4.25,19.0,886.0,816.94,628.98
2016,7,9,13,30,918.0,88.0,4.4,19.0,940.0,838.91,645.87
2016,7,9,13,45,917.0,85.5,4.6,19.0,919.0,806.5,624.43
2016,7,9,14,0,916.0,83.0,4.8,19.0,898.0,771.96,601.44
2016,7,9,14,15,910.0,82.0,4.95,19.0,870.0,733.22,574.79
2016,7,9,14,30,904.0,81.0,5.1,19.0,842.0,693.0,546.68
2016,7,9,14,45,898.5,79.0,5.3,19.0,808.5,650.87,515.79
2016,7,9,15,0,893.0,77.0,5.5,19.0,775.0,607.58,482.14
2016,7,9,15,15,883.0,75.5,5.7,18.5,736.0,561.27,446.06
2016,7,9,15,30,873.0,74.0,5.9,18.0,697.0,514.56,408.48
2016,7,9,15,45,860.5,72.5,6.1,18.0,654.0,466.51,367.93
2016,7,9,16,0,848.0,71.0,6.3,18.0,611.0,418.69,326.5
2016,7,9,16,15,608.5,138.0,6.45,17.5,510.0,340.69,263.37
2016,7,9,16,30,369.0,205.0,6.6,17.0,409.0,295.95,228.94
2016,7,9,16,45,569.5,134.0,6.75,17.0,414.5,264.73,196.05
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,225.76,153.63
2016,7,9,17,15,742.0,60.0,6.9,16.5,370.5,175.05,109.57
2016,7,9,17,30,714.0,57.0,6.9,16.0,321.0,131.62,74.13
2016,7,9,17,45,669.0,54.0,6.95,16.0,271.5,89.96,45.46
2016,7,9,18,0,624.0,51.0,7.0,16.0,222.0,53.13,27.96
2016,7,9,18,15,565.0,45.0,6.9,15.5,175.5,32.62,23.32
2016,7,9,18,30,506.0,39.0,6.8,15.0,129.0,27.12,18.22
2016,7,9,18,45,400.5,31.5,6.7,15.0,88.5,22.86,14.0
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,18.33,7.8
2016,7,9,19,15,147.5,12.0,6.45,15.0,24.0,11.8,0.0
2016,7,9,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,133.0,13.5,5.2,15.0,25.0,49.18,0.0
2016,7,10,5,30,266.0,27.0,5.3,15.0,50.0,131.3,82.59
2016,7,10,5,45,370.0,36.5,5.4,15.0,90.5,192.95,146.47
2016,7,10,6,0,474.0,46.0,5.5,15.0,131.0,264.12,210.16
2016,7,10,6,15,377.0,70.5,5.6,15.0,152.0,267.38,218.12
2016,7,10,6,30,280.0,95.0,5.7,15.0,173.0,255.76,211.14
2016,7,10,6,45,305.0,111.0,5.85,15.5,211.5,299.07,248.29
2016,7,10,7,0,330.0,127.0,6.0,16.0,250.0,344.12,285.86
2016,7,10,7,15,544.0,101.5,6.05,16.0,340.0,476.47,396.68
2016,7,10,7,30,758.0,76.0,6.1,16.0,430.0,611.1,506.97
2016,7,10,7,45,597.0,133.0,6.2,16.5,431.0,591.23,486.46
2016,7,10,8,0,436.0,190.0,6.3,17.0,432.0,550.36,449.35
2016,7,10,8,15,245.5,227.5,6.3,17.0,366.5,446.53,362.5
2016,7,10,8,30,55.0,265.0,6.3,17.0,301.0,320.65,256.25
2016,7,10,8,45,465.5,177.5,6.3,17.0,509.0,598.83,487.0
2016,7,10,9,0,876.0,90.0,6.3,17.0,717.0,868.11,691.61
2016,7,10,9,15,887.0,91.5,6.25,17.0,757.5,899.22,711.51
2016,7,10,9,30,898.0,93.0,6.2,17.0,798.0,928.21,730.84
2016,7,10,9,45,906.0,95.0,6.2,17.5,832.5,952.63,745.65
2016,7,10,10,0,914.0,97.0,6.2,18.0,867.0,974.5,758.58
2016,7,10,10,15,920.5,98.0,6.2,18.0,896.5,991.16,769.3
2016,7,10,10,30,927.0,99.0,6.2,18.0,926.0,1004.99,778.11
2016,7,10,10,45,932.0,99.5,6.25,18.0,948.0,1013.92,783.87
2016,7,10,11,0,937.0,100.0,6.3,18.0,970.0,1019.86,787.66
2016,7,10,11,15,940.5,101.0,6.35,18.0,985.5,1021.79,788.76
2016,7,10,11,30,944.0,102.0,6.4,18.0,1001.0,1020.65,787.82
2016,7,10,11,45,946.0,102.0,6.5,18.0,1009.0,1013.99,783.41
2016,7,10,12,0,948.0,102.0,6.6,18.0,1017.0,1004.33,776.97
2016,7,10,12,15,948.0,102.0,6.65,18.0,1017.0,989.84,766.91
2016,7,10,12,30,948.0,102.0,6.7,18.0,1017.0,972.5,754.91
2016,7,10,12,45,946.0,102.0,6.75,18.0,1009.5,950.62,739.69
2016,7,10,13,0,944.0,102.0,6.8,18.0,1002.0,926.13,722.62
2016,7,10,13,15,941.5,101.5,6.8,18.0,987.0,898.26,702.87
2016,7,10,13,30,939.0,101.0,6.8,18.0,972.0,868.03,681.39
2016,7,10,13,45,937.5,99.0,6.8,18.5,951.0,834.95,656.5
2016,7,10,14,0,936.0,97.0,6.8,19.0,930.0,799.73,630.04
2016,7,10,14,15,930.0,96.0,6.75,18.5,901.0,760.19,602.51
2016,7,10,14,30,924.0,95.0,6.7,18.0,872.0,719.11,573.58
2016,7,10,14,45,918.0,93.0,6.7,18.0,838.0,675.76,540.1
2016,7,10,15,0,912.0,91.0,6.7,18.0,804.0,631.26,504.47
2016,7,10,15,15,901.5,89.0,6.65,18.0,763.5,583.28,465.29
2016,7,10,15,30,891.0,87.0,6.6,18.0,723.0,534.93,424.97
2016,7,10,15,45,879.0,84.5,6.6,18.0,678.5,485.27,382.8
2016,7,10,16,0,867.0,82.0,6.6,18.0,634.0,435.79,339.79
2016,7,10,16,15,850.0,80.0,6.6,18.0,586.0,385.29,295.11
2016,7,10,16,30,833.0,78.0,6.6,18.0,538.0,335.85,250.55
2016,7,10,16,45,810.0,75.0,6.6,18.0,487.0,280.85,201.34
2016,7,10,17,0,787.0,72.0,6.6,18.0,436.0,232.21,157.5
2016,7,10,17,15,756.0,68.5,6.6,17.5,384.0,184.06,115.89
2016,7,10,17,30,725.0,65.0,6.6,17.0,332.0,139.14,79.64
2016,7,10,17,45,679.5,60.5,6.6,17.0,280.5,95.67,49.83
2016,7,10,18,0,634.0,56.0,6.6,17.0,229.0,53.81,28.63
2016,7,10,18,15,568.5,49.5,6.55,16.5,180.5,33.57,24.05
2016,7,10,18,30,503.0,43.0,6.5,16.0,132.0,30.61,21.19
2016,7,10,18,45,392.5,34.5,6.45,15.5,90.0,25.63,16.31
2016,7,10,19,0,282.0,26.0,6.4,15.0,48.0,20.32,9.08
2016,7,10,19,15,141.0,13.0,6.3,15.0,24.0,12.78,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
