Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,128.5,13.0,3.6,14.0,24.0,47.27,0.0
2016,7,11,5,30,257.0,26.0,3.5,14.0,48.0,126.49,77.94
2016,7,11,5,45,362.5,35.5,3.4,14.5,88.5,188.56,142.62
2016,7,11,6,0,468.0,45.0,3.3,15.0,129.0,259.82,205.51
2016,7,11,6,15,533.5,52.0,3.15,15.0,176.5,319.6,258.9
2016,7,11,6,30,599.0,59.0,3.0,15.0,224.0,384.97,315.5
2016,7,11,6,45,446.5,95.5,2.95,15.5,232.5,366.45,301.41
2016,7,11,7,0,294.0,132.0,2.9,16.0,241.0,328.31,269.6
2016,7,11,7,15,345.0,144.5,2.9,16.0,291.0,385.73,316.59
2016,7,11,7,30,396.0,157.0,2.9,16.0,341.0,455.73,371.9
2016,7,11,7,45,365.5,185.5,2.9,16.5,370.0,471.05,381.57
2016,7,11,8,0,335.0,214.0,2.9,17.0,399.0,491.9,395.11
2016,7,11,8,15,195.0,239.0,2.9,17.0,349.0,410.7,328.4
2016,7,11,8,30,55.0,264.0,2.9,17.0,299.0,319.56,252.81
2016,7,11,8,45,103.0,296.5,2.95,17.5,368.0,395.4,312.07
2016,7,11,9,0,151.0,329.0,3.0,18.0,437.0,482.32,377.51
2016,7,11,9,15,170.5,349.0,3.1,18.0,477.5,522.77,407.13
2016,7,11,9,30,190.0,369.0,3.2,18.0,518.0,563.37,436.82
2016,7,11,9,45,316.0,347.0,3.35,18.5,608.0,667.05,515.11
2016,7,11,10,0,442.0,325.0,3.5,19.0,698.0,773.25,592.72
2016,7,11,10,15,392.5,364.0,3.65,19.0,703.5,761.68,581.81
2016,7,11,10,30,343.0,403.0,3.8,19.0,709.0,755.08,575.04
2016,7,11,10,45,313.0,422.0,3.95,19.0,706.0,744.24,566.23
2016,7,11,11,0,283.0,441.0,4.1,19.0,703.0,731.74,556.28
2016,7,11,11,15,276.5,450.5,4.25,19.0,710.0,731.09,555.65
2016,7,11,11,30,270.0,460.0,4.4,19.0,717.0,729.27,554.34
2016,7,11,11,45,333.5,436.5,4.6,19.0,756.5,760.75,579.8
2016,7,11,12,0,397.0,413.0,4.8,19.0,796.0,790.3,603.61
2016,7,11,12,15,345.5,437.0,5.05,19.0,770.5,756.27,578.4
2016,7,11,12,30,294.0,461.0,5.3,19.0,745.0,722.27,553.19
2016,7,11,12,45,213.0,467.0,5.55,19.0,672.0,644.66,495.27
2016,7,11,13,0,132.0,473.0,5.8,19.0,599.0,571.18,439.41
2016,7,11,13,15,221.5,452.5,6.0,19.0,659.5,621.08,480.14
2016,7,11,13,30,311.0,432.0,6.2,19.0,720.0,664.35,515.16
2016,7,11,13,45,252.5,433.0,6.45,19.0,663.5,605.84,470.7
2016,7,11,14,0,194.0,434.0,6.7,19.0,607.0,553.14,430.36
2016,7,11,14,15,306.5,384.5,6.85,18.5,647.5,576.29,452.33
2016,7,11,14,30,419.0,335.0,7.0,18.0,688.0,590.98,467.14
2016,7,11,14,45,651.0,217.5,7.2,18.0,739.5,613.27,488.95
2016,7,11,15,0,883.0,100.0,7.4,18.0,791.0,621.5,498.19
2016,7,11,15,15,873.0,98.5,7.45,18.0,751.5,575.45,460.31
2016,7,11,15,30,863.0,97.0,7.5,18.0,712.0,529.0,421.43
2016,7,11,15,45,850.5,94.5,7.55,18.0,668.0,480.32,379.91
2016,7,11,16,0,838.0,92.0,7.6,18.0,624.0,431.89,337.67
2016,7,11,16,15,820.5,89.0,7.6,17.5,576.5,377.53,290.48
2016,7,11,16,30,803.0,86.0,7.6,17.0,529.0,328.32,246.49
2016,7,11,16,45,627.5,115.0,7.6,17.0,441.0,262.59,192.75
2016,7,11,17,0,452.0,144.0,7.6,17.0,353.0,217.4,158.22
2016,7,11,17,15,386.5,135.5,7.55,16.5,299.0,175.01,124.41
2016,7,11,17,30,321.0,127.0,7.5,16.0,245.0,143.98,101.6
2016,7,11,17,45,296.0,111.0,7.5,16.0,207.0,111.47,77.63
2016,7,11,18,0,271.0,95.0,7.5,16.0,169.0,81.61,58.8
2016,7,11,18,15,372.5,70.5,7.4,15.5,149.0,51.41,39.91
2016,7,11,18,30,474.0,46.0,7.3,15.0,129.0,33.33,23.66
2016,7,11,18,45,370.5,36.0,7.2,15.0,88.0,27.08,17.58
2016,7,11,19,0,267.0,26.0,7.1,15.0,47.0,20.39,8.92
2016,7,11,19,15,133.5,13.0,6.95,14.5,23.5,12.78,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,150.0,12.0,5.45,14.0,24.0,51.83,0.0
2016,7,12,5,30,300.0,24.0,5.4,14.0,48.0,136.95,82.4
2016,7,12,5,45,401.5,32.5,5.35,14.5,89.0,198.68,150.24
2016,7,12,6,0,503.0,41.0,5.3,15.0,130.0,268.76,213.2
2016,7,12,6,15,251.5,61.0,5.25,15.0,105.5,197.36,160.17
2016,7,12,6,30,0.0,81.0,5.2,15.0,81.0,81.01,63.08
2016,7,12,6,45,0.0,99.5,5.2,15.0,99.5,99.7,78.96
2016,7,12,7,0,0.0,118.0,5.2,15.0,118.0,118.29,94.42
2016,7,12,7,15,2.0,133.5,5.15,15.0,134.5,134.82,107.99
2016,7,12,7,30,4.0,149.0,5.1,15.0,151.0,151.51,121.52
2016,7,12,7,45,414.5,111.0,5.1,15.5,340.0,429.98,357.94
2016,7,12,8,0,825.0,73.0,5.1,16.0,529.0,706.67,575.52
2016,7,12,8,15,631.5,151.0,5.1,16.0,518.5,677.4,549.47
2016,7,12,8,30,438.0,229.0,5.1,16.0,508.0,620.03,499.54
2016,7,12,8,45,662.0,155.0,5.2,16.5,610.5,743.88,597.01
2016,7,12,9,0,886.0,81.0,5.3,17.0,713.0,865.26,684.01
2016,7,12,9,15,896.5,82.5,5.35,17.0,753.0,896.3,704.65
2016,7,12,9,30,907.0,84.0,5.4,17.0,793.0,925.17,724.18
2016,7,12,9,45,914.0,85.5,5.45,17.0,827.5,948.44,739.7
2016,7,12,10,0,921.0,87.0,5.5,17.0,862.0,969.09,753.43
2016,7,12,10,15,927.0,88.0,5.55,17.0,891.0,985.51,764.24
2016,7,12,10,30,933.0,89.0,5.6,17.0,920.0,999.07,773.15
2016,7,12,10,45,938.0,89.5,5.65,17.0,942.0,1008.18,779.04
2016,7,12,11,0,943.0,90.0,5.7,17.0,964.0,1014.28,782.96
2016,7,12,11,15,946.0,90.5,5.7,17.0,979.5,1015.36,783.13
2016,7,12,11,30,949.0,91.0,5.7,17.0,995.0,1013.35,781.3
2016,7,12,11,45,951.5,91.0,5.7,17.0,1003.0,1007.27,776.74
2016,7,12,12,0,954.0,91.0,5.7,17.0,1011.0,998.16,770.17
2016,7,12,12,15,955.0,91.0,5.7,17.0,1011.5,984.63,760.62
2016,7,12,12,30,956.0,91.0,5.7,17.0,1012.0,968.2,749.12
2016,7,12,12,45,949.0,95.0,5.75,17.5,1003.5,945.63,732.21
2016,7,12,13,0,942.0,99.0,5.8,18.0,995.0,920.58,713.62
2016,7,12,13,15,940.0,98.5,5.85,18.0,981.0,893.19,694.75
2016,7,12,13,30,938.0,98.0,5.9,18.0,967.0,863.41,674.1
2016,7,12,13,45,936.0,96.5,5.95,18.0,946.0,830.43,651.04
2016,7,12,14,0,934.0,95.0,6.0,18.0,925.0,795.33,626.29
2016,7,12,14,15,928.5,94.0,6.05,18.0,896.5,756.19,598.39
2016,7,12,14,30,923.0,93.0,6.1,18.0,868.0,715.48,569.09
2016,7,12,14,45,916.5,91.5,6.2,18.0,834.0,672.27,536.16
2016,7,12,15,0,910.0,90.0,6.3,18.0,800.0,627.95,501.02
2016,7,12,15,15,900.0,88.0,6.35,17.5,760.5,580.29,463.25
2016,7,12,15,30,890.0,86.0,6.4,17.0,721.0,532.22,424.09
2016,7,12,15,45,878.0,84.0,6.5,17.0,676.5,483.0,382.23
2016,7,12,16,0,866.0,82.0,6.6,17.0,632.0,433.95,339.48
2016,7,12,16,15,849.0,79.5,6.55,17.0,584.0,383.01,294.21
2016,7,12,16,30,832.0,77.0,6.5,17.0,536.0,333.13,249.09
2016,7,12,16,45,810.0,74.0,6.5,17.0,485.5,278.4,199.88
2016,7,12,17,0,788.0,71.0,6.5,17.0,435.0,229.94,156.0
2016,7,12,17,15,757.5,67.5,6.4,16.5,383.0,181.8,114.28
2016,7,12,17,30,727.0,64.0,6.3,16.0,331.0,136.85,78.01
2016,7,12,17,45,683.5,59.5,6.2,16.0,279.5,93.44,48.41
2016,7,12,18,0,640.0,55.0,6.1,16.0,228.0,54.76,30.39
2016,7,12,18,15,574.5,48.5,5.95,15.5,179.5,32.86,23.52
2016,7,12,18,30,509.0,42.0,5.8,15.0,131.0,29.86,20.61
2016,7,12,18,45,401.0,33.5,5.65,15.0,89.0,24.84,15.64
2016,7,12,19,0,293.0,25.0,5.5,15.0,47.0,19.49,8.05
2016,7,12,19,15,146.5,12.5,5.45,15.0,23.5,12.29,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,143.5,12.5,3.85,14.0,23.5,50.35,0.0
2016,7,13,5,30,287.0,25.0,3.8,14.0,47.0,132.96,77.49
2016,7,13,5,45,394.5,34.0,3.8,14.5,88.5,197.32,148.51
2016,7,13,6,0,502.0,43.0,3.8,15.0,130.0,270.01,213.18
2016,7,13,6,15,251.0,64.0,3.7,15.0,107.5,200.56,162.21
2016,7,13,6,30,0.0,85.0,3.6,15.0,85.0,85.56,66.85
2016,7,13,6,45,2.0,103.5,3.5,15.5,104.0,105.3,83.47
2016,7,13,7,0,4.0,122.0,3.4,16.0,123.0,125.1,99.7
2016,7,13,7,15,8.5,140.5,3.3,16.0,144.0,146.58,117.28
2016,7,13,7,30,13.0,159.0,3.2,16.0,165.0,168.36,134.88
2016,7,13,7,45,19.5,181.5,3.15,16.5,192.0,196.14,156.88
2016,7,13,8,0,26.0,204.0,3.1,17.0,219.0,224.27,178.81
2016,7,13,8,15,29.0,224.0,3.05,17.0,241.5,255.27,202.89
2016,7,13,8,30,32.0,244.0,3.0,17.0,264.0,278.8,220.81
2016,7,13,8,45,44.0,273.0,3.0,17.5,303.5,319.74,252.0
2016,7,13,9,0,56.0,302.0,3.0,18.0,343.0,361.01,282.86
2016,7,13,9,15,104.0,335.5,3.0,18.0,415.5,439.54,343.28
2016,7,13,9,30,152.0,369.0,3.0,18.0,488.0,528.43,409.78
2016,7,13,9,45,523.0,240.5,3.0,18.5,675.5,754.65,584.27
2016,7,13,10,0,894.0,112.0,3.0,19.0,863.0,969.6,732.08
2016,7,13,10,15,628.0,251.5,3.05,19.0,787.5,879.11,666.93
2016,7,13,10,30,362.0,391.0,3.1,19.0,712.0,760.53,575.79
2016,7,13,10,45,414.5,379.0,3.2,19.0,756.0,803.99,608.44
2016,7,13,11,0,467.0,367.0,3.3,19.0,800.0,840.44,634.99
2016,7,13,11,15,510.0,360.5,3.4,19.0,840.0,871.61,657.46
2016,7,13,11,30,553.0,354.0,3.5,19.0,880.0,900.78,678.52
2016,7,13,11,45,498.0,376.0,3.65,19.5,852.0,861.68,649.04
2016,7,13,12,0,443.0,398.0,3.8,20.0,824.0,821.45,619.07
2016,7,13,12,15,385.5,423.5,3.95,20.0,794.5,780.1,589.11
2016,7,13,12,30,328.0,449.0,4.1,20.0,765.0,741.58,560.76
2016,7,13,12,45,284.0,457.5,4.35,20.0,729.5,699.57,530.65
2016,7,13,13,0,240.0,466.0,4.6,20.0,694.0,658.76,501.34
2016,7,13,13,15,276.5,448.0,4.75,20.0,707.0,662.33,505.98
2016,7,13,13,30,313.0,430.0,4.9,20.0,720.0,663.78,508.77
2016,7,13,13,45,304.0,421.5,5.1,20.0,697.5,635.52,488.78
2016,7,13,14,0,295.0,413.0,5.3,20.0,675.0,607.31,468.67
2016,7,13,14,15,315.0,392.5,5.45,20.0,664.0,589.2,456.42
2016,7,13,14,30,335.0,372.0,5.6,20.0,653.0,569.29,442.5
2016,7,13,14,45,451.0,310.0,5.75,20.0,671.5,568.79,444.83
2016,7,13,15,0,567.0,248.0,5.9,20.0,690.0,561.28,440.83
2016,7,13,15,15,430.0,278.5,6.0,19.5,603.5,485.48,381.41
2016,7,13,15,30,293.0,309.0,6.1,19.0,517.0,424.24,333.11
2016,7,13,15,45,238.5,295.5,6.25,19.0,458.0,371.26,291.43
2016,7,13,16,0,184.0,282.0,6.4,19.0,399.0,327.76,257.06
2016,7,13,16,15,191.0,258.0,6.4,19.0,371.0,298.66,233.5
2016,7,13,16,30,198.0,234.0,6.4,19.0,343.0,268.97,209.03
2016,7,13,16,45,464.5,160.5,6.4,19.0,383.0,257.72,191.55
2016,7,13,17,0,731.0,87.0,6.4,19.0,423.0,230.72,157.38
2016,7,13,17,15,696.5,82.5,6.3,18.5,371.5,180.41,114.73
2016,7,13,17,30,662.0,78.0,6.2,18.0,320.0,136.95,80.31
2016,7,13,17,45,611.0,72.5,6.15,17.5,269.0,95.2,52.42
2016,7,13,18,0,560.0,67.0,6.1,17.0,218.0,58.88,35.48
2016,7,13,18,15,488.5,59.0,5.95,16.5,170.5,41.9,31.38
2016,7,13,18,30,417.0,51.0,5.8,16.0,123.0,38.1,27.71
2016,7,13,18,45,306.5,39.5,5.65,16.0,83.0,30.61,20.45
2016,7,13,19,0,196.0,28.0,5.5,16.0,43.0,21.86,9.35
2016,7,13,19,15,98.0,14.0,5.35,16.0,21.5,13.76,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,104.5,13.5,2.75,15.0,21.5,40.82,0.0
2016,7,14,5,30,209.0,27.0,2.7,15.0,43.0,109.53,60.91
2016,7,14,5,45,326.0,37.5,2.65,15.5,84.0,175.91,131.37
2016,7,14,6,0,443.0,48.0,2.6,16.0,125.0,250.88,196.72
2016,7,14,6,15,222.5,69.0,2.5,16.0,108.0,185.93,149.19
2016,7,14,6,30,2.0,90.0,2.4,16.0,91.0,92.33,72.2
2016,7,14,6,45,8.5,109.0,2.35,16.5,112.0,115.08,91.31
2016,7,14,7,0,15.0,128.0,2.3,17.0,133.0,138.29,110.3
2016,7,14,7,15,19.5,147.5,2.25,17.0,155.5,161.24,128.93
2016,7,14,7,30,24.0,167.0,2.2,17.0,178.0,184.47,147.49
2016,7,14,7,45,26.5,186.5,2.2,17.5,200.5,213.67,170.21
2016,7,14,8,0,29.0,206.0,2.2,18.0,223.0,236.29,187.29
2016,7,14,8,15,28.5,222.5,2.2,18.0,240.0,253.25,199.98
2016,7,14,8,30,28.0,239.0,2.2,18.0,257.0,270.09,212.47
2016,7,14,8,45,31.5,260.0,2.2,18.0,281.5,295.03,231.28
2016,7,14,9,0,35.0,281.0,2.2,18.0,306.0,319.96,249.87
2016,7,14,9,15,47.5,310.5,2.2,18.0,347.0,362.01,281.62
2016,7,14,9,30,60.0,340.0,2.2,18.0,388.0,404.23,313.0
2016,7,14,9,45,75.0,365.5,2.2,18.5,428.0,444.54,342.04
2016,7,14,10,0,90.0,391.0,2.2,19.0,468.0,484.86,370.62
2016,7,14,10,15,101.0,409.5,2.25,19.0,498.0,513.8,391.35
2016,7,14,10,30,112.0,428.0,2.3,19.0,528.0,550.05,417.2
2016,7,14,10,45,130.0,442.5,2.4,19.5,561.0,580.39,438.33
2016,7,14,11,0,148.0,457.0,2.5,20.0,594.0,610.16,458.91
2016,7,14,11,15,258.0,438.5,2.6,20.0,682.0,700.51,526.15
2016,7,14,11,30,368.0,420.0,2.7,20.0,770.0,783.36,586.5
2016,7,14,11,45,380.0,412.0,2.85,20.0,776.0,780.38,584.9
2016,7,14,12,0,392.0,404.0,3.0,20.0,782.0,776.03,583.01
2016,7,14,12,15,298.5,442.0,3.15,20.0,729.5,716.74,539.14
2016,7,14,12,30,205.0,480.0,3.3,20.0,677.0,657.27,494.81
2016,7,14,12,45,198.0,476.5,3.45,20.0,665.5,639.96,483.18
2016,7,14,13,0,191.0,473.0,3.6,20.0,654.0,622.46,471.08
2016,7,14,13,15,193.0,464.5,3.75,19.5,645.5,607.8,462.15
2016,7,14,13,30,195.0,456.0,3.9,19.0,637.0,592.68,452.75
2016,7,14,13,45,202.5,443.5,4.05,19.0,627.5,577.75,442.72
2016,7,14,14,0,210.0,431.0,4.2,19.0,618.0,562.04,432.01
2016,7,14,14,15,227.0,413.0,4.3,19.0,609.0,547.38,422.17
2016,7,14,14,30,244.0,395.0,4.4,19.0,600.0,527.83,408.6
2016,7,14,14,45,187.5,381.0,4.55,19.0,534.5,470.08,364.84
2016,7,14,15,0,131.0,367.0,4.7,19.0,469.0,413.4,321.59
2016,7,14,15,15,125.5,346.0,4.8,18.5,439.5,383.58,299.8
2016,7,14,15,30,120.0,325.0,4.9,18.0,410.0,354.29,277.99
2016,7,14,15,45,90.0,295.0,5.0,18.0,356.5,310.99,244.39
2016,7,14,16,0,60.0,265.0,5.1,18.0,303.0,266.42,209.69
2016,7,14,16,15,45.0,236.0,5.1,18.0,263.0,231.26,182.18
2016,7,14,16,30,30.0,207.0,5.1,18.0,223.0,197.79,155.9
2016,7,14,16,45,20.5,181.5,5.2,18.0,192.0,174.74,137.86
2016,7,14,17,0,11.0,156.0,5.3,18.0,161.0,148.03,116.76
2016,7,14,17,15,5.5,133.5,5.3,17.5,136.0,125.67,99.12
2016,7,14,17,30,0.0,111.0,5.3,17.0,111.0,103.99,81.79
2016,7,14,17,45,0.0,93.0,5.3,17.0,93.0,87.2,67.88
2016,7,14,18,0,0.0,75.0,5.3,17.0,75.0,70.53,53.86
2016,7,14,18,15,205.5,62.5,5.15,16.5,98.0,49.96,38.46
2016,7,14,18,30,411.0,50.0,5.0,16.0,121.0,37.25,26.95
2016,7,14,18,45,307.0,38.5,4.9,16.0,81.5,29.73,19.67
2016,7,14,19,0,203.0,27.0,4.8,16.0,42.0,21.06,8.46
2016,7,14,19,15,101.5,13.5,4.65,15.5,21.0,13.27,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.35,14.0,7.0,6.88,0.0
2016,7,15,5,30,0.0,14.0,2.4,14.0,14.0,13.51,2.74
2016,7,15,5,45,0.0,28.0,2.45,14.5,28.0,27.04,16.43
2016,7,15,6,0,0.0,42.0,2.5,15.0,42.0,41.03,28.74
2016,7,15,6,15,0.0,58.5,2.35,15.0,58.5,57.88,43.37
2016,7,15,6,30,0.0,75.0,2.2,15.0,75.0,74.55,57.68
2016,7,15,6,45,0.0,92.5,2.1,15.5,92.5,92.2,72.44
2016,7,15,7,0,0.0,110.0,2.0,16.0,110.0,109.76,86.79
2016,7,15,7,15,0.0,122.0,1.9,16.0,122.0,121.35,96.12
2016,7,15,7,30,0.0,134.0,1.8,16.0,134.0,132.99,105.35
2016,7,15,7,45,23.5,176.0,1.7,16.5,189.0,193.14,154.22
2016,7,15,8,0,47.0,218.0,1.6,17.0,244.0,263.23,209.47
2016,7,15,8,15,55.0,242.0,1.6,17.0,275.0,295.67,234.1
2016,7,15,8,30,63.0,266.0,1.6,17.0,306.0,328.34,258.74
2016,7,15,8,45,66.0,287.5,1.6,17.0,332.5,354.22,277.71
2016,7,15,9,0,69.0,309.0,1.6,17.0,359.0,379.96,296.41
2016,7,15,9,15,58.5,319.0,1.65,17.0,362.5,381.01,296.1
2016,7,15,9,30,48.0,329.0,1.7,17.0,366.0,381.48,295.52
2016,7,15,9,45,67.5,359.0,1.75,17.5,414.0,430.61,331.75
2016,7,15,10,0,87.0,389.0,1.8,18.0,462.0,479.87,367.15
2016,7,15,10,15,117.5,411.0,1.85,18.0,513.5,539.17,410.35
2016,7,15,10,30,148.0,433.0,1.9,18.0,565.0,589.97,446.85
2016,7,15,10,45,204.5,438.5,1.95,18.5,625.5,648.46,488.57
2016,7,15,11,0,261.0,444.0,2.0,19.0,686.0,712.82,533.37
2016,7,15,11,15,251.0,454.5,2.05,19.0,690.0,709.81,530.24
2016,7,15,11,30,241.0,465.0,2.1,19.0,694.0,705.72,526.99
2016,7,15,11,45,234.5,470.5,2.15,19.0,694.5,695.12,519.55
2016,7,15,12,0,228.0,476.0,2.2,19.0,695.0,688.45,514.84
2016,7,15,12,15,141.5,455.0,2.25,19.0,591.0,580.55,436.76
2016,7,15,12,30,55.0,434.0,2.3,19.0,487.0,473.35,357.64
2016,7,15,12,45,51.0,425.0,2.4,19.0,474.0,457.72,347.04
2016,7,15,13,0,47.0,416.0,2.5,19.0,461.0,442.26,336.01
2016,7,15,13,15,39.5,394.5,2.5,18.5,432.0,412.22,314.52
2016,7,15,13,30,32.0,373.0,2.5,18.0,403.0,382.8,293.35
2016,7,15,13,45,36.0,372.0,2.55,18.0,405.0,382.23,293.47
2016,7,15,14,0,40.0,371.0,2.6,18.0,407.0,381.27,293.19
2016,7,15,14,15,40.5,359.0,2.65,18.0,394.0,367.32,283.1
2016,7,15,14,30,41.0,347.0,2.7,18.0,381.0,353.35,273.0
2016,7,15,14,45,40.5,332.5,2.75,18.0,365.5,336.47,260.63
2016,7,15,15,0,40.0,318.0,2.8,18.0,350.0,319.66,248.25
2016,7,15,15,15,26.0,274.5,2.8,18.0,295.5,269.8,210.08
2016,7,15,15,30,12.0,231.0,2.8,18.0,241.0,225.13,175.62
2016,7,15,15,45,11.0,217.0,2.85,18.0,225.5,210.53,164.62
2016,7,15,16,0,10.0,203.0,2.9,18.0,210.0,196.03,153.56
2016,7,15,16,15,11.0,194.5,2.95,17.5,201.5,187.3,147.3
2016,7,15,16,30,12.0,186.0,3.0,17.0,193.0,178.37,140.79
2016,7,15,16,45,13.5,173.0,3.05,17.0,179.5,165.43,130.66
2016,7,15,17,0,15.0,160.0,3.1,17.0,166.0,152.29,120.26
2016,7,15,17,15,7.5,122.0,3.2,16.5,125.0,116.02,91.26
2016,7,15,17,30,0.0,84.0,3.3,16.0,84.0,80.36,62.28
2016,7,15,17,45,259.5,78.5,3.4,16.0,148.0,76.39,49.84
2016,7,15,18,0,519.0,73.0,3.5,16.0,212.0,61.64,39.58
2016,7,15,18,15,444.5,63.5,3.5,15.5,165.0,46.19,35.29
2016,7,15,18,30,370.0,54.0,3.5,15.0,118.0,40.39,29.82
2016,7,15,18,45,261.0,41.5,3.5,15.0,79.0,31.81,21.5
2016,7,15,19,0,152.0,29.0,3.5,15.0,40.0,22.78,9.24
2016,7,15,19,15,76.0,14.5,3.4,15.0,20.0,14.25,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,103.0,12.5,2.4,15.0,20.0,39.1,0.0
2016,7,16,5,30,206.0,25.0,2.4,15.0,40.0,104.92,52.57
2016,7,16,5,45,332.5,34.5,2.45,15.0,80.5,173.98,129.19
2016,7,16,6,0,459.0,44.0,2.5,15.0,121.0,251.49,197.3
2016,7,16,6,15,229.5,42.0,2.45,15.0,80.5,161.95,130.02
2016,7,16,6,30,0.0,40.0,2.4,15.0,40.0,38.62,27.23
2016,7,16,6,45,0.0,50.0,2.4,15.5,50.0,48.3,35.49
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,57.98,43.54
2016,7,16,7,15,0.0,87.5,2.4,16.0,87.5,85.21,66.23
2016,7,16,7,30,0.0,115.0,2.4,16.0,115.0,113.1,89.12
2016,7,16,7,45,6.0,150.0,2.4,16.5,153.5,153.15,121.57
2016,7,16,8,0,12.0,185.0,2.4,17.0,192.0,193.68,153.74
2016,7,16,8,15,6.0,161.5,2.45,17.0,165.0,164.01,129.17
2016,7,16,8,30,0.0,138.0,2.5,17.0,138.0,134.97,105.23
2016,7,16,8,45,5.0,179.0,2.55,17.5,182.5,180.43,141.39
2016,7,16,9,0,10.0,220.0,2.6,18.0,227.0,226.27,177.03
2016,7,16,9,15,27.0,271.5,2.6,18.0,292.5,301.92,235.89
2016,7,16,9,30,44.0,323.0,2.6,18.0,358.0,371.42,288.69
2016,7,16,9,45,47.5,342.5,2.65,18.0,381.5,394.44,305.37
2016,7,16,10,0,51.0,362.0,2.7,18.0,405.0,417.27,322.01
2016,7,16,10,15,89.0,396.0,2.75,18.0,474.0,488.05,375.38
2016,7,16,10,30,127.0,430.0,2.8,18.0,543.0,566.51,433.02
2016,7,16,10,45,79.0,399.5,2.9,18.5,470.5,479.25,366.55
2016,7,16,11,0,31.0,369.0,3.0,19.0,398.0,399.73,305.54
2016,7,16,11,15,54.0,408.5,3.1,19.0,459.5,460.43,351.53
2016,7,16,11,30,77.0,448.0,3.2,19.0,521.0,520.26,395.68
2016,7,16,11,45,48.5,394.0,3.3,19.0,440.5,436.14,332.93
2016,7,16,12,0,20.0,340.0,3.4,19.0,360.0,350.13,268.12
2016,7,16,12,15,19.0,331.0,3.5,19.0,349.5,339.45,260.39
2016,7,16,12,30,18.0,322.0,3.6,19.0,339.0,328.8,252.43
2016,7,16,12,45,17.0,312.0,3.7,19.0,328.5,317.24,243.79
2016,7,16,13,0,16.0,302.0,3.8,19.0,318.0,305.74,235.19
2016,7,16,13,15,20.0,322.5,3.9,19.0,341.5,327.73,252.23
2016,7,16,13,30,24.0,343.0,4.0,19.0,365.0,347.97,267.83
2016,7,16,13,45,24.5,339.0,4.1,19.0,362.0,342.34,263.78
2016,7,16,14,0,25.0,335.0,4.2,19.0,359.0,336.64,259.79
2016,7,16,14,15,37.0,347.5,4.25,18.5,380.5,354.23,274.35
2016,7,16,14,30,49.0,360.0,4.3,18.0,402.0,370.47,287.83
2016,7,16,14,45,30.0,298.5,4.35,18.0,324.0,299.05,232.99
2016,7,16,15,0,11.0,237.0,4.4,18.0,246.0,232.49,181.29
2016,7,16,15,15,9.5,223.5,4.45,18.0,231.0,218.07,170.38
2016,7,16,15,30,8.0,210.0,4.5,18.0,216.0,203.81,159.45
2016,7,16,15,45,4.0,181.5,4.55,18.0,184.5,174.79,136.69
2016,7,16,16,0,0.0,153.0,4.6,18.0,153.0,146.2,114.1
2016,7,16,16,15,0.0,136.5,4.65,17.5,136.5,130.58,102.02
2016,7,16,16,30,0.0,120.0,4.7,17.0,120.0,114.99,89.8
2016,7,16,16,45,0.0,113.5,4.8,17.0,113.5,108.64,84.89
2016,7,16,17,0,0.0,107.0,4.9,17.0,107.0,102.24,79.89
2016,7,16,17,15,0.0,86.5,4.9,17.0,86.5,83.13,64.24
2016,7,16,17,30,0.0,66.0,4.9,17.0,66.0,63.79,48.21
2016,7,16,17,45,284.5,65.5,4.95,17.0,141.0,67.42,41.37
2016,7,16,18,0,569.0,65.0,5.0,17.0,216.0,54.58,33.5
2016,7,16,18,15,496.5,57.0,5.0,16.5,168.5,40.42,30.05
2016,7,16,18,30,424.0,49.0,5.0,16.0,121.0,36.54,26.3
2016,7,16,18,45,313.0,37.5,5.0,15.5,81.0,28.98,18.99
2016,7,16,19,0,202.0,26.0,5.0,15.0,41.0,20.3,7.15
2016,7,16,19,15,101.0,13.0,4.95,15.0,20.5,12.78,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,11.0,4.35,15.0,21.0,46.76,0.0
2016,7,17,5,30,278.0,22.0,4.4,15.0,42.0,123.04,57.97
2016,7,17,5,45,391.5,30.5,4.45,15.0,82.5,189.78,140.68
2016,7,17,6,0,505.0,39.0,4.5,15.0,123.0,263.39,207.14
2016,7,17,6,15,252.5,47.0,4.5,15.0,89.0,178.55,144.01
2016,7,17,6,30,0.0,55.0,4.5,15.0,55.0,53.15,39.53
2016,7,17,6,45,0.0,68.0,4.5,15.5,68.0,66.09,50.52
2016,7,17,7,0,0.0,81.0,4.5,16.0,81.0,79.03,61.24
2016,7,17,7,15,5.5,118.0,4.5,16.0,120.5,120.62,95.93
2016,7,17,7,30,11.0,155.0,4.5,16.0,160.0,162.87,130.62
2016,7,17,7,45,12.0,170.5,4.5,16.0,176.5,179.17,143.52
2016,7,17,8,0,13.0,186.0,4.5,16.0,193.0,195.52,156.36
2016,7,17,8,15,26.0,217.5,4.55,16.0,233.5,238.16,190.69
2016,7,17,8,30,39.0,249.0,4.6,16.0,274.0,290.09,231.9
2016,7,17,8,45,41.0,269.0,4.65,16.5,296.5,312.91,248.79
2016,7,17,9,0,43.0,289.0,4.7,17.0,319.0,335.63,265.49
2016,7,17,9,15,44.0,306.5,4.8,17.0,339.0,354.61,279.67
2016,7,17,9,30,45.0,324.0,4.9,17.0,359.0,373.4,293.68
2016,7,17,9,45,165.0,354.0,5.0,17.5,491.0,524.39,412.19
2016,7,17,10,0,285.0,384.0,5.1,18.0,623.0,677.98,527.99
2016,7,17,10,15,269.0,403.0,5.2,18.0,634.5,683.22,530.03
2016,7,17,10,30,253.0,422.0,5.3,18.0,646.0,686.9,531.65
2016,7,17,10,45,352.0,395.5,5.4,18.0,715.0,753.44,583.49
2016,7,17,11,0,451.0,369.0,5.5,18.0,784.0,825.65,638.36
2016,7,17,11,15,387.0,405.0,5.55,18.0,766.0,790.98,610.51
2016,7,17,11,30,323.0,441.0,5.6,18.0,748.0,760.36,585.88
2016,7,17,11,45,343.5,434.5,5.7,18.0,763.0,767.15,591.79
2016,7,17,12,0,364.0,428.0,5.8,18.0,778.0,772.48,596.5
2016,7,17,12,15,630.5,278.5,5.9,18.0,884.5,867.81,675.3
2016,7,17,12,30,897.0,129.0,6.0,18.0,991.0,947.9,734.35
2016,7,17,12,45,895.5,129.0,6.15,18.0,983.5,927.24,720.14
2016,7,17,13,0,894.0,129.0,6.3,18.0,976.0,904.11,704.61
2016,7,17,13,15,890.5,128.0,6.4,17.5,961.0,875.95,686.47
2016,7,17,13,30,887.0,127.0,6.5,17.0,946.0,845.64,666.58
2016,7,17,13,45,589.5,269.5,6.65,17.0,808.5,715.57,566.86
2016,7,17,14,0,292.0,412.0,6.8,17.0,671.0,603.14,474.12
2016,7,17,14,15,386.0,360.0,6.85,17.0,691.0,609.39,481.88
2016,7,17,14,30,480.0,308.0,6.9,17.0,711.0,605.81,481.35
2016,7,17,14,45,335.0,336.5,7.0,17.0,612.5,520.02,412.6
2016,7,17,15,0,190.0,365.0,7.1,17.0,514.0,446.13,352.92
2016,7,17,15,15,237.5,337.0,7.15,17.0,512.5,436.8,346.42
2016,7,17,15,30,285.0,309.0,7.2,17.0,511.0,418.81,332.44
2016,7,17,15,45,548.5,203.0,7.25,17.0,560.5,427.81,339.23
2016,7,17,16,0,812.0,97.0,7.3,17.0,610.0,416.36,326.13
2016,7,17,16,15,792.5,94.0,7.3,16.5,562.0,366.32,282.14
2016,7,17,16,30,773.0,91.0,7.3,16.0,514.0,317.7,238.59
2016,7,17,16,45,750.5,86.5,7.3,16.0,464.0,268.59,193.98
2016,7,17,17,0,728.0,82.0,7.3,16.0,414.0,221.57,151.52
2016,7,17,17,15,511.0,105.0,7.25,15.5,324.0,165.56,111.54
2016,7,17,17,30,294.0,128.0,7.2,15.0,234.0,138.6,98.82
2016,7,17,17,45,268.0,111.5,7.2,15.0,196.5,106.98,75.83
2016,7,17,18,0,242.0,95.0,7.2,15.0,159.0,78.12,58.01
2016,7,17,18,15,335.0,70.5,7.05,14.5,138.5,51.72,40.3
2016,7,17,18,30,428.0,46.0,6.9,14.0,118.0,33.85,24.13
2016,7,17,18,45,319.0,35.5,6.8,14.0,78.5,27.15,17.5
2016,7,17,19,0,210.0,25.0,6.7,14.0,39.0,19.96,6.43
2016,7,17,19,15,105.0,12.5,6.55,14.0,19.5,12.29,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,118.0,11.0,3.95,14.0,19.0,41.14,0.0
2016,7,18,5,30,236.0,22.0,3.9,14.0,38.0,109.28,47.06
2016,7,18,5,45,351.5,31.5,3.85,14.0,78.0,176.26,130.51
2016,7,18,6,0,467.0,41.0,3.8,14.0,118.0,249.78,196.65
2016,7,18,6,15,249.5,67.5,3.75,14.0,110.0,202.69,164.02
2016,7,18,6,30,32.0,94.0,3.7,14.0,102.0,116.93,93.72
2016,7,18,6,45,39.0,114.5,3.7,14.5,127.0,143.55,116.33
2016,7,18,7,0,46.0,135.0,3.7,15.0,152.0,170.55,138.68
2016,7,18,7,15,31.5,147.0,3.65,15.0,159.5,174.57,141.46
2016,7,18,7,30,17.0,159.0,3.6,15.0,167.0,171.25,137.98
2016,7,18,7,45,11.5,166.5,3.6,15.5,172.0,174.58,139.85
2016,7,18,8,0,6.0,174.0,3.6,16.0,177.0,177.67,141.45
2016,7,18,8,15,89.0,226.5,3.6,16.0,282.0,304.85,245.69
2016,7,18,8,30,172.0,279.0,3.6,16.0,387.0,439.84,352.24
2016,7,18,8,45,256.5,286.0,3.6,16.0,460.5,530.21,422.27
2016,7,18,9,0,341.0,293.0,3.6,16.0,534.0,615.67,487.34
2016,7,18,9,15,247.5,329.0,3.65,16.0,509.5,577.75,454.67
2016,7,18,9,30,154.0,365.0,3.7,16.0,485.0,525.53,411.79
2016,7,18,9,45,524.0,230.5,3.8,16.5,663.5,742.69,583.89
2016,7,18,10,0,894.0,96.0,3.9,17.0,842.0,948.83,729.7
2016,7,18,10,15,900.0,97.0,4.0,17.0,870.5,964.98,738.84
2016,7,18,10,30,906.0,98.0,4.1,17.0,899.0,978.34,747.63
2016,7,18,10,45,911.5,98.5,4.25,17.5,921.0,987.81,752.74
2016,7,18,11,0,917.0,99.0,4.4,18.0,943.0,994.34,756.04
2016,7,18,11,15,919.5,99.5,4.5,18.0,958.0,994.95,756.78
2016,7,18,11,30,922.0,100.0,4.6,18.0,973.0,992.54,755.59
2016,7,18,11,45,924.5,99.5,4.7,18.0,980.5,986.13,751.74
2016,7,18,12,0,927.0,99.0,4.8,18.0,988.0,976.74,745.93
2016,7,18,12,15,927.0,99.0,4.85,18.0,988.0,962.59,736.49
2016,7,18,12,30,927.0,99.0,4.9,18.0,988.0,945.63,725.17
2016,7,18,12,45,932.5,94.0,5.0,18.0,983.0,926.01,712.38
2016,7,18,13,0,938.0,89.0,5.1,18.0,978.0,903.54,697.55
2016,7,18,13,15,936.0,88.5,5.15,18.0,963.5,876.23,678.92
2016,7,18,13,30,934.0,88.0,5.2,18.0,949.0,846.51,658.51
2016,7,18,13,45,932.0,86.0,5.3,18.0,928.0,813.11,635.59
2016,7,18,14,0,930.0,84.0,5.4,18.0,907.0,777.58,610.92
2016,7,18,14,15,924.5,83.0,5.45,18.0,878.5,738.49,583.19
2016,7,18,14,30,919.0,82.0,5.5,18.0,850.0,697.82,554.05
2016,7,18,14,45,913.5,80.0,5.55,18.0,816.0,654.83,521.31
2016,7,18,15,0,908.0,78.0,5.6,18.0,782.0,610.64,486.23
2016,7,18,15,15,898.5,76.5,5.6,17.5,742.5,563.68,448.91
2016,7,18,15,30,889.0,75.0,5.6,17.0,703.0,516.25,410.15
2016,7,18,15,45,877.5,72.5,5.6,17.0,659.5,466.73,367.96
2016,7,18,16,0,866.0,70.0,5.6,17.0,616.0,417.35,324.85
2016,7,18,16,15,849.5,68.0,5.6,17.0,568.5,366.95,280.03
2016,7,18,16,30,833.0,66.0,5.6,17.0,521.0,317.56,235.3
2016,7,18,16,45,812.0,63.5,5.6,17.0,471.0,267.77,190.05
2016,7,18,17,0,791.0,61.0,5.6,17.0,421.0,219.82,146.69
2016,7,18,17,15,761.5,58.0,5.6,16.5,370.0,167.71,102.01
2016,7,18,17,30,732.0,55.0,5.6,16.0,319.0,123.06,66.66
2016,7,18,17,45,689.0,51.0,5.7,16.0,268.0,79.96,38.65
2016,7,18,18,0,646.0,47.0,5.8,16.0,217.0,41.49,23.34
2016,7,18,18,15,581.5,41.5,5.7,15.5,169.5,30.07,21.01
2016,7,18,18,30,517.0,36.0,5.6,15.0,122.0,27.38,18.36
2016,7,18,18,45,406.0,28.5,5.6,15.0,81.5,20.78,11.98
2016,7,18,19,0,295.0,21.0,5.6,15.0,41.0,16.14,3.56
2016,7,18,19,15,147.5,10.5,5.5,15.0,20.5,10.32,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.45,14.0,19.5,47.87,0.0
2016,7,19,5,30,298.0,20.0,3.4,14.0,39.0,124.94,48.41
2016,7,19,5,45,409.0,28.0,3.4,14.0,80.0,191.68,141.12
2016,7,19,6,0,520.0,36.0,3.4,14.0,121.0,261.5,205.19
2016,7,19,6,15,337.0,66.0,3.4,14.0,128.5,239.6,193.89
2016,7,19,6,30,154.0,96.0,3.4,14.0,136.0,185.71,151.8
2016,7,19,6,45,163.5,117.0,3.4,14.5,168.0,220.21,181.31
2016,7,19,7,0,173.0,138.0,3.4,15.0,200.0,255.1,210.16
2016,7,19,7,15,176.0,161.0,3.45,15.0,232.5,288.69,237.51
2016,7,19,7,30,179.0,184.0,3.5,15.0,265.0,321.99,264.04
2016,7,19,7,45,130.0,205.5,3.55,15.5,268.0,316.61,257.41
2016,7,19,8,0,81.0,227.0,3.6,16.0,271.0,298.77,240.74
2016,7,19,8,15,477.0,148.5,3.65,16.0,444.5,545.31,444.08
2016,7,19,8,30,873.0,70.0,3.7,16.0,618.0,788.29,626.87
2016,7,19,8,45,884.5,72.5,3.8,16.5,662.0,825.59,649.82
2016,7,19,9,0,896.0,75.0,3.9,17.0,706.0,861.1,672.67
2016,7,19,9,15,905.5,76.5,3.95,17.0,746.0,891.74,692.93
2016,7,19,9,30,915.0,78.0,4.0,17.0,786.0,920.13,711.57
2016,7,19,9,45,910.5,86.0,4.1,17.0,818.0,940.23,724.69
2016,7,19,10,0,906.0,94.0,4.2,17.0,850.0,957.17,735.73
2016,7,19,10,15,912.0,95.5,4.3,17.0,878.5,974.02,746.83
2016,7,19,10,30,918.0,97.0,4.4,17.0,907.0,988.04,756.26
2016,7,19,10,45,923.0,97.5,4.5,17.0,929.0,997.11,762.53
2016,7,19,11,0,928.0,98.0,4.6,17.0,951.0,1003.19,766.89
2016,7,19,11,15,930.5,98.5,4.7,17.0,966.0,1003.81,767.61
2016,7,19,11,30,933.0,99.0,4.8,17.0,981.0,1001.37,766.34
2016,7,19,11,45,935.5,98.5,4.9,17.5,989.0,994.87,760.9
2016,7,19,12,0,938.0,98.0,5.0,18.0,997.0,985.37,753.48
2016,7,19,12,15,938.0,98.0,5.1,18.0,997.0,971.06,744.26
2016,7,19,12,30,938.0,98.0,5.2,18.0,997.0,953.91,733.1
2016,7,19,12,45,936.5,98.0,5.35,18.0,989.5,932.64,719.37
2016,7,19,13,0,935.0,98.0,5.5,18.0,982.0,908.75,703.71
2016,7,19,13,15,932.0,97.5,5.55,18.0,967.5,880.58,684.33
2016,7,19,13,30,929.0,97.0,5.6,18.0,953.0,850.09,663.22
2016,7,19,13,45,927.0,95.0,5.7,18.0,931.5,816.76,640.17
2016,7,19,14,0,925.0,93.0,5.8,18.0,910.0,781.32,615.39
2016,7,19,14,15,919.0,92.0,5.85,18.0,881.5,741.97,587.32
2016,7,19,14,30,913.0,91.0,5.9,18.0,853.0,701.09,557.87
2016,7,19,14,45,907.0,88.5,6.0,18.0,818.5,657.49,524.29
2016,7,19,15,0,901.0,86.0,6.1,18.0,784.0,612.73,488.76
2016,7,19,15,15,890.5,84.5,6.15,17.5,744.5,565.45,451.13
2016,7,19,15,30,880.0,83.0,6.2,17.0,705.0,517.79,412.12
2016,7,19,15,45,868.5,80.5,6.3,17.0,660.5,468.61,370.16
2016,7,19,16,0,857.0,78.0,6.4,17.0,616.0,419.56,327.26
2016,7,19,16,15,839.5,75.5,6.4,17.0,568.0,368.71,281.97
2016,7,19,16,30,822.0,73.0,6.4,17.0,520.0,318.97,236.9
2016,7,19,16,45,800.5,70.0,6.4,17.0,470.0,264.71,188.01
2016,7,19,17,0,779.0,67.0,6.4,17.0,420.0,216.71,144.62
2016,7,19,17,15,748.0,63.5,6.3,16.5,368.5,168.9,103.59
2016,7,19,17,30,717.0,60.0,6.2,16.0,317.0,124.35,68.51
2016,7,19,17,45,673.0,55.5,6.15,16.0,266.5,81.53,40.92
2016,7,19,18,0,629.0,51.0,6.1,16.0,216.0,43.5,26.09
2016,7,19,18,15,562.0,45.0,5.9,15.5,168.0,30.48,21.37
2016,7,19,18,30,495.0,39.0,5.7,15.0,120.0,27.79,18.71
2016,7,19,18,45,386.5,30.0,5.55,15.0,80.0,22.22,13.15
2016,7,19,19,0,278.0,21.0,5.4,15.0,40.0,16.23,2.98
2016,7,19,19,15,139.0,10.5,5.2,15.0,20.0,10.32,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,52.0,10.5,3.9,14.0,14.0,23.51,0.0
2016,7,20,5,30,104.0,21.0,4.0,14.0,28.0,65.6,19.91
2016,7,20,5,45,157.5,36.5,4.1,14.5,57.0,112.23,81.69
2016,7,20,6,0,211.0,52.0,4.2,15.0,86.0,157.96,123.33
2016,7,20,6,15,238.5,69.5,4.2,15.0,121.0,192.41,155.03
2016,7,20,6,30,266.0,87.0,4.2,15.0,156.0,236.0,193.57
2016,7,20,6,45,282.0,105.5,4.25,15.5,193.0,276.7,228.39
2016,7,20,7,0,298.0,124.0,4.3,16.0,230.0,318.27,262.9
2016,7,20,7,15,547.5,92.5,4.25,16.0,324.5,461.42,381.85
2016,7,20,7,30,797.0,61.0,4.2,16.0,419.0,605.69,497.99
2016,7,20,7,45,819.5,63.5,4.2,16.0,469.5,654.55,533.3
2016,7,20,8,0,842.0,66.0,4.2,16.0,520.0,703.38,568.43
2016,7,20,8,15,859.0,68.0,4.15,16.0,568.5,747.03,598.92
2016,7,20,8,30,876.0,70.0,4.1,16.0,617.0,789.71,628.24
2016,7,20,8,45,888.5,71.5,4.1,16.5,662.0,826.81,652.12
2016,7,20,9,0,901.0,73.0,4.1,17.0,707.0,862.2,674.49
2016,7,20,9,15,911.5,74.5,4.1,17.0,747.5,893.89,695.28
2016,7,20,9,30,922.0,76.0,4.1,17.0,788.0,923.35,714.42
2016,7,20,9,45,923.0,81.5,4.2,17.5,821.5,946.0,727.93
2016,7,20,10,0,924.0,87.0,4.3,18.0,855.0,965.69,739.44
2016,7,20,10,15,719.5,206.0,4.35,18.0,817.0,915.37,703.44
2016,7,20,10,30,515.0,325.0,4.4,18.0,779.0,844.02,648.0
2016,7,20,10,45,731.5,206.5,4.5,18.5,869.5,932.84,714.68
2016,7,20,11,0,948.0,88.0,4.6,19.0,960.0,1011.37,767.03
2016,7,20,11,15,951.0,88.5,4.75,19.0,975.5,1012.56,768.04
2016,7,20,11,30,954.0,89.0,4.9,19.0,991.0,1010.61,767.55
2016,7,20,11,45,957.0,88.5,5.05,19.0,999.0,1004.52,764.29
2016,7,20,12,0,960.0,88.0,5.2,19.0,1007.0,995.35,758.95
2016,7,20,12,15,747.5,228.0,5.35,19.0,944.0,925.74,711.29
2016,7,20,12,30,535.0,368.0,5.5,19.0,881.0,851.84,654.06
2016,7,20,12,45,744.5,229.5,5.65,19.0,937.0,890.41,688.94
2016,7,20,13,0,954.0,91.0,5.8,19.0,993.0,917.64,709.27
2016,7,20,13,15,765.5,206.5,5.9,19.0,923.5,843.39,656.64
2016,7,20,13,30,577.0,322.0,6.0,19.0,854.0,775.14,602.86
2016,7,20,13,45,586.5,306.5,6.15,19.0,835.5,746.88,583.32
2016,7,20,14,0,596.0,291.0,6.3,19.0,817.0,715.78,561.17
2016,7,20,14,15,763.5,188.5,6.35,18.5,839.5,716.59,567.26
2016,7,20,14,30,931.0,86.0,6.4,18.0,862.0,707.51,564.37
2016,7,20,14,45,923.5,85.0,6.5,18.0,827.5,663.59,530.34
2016,7,20,15,0,916.0,84.0,6.6,18.0,793.0,618.59,494.36
2016,7,20,15,15,905.5,82.5,6.65,18.0,752.5,570.63,455.14
2016,7,20,15,30,895.0,81.0,6.7,18.0,712.0,522.26,414.68
2016,7,20,15,45,881.0,79.5,6.8,18.0,667.0,472.12,371.9
2016,7,20,16,0,867.0,78.0,6.9,18.0,622.0,422.32,328.38
2016,7,20,16,15,849.5,75.5,6.9,17.5,573.5,370.95,283.21
2016,7,20,16,30,832.0,73.0,6.9,17.0,525.0,320.69,238.08
2016,7,20,16,45,807.5,70.5,6.9,17.0,473.5,265.57,188.45
2016,7,20,17,0,783.0,68.0,6.9,17.0,422.0,217.0,144.64
2016,7,20,17,15,751.0,64.5,6.85,16.5,370.0,168.84,103.4
2016,7,20,17,30,719.0,61.0,6.8,16.0,318.0,124.04,68.31
2016,7,20,17,45,673.0,56.5,6.75,16.0,266.5,81.06,40.96
