Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,0,627.0,52.0,6.7,16.0,215.0,43.07,32.63
2016,7,20,18,15,558.0,46.0,6.55,15.5,167.0,31.39,22.16
2016,7,20,18,30,489.0,40.0,6.4,15.0,119.0,28.77,19.54
2016,7,20,18,45,377.5,30.5,6.3,15.0,78.5,22.78,13.56
2016,7,20,19,0,266.0,21.0,6.2,15.0,38.0,16.34,2.27
2016,7,20,19,15,133.0,10.5,6.0,15.0,19.0,10.32,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,140.0,9.5,4.6,14.0,18.5,44.6,0.0
2016,7,21,5,30,280.0,19.0,4.7,14.0,37.0,116.45,30.92
2016,7,21,5,45,393.5,27.5,4.8,14.5,77.0,184.44,134.37
2016,7,21,6,0,507.0,36.0,4.9,15.0,117.0,254.56,199.01
2016,7,21,6,15,573.5,42.0,4.9,15.0,164.5,314.94,254.4
2016,7,21,6,30,640.0,48.0,4.9,15.0,212.0,380.95,313.21
2016,7,21,6,45,684.5,52.0,4.9,15.5,263.0,438.15,362.73
2016,7,21,7,0,729.0,56.0,4.9,16.0,314.0,498.32,412.88
2016,7,21,7,15,759.5,59.5,4.8,16.0,365.5,551.84,456.62
2016,7,21,7,30,790.0,63.0,4.7,16.0,417.0,606.5,499.87
2016,7,21,7,45,812.5,65.5,4.65,16.0,467.0,650.93,532.42
2016,7,21,8,0,835.0,68.0,4.6,16.0,517.0,699.49,567.43
2016,7,21,8,15,851.5,70.0,4.5,16.0,565.5,742.5,597.35
2016,7,21,8,30,868.0,72.0,4.4,16.0,614.0,784.53,626.02
2016,7,21,8,45,881.5,73.5,4.3,16.5,658.5,822.24,649.81
2016,7,21,9,0,895.0,75.0,4.2,17.0,703.0,858.3,672.24
2016,7,21,9,15,905.0,76.5,4.15,17.0,743.5,889.4,692.42
2016,7,21,9,30,915.0,78.0,4.1,17.0,784.0,918.27,710.93
2016,7,21,9,45,922.5,79.0,4.05,17.5,819.0,941.88,724.31
2016,7,21,10,0,930.0,80.0,4.0,18.0,854.0,962.85,735.83
2016,7,21,10,15,723.5,202.0,4.0,18.0,816.5,914.28,700.9
2016,7,21,10,30,517.0,324.0,4.0,18.0,779.0,844.43,646.41
2016,7,21,10,45,735.5,203.0,4.05,18.0,868.5,932.38,713.02
2016,7,21,11,0,954.0,82.0,4.1,18.0,958.0,1010.06,765.45
2016,7,21,11,15,957.0,82.5,4.25,18.0,973.5,1011.3,766.06
2016,7,21,11,30,960.0,83.0,4.4,18.0,989.0,1009.39,765.32
2016,7,21,11,45,962.5,82.5,4.55,18.5,997.5,1002.84,760.44
2016,7,21,12,0,965.0,82.0,4.7,19.0,1006.0,993.17,753.51
2016,7,21,12,15,965.5,82.0,4.9,19.0,1006.5,979.08,745.43
2016,7,21,12,30,966.0,82.0,5.1,19.0,1007.0,962.02,735.22
2016,7,21,12,45,957.5,87.5,5.3,19.0,998.0,939.4,721.03
2016,7,21,13,0,949.0,93.0,5.5,19.0,989.0,914.27,704.93
2016,7,21,13,15,946.5,92.5,5.6,18.5,974.5,886.15,687.3
2016,7,21,13,30,944.0,92.0,5.7,18.0,960.0,855.61,667.76
2016,7,21,13,45,943.5,89.0,5.8,18.0,939.0,822.0,644.5
2016,7,21,14,0,943.0,86.0,5.9,18.0,918.0,786.13,619.4
2016,7,21,14,15,937.5,85.0,5.85,18.0,889.0,746.46,590.71
2016,7,21,14,30,932.0,84.0,5.8,18.0,860.0,705.17,560.66
2016,7,21,14,45,928.0,81.0,5.8,18.0,826.0,661.55,526.99
2016,7,21,15,0,924.0,78.0,5.8,18.0,792.0,616.57,491.09
2016,7,21,15,15,914.0,76.5,5.8,18.0,752.0,568.53,451.94
2016,7,21,15,30,904.0,75.0,5.8,18.0,712.0,520.02,411.5
2016,7,21,15,45,893.5,72.5,5.8,18.0,667.5,470.14,369.0
2016,7,21,16,0,883.0,70.0,5.8,18.0,623.0,420.29,325.47
2016,7,21,16,15,866.5,68.0,5.8,17.5,574.5,368.97,280.43
2016,7,21,16,30,850.0,66.0,5.8,17.0,526.0,318.65,235.29
2016,7,21,16,45,829.0,63.0,5.8,17.0,475.0,267.51,188.8
2016,7,21,17,0,808.0,60.0,5.8,17.0,424.0,218.22,144.32
2016,7,21,17,15,778.0,57.0,5.8,16.5,372.0,169.54,102.66
2016,7,21,17,30,748.0,54.0,5.8,16.0,320.0,119.66,63.51
2016,7,21,17,45,704.0,50.0,5.8,16.0,268.5,75.8,35.99
2016,7,21,18,0,660.0,46.0,5.8,16.0,217.0,36.71,26.99
2016,7,21,18,15,594.5,40.5,5.7,15.5,168.5,29.44,20.43
2016,7,21,18,30,529.0,35.0,5.6,15.0,120.0,26.73,17.74
2016,7,21,18,45,415.0,27.0,5.5,15.0,79.0,21.43,12.37
2016,7,21,19,0,301.0,19.0,5.4,15.0,38.0,14.53,0.57
2016,7,21,19,15,150.5,9.5,5.25,15.0,19.0,9.34,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,140.5,9.5,4.15,14.0,17.5,44.48,0.0
2016,7,22,5,30,281.0,19.0,4.2,14.0,35.0,115.77,21.71
2016,7,22,5,45,395.0,27.5,4.3,14.5,75.5,184.36,133.41
2016,7,22,6,0,509.0,36.0,4.4,15.0,116.0,254.45,198.34
2016,7,22,6,15,277.0,64.0,4.4,15.0,110.0,209.3,168.46
2016,7,22,6,30,45.0,92.0,4.4,15.0,104.0,121.28,97.06
2016,7,22,6,45,51.0,113.0,4.45,15.5,129.0,148.52,120.24
2016,7,22,7,0,57.0,134.0,4.5,16.0,154.0,176.0,143.02
2016,7,22,7,15,59.0,155.0,4.5,16.0,179.0,201.29,163.71
2016,7,22,7,30,61.0,176.0,4.5,16.0,204.0,226.51,183.99
2016,7,22,7,45,68.0,199.5,4.5,16.5,233.5,258.04,208.8
2016,7,22,8,0,75.0,223.0,4.5,17.0,263.0,289.8,233.33
2016,7,22,8,15,106.0,249.5,4.5,17.0,312.5,343.65,276.16
2016,7,22,8,30,137.0,276.0,4.5,17.0,362.0,407.86,326.27
2016,7,22,8,45,143.0,298.5,4.5,17.5,393.5,439.51,349.13
2016,7,22,9,0,149.0,321.0,4.5,18.0,425.0,470.9,371.57
2016,7,22,9,15,162.5,341.5,4.5,18.0,461.5,506.39,397.84
2016,7,22,9,30,176.0,362.0,4.5,18.0,498.0,541.82,423.79
2016,7,22,9,45,162.5,380.0,4.55,18.5,510.0,549.38,427.23
2016,7,22,10,0,149.0,398.0,4.6,19.0,522.0,555.77,429.94
2016,7,22,10,15,206.0,407.0,4.65,19.0,584.5,618.59,477.6
2016,7,22,10,30,263.0,416.0,4.7,19.0,647.0,689.23,529.91
2016,7,22,10,45,284.5,421.5,4.8,19.0,677.5,713.83,547.79
2016,7,22,11,0,306.0,427.0,4.9,19.0,708.0,737.46,565.19
2016,7,22,11,15,313.5,432.5,5.0,19.0,724.5,746.4,571.66
2016,7,22,11,30,321.0,438.0,5.1,19.0,741.0,754.06,577.33
2016,7,22,11,45,358.5,423.0,5.2,19.5,764.0,768.49,588.03
2016,7,22,12,0,396.0,408.0,5.3,20.0,787.0,781.24,597.45
2016,7,22,12,15,390.0,411.0,5.45,20.0,784.5,769.33,589.13
2016,7,22,12,30,384.0,414.0,5.6,20.0,782.0,756.31,580.09
2016,7,22,12,45,403.0,402.0,5.8,20.0,785.0,750.73,577.49
2016,7,22,13,0,422.0,390.0,6.0,20.0,788.0,742.32,572.74
2016,7,22,13,15,435.0,378.0,6.2,19.5,783.0,727.01,563.83
2016,7,22,13,30,448.0,366.0,6.4,19.0,778.0,710.08,553.54
2016,7,22,13,45,689.0,231.0,6.6,19.0,846.5,754.26,594.01
2016,7,22,14,0,930.0,96.0,6.8,19.0,915.0,784.66,619.49
2016,7,22,14,15,923.5,95.0,6.9,19.0,885.5,744.65,590.57
2016,7,22,14,30,917.0,94.0,7.0,19.0,856.0,703.14,560.5
2016,7,22,14,45,906.5,93.5,7.15,19.0,820.5,658.23,525.34
2016,7,22,15,0,896.0,93.0,7.3,19.0,785.0,612.52,488.78
2016,7,22,15,15,885.0,91.5,7.35,18.5,744.5,565.03,450.71
2016,7,22,15,30,874.0,90.0,7.4,18.0,704.0,517.21,411.33
2016,7,22,15,45,847.0,92.5,7.45,18.0,656.0,465.61,367.21
2016,7,22,16,0,820.0,95.0,7.5,18.0,608.0,411.61,320.42
2016,7,22,16,15,800.5,92.0,7.5,18.0,559.5,361.08,275.53
2016,7,22,16,30,781.0,89.0,7.5,18.0,511.0,311.96,231.19
2016,7,22,16,45,743.0,89.0,7.5,18.0,458.5,262.44,186.94
2016,7,22,17,0,705.0,89.0,7.5,18.0,406.0,213.13,143.68
2016,7,22,17,15,668.5,84.0,7.4,17.5,354.5,166.73,104.72
2016,7,22,17,30,632.0,79.0,7.3,17.0,303.0,124.15,72.09
2016,7,22,17,45,574.5,73.5,7.25,17.0,252.0,83.97,47.28
2016,7,22,18,0,517.0,68.0,7.2,17.0,201.0,49.94,38.53
2016,7,22,18,15,441.5,58.5,7.0,16.5,154.0,42.52,31.82
2016,7,22,18,30,366.0,49.0,6.8,16.0,107.0,37.36,26.87
2016,7,22,18,45,248.5,36.0,6.65,16.0,69.0,27.66,17.41
2016,7,22,19,0,131.0,23.0,6.5,16.0,31.0,18.04,0.79
2016,7,22,19,15,65.5,11.5,6.3,16.0,15.5,11.3,0.0
2016,7,22,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,53.5,11.0,4.35,15.0,14.0,24.1,0.0
2016,7,23,5,30,107.0,22.0,4.3,15.0,28.0,66.44,4.08
2016,7,23,5,45,219.5,36.5,4.25,15.5,65.0,133.36,95.45
2016,7,23,6,0,332.0,51.0,4.2,16.0,102.0,203.41,157.9
2016,7,23,6,15,409.5,61.5,4.1,16.0,148.0,265.53,212.97
2016,7,23,6,30,487.0,72.0,4.0,16.0,194.0,334.37,272.79
2016,7,23,6,45,543.5,79.0,3.95,16.5,244.5,394.65,323.92
2016,7,23,7,0,600.0,86.0,3.9,17.0,295.0,459.0,376.7
2016,7,23,7,15,638.5,91.5,3.85,17.0,346.5,514.31,421.41
2016,7,23,7,30,677.0,97.0,3.8,17.0,398.0,571.55,466.37
2016,7,23,7,45,707.0,101.0,3.75,17.5,449.0,622.75,504.55
2016,7,23,8,0,737.0,105.0,3.7,18.0,500.0,674.6,541.36
2016,7,23,8,15,758.5,108.5,3.65,18.0,548.5,717.14,570.86
2016,7,23,8,30,780.0,112.0,3.6,18.0,597.0,761.83,601.51
2016,7,23,8,45,794.5,116.0,3.6,18.5,641.5,800.43,626.34
2016,7,23,9,0,809.0,120.0,3.6,19.0,686.0,837.56,649.8
2016,7,23,9,15,822.0,122.5,3.7,19.0,726.0,870.05,671.52
2016,7,23,9,30,835.0,125.0,3.8,19.0,766.0,900.6,691.85
2016,7,23,9,45,849.0,124.0,3.9,19.5,802.5,920.73,703.57
2016,7,23,10,0,863.0,123.0,4.0,20.0,839.0,944.19,717.68
2016,7,23,10,15,641.0,239.5,4.15,20.0,781.0,873.67,667.96
2016,7,23,10,30,419.0,356.0,4.3,20.0,723.0,782.43,596.54
2016,7,23,10,45,504.0,335.5,4.5,20.0,788.5,842.56,642.45
2016,7,23,11,0,589.0,315.0,4.7,20.0,854.0,901.62,686.45
2016,7,23,11,15,498.0,355.5,4.9,20.0,816.5,850.92,648.48
2016,7,23,11,30,407.0,396.0,5.1,20.0,779.0,798.01,609.0
2016,7,23,11,45,346.0,427.0,5.35,20.5,754.5,760.23,579.88
2016,7,23,12,0,285.0,458.0,5.6,21.0,730.0,725.85,552.76
2016,7,23,12,15,319.5,445.0,5.8,21.0,750.0,736.89,562.62
2016,7,23,12,30,354.0,432.0,6.0,21.0,770.0,746.07,570.95
2016,7,23,12,45,413.5,405.5,6.25,21.0,797.5,762.92,585.83
2016,7,23,13,0,473.0,379.0,6.5,21.0,825.0,775.6,597.6
2016,7,23,13,15,381.5,406.0,6.65,21.0,762.0,708.43,546.42
2016,7,23,13,30,290.0,433.0,6.8,21.0,699.0,644.93,497.61
2016,7,23,13,45,362.5,391.0,6.95,21.0,715.5,649.88,504.12
2016,7,23,14,0,435.0,349.0,7.1,21.0,732.0,647.92,505.04
2016,7,23,14,15,440.5,333.5,7.15,20.5,710.5,618.71,484.33
2016,7,23,14,30,446.0,318.0,7.2,20.0,689.0,588.42,462.48
2016,7,23,14,45,616.0,236.0,7.3,20.0,724.0,599.8,474.14
2016,7,23,15,0,786.0,154.0,7.4,20.0,759.0,599.45,475.36
2016,7,23,15,15,772.0,151.0,7.4,20.0,719.0,553.22,437.69
2016,7,23,15,30,758.0,148.0,7.4,20.0,679.0,504.05,397.17
2016,7,23,15,45,757.5,136.5,7.45,20.0,638.0,456.61,357.24
2016,7,23,16,0,757.0,125.0,7.5,20.0,597.0,408.57,315.82
2016,7,23,16,15,735.0,121.0,7.45,19.5,549.0,359.02,273.02
2016,7,23,16,30,713.0,117.0,7.4,19.0,501.0,311.22,230.98
2016,7,23,16,45,693.5,109.0,7.35,19.0,452.0,262.51,187.57
2016,7,23,17,0,674.0,101.0,7.3,19.0,403.0,215.67,146.18
2016,7,23,17,15,635.0,95.5,7.25,18.5,351.5,170.06,108.43
2016,7,23,17,30,596.0,90.0,7.2,18.0,300.0,128.58,77.14
2016,7,23,17,45,543.5,82.0,7.15,17.5,249.5,88.47,52.37
2016,7,23,18,0,491.0,74.0,7.1,17.0,199.0,54.06,42.16
2016,7,23,18,15,412.5,63.5,6.95,16.5,152.0,46.7,35.47
2016,7,23,18,30,334.0,53.0,6.8,16.0,105.0,40.1,29.21
2016,7,23,18,45,221.0,38.5,6.65,16.0,67.5,29.79,19.08
2016,7,23,19,0,108.0,24.0,6.5,16.0,30.0,18.94,0.0
2016,7,23,19,15,54.0,12.0,6.3,16.0,15.0,11.8,0.0
2016,7,23,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,35.5,11.0,3.85,14.5,13.0,19.57,0.0
2016,7,24,5,30,71.0,22.0,3.9,15.0,26.0,51.44,0.0
2016,7,24,5,45,174.0,38.5,4.0,15.5,61.5,120.34,85.43
2016,7,24,6,0,277.0,55.0,4.1,16.0,97.0,186.54,144.53
2016,7,24,6,15,356.0,67.5,4.05,16.0,142.5,247.43,198.25
2016,7,24,6,30,435.0,80.0,4.0,16.0,188.0,315.7,257.46
2016,7,24,6,45,225.5,101.0,4.0,16.0,157.5,239.93,196.9
2016,7,24,7,0,16.0,122.0,4.0,16.0,127.0,132.86,106.32
2016,7,24,7,15,20.0,141.5,3.95,16.0,149.0,155.48,125.1
2016,7,24,7,30,24.0,161.0,3.9,16.0,171.0,178.34,143.62
2016,7,24,7,45,34.5,186.0,3.9,16.5,203.0,219.24,176.4
2016,7,24,8,0,45.0,211.0,3.9,17.0,235.0,254.14,203.76
2016,7,24,8,15,59.5,238.0,3.9,17.0,273.0,294.83,235.82
2016,7,24,8,30,74.0,265.0,3.9,17.0,311.0,336.14,267.93
2016,7,24,8,45,184.5,283.0,3.9,17.5,409.0,456.6,363.19
2016,7,24,9,0,295.0,301.0,3.9,18.0,507.0,583.02,459.37
2016,7,24,9,15,313.5,316.0,3.95,18.0,547.0,620.53,486.09
2016,7,24,9,30,332.0,331.0,4.0,18.0,587.0,657.77,512.81
2016,7,24,9,45,271.5,362.5,4.05,18.5,578.0,639.39,495.3
2016,7,24,10,0,211.0,394.0,4.1,19.0,569.0,609.34,469.73
2016,7,24,10,15,207.5,410.0,4.15,19.0,587.0,622.82,478.88
2016,7,24,10,30,204.0,426.0,4.2,19.0,605.0,635.32,487.11
2016,7,24,10,45,253.0,427.0,4.3,19.5,655.0,688.68,525.77
2016,7,24,11,0,302.0,428.0,4.4,20.0,705.0,734.04,558.27
2016,7,24,11,15,309.0,434.0,4.55,20.0,721.0,742.97,564.81
2016,7,24,11,30,316.0,440.0,4.7,20.0,737.0,750.63,570.69
2016,7,24,11,45,388.0,415.0,4.85,20.0,783.0,787.79,599.95
2016,7,24,12,0,460.0,390.0,5.0,20.0,829.0,825.59,629.29
2016,7,24,12,15,469.0,389.0,5.2,20.0,836.5,822.19,627.77
2016,7,24,12,30,478.0,388.0,5.4,20.0,844.0,817.03,625.2
2016,7,24,12,45,448.0,389.5,5.65,20.0,814.5,777.9,597.55
2016,7,24,13,0,418.0,391.0,5.9,20.0,785.0,738.8,569.65
2016,7,24,13,15,351.0,412.5,6.1,20.0,740.0,688.52,531.7
2016,7,24,13,30,284.0,434.0,6.3,20.0,695.0,640.62,495.12
2016,7,24,13,45,409.0,376.5,6.5,20.0,741.0,670.51,521.66
2016,7,24,14,0,534.0,319.0,6.7,20.0,787.0,693.41,542.21
2016,7,24,14,15,397.5,352.5,6.75,19.5,695.0,604.88,473.82
2016,7,24,14,30,261.0,386.0,6.8,19.0,603.0,527.96,413.61
2016,7,24,14,45,409.5,316.0,6.9,19.0,639.5,542.08,427.65
2016,7,24,15,0,558.0,246.0,7.0,19.0,676.0,546.42,432.76
2016,7,24,15,15,475.0,261.0,6.95,19.0,613.5,487.96,385.51
2016,7,24,15,30,392.0,276.0,6.9,19.0,551.0,439.79,346.31
2016,7,24,15,45,334.0,269.5,6.9,19.0,492.5,387.46,304.28
2016,7,24,16,0,276.0,263.0,6.9,19.0,434.0,340.22,266.29
2016,7,24,16,15,213.0,246.5,6.8,18.5,372.5,292.85,228.91
2016,7,24,16,30,150.0,230.0,6.7,18.0,311.0,246.96,193.07
2016,7,24,16,45,172.0,205.0,6.65,18.0,289.0,221.78,171.51
2016,7,24,17,0,194.0,180.0,6.6,18.0,267.0,194.6,147.92
2016,7,24,17,15,171.5,162.0,6.5,17.5,231.5,164.18,123.86
2016,7,24,17,30,149.0,144.0,6.4,17.0,196.0,136.05,102.33
2016,7,24,17,45,295.5,110.5,6.3,17.0,192.5,102.85,72.27
2016,7,24,18,0,442.0,77.0,6.2,17.0,189.0,55.32,43.26
2016,7,24,18,15,366.0,65.0,6.0,16.5,143.5,47.95,36.55
2016,7,24,18,30,290.0,53.0,5.8,16.0,98.0,40.16,29.23
2016,7,24,18,45,199.0,37.0,5.6,16.0,62.5,28.6,17.97
2016,7,24,19,0,108.0,21.0,5.4,16.0,27.0,16.46,0.0
2016,7,24,19,15,54.0,10.5,5.2,15.5,13.5,10.32,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,55.0,9.5,3.3,14.0,12.5,22.81,0.0
2016,7,25,5,30,110.0,19.0,3.3,14.0,25.0,62.27,0.0
2016,7,25,5,45,219.5,33.5,3.3,14.5,61.5,128.95,90.94
2016,7,25,6,0,329.0,48.0,3.3,15.0,98.0,197.54,153.08
2016,7,25,6,15,406.5,59.0,3.25,15.0,144.0,260.15,208.67
2016,7,25,6,30,484.0,70.0,3.2,15.0,190.0,329.12,268.69
2016,7,25,6,45,242.0,67.5,3.15,15.5,127.5,216.09,177.74
2016,7,25,7,0,0.0,65.0,3.1,16.0,65.0,62.83,47.53
2016,7,25,7,15,0.0,89.5,3.0,16.0,89.5,87.46,68.18
2016,7,25,7,30,0.0,114.0,2.9,16.0,114.0,112.31,88.59
2016,7,25,7,45,1.0,137.5,2.85,16.5,138.0,136.79,108.24
2016,7,25,8,0,2.0,161.0,2.8,17.0,162.0,161.29,127.56
2016,7,25,8,15,6.5,181.5,2.75,17.0,185.5,185.34,146.62
2016,7,25,8,30,11.0,202.0,2.7,17.0,209.0,209.61,165.65
2016,7,25,8,45,13.5,220.5,2.65,17.5,230.0,230.33,181.26
2016,7,25,9,0,16.0,239.0,2.6,18.0,251.0,251.11,196.72
2016,7,25,9,15,12.0,228.0,2.6,18.0,237.5,235.91,184.2
2016,7,25,9,30,8.0,217.0,2.6,18.0,224.0,220.84,171.92
2016,7,25,9,45,21.0,274.0,2.6,18.5,291.5,290.27,225.54
2016,7,25,10,0,34.0,331.0,2.6,19.0,359.0,368.57,284.26
2016,7,25,10,15,41.5,355.5,2.65,19.0,391.0,400.11,307.42
2016,7,25,10,30,49.0,380.0,2.7,19.0,423.0,431.41,330.41
2016,7,25,10,45,50.0,391.0,2.75,19.0,436.0,442.15,337.92
2016,7,25,11,0,51.0,402.0,2.8,19.0,449.0,452.61,345.34
2016,7,25,11,15,116.5,434.5,2.85,19.0,544.0,552.5,420.3
2016,7,25,11,30,182.0,467.0,2.9,19.0,639.0,644.45,487.38
2016,7,25,11,45,196.0,470.0,2.95,19.0,656.0,656.0,495.37
2016,7,25,12,0,210.0,473.0,3.0,19.0,673.0,666.54,503.17
2016,7,25,12,15,212.0,473.0,3.05,19.0,675.0,661.92,499.97
2016,7,25,12,30,214.0,473.0,3.1,19.0,677.0,656.55,496.36
2016,7,25,12,45,217.0,468.5,3.2,19.0,674.0,647.02,490.09
2016,7,25,13,0,220.0,464.0,3.3,19.0,671.0,636.81,483.34
2016,7,25,13,15,200.5,458.0,3.35,19.0,644.0,605.7,460.79
2016,7,25,13,30,181.0,452.0,3.4,19.0,617.0,575.24,438.68
2016,7,25,13,45,289.0,409.0,3.5,19.0,666.0,608.45,466.58
2016,7,25,14,0,397.0,366.0,3.6,19.0,715.0,633.96,488.05
2016,7,25,14,15,342.0,373.0,3.65,19.0,666.0,586.1,451.8
2016,7,25,14,30,287.0,380.0,3.7,19.0,617.0,539.46,416.58
2016,7,25,14,45,246.5,369.5,3.75,19.0,567.0,490.04,379.47
2016,7,25,15,0,206.0,359.0,3.8,19.0,517.0,447.59,347.23
2016,7,25,15,15,166.0,339.0,3.8,19.0,462.0,396.77,308.47
2016,7,25,15,30,126.0,319.0,3.8,19.0,407.0,349.51,272.21
2016,7,25,15,45,116.0,296.0,3.8,19.0,372.5,316.79,247.08
2016,7,25,16,0,106.0,273.0,3.8,19.0,338.0,289.58,225.98
2016,7,25,16,15,82.0,245.0,3.75,18.5,293.0,250.02,195.59
2016,7,25,16,30,58.0,217.0,3.7,18.0,248.0,213.03,167.1
2016,7,25,16,45,36.0,185.5,3.7,18.0,204.0,176.32,138.41
2016,7,25,17,0,14.0,154.0,3.7,18.0,160.0,146.08,114.94
2016,7,25,17,15,9.0,135.5,3.7,17.5,139.0,127.13,100.13
2016,7,25,17,30,4.0,117.0,3.7,17.0,118.0,108.75,85.55
2016,7,25,17,45,243.5,94.0,3.7,17.0,155.5,87.12,60.82
2016,7,25,18,0,483.0,71.0,3.7,17.0,193.0,50.53,39.04
2016,7,25,18,15,405.0,60.5,3.6,16.5,146.5,44.91,33.88
2016,7,25,18,30,327.0,50.0,3.5,16.0,100.0,37.82,27.18
2016,7,25,18,45,219.5,35.5,3.4,16.0,63.5,27.43,16.89
2016,7,25,19,0,112.0,21.0,3.3,16.0,27.0,16.51,0.0
2016,7,25,19,15,56.0,10.5,3.15,16.0,13.5,10.32,0.0
2016,7,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,44.5,8.5,0.4,15.0,11.0,19.18,0.0
2016,7,26,5,30,89.0,17.0,0.3,15.0,22.0,52.97,0.0
2016,7,26,5,45,189.5,33.0,0.25,15.5,57.0,117.99,81.56
2016,7,26,6,0,290.0,49.0,0.2,16.0,92.0,183.33,139.59
2016,7,26,6,15,365.0,61.5,0.2,16.0,137.0,242.95,190.66
2016,7,26,6,30,440.0,74.0,0.2,16.0,182.0,309.58,246.23
2016,7,26,6,45,307.5,103.0,0.2,16.5,187.0,285.12,228.15
2016,7,26,7,0,175.0,132.0,0.2,17.0,192.0,248.15,198.57
2016,7,26,7,15,242.0,147.0,0.2,17.0,245.0,319.43,255.52
2016,7,26,7,30,309.0,162.0,0.2,17.0,298.0,388.64,308.54
2016,7,26,7,45,325.5,181.5,0.25,17.5,340.0,432.66,340.22
2016,7,26,8,0,342.0,201.0,0.3,18.0,382.0,477.08,371.63
2016,7,26,8,15,395.0,209.0,0.35,18.5,437.5,545.76,420.43
2016,7,26,8,30,448.0,217.0,0.4,19.0,493.0,608.33,463.53
2016,7,26,8,45,367.0,259.0,0.45,19.5,496.5,589.97,446.5
2016,7,26,9,0,286.0,301.0,0.5,20.0,500.0,574.71,432.29
2016,7,26,9,15,278.0,323.5,0.6,20.0,526.0,596.83,447.49
2016,7,26,9,30,270.0,346.0,0.7,20.0,552.0,617.43,461.16
2016,7,26,9,45,328.5,345.5,0.8,20.5,608.0,673.01,499.96
2016,7,26,10,0,387.0,345.0,0.9,21.0,664.0,729.53,538.35
2016,7,26,10,15,398.5,352.0,1.0,21.0,690.5,756.82,556.43
2016,7,26,10,30,410.0,359.0,1.1,21.0,717.0,775.55,569.3
2016,7,26,10,45,362.5,391.0,1.2,21.5,714.0,755.95,553.91
2016,7,26,11,0,315.0,423.0,1.3,22.0,711.0,740.76,541.67
2016,7,26,11,15,268.0,442.5,1.4,22.0,691.0,711.56,521.19
2016,7,26,11,30,221.0,462.0,1.5,22.0,671.0,676.48,496.69
2016,7,26,11,45,230.5,464.5,1.65,22.0,683.5,682.99,502.56
2016,7,26,12,0,240.0,467.0,1.8,22.0,696.0,688.46,507.32
2016,7,26,12,15,254.5,464.0,1.95,22.0,706.5,694.35,512.57
2016,7,26,12,30,269.0,461.0,2.1,22.0,717.0,695.89,514.88
2016,7,26,12,45,244.5,462.0,2.25,22.0,693.5,665.46,494.02
2016,7,26,13,0,220.0,463.0,2.4,22.0,670.0,635.55,473.48
2016,7,26,13,15,217.0,455.5,2.45,21.5,657.0,616.83,461.73
2016,7,26,13,30,214.0,448.0,2.5,21.0,644.0,597.83,449.57
2016,7,26,13,45,212.0,436.5,2.6,21.0,626.5,575.68,434.45
2016,7,26,14,0,210.0,425.0,2.7,21.0,609.0,553.33,419.02
2016,7,26,14,15,219.0,408.5,2.75,21.0,594.5,534.03,405.78
2016,7,26,14,30,228.0,392.0,2.8,21.0,580.0,513.8,391.65
2016,7,26,14,45,250.5,369.0,2.9,21.0,568.0,491.61,376.29
2016,7,26,15,0,273.0,346.0,3.0,21.0,556.0,470.76,361.46
2016,7,26,15,15,255.5,329.0,3.0,21.0,517.0,431.57,331.95
2016,7,26,15,30,238.0,312.0,3.0,21.0,478.0,398.11,306.46
2016,7,26,15,45,191.5,293.5,3.05,21.0,421.5,347.8,268.04
2016,7,26,16,0,145.0,275.0,3.1,21.0,365.0,301.84,232.87
2016,7,26,16,15,110.5,248.5,3.1,20.5,313.5,257.98,199.54
2016,7,26,16,30,76.0,222.0,3.1,20.0,262.0,222.21,172.44
2016,7,26,16,45,51.5,192.0,3.1,20.0,218.0,185.22,143.83
2016,7,26,17,0,27.0,162.0,3.1,20.0,174.0,150.98,117.42
2016,7,26,17,15,20.5,142.0,3.05,19.5,150.5,134.12,104.51
2016,7,26,17,30,14.0,122.0,3.0,19.0,127.0,113.7,88.51
2016,7,26,17,45,197.0,101.0,3.0,19.0,150.5,89.59,63.87
2016,7,26,18,0,380.0,80.0,3.0,19.0,174.0,57.8,45.04
2016,7,26,18,15,311.0,65.5,2.9,18.5,130.5,48.5,36.69
2016,7,26,18,30,242.0,51.0,2.8,18.0,87.0,38.68,27.65
2016,7,26,18,45,156.5,33.0,2.75,17.5,53.0,25.41,14.96
2016,7,26,19,0,71.0,15.0,2.7,17.0,19.0,11.57,0.0
2016,7,26,19,15,35.5,7.5,2.55,16.5,9.5,7.37,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,26.5,6.5,0.45,16.0,8.0,12.79,0.0
2016,7,27,5,30,53.0,13.0,0.4,16.0,16.0,32.7,0.0
2016,7,27,5,45,130.0,31.5,0.4,16.0,48.0,95.84,65.06
2016,7,27,6,0,207.0,50.0,0.4,16.0,80.0,152.34,116.06
2016,7,27,6,15,272.5,65.5,0.35,16.5,121.5,207.35,162.97
2016,7,27,6,30,338.0,81.0,0.3,17.0,163.0,268.42,213.63
2016,7,27,6,45,227.5,107.0,0.3,17.5,168.0,247.6,197.96
2016,7,27,7,0,117.0,133.0,0.3,18.0,173.0,216.17,172.39
2016,7,27,7,15,116.0,156.0,0.3,18.0,201.0,244.92,195.23
2016,7,27,7,30,115.0,179.0,0.3,18.0,229.0,273.17,216.67
2016,7,27,7,45,133.5,202.5,0.35,18.5,267.5,315.02,248.21
2016,7,27,8,0,152.0,226.0,0.4,19.0,306.0,357.8,279.64
2016,7,27,8,15,106.5,241.5,0.45,19.0,300.5,334.8,260.38
2016,7,27,8,30,61.0,257.0,0.5,19.0,295.0,316.82,245.1
2016,7,27,8,45,59.0,275.5,0.6,19.5,314.0,335.18,258.11
2016,7,27,9,0,57.0,294.0,0.7,20.0,333.0,353.2,270.46
2016,7,27,9,15,81.0,323.5,0.8,20.0,383.0,405.65,309.36
2016,7,27,9,30,105.0,353.0,0.9,20.0,433.0,458.69,347.86
2016,7,27,9,45,127.0,374.0,1.0,20.0,475.5,509.69,384.31
2016,7,27,10,0,149.0,395.0,1.1,20.0,518.0,551.98,414.3
2016,7,27,10,15,152.0,410.5,1.2,20.0,540.0,570.32,426.82
2016,7,27,10,30,155.0,426.0,1.3,20.0,562.0,588.01,439.09
2016,7,27,10,45,182.5,436.5,1.45,20.5,600.5,623.26,463.92
2016,7,27,11,0,210.0,447.0,1.6,21.0,639.0,657.93,487.96
2016,7,27,11,15,209.5,455.5,1.7,21.0,649.5,662.8,491.19
2016,7,27,11,30,209.0,464.0,1.8,21.0,660.0,666.78,494.1
2016,7,27,11,45,220.0,466.0,1.9,21.0,674.5,674.26,499.93
2016,7,27,12,0,231.0,468.0,2.0,21.0,689.0,680.72,505.04
2016,7,27,12,15,235.0,467.5,2.05,21.0,691.5,677.18,502.85
2016,7,27,12,30,239.0,467.0,2.1,21.0,694.0,672.76,500.15
2016,7,27,12,45,226.5,465.0,2.2,21.0,679.0,651.45,485.57
2016,7,27,13,0,214.0,463.0,2.3,21.0,664.0,630.06,470.95
2016,7,27,13,15,258.0,445.0,2.4,20.5,683.5,640.01,480.93
2016,7,27,13,30,302.0,427.0,2.5,20.0,703.0,647.32,488.74
2016,7,27,13,45,244.0,426.5,2.65,20.0,646.0,588.84,446.36
2016,7,27,14,0,186.0,426.0,2.8,20.0,589.0,536.15,407.84
2016,7,27,14,15,199.0,409.5,2.85,20.0,579.0,520.49,397.41
2016,7,27,14,30,212.0,393.0,2.9,20.0,569.0,503.64,385.72
2016,7,27,14,45,203.5,375.5,3.0,20.0,538.5,471.29,362.14
2016,7,27,15,0,195.0,358.0,3.1,20.0,508.0,439.46,338.71
2016,7,27,15,15,171.0,338.5,3.1,20.0,464.5,398.22,307.62
2016,7,27,15,30,147.0,319.0,3.1,20.0,421.0,359.08,277.9
2016,7,27,15,45,120.0,294.0,3.15,20.0,374.0,316.21,245.17
2016,7,27,16,0,93.0,269.0,3.2,20.0,327.0,280.48,217.8
2016,7,27,16,15,64.5,236.5,3.2,19.5,275.0,236.39,184.19
2016,7,27,16,30,36.0,204.0,3.2,19.0,223.0,195.39,152.83
2016,7,27,16,45,21.5,175.5,3.2,19.0,187.0,168.57,132.06
2016,7,27,17,0,7.0,147.0,3.2,19.0,151.0,138.52,108.59
2016,7,27,17,15,3.5,128.5,3.2,18.5,130.5,120.21,94.29
2016,7,27,17,30,0.0,110.0,3.2,18.0,110.0,102.35,80.08
2016,7,27,17,45,217.5,89.5,3.2,18.0,143.0,81.1,56.76
2016,7,27,18,0,435.0,69.0,3.2,18.0,176.0,49.06,37.57
2016,7,27,18,15,362.0,57.5,3.15,17.5,132.5,42.28,31.41
2016,7,27,18,30,289.0,46.0,3.1,17.0,89.0,34.71,24.32
2016,7,27,18,45,196.0,31.5,3.05,17.0,55.5,24.25,13.88
2016,7,27,19,0,103.0,17.0,3.0,17.0,22.0,13.26,0.0
2016,7,27,19,15,51.5,8.5,2.85,16.5,11.0,8.36,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,54.5,8.0,0.7,14.0,10.0,20.93,0.0
2016,7,28,5,30,109.0,16.0,0.6,14.0,20.0,56.49,0.0
2016,7,28,5,45,215.5,29.5,0.55,14.5,54.5,121.57,82.29
2016,7,28,6,0,322.0,43.0,0.5,15.0,89.0,188.42,143.69
2016,7,28,6,15,396.5,53.0,0.45,15.0,133.0,247.24,194.93
2016,7,28,6,30,471.0,63.0,0.4,15.0,177.0,312.74,250.27
2016,7,28,6,45,235.5,86.0,0.4,15.5,143.0,225.87,182.44
2016,7,28,7,0,0.0,109.0,0.4,16.0,109.0,109.57,85.93
2016,7,28,7,15,6.0,129.5,0.4,16.0,132.5,133.93,106.28
2016,7,28,7,30,12.0,150.0,0.4,16.0,156.0,158.68,126.1
2016,7,28,7,45,23.5,175.5,0.45,16.5,188.0,193.01,153.17
2016,7,28,8,0,35.0,201.0,0.5,17.0,220.0,235.69,186.17
2016,7,28,8,15,43.5,226.0,0.55,17.0,251.5,269.19,211.66
2016,7,28,8,30,52.0,251.0,0.6,17.0,283.0,302.98,237.07
2016,7,28,8,45,67.0,278.0,0.7,17.5,322.5,344.55,267.92
2016,7,28,9,0,82.0,305.0,0.8,18.0,362.0,386.59,298.55
2016,7,28,9,15,118.5,331.5,0.9,18.0,419.0,456.1,350.06
2016,7,28,9,30,155.0,358.0,1.0,18.0,476.0,517.74,394.82
2016,7,28,9,45,136.0,374.0,1.1,18.5,481.5,517.83,392.75
2016,7,28,10,0,117.0,390.0,1.2,19.0,487.0,516.7,390.35
2016,7,28,10,15,163.5,406.0,1.3,19.0,546.0,576.27,434.08
2016,7,28,10,30,210.0,422.0,1.4,19.0,605.0,636.02,476.8
2016,7,28,10,45,283.0,414.5,1.5,19.0,668.0,703.36,525.25
2016,7,28,11,0,356.0,407.0,1.6,19.0,731.0,762.93,567.77
2016,7,28,11,15,289.0,434.0,1.7,19.0,700.0,722.4,537.7
2016,7,28,11,30,222.0,461.0,1.8,19.0,669.0,675.89,504.15
2016,7,28,11,45,236.0,448.5,1.9,19.0,671.0,675.63,505.37
2016,7,28,12,0,250.0,436.0,2.0,19.0,673.0,669.73,502.35
2016,7,28,12,15,203.0,455.0,2.05,19.0,648.0,635.21,476.74
2016,7,28,12,30,156.0,474.0,2.1,19.0,623.0,604.29,453.67
2016,7,28,12,45,133.5,466.5,2.15,19.0,593.0,570.54,429.55
2016,7,28,13,0,111.0,459.0,2.2,19.0,563.0,537.55,405.79
2016,7,28,13,15,144.5,454.5,2.25,19.0,587.5,554.9,419.8
2016,7,28,13,30,178.0,450.0,2.3,19.0,612.0,570.06,431.84
2016,7,28,13,45,162.5,438.0,2.4,19.0,583.5,538.16,408.96
2016,7,28,14,0,147.0,426.0,2.5,19.0,555.0,507.07,386.73
2016,7,28,14,15,169.5,410.0,2.55,19.0,554.0,499.9,382.59
2016,7,28,14,30,192.0,394.0,2.6,19.0,553.0,490.88,376.8
2016,7,28,14,45,158.0,375.5,2.65,19.0,502.5,442.65,340.85
2016,7,28,15,0,124.0,357.0,2.7,19.0,452.0,397.2,306.81
2016,7,28,15,15,160.0,336.5,2.7,19.0,452.0,390.22,302.26
2016,7,28,15,30,196.0,316.0,2.7,19.0,452.0,379.95,294.57
2016,7,28,15,45,148.5,292.5,2.75,19.0,392.0,327.09,254.0
2016,7,28,16,0,101.0,269.0,2.8,19.0,332.0,283.29,220.45
2016,7,28,16,15,88.5,244.5,2.85,18.5,296.0,250.95,195.79
2016,7,28,16,30,76.0,220.0,2.9,18.0,260.0,219.98,171.93
2016,7,28,16,45,52.0,190.5,2.95,18.0,216.5,183.63,143.63
2016,7,28,17,0,28.0,161.0,3.0,18.0,173.0,150.0,117.5
2016,7,28,17,15,22.5,141.0,3.0,17.5,150.0,133.26,104.55
2016,7,28,17,30,17.0,121.0,3.0,17.0,127.0,112.85,88.4
2016,7,28,17,45,230.0,93.5,3.0,17.0,150.5,83.91,59.27
2016,7,28,18,0,443.0,66.0,3.0,17.0,174.0,46.55,35.52
2016,7,28,18,15,369.5,55.0,2.9,16.5,130.5,40.29,29.78
2016,7,28,18,30,296.0,44.0,2.8,16.0,87.0,33.18,23.07
2016,7,28,18,45,197.5,30.0,2.7,16.0,53.5,23.08,12.81
2016,7,28,19,0,99.0,16.0,2.6,16.0,20.0,12.47,0.0
2016,7,28,19,15,49.5,8.0,2.4,16.0,10.0,7.86,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,38.0,7.0,0.7,15.0,8.5,15.93,0.0
2016,7,29,5,30,76.0,14.0,0.7,15.0,17.0,43.91,0.0
2016,7,29,5,45,176.0,29.0,0.7,15.5,50.0,107.63,71.29
2016,7,29,6,0,276.0,44.0,0.7,16.0,83.0,170.44,129.41
2016,7,29,6,15,349.0,55.5,0.7,16.0,125.5,226.99,178.8
2016,7,29,6,30,422.0,67.0,0.7,16.0,168.0,292.99,234.81
2016,7,29,6,45,287.5,98.5,0.75,16.5,175.0,268.0,216.41
2016,7,29,7,0,153.0,130.0,0.8,17.0,182.0,232.86,187.84
2016,7,29,7,15,188.0,150.5,0.8,17.0,225.0,282.19,227.9
2016,7,29,7,30,223.0,171.0,0.8,17.0,268.0,342.0,274.61
2016,7,29,7,45,243.0,192.0,0.85,17.5,309.5,386.61,307.91
2016,7,29,8,0,263.0,213.0,0.9,18.0,351.0,432.02,341.14
2016,7,29,8,15,225.0,241.0,0.95,18.0,367.5,432.99,339.96
2016,7,29,8,30,187.0,269.0,1.0,18.0,384.0,439.12,342.69
2016,7,29,8,45,252.5,280.5,1.1,18.5,447.5,518.09,401.2
2016,7,29,9,0,318.0,292.0,1.2,19.0,511.0,591.14,453.56
2016,7,29,9,15,308.0,314.5,1.2,19.0,537.0,612.4,466.45
2016,7,29,9,30,298.0,337.0,1.2,19.0,563.0,631.95,478.52
2016,7,29,9,45,253.0,364.0,1.3,19.5,562.5,622.64,469.25
2016,7,29,10,0,208.0,391.0,1.4,20.0,562.0,602.32,452.65
2016,7,29,10,15,244.0,399.5,1.45,20.0,607.0,652.97,488.71
2016,7,29,10,30,280.0,408.0,1.5,20.0,652.0,695.12,518.0
2016,7,29,10,45,250.0,426.0,1.6,20.0,648.0,683.37,508.63
2016,7,29,11,0,220.0,444.0,1.7,20.0,644.0,663.93,494.53
2016,7,29,11,15,201.0,454.5,1.8,20.0,639.5,653.13,486.77
2016,7,29,11,30,182.0,465.0,1.9,20.0,635.0,641.54,478.35
2016,7,29,11,45,198.0,467.5,2.0,20.0,654.0,654.4,488.2
2016,7,29,12,0,214.0,470.0,2.1,20.0,673.0,666.2,497.14
2016,7,29,12,15,228.5,467.5,2.2,20.0,684.5,670.54,500.97
2016,7,29,12,30,243.0,465.0,2.3,20.0,696.0,675.18,505.04
2016,7,29,12,45,198.5,465.5,2.45,20.0,653.0,626.58,470.36
2016,7,29,13,0,154.0,466.0,2.6,20.0,610.0,580.8,437.48
2016,7,29,13,15,139.0,456.0,2.7,20.0,584.5,551.47,416.81
2016,7,29,13,30,124.0,446.0,2.8,20.0,559.0,522.79,396.32
2016,7,29,13,45,110.5,430.5,2.95,20.0,529.0,490.99,373.59
2016,7,29,14,0,97.0,415.0,3.1,20.0,499.0,462.4,352.96
2016,7,29,14,15,92.0,398.0,3.15,19.5,476.5,437.48,335.58
2016,7,29,14,30,87.0,381.0,3.2,19.0,454.0,412.93,318.26
2016,7,29,14,45,77.5,359.5,3.3,19.0,422.0,381.98,295.32
2016,7,29,15,0,68.0,338.0,3.4,19.0,390.0,351.9,272.87
2016,7,29,15,15,71.5,320.5,3.4,19.0,373.0,333.11,258.94
2016,7,29,15,30,75.0,303.0,3.4,19.0,356.0,314.0,244.57
2016,7,29,15,45,58.5,274.0,3.45,19.0,313.5,276.03,215.43
2016,7,29,16,0,42.0,245.0,3.5,19.0,271.0,239.86,187.54
2016,7,29,16,15,37.0,222.5,3.5,18.5,244.0,214.88,168.52
2016,7,29,16,30,32.0,200.0,3.5,18.0,217.0,190.53,149.76
2016,7,29,16,45,20.0,173.0,3.5,18.0,183.5,165.8,130.47
2016,7,29,17,0,8.0,146.0,3.5,18.0,150.0,137.66,108.34
2016,7,29,17,15,4.0,127.5,3.45,17.5,129.5,119.25,93.88
2016,7,29,17,30,0.0,109.0,3.4,17.0,109.0,101.33,79.57
2016,7,29,17,45,214.5,88.5,3.4,17.0,140.5,78.78,55.67
2016,7,29,18,0,429.0,68.0,3.4,17.0,172.0,48.56,37.27
2016,7,29,18,15,355.0,56.5,3.2,17.0,128.5,41.66,30.89
2016,7,29,18,30,281.0,45.0,3.0,17.0,85.0,34.07,23.67
2016,7,29,18,45,183.0,30.0,2.85,17.0,51.5,23.14,12.55
2016,7,29,19,0,85.0,15.0,2.7,17.0,18.0,11.68,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.5,9.0,7.37,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,9.0,1.55,15.0,9.0,8.85,0.0
2016,7,30,5,30,0.0,18.0,1.6,15.0,18.0,17.69,0.0
2016,7,30,5,45,158.0,30.0,1.7,15.0,51.5,103.12,67.32
2016,7,30,6,0,316.0,42.0,1.8,15.0,85.0,183.86,140.41
2016,7,30,6,15,392.5,52.0,1.85,15.0,129.5,243.0,193.06
2016,7,30,6,30,469.0,62.0,1.9,15.0,174.0,309.03,250.52
2016,7,30,6,45,341.5,93.5,2.0,15.5,185.5,297.57,243.19
2016,7,30,7,0,214.0,125.0,2.1,16.0,197.0,268.43,219.46
2016,7,30,7,15,268.0,140.5,2.1,16.0,246.5,326.46,267.33
2016,7,30,7,30,322.0,156.0,2.1,16.0,296.0,388.56,317.08
2016,7,30,7,45,255.0,188.5,2.1,16.5,308.0,390.56,315.82
2016,7,30,8,0,188.0,221.0,2.1,17.0,320.0,377.87,303.07
2016,7,30,8,15,243.5,236.5,2.05,17.0,377.0,450.5,359.27
2016,7,30,8,30,299.0,252.0,2.0,17.0,434.0,517.66,409.71
2016,7,30,8,45,338.0,263.5,2.0,17.5,484.5,569.35,446.7
2016,7,30,9,0,377.0,275.0,2.0,18.0,535.0,622.25,483.89
2016,7,30,9,15,421.0,275.5,2.0,18.0,581.5,677.06,522.8
2016,7,30,9,30,465.0,276.0,2.0,18.0,628.0,724.08,555.76
2016,7,30,9,45,666.5,190.0,2.0,18.5,721.5,826.59,629.74
2016,7,30,10,0,868.0,104.0,2.0,19.0,815.0,921.63,690.88
2016,7,30,10,15,652.5,224.0,2.0,19.0,769.5,863.22,649.54
2016,7,30,10,30,437.0,344.0,2.0,19.0,724.0,783.82,588.21
2016,7,30,10,45,383.5,380.0,2.0,19.0,719.5,762.86,572.07
2016,7,30,11,0,330.0,416.0,2.0,19.0,715.0,746.39,558.33
2016,7,30,11,15,382.5,399.0,2.0,19.0,751.0,775.36,579.67
2016,7,30,11,30,435.0,382.0,2.0,19.0,787.0,807.29,602.33
2016,7,30,11,45,377.5,412.5,2.0,19.0,766.5,772.47,576.11
2016,7,30,12,0,320.0,443.0,2.0,19.0,746.0,741.13,552.69
2016,7,30,12,15,247.0,458.0,1.95,19.0,692.0,680.18,508.2
2016,7,30,12,30,174.0,473.0,1.9,19.0,638.0,619.01,463.31
2016,7,30,12,45,248.0,453.5,1.85,19.0,686.5,658.94,493.84
2016,7,30,13,0,322.0,434.0,1.8,19.0,735.0,693.83,519.59
2016,7,30,13,15,361.5,408.0,1.75,19.0,740.5,689.8,517.5
2016,7,30,13,30,401.0,382.0,1.7,19.0,746.0,681.98,513.03
2016,7,30,13,45,297.5,403.0,1.65,19.0,669.5,606.98,457.68
2016,7,30,14,0,194.0,424.0,1.6,19.0,593.0,539.06,407.18
