Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,14,15,356.5,356.5,1.55,19.0,654.0,578.14,439.45
2016,7,30,14,30,519.0,289.0,1.5,19.0,715.0,604.73,460.8
2016,7,30,14,45,327.0,323.0,1.5,19.0,587.5,495.84,378.84
2016,7,30,15,0,135.0,357.0,1.5,19.0,460.0,402.81,308.23
2016,7,30,15,15,164.0,335.5,1.5,18.5,454.0,390.61,300.69
2016,7,30,15,30,193.0,314.0,1.5,18.0,448.0,375.75,290.2
2016,7,30,15,45,127.5,285.0,1.5,18.0,371.0,310.78,240.78
2016,7,30,16,0,62.0,256.0,1.5,18.0,294.0,256.65,199.74
2016,7,30,16,15,50.0,229.5,1.55,18.0,259.0,224.9,175.51
2016,7,30,16,30,38.0,203.0,1.6,18.0,224.0,194.54,152.09
2016,7,30,16,45,19.0,165.5,1.65,18.0,176.0,158.96,124.52
2016,7,30,17,0,0.0,128.0,1.7,18.0,128.0,120.5,94.41
2016,7,30,17,15,0.0,110.5,1.75,17.5,110.5,104.06,81.41
2016,7,30,17,30,0.0,93.0,1.8,17.0,93.0,87.7,68.17
2016,7,30,17,45,219.0,81.5,1.85,17.0,134.0,72.87,50.91
2016,7,30,18,0,438.0,70.0,1.9,17.0,175.0,50.63,39.09
2016,7,30,18,15,362.5,58.0,1.9,16.5,130.5,42.95,32.07
2016,7,30,18,30,287.0,46.0,1.9,16.0,86.0,34.98,24.53
2016,7,30,18,45,190.5,30.5,1.9,16.0,52.0,23.63,12.71
2016,7,30,19,0,94.0,15.0,1.9,16.0,18.0,14.74,0.0
2016,7,30,19,15,47.0,7.5,1.8,16.0,9.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,26.0,6.0,2.4,14.0,7.0,5.9,0.0
2016,7,31,5,30,52.0,12.0,2.4,14.0,14.0,26.33,0.0
2016,7,31,5,45,132.5,30.0,2.45,14.5,45.5,94.53,60.34
2016,7,31,6,0,213.0,48.0,2.5,15.0,77.0,151.22,115.27
2016,7,31,6,15,282.0,63.5,2.4,15.0,119.5,207.45,164.97
2016,7,31,6,30,351.0,79.0,2.3,15.0,162.0,270.16,219.37
2016,7,31,6,45,175.5,86.0,2.25,15.5,127.5,193.88,158.2
2016,7,31,7,0,0.0,93.0,2.2,16.0,93.0,92.29,72.2
2016,7,31,7,15,3.5,118.5,2.05,16.0,120.0,120.61,95.8
2016,7,31,7,30,7.0,144.0,1.9,16.0,147.0,149.08,118.98
2016,7,31,7,45,21.5,172.0,1.8,16.5,183.5,187.96,150.26
2016,7,31,8,0,36.0,200.0,1.7,17.0,220.0,235.42,187.65
2016,7,31,8,15,31.5,214.0,1.6,17.0,232.0,246.74,195.6
2016,7,31,8,30,27.0,228.0,1.5,17.0,244.0,257.73,203.31
2016,7,31,8,45,38.0,256.5,1.45,17.5,281.5,296.98,232.98
2016,7,31,9,0,49.0,285.0,1.4,18.0,319.0,336.54,262.15
2016,7,31,9,15,63.5,312.5,1.3,18.0,359.5,378.25,292.88
2016,7,31,9,30,78.0,340.0,1.2,18.0,400.0,420.19,323.16
2016,7,31,9,45,63.0,344.5,1.15,18.5,394.0,410.63,313.88
2016,7,31,10,0,48.0,349.0,1.1,19.0,388.0,400.51,304.63
2016,7,31,10,15,37.5,341.0,1.05,19.0,372.5,381.05,289.45
2016,7,31,10,30,27.0,333.0,1.0,19.0,357.0,361.55,274.32
2016,7,31,10,45,34.5,359.0,0.95,19.0,390.0,394.12,297.99
2016,7,31,11,0,42.0,385.0,0.9,19.0,423.0,426.3,320.71
2016,7,31,11,15,50.5,404.0,0.9,19.0,450.5,451.82,338.74
2016,7,31,11,30,59.0,423.0,0.9,19.0,478.0,476.83,356.32
2016,7,31,11,45,52.5,418.0,0.9,19.0,468.0,463.1,345.98
2016,7,31,12,0,46.0,413.0,0.9,19.0,458.0,449.39,336.01
2016,7,31,12,15,33.0,372.0,0.9,19.0,404.0,394.51,296.36
2016,7,31,12,30,20.0,331.0,0.9,19.0,350.0,338.93,255.87
2016,7,31,12,45,28.5,359.5,0.95,19.0,386.0,373.71,282.15
2016,7,31,13,0,37.0,388.0,1.0,19.0,422.0,405.86,305.74
2016,7,31,13,15,38.0,384.0,1.05,19.0,419.0,399.99,301.62
2016,7,31,13,30,39.0,380.0,1.1,19.0,416.0,393.99,297.69
2016,7,31,13,45,47.5,382.5,1.15,19.0,425.0,399.64,302.49
2016,7,31,14,0,56.0,385.0,1.2,19.0,434.0,404.48,306.61
2016,7,31,14,15,63.5,378.0,1.2,19.0,431.5,399.09,303.12
2016,7,31,14,30,71.0,371.0,1.2,19.0,429.0,393.0,299.13
2016,7,31,14,45,56.5,342.0,1.3,19.0,387.0,353.06,270.02
2016,7,31,15,0,42.0,313.0,1.4,19.0,345.0,314.56,241.75
2016,7,31,15,15,34.0,285.5,1.45,18.5,311.0,282.29,218.24
2016,7,31,15,30,26.0,258.0,1.5,18.0,277.0,255.51,198.57
2016,7,31,15,45,30.0,246.5,1.55,18.0,266.5,239.66,186.78
2016,7,31,16,0,34.0,235.0,1.6,18.0,256.0,227.9,177.98
2016,7,31,16,15,19.5,201.0,1.6,17.5,213.0,194.87,152.79
2016,7,31,16,30,5.0,167.0,1.6,17.0,170.0,158.49,124.72
2016,7,31,16,45,2.5,141.0,1.65,17.0,142.5,133.56,105.06
2016,7,31,17,0,0.0,115.0,1.7,17.0,115.0,108.99,85.39
2016,7,31,17,15,0.0,99.0,1.75,17.0,99.0,93.94,73.23
2016,7,31,17,30,0.0,83.0,1.8,17.0,83.0,78.96,60.91
2016,7,31,17,45,198.0,78.0,1.9,17.0,124.5,68.78,48.26
2016,7,31,18,0,396.0,73.0,2.0,17.0,166.0,52.92,41.08
2016,7,31,18,15,321.0,59.5,2.05,16.5,123.0,44.23,33.15
2016,7,31,18,30,246.0,46.0,2.1,16.0,80.0,35.06,24.53
2016,7,31,18,45,161.5,30.0,2.15,16.0,48.0,23.29,12.06
2016,7,31,19,0,77.0,14.0,2.2,16.0,16.0,13.76,0.0
2016,7,31,19,15,38.5,7.0,2.15,16.0,8.0,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,63.0,6.5,1.0,15.0,8.5,0.0,0.0
2016,8,1,5,30,126.0,13.0,1.0,15.0,17.0,47.75,0.0
2016,8,1,5,45,249.5,24.5,1.0,15.5,51.0,125.99,78.37
2016,8,1,6,0,373.0,36.0,1.0,16.0,85.0,197.57,148.85
2016,8,1,6,15,451.0,44.0,1.0,16.0,130.0,257.23,201.93
2016,8,1,6,30,529.0,52.0,1.0,16.0,175.0,324.03,259.44
2016,8,1,6,45,264.5,68.0,1.0,16.0,129.5,226.03,183.52
2016,8,1,7,0,0.0,84.0,1.0,16.0,84.0,82.68,63.98
2016,8,1,7,15,0.0,95.0,0.95,16.0,95.0,93.41,73.07
2016,8,1,7,30,0.0,106.0,0.9,16.0,106.0,104.17,81.74
2016,8,1,7,45,0.0,121.0,0.9,16.5,121.0,119.1,93.51
2016,8,1,8,0,0.0,136.0,0.9,17.0,136.0,134.0,105.06
2016,8,1,8,15,9.0,175.5,0.9,17.0,181.0,181.16,142.77
2016,8,1,8,30,18.0,215.0,0.9,17.0,226.0,228.95,180.08
2016,8,1,8,45,14.0,216.0,0.95,17.5,225.5,226.18,176.77
2016,8,1,9,0,10.0,217.0,1.0,18.0,225.0,223.37,173.71
2016,8,1,9,15,12.0,233.5,1.05,18.0,243.5,241.59,187.52
2016,8,1,9,30,14.0,250.0,1.1,18.0,262.0,259.81,201.15
2016,8,1,9,45,14.0,256.0,1.2,18.5,268.0,265.52,204.8
2016,8,1,10,0,14.0,262.0,1.3,19.0,274.0,271.22,208.5
2016,8,1,10,15,47.5,332.5,1.4,19.0,373.5,381.53,292.2
2016,8,1,10,30,81.0,403.0,1.5,19.0,473.0,485.47,368.17
2016,8,1,10,45,80.5,414.5,1.65,19.0,486.0,495.21,374.53
2016,8,1,11,0,80.0,426.0,1.8,19.0,499.0,504.56,381.3
2016,8,1,11,15,78.5,432.0,1.95,19.0,504.5,506.92,383.09
2016,8,1,11,30,77.0,438.0,2.1,19.0,510.0,508.94,384.7
2016,8,1,11,45,100.0,452.0,2.25,19.0,546.5,541.65,409.28
2016,8,1,12,0,123.0,466.0,2.4,19.0,583.0,576.76,435.22
2016,8,1,12,15,126.5,467.0,2.6,19.0,587.5,575.73,434.99
2016,8,1,12,30,130.0,468.0,2.8,19.0,592.0,574.13,434.57
2016,8,1,12,45,129.0,464.0,3.0,19.0,585.5,563.25,427.35
2016,8,1,13,0,128.0,460.0,3.2,19.0,579.0,552.11,419.93
2016,8,1,13,15,514.0,280.5,3.35,19.0,747.5,694.29,535.75
2016,8,1,13,30,900.0,101.0,3.5,19.0,916.0,814.13,625.82
2016,8,1,13,45,571.0,257.5,3.65,19.0,770.0,678.03,524.47
2016,8,1,14,0,242.0,414.0,3.8,19.0,624.0,561.63,431.57
2016,8,1,14,15,561.0,255.0,3.9,19.0,719.5,622.83,485.37
2016,8,1,14,30,880.0,96.0,4.0,19.0,815.0,665.15,522.19
2016,8,1,14,45,873.0,94.0,4.1,19.0,781.0,622.11,488.8
2016,8,1,15,0,866.0,92.0,4.2,19.0,747.0,578.04,454.26
2016,8,1,15,15,855.0,90.0,4.2,18.5,707.0,531.03,417.18
2016,8,1,15,30,844.0,88.0,4.2,18.0,667.0,483.73,378.78
2016,8,1,15,45,828.0,86.5,4.25,18.0,622.0,434.65,337.34
2016,8,1,16,0,812.0,85.0,4.3,18.0,577.0,386.17,295.34
2016,8,1,16,15,792.5,82.0,4.3,17.5,529.5,331.79,248.36
2016,8,1,16,30,773.0,79.0,4.3,17.0,482.0,282.94,204.94
2016,8,1,16,45,743.0,76.5,4.3,17.0,431.0,233.73,161.12
2016,8,1,17,0,713.0,74.0,4.3,17.0,380.0,187.42,120.69
2016,8,1,17,15,677.0,69.5,4.25,16.5,329.0,141.66,83.61
2016,8,1,17,30,641.0,65.0,4.2,16.0,278.0,96.45,51.32
2016,8,1,17,45,585.0,60.0,4.2,16.0,228.0,57.22,31.57
2016,8,1,18,0,529.0,55.0,4.2,16.0,178.0,37.76,27.85
2016,8,1,18,15,450.5,46.5,4.1,15.5,132.5,33.34,23.7
2016,8,1,18,30,372.0,38.0,4.0,15.0,87.0,28.64,19.05
2016,8,1,18,45,247.5,25.5,3.95,15.0,52.5,19.69,8.98
2016,8,1,19,0,123.0,13.0,3.9,15.0,18.0,12.78,0.0
2016,8,1,19,15,61.5,6.5,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,47.5,6.5,2.2,14.0,8.0,0.0,0.0
2016,8,2,5,30,95.0,13.0,2.2,14.0,16.0,38.96,0.0
2016,8,2,5,45,225.5,26.0,2.25,14.5,51.0,118.67,71.9
2016,8,2,6,0,356.0,39.0,2.3,15.0,86.0,193.8,146.87
2016,8,2,6,15,439.0,48.0,2.25,15.0,132.0,255.99,202.76
2016,8,2,6,30,522.0,57.0,2.2,15.0,178.0,325.71,263.62
2016,8,2,6,45,261.0,75.0,2.2,15.5,135.5,232.43,190.12
2016,8,2,7,0,0.0,93.0,2.2,16.0,93.0,92.41,72.25
2016,8,2,7,15,0.0,90.0,2.25,16.0,90.0,88.2,68.81
2016,8,2,7,30,0.0,87.0,2.3,16.0,87.0,84.58,65.6
2016,8,2,7,45,0.0,107.0,2.35,16.5,107.0,104.67,81.89
2016,8,2,8,0,0.0,127.0,2.4,17.0,127.0,124.74,97.87
2016,8,2,8,15,2.0,153.5,2.45,17.0,155.0,153.0,120.53
2016,8,2,8,30,4.0,180.0,2.5,17.0,183.0,181.36,142.98
2016,8,2,8,45,7.5,200.5,2.6,17.5,206.0,204.8,161.04
2016,8,2,9,0,11.0,221.0,2.7,18.0,229.0,228.35,178.99
2016,8,2,9,15,19.0,254.0,2.8,18.0,268.5,268.79,210.43
2016,8,2,9,30,27.0,287.0,2.9,18.0,308.0,317.71,247.96
2016,8,2,9,45,39.5,319.5,3.0,18.0,351.0,362.52,282.06
2016,8,2,10,0,52.0,352.0,3.1,18.0,394.0,407.33,315.78
2016,8,2,10,15,120.0,386.0,3.2,18.0,488.5,513.49,396.79
2016,8,2,10,30,188.0,420.0,3.3,18.0,583.0,611.85,469.92
2016,8,2,10,45,121.5,411.0,3.45,18.5,517.5,537.5,412.1
2016,8,2,11,0,55.0,402.0,3.6,19.0,452.0,456.0,349.13
2016,8,2,11,15,56.0,410.5,3.7,19.0,462.0,463.52,354.91
2016,8,2,11,30,57.0,419.0,3.8,19.0,472.0,470.72,360.13
2016,8,2,11,45,54.0,419.0,3.9,19.0,470.0,465.33,355.96
2016,8,2,12,0,51.0,419.0,4.0,19.0,468.0,459.8,351.8
2016,8,2,12,15,46.0,411.0,4.05,19.0,455.0,444.49,340.31
2016,8,2,12,30,41.0,403.0,4.1,19.0,442.0,429.33,328.97
2016,8,2,12,45,53.5,416.0,4.2,19.0,466.0,449.88,344.89
2016,8,2,13,0,66.0,429.0,4.3,19.0,490.0,469.46,360.01
2016,8,2,13,15,80.0,430.5,4.35,19.0,503.5,478.32,367.2
2016,8,2,13,30,94.0,432.0,4.4,19.0,517.0,486.09,373.61
2016,8,2,13,45,95.0,421.0,4.5,19.0,505.0,471.2,362.98
2016,8,2,14,0,96.0,410.0,4.6,19.0,493.0,456.12,352.22
2016,8,2,14,15,96.0,395.5,4.65,19.0,476.0,436.99,338.26
2016,8,2,14,30,96.0,381.0,4.7,19.0,459.0,417.78,324.16
2016,8,2,14,45,100.0,364.5,4.8,19.0,443.0,399.14,310.55
2016,8,2,15,0,104.0,348.0,4.9,19.0,427.0,380.11,296.45
2016,8,2,15,15,95.5,325.5,4.95,19.0,395.0,348.93,272.67
2016,8,2,15,30,87.0,303.0,5.0,19.0,363.0,318.58,249.37
2016,8,2,15,45,96.0,284.0,5.1,19.0,345.5,299.54,234.71
2016,8,2,16,0,105.0,265.0,5.2,19.0,328.0,279.61,219.03
2016,8,2,16,15,103.0,242.0,5.25,18.5,300.0,251.87,197.37
2016,8,2,16,30,101.0,219.0,5.3,18.0,272.0,224.42,175.65
2016,8,2,16,45,97.0,195.5,5.35,18.0,242.0,196.44,153.0
2016,8,2,17,0,93.0,172.0,5.4,18.0,212.0,169.02,130.77
2016,8,2,17,15,84.0,150.5,5.4,17.5,183.0,143.1,110.29
2016,8,2,17,30,75.0,129.0,5.4,17.0,154.0,118.26,90.95
2016,8,2,17,45,269.0,97.0,5.45,17.0,163.0,83.25,59.83
2016,8,2,18,0,463.0,65.0,5.5,17.0,172.0,46.75,35.61
2016,8,2,18,15,378.0,54.5,5.45,16.5,127.0,40.93,30.18
2016,8,2,18,30,293.0,44.0,5.4,16.0,82.0,33.63,23.14
2016,8,2,18,45,172.0,28.5,5.35,16.0,48.5,22.2,10.22
2016,8,2,19,0,51.0,13.0,5.3,16.0,15.0,12.78,0.0
2016,8,2,19,15,25.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,30.5,6.0,2.7,15.0,7.0,0.0,0.0
2016,8,3,5,30,61.0,12.0,2.7,15.0,14.0,28.49,0.0
2016,8,3,5,45,185.5,27.0,2.75,15.5,47.5,105.27,60.9
2016,8,3,6,0,310.0,42.0,2.8,16.0,81.0,178.76,134.69
2016,8,3,6,15,395.5,52.5,2.7,16.0,127.0,241.8,190.89
2016,8,3,6,30,481.0,63.0,2.6,16.0,173.0,312.35,252.2
2016,8,3,6,45,240.5,75.0,2.55,16.0,130.0,221.54,180.92
2016,8,3,7,0,0.0,87.0,2.5,16.0,87.0,85.99,66.94
2016,8,3,7,15,0.0,98.0,2.4,16.0,98.0,96.66,75.89
2016,8,3,7,30,0.0,109.0,2.3,16.0,109.0,107.38,84.56
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,120.72,95.08
2016,8,3,8,0,0.0,136.0,2.1,17.0,136.0,134.06,105.42
2016,8,3,8,15,1.0,155.0,2.05,17.0,155.5,153.82,121.07
2016,8,3,8,30,2.0,174.0,2.0,17.0,175.0,173.6,136.55
2016,8,3,8,45,10.0,207.0,2.0,17.5,214.0,213.59,167.88
2016,8,3,9,0,18.0,240.0,2.0,18.0,253.0,253.94,198.85
2016,8,3,9,15,24.0,266.0,2.05,18.0,284.0,285.55,222.93
2016,8,3,9,30,30.0,292.0,2.1,18.0,315.0,325.72,253.31
2016,8,3,9,45,35.5,315.0,2.2,18.5,343.0,354.09,273.96
2016,8,3,10,0,41.0,338.0,2.3,19.0,371.0,382.33,294.33
2016,8,3,10,15,53.0,364.5,2.4,19.0,409.0,420.1,322.44
2016,8,3,10,30,65.0,391.0,2.5,19.0,447.0,457.65,350.09
2016,8,3,10,45,50.0,380.0,2.7,19.0,424.0,430.37,329.27
2016,8,3,11,0,35.0,369.0,2.9,19.0,401.0,403.12,308.62
2016,8,3,11,15,48.5,396.5,3.1,19.0,441.5,442.09,338.15
2016,8,3,11,30,62.0,424.0,3.3,19.0,482.0,480.4,366.73
2016,8,3,11,45,59.0,424.0,3.5,19.0,479.5,474.91,362.58
2016,8,3,12,0,56.0,424.0,3.7,19.0,477.0,469.28,358.54
2016,8,3,12,15,57.5,426.5,3.85,19.0,481.0,470.08,359.36
2016,8,3,12,30,59.0,429.0,4.0,19.0,485.0,470.59,359.97
2016,8,3,12,45,53.5,417.5,4.15,19.0,467.5,451.2,345.68
2016,8,3,13,0,48.0,406.0,4.3,19.0,450.0,432.1,331.69
2016,8,3,13,15,56.5,409.5,4.45,19.0,461.0,438.99,337.57
2016,8,3,13,30,65.0,413.0,4.6,19.0,472.0,445.14,342.82
2016,8,3,13,45,81.5,411.5,4.8,19.0,483.5,451.91,348.91
2016,8,3,14,0,98.0,410.0,5.0,19.0,495.0,457.31,353.93
2016,8,3,14,15,118.0,399.5,5.1,18.5,498.5,452.63,351.99
2016,8,3,14,30,138.0,389.0,5.2,18.0,502.0,448.59,350.4
2016,8,3,14,45,121.0,368.0,5.35,18.0,463.5,411.08,321.86
2016,8,3,15,0,104.0,347.0,5.5,18.0,425.0,378.89,297.26
2016,8,3,15,15,82.0,319.0,5.55,18.0,378.5,335.96,264.04
2016,8,3,15,30,60.0,291.0,5.6,18.0,332.0,295.2,232.35
2016,8,3,15,45,49.5,264.5,5.7,18.0,296.5,262.87,207.2
2016,8,3,16,0,39.0,238.0,5.8,18.0,261.0,231.74,182.83
2016,8,3,16,15,26.5,208.0,5.85,17.5,223.5,202.91,160.52
2016,8,3,16,30,14.0,178.0,5.9,17.0,186.0,170.39,135.07
2016,8,3,16,45,8.0,157.5,5.95,17.0,162.0,149.02,118.13
2016,8,3,17,0,2.0,137.0,6.0,17.0,138.0,128.35,101.67
2016,8,3,17,15,1.0,118.5,6.0,16.5,119.0,110.73,87.52
2016,8,3,17,30,0.0,100.0,6.0,16.0,100.0,93.3,73.28
2016,8,3,17,45,250.5,80.5,6.0,16.0,137.5,63.94,44.62
2016,8,3,18,0,501.0,61.0,6.0,16.0,175.0,43.37,32.77
2016,8,3,18,15,415.5,50.5,5.9,15.5,129.0,37.39,27.18
2016,8,3,18,30,330.0,40.0,5.8,15.0,83.0,31.0,20.91
2016,8,3,18,45,203.0,26.0,5.75,15.0,49.0,20.2,8.21
2016,8,3,19,0,76.0,12.0,5.7,15.0,15.0,11.8,0.0
2016,8,3,19,15,38.0,6.0,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,37.0,5.5,4.15,14.0,6.5,0.0,0.0
2016,8,4,5,30,74.0,11.0,4.0,14.0,13.0,30.92,0.0
2016,8,4,5,45,205.0,25.0,3.85,14.5,47.0,108.82,60.33
2016,8,4,6,0,336.0,39.0,3.7,15.0,81.0,184.99,139.57
2016,8,4,6,15,420.5,48.5,3.6,15.0,126.5,247.19,195.93
2016,8,4,6,30,505.0,58.0,3.5,15.0,172.0,317.07,257.49
2016,8,4,6,45,252.5,50.0,3.4,15.5,107.0,196.11,161.02
2016,8,4,7,0,0.0,42.0,3.3,16.0,42.0,40.56,28.78
2016,8,4,7,15,0.0,69.0,3.25,16.0,69.0,66.7,50.86
2016,8,4,7,30,0.0,96.0,3.2,16.0,96.0,93.87,73.42
2016,8,4,7,45,0.0,116.5,3.2,16.0,116.5,114.52,90.26
2016,8,4,8,0,0.0,137.0,3.2,16.0,137.0,135.13,106.86
2016,8,4,8,15,3.5,162.5,3.25,16.0,164.5,163.52,129.75
2016,8,4,8,30,7.0,188.0,3.3,16.0,192.0,192.08,152.49
2016,8,4,8,45,10.5,208.0,3.4,16.5,215.0,215.05,170.23
2016,8,4,9,0,14.0,228.0,3.5,17.0,238.0,238.14,187.86
2016,8,4,9,15,29.0,270.0,3.55,17.0,291.5,302.26,238.18
2016,8,4,9,30,44.0,312.0,3.6,17.0,345.0,359.58,282.31
2016,8,4,9,45,63.0,342.5,3.7,17.5,392.0,408.34,318.97
2016,8,4,10,0,82.0,373.0,3.8,18.0,439.0,457.21,355.18
2016,8,4,10,15,81.5,387.0,3.9,18.0,455.0,470.36,364.33
2016,8,4,10,30,81.0,401.0,4.0,18.0,471.0,483.11,373.35
2016,8,4,10,45,176.5,414.5,4.15,18.0,572.5,592.9,457.65
2016,8,4,11,0,272.0,428.0,4.3,18.0,674.0,701.23,538.55
2016,8,4,11,15,354.5,402.0,4.4,18.0,727.5,749.03,575.21
2016,8,4,11,30,437.0,376.0,4.5,18.0,781.0,799.85,613.94
2016,8,4,11,45,448.5,366.0,4.6,18.0,785.0,793.32,609.8
2016,8,4,12,0,460.0,356.0,4.7,18.0,789.0,785.12,604.81
2016,8,4,12,15,651.5,256.0,4.75,18.0,868.0,851.06,658.41
2016,8,4,12,30,843.0,156.0,4.8,18.0,947.0,908.3,699.71
2016,8,4,12,45,844.5,153.5,4.85,18.0,940.5,885.43,683.67
2016,8,4,13,0,846.0,151.0,4.9,18.0,934.0,862.91,668.37
2016,8,4,13,15,842.5,150.0,4.95,18.0,918.5,835.24,649.36
2016,8,4,13,30,839.0,149.0,5.0,18.0,903.0,805.91,629.09
2016,8,4,13,45,831.0,149.0,5.05,18.0,880.0,771.18,604.77
2016,8,4,14,0,823.0,149.0,5.1,18.0,857.0,734.95,579.2
2016,8,4,14,15,815.0,147.0,5.1,17.5,828.0,695.55,550.57
2016,8,4,14,30,807.0,145.0,5.1,17.0,799.0,655.03,520.29
2016,8,4,14,45,809.0,136.0,5.15,17.0,767.5,613.2,487.74
2016,8,4,15,0,811.0,127.0,5.2,17.0,736.0,569.81,453.17
2016,8,4,15,15,532.5,213.5,5.25,17.0,604.5,464.09,367.65
2016,8,4,15,30,254.0,300.0,5.3,17.0,473.0,385.25,303.82
2016,8,4,15,45,293.5,270.0,5.35,17.0,456.0,361.46,284.5
2016,8,4,16,0,333.0,240.0,5.4,17.0,439.0,333.9,261.12
2016,8,4,16,15,256.5,228.5,5.4,16.5,374.5,280.39,218.69
2016,8,4,16,30,180.0,217.0,5.4,16.0,310.0,238.96,186.5
2016,8,4,16,45,177.0,195.0,5.45,16.0,278.0,208.39,161.03
2016,8,4,17,0,174.0,173.0,5.5,16.0,246.0,178.25,135.98
2016,8,4,17,15,167.0,150.0,5.5,16.0,212.5,147.35,110.91
2016,8,4,17,30,160.0,127.0,5.5,16.0,179.0,117.43,87.68
2016,8,4,17,45,147.5,105.0,5.5,16.0,146.5,89.17,67.73
2016,8,4,18,0,135.0,83.0,5.5,16.0,114.0,68.82,55.14
2016,8,4,18,15,111.5,62.5,5.4,15.5,83.5,52.83,40.62
2016,8,4,18,30,88.0,42.0,5.3,15.0,53.0,34.4,23.73
2016,8,4,18,45,44.0,25.5,5.25,15.0,31.0,22.55,8.93
2016,8,4,19,0,0.0,9.0,5.2,15.0,9.0,8.85,0.0
2016,8,4,19,15,0.0,4.5,5.1,15.0,4.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,4.5,3.1,15.0,4.5,0.0,0.0
2016,8,5,5,30,0.0,9.0,3.1,15.0,9.0,8.85,0.0
2016,8,5,5,45,51.5,26.0,3.1,15.5,32.0,49.49,23.46
2016,8,5,6,0,103.0,43.0,3.1,16.0,55.0,96.76,71.31
2016,8,5,6,15,134.5,63.0,3.0,16.0,87.5,137.11,107.27
2016,8,5,6,30,166.0,83.0,2.9,16.0,120.0,179.9,144.74
2016,8,5,6,45,195.0,100.5,2.8,16.0,155.5,220.83,180.13
2016,8,5,7,0,224.0,118.0,2.7,16.0,191.0,264.11,216.68
2016,8,5,7,15,112.0,102.0,2.6,16.0,138.5,178.43,145.66
2016,8,5,7,30,0.0,86.0,2.5,16.0,86.0,83.61,64.72
2016,8,5,7,45,0.0,95.0,2.45,16.5,95.0,92.45,71.82
2016,8,5,8,0,0.0,104.0,2.4,17.0,104.0,101.3,78.7
2016,8,5,8,15,2.0,142.5,2.25,17.0,144.0,141.73,111.46
2016,8,5,8,30,4.0,181.0,2.1,17.0,184.0,182.48,143.84
2016,8,5,8,45,37.0,237.5,2.0,17.5,263.0,275.42,217.42
2016,8,5,9,0,70.0,294.0,1.9,18.0,342.0,364.09,285.01
2016,8,5,9,15,66.0,310.0,1.85,18.0,357.5,377.57,293.79
2016,8,5,9,30,62.0,326.0,1.8,18.0,373.0,390.61,302.57
2016,8,5,9,45,96.5,356.0,1.8,18.0,433.0,453.09,349.47
2016,8,5,10,0,131.0,386.0,1.8,18.0,493.0,524.35,401.46
2016,8,5,10,15,84.5,371.0,1.85,18.0,441.0,456.21,349.49
2016,8,5,10,30,38.0,356.0,1.9,18.0,389.0,395.64,303.11
2016,8,5,10,45,69.5,394.5,1.95,18.5,456.5,463.68,353.79
2016,8,5,11,0,101.0,433.0,2.0,19.0,524.0,531.22,402.27
2016,8,5,11,15,163.0,443.5,2.1,19.0,593.5,603.88,455.76
2016,8,5,11,30,225.0,454.0,2.2,19.0,663.0,668.96,503.09
2016,8,5,11,45,335.5,418.0,2.3,19.0,731.5,735.12,552.7
2016,8,5,12,0,446.0,382.0,2.4,19.0,800.0,796.76,598.45
2016,8,5,12,15,473.5,376.5,2.65,19.0,820.5,805.72,606.27
2016,8,5,12,30,501.0,371.0,2.9,19.0,841.0,812.35,612.85
2016,8,5,12,45,693.5,252.0,3.15,19.0,896.5,850.78,647.25
2016,8,5,13,0,886.0,133.0,3.4,19.0,952.0,878.21,668.3
2016,8,5,13,15,882.5,132.0,3.65,19.0,936.0,849.55,649.89
2016,8,5,13,30,879.0,131.0,3.9,19.0,920.0,818.68,630.05
2016,8,5,13,45,657.5,235.5,4.15,19.0,817.5,718.27,556.89
2016,8,5,14,0,436.0,340.0,4.4,19.0,715.0,629.85,487.91
2016,8,5,14,15,640.5,234.5,4.55,19.0,763.5,653.38,510.76
2016,8,5,14,30,845.0,129.0,4.7,19.0,812.0,662.84,521.46
2016,8,5,14,45,831.0,128.0,4.85,19.0,775.0,617.14,486.21
2016,8,5,15,0,817.0,127.0,5.0,19.0,738.0,571.12,450.06
2016,8,5,15,15,608.5,195.0,5.1,18.5,636.0,484.38,381.2
2016,8,5,15,30,400.0,263.0,5.2,18.0,534.0,417.14,327.51
2016,8,5,15,45,342.0,256.0,5.3,18.0,476.5,368.97,288.9
2016,8,5,16,0,284.0,249.0,5.4,18.0,419.0,322.25,251.42
2016,8,5,16,15,252.0,230.5,5.45,17.5,371.5,279.72,217.37
2016,8,5,16,30,220.0,212.0,5.5,17.0,324.0,245.03,189.54
2016,8,5,16,45,303.5,175.5,5.55,17.0,312.5,215.07,161.24
2016,8,5,17,0,387.0,139.0,5.6,17.0,301.0,176.64,125.18
2016,8,5,17,15,451.0,114.5,5.55,16.5,278.0,142.17,94.23
2016,8,5,17,30,515.0,90.0,5.5,16.0,255.0,101.27,61.87
2016,8,5,17,45,446.0,81.0,5.5,16.0,205.5,65.34,44.75
2016,8,5,18,0,377.0,72.0,5.5,16.0,156.0,52.76,41.01
2016,8,5,18,15,292.5,58.0,5.45,15.5,112.5,43.6,32.53
2016,8,5,18,30,208.0,44.0,5.4,15.0,69.0,33.93,23.22
2016,8,5,18,45,113.0,26.0,5.35,15.0,39.0,20.33,6.45
2016,8,5,19,0,18.0,8.0,5.3,15.0,9.0,7.86,0.0
2016,8,5,19,15,9.0,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,17.5,5.0,4.6,14.0,5.0,0.0,0.0
2016,8,6,5,30,35.0,10.0,4.6,14.0,10.0,19.2,0.0
2016,8,6,5,45,147.5,26.0,4.6,14.5,41.5,89.55,42.87
2016,8,6,6,0,260.0,42.0,4.6,15.0,73.0,159.35,119.38
2016,8,6,6,15,348.0,53.5,4.6,15.0,117.5,219.9,174.13
2016,8,6,6,30,436.0,65.0,4.6,15.0,162.0,290.99,236.73
2016,8,6,6,45,218.0,58.5,4.6,15.0,107.0,188.65,155.04
2016,8,6,7,0,0.0,52.0,4.6,15.0,52.0,50.23,37.13
2016,8,6,7,15,0.0,62.0,4.6,15.0,62.0,59.92,45.33
2016,8,6,7,30,0.0,72.0,4.6,15.0,72.0,69.61,53.37
2016,8,6,7,45,0.0,92.0,4.65,15.5,92.0,89.41,69.65
2016,8,6,8,0,0.0,112.0,4.7,16.0,112.0,109.45,85.87
2016,8,6,8,15,0.0,123.0,4.75,16.0,123.0,120.3,94.5
2016,8,6,8,30,0.0,134.0,4.8,16.0,134.0,131.15,103.08
2016,8,6,8,45,0.0,148.5,4.85,16.5,149.0,145.53,114.27
2016,8,6,9,0,0.0,163.0,4.9,17.0,164.0,159.89,125.32
2016,8,6,9,15,1.5,172.0,4.95,17.0,174.0,169.97,133.16
2016,8,6,9,30,3.0,181.0,5.0,17.0,184.0,180.1,141.05
2016,8,6,9,45,6.5,207.0,5.1,17.0,213.0,209.16,164.07
2016,8,6,10,0,10.0,233.0,5.2,17.0,242.0,238.24,186.94
2016,8,6,10,15,13.5,262.0,5.25,17.0,274.5,270.33,211.97
2016,8,6,10,30,17.0,291.0,5.3,17.0,307.0,302.32,236.75
2016,8,6,10,45,29.5,335.5,5.4,17.5,362.5,364.98,284.89
2016,8,6,11,0,42.0,380.0,5.5,18.0,418.0,420.84,327.04
2016,8,6,11,15,66.5,411.5,5.55,18.0,472.5,474.1,367.87
2016,8,6,11,30,91.0,443.0,5.6,18.0,527.0,526.5,407.65
2016,8,6,11,45,150.0,453.5,5.65,18.0,593.5,593.09,459.04
2016,8,6,12,0,209.0,464.0,5.7,18.0,660.0,652.74,504.68
2016,8,6,12,15,304.5,431.0,5.7,18.0,716.0,702.81,544.45
2016,8,6,12,30,400.0,398.0,5.7,18.0,772.0,747.51,579.89
2016,8,6,12,45,637.0,269.0,5.75,18.0,859.0,816.68,638.12
2016,8,6,13,0,874.0,140.0,5.8,18.0,946.0,872.93,681.07
2016,8,6,13,15,871.0,139.0,5.85,18.0,931.0,844.9,661.09
2016,8,6,13,30,868.0,138.0,5.9,18.0,916.0,814.67,639.85
2016,8,6,13,45,718.5,215.5,6.0,18.0,848.5,744.15,587.09
2016,8,6,14,0,569.0,293.0,6.1,18.0,781.0,681.46,536.58
2016,8,6,14,15,713.0,209.0,6.2,18.0,799.0,677.81,537.44
2016,8,6,14,30,857.0,125.0,6.3,18.0,817.0,666.83,531.49
2016,8,6,14,45,776.5,152.0,6.45,18.0,757.5,604.37,481.61
2016,8,6,15,0,696.0,179.0,6.6,18.0,698.0,546.21,434.57
2016,8,6,15,15,590.5,204.0,6.7,17.5,627.5,481.66,382.74
2016,8,6,15,30,485.0,229.0,6.8,17.0,557.0,425.72,337.36
2016,8,6,15,45,642.5,165.0,6.95,17.0,567.0,409.18,321.62
2016,8,6,16,0,800.0,101.0,7.1,17.0,577.0,380.64,293.44
2016,8,6,16,15,556.0,148.5,7.15,16.5,466.0,300.72,229.49
2016,8,6,16,30,312.0,196.0,7.2,16.0,355.0,251.01,192.86
2016,8,6,16,45,317.5,172.5,7.25,16.0,319.0,214.56,161.17
2016,8,6,17,0,323.0,149.0,7.3,16.0,283.0,177.73,129.43
2016,8,6,17,15,472.0,111.0,7.3,16.0,276.5,140.1,92.0
2016,8,6,17,30,621.0,73.0,7.3,16.0,270.0,91.22,50.36
2016,8,6,17,45,562.0,65.5,7.3,16.0,219.0,51.6,33.3
2016,8,6,18,0,503.0,58.0,7.3,16.0,168.0,41.37,30.94
2016,8,6,18,15,411.5,48.0,7.3,15.5,122.0,35.74,25.62
2016,8,6,18,30,320.0,38.0,7.3,15.0,76.0,29.76,19.56
2016,8,6,18,45,182.0,24.0,7.3,15.0,43.0,18.75,4.25
2016,8,6,19,0,44.0,10.0,7.3,15.0,10.0,9.83,0.0
2016,8,6,19,15,22.0,5.0,7.25,14.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,27.5,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,55.0,10.0,6.4,14.0,11.0,24.46,0.0
2016,8,7,5,45,197.0,23.5,6.45,14.5,44.0,101.54,44.36
2016,8,7,6,0,339.0,37.0,6.5,15.0,77.0,181.98,136.06
2016,8,7,6,15,430.0,46.5,6.4,15.0,123.5,246.49,195.47
2016,8,7,6,30,521.0,56.0,6.3,15.0,170.0,319.36,260.57
2016,8,7,6,45,455.0,79.5,6.25,15.0,198.5,334.08,276.59
2016,8,7,7,0,389.0,103.0,6.2,15.0,227.0,344.58,286.99
2016,8,7,7,15,422.0,114.0,6.15,15.0,270.5,392.57,327.8
2016,8,7,7,30,455.0,125.0,6.1,15.0,314.0,442.57,369.22
2016,8,7,7,45,249.5,162.0,6.05,15.5,268.0,353.67,292.63
2016,8,7,8,0,44.0,199.0,6.0,16.0,222.0,240.32,194.36
2016,8,7,8,15,441.5,142.5,5.95,16.0,403.5,499.77,413.07
2016,8,7,8,30,839.0,86.0,5.9,16.0,585.0,757.42,615.14
2016,8,7,8,45,856.0,87.5,5.9,16.5,631.5,797.07,641.02
2016,8,7,9,0,873.0,89.0,5.9,17.0,678.0,835.29,666.43
2016,8,7,9,15,885.0,91.0,5.85,17.0,720.0,868.08,688.63
2016,8,7,9,30,897.0,93.0,5.8,17.0,762.0,898.73,709.14
2016,8,7,9,45,897.0,99.5,5.8,17.5,795.5,921.08,722.44
2016,8,7,10,0,897.0,106.0,5.8,18.0,829.0,940.44,733.6
2016,8,7,10,15,904.0,107.5,5.8,18.0,859.0,957.94,744.91
2016,8,7,10,30,911.0,109.0,5.8,18.0,889.0,972.58,754.26
2016,8,7,10,45,913.5,111.5,5.85,18.0,911.0,981.03,759.66
2016,8,7,11,0,916.0,114.0,5.9,18.0,933.0,986.38,763.02
2016,8,7,11,15,919.5,114.5,5.9,18.0,949.0,987.52,763.22
2016,8,7,11,30,923.0,115.0,5.9,18.0,965.0,985.55,761.38
2016,8,7,11,45,924.0,115.5,5.9,18.0,972.5,978.14,755.84
2016,8,7,12,0,925.0,116.0,5.9,18.0,980.0,967.69,748.28
2016,8,7,12,15,925.5,116.0,5.9,18.0,980.0,953.31,738.06
2016,8,7,12,30,926.0,116.0,5.9,18.0,980.0,936.02,725.87
2016,8,7,12,45,927.0,114.5,5.95,18.5,973.0,914.89,709.89
2016,8,7,13,0,928.0,113.0,6.0,19.0,966.0,891.0,692.03
2016,8,7,13,15,925.0,112.0,6.05,19.0,951.0,861.65,671.59
2016,8,7,13,30,922.0,111.0,6.1,19.0,936.0,829.93,649.38
2016,8,7,13,45,916.5,111.0,6.2,19.0,912.5,795.04,624.93
2016,8,7,14,0,911.0,111.0,6.3,19.0,889.0,758.22,598.87
2016,8,7,14,15,904.0,109.5,6.4,18.5,859.5,717.25,570.46
2016,8,7,14,30,897.0,108.0,6.5,18.0,830.0,674.82,538.53
2016,8,7,14,45,890.5,104.5,6.6,18.0,794.5,629.62,502.7
2016,8,7,15,0,884.0,101.0,6.7,18.0,759.0,583.32,465.18
2016,8,7,15,15,872.0,99.0,6.75,18.0,717.0,534.66,424.77
2016,8,7,15,30,860.0,97.0,6.8,18.0,675.0,485.78,383.22
2016,8,7,15,45,845.5,94.0,6.85,18.0,629.0,434.99,339.2
2016,8,7,16,0,831.0,91.0,6.9,18.0,583.0,380.61,291.43
2016,8,7,16,15,809.5,87.5,6.9,17.5,533.0,328.2,244.96
2016,8,7,16,30,788.0,84.0,6.9,17.0,483.0,277.46,199.34
2016,8,7,16,45,758.0,80.5,6.9,17.0,430.0,226.77,154.0
2016,8,7,17,0,728.0,77.0,6.9,17.0,377.0,179.03,112.72
2016,8,7,17,15,687.5,72.0,6.85,16.5,324.0,128.51,73.08
2016,8,7,17,30,647.0,67.0,6.8,16.0,271.0,85.51,45.38
2016,8,7,17,45,585.0,61.0,6.75,16.0,219.0,45.93,35.18
2016,8,7,18,0,523.0,55.0,6.7,16.0,167.0,38.93,28.77
2016,8,7,18,15,430.5,45.5,6.55,15.5,121.0,33.65,23.76
2016,8,7,18,30,338.0,36.0,6.4,15.0,75.0,28.03,17.99
2016,8,7,18,45,169.0,18.0,6.3,15.0,37.5,13.55,0.32
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,5.8,15.5,37.5,87.41,32.45
2016,8,8,6,0,357.0,34.0,5.9,16.0,75.0,184.69,136.78
2016,8,8,6,15,445.5,42.5,5.85,16.0,121.0,247.5,195.0
2016,8,8,6,30,534.0,51.0,5.8,16.0,167.0,318.54,258.44
2016,8,8,6,45,267.0,72.5,5.75,16.0,130.5,230.1,189.04
2016,8,8,7,0,0.0,94.0,5.7,16.0,94.0,93.94,73.75
2016,8,8,7,15,0.0,112.0,5.65,16.0,112.0,111.98,88.84
2016,8,8,7,30,0.0,130.0,5.6,16.0,130.0,129.96,103.56
2016,8,8,7,45,6.0,151.5,5.55,16.5,154.5,155.68,124.41
2016,8,8,8,0,12.0,173.0,5.5,17.0,179.0,181.75,145.23
2016,8,8,8,15,18.0,196.0,5.5,17.0,206.5,209.75,167.64
2016,8,8,8,30,24.0,219.0,5.5,17.0,234.0,238.02,190.05
2016,8,8,8,45,114.5,261.5,5.5,17.5,338.0,373.21,299.24
2016,8,8,9,0,205.0,304.0,5.5,18.0,442.0,496.77,395.89
2016,8,8,9,15,271.5,311.0,5.6,18.0,506.0,573.1,454.93
2016,8,8,9,30,338.0,318.0,5.7,18.0,570.0,642.75,508.38
2016,8,8,9,45,600.5,217.5,5.8,18.0,690.5,787.39,623.59
2016,8,8,10,0,863.0,117.0,5.9,18.0,811.0,919.59,719.93
2016,8,8,10,15,870.5,118.5,6.0,18.0,840.5,937.02,731.26
2016,8,8,10,30,878.0,120.0,6.1,18.0,870.0,951.69,741.31
2016,8,8,10,45,876.0,125.5,6.25,18.5,891.0,958.68,744.8
2016,8,8,11,0,874.0,131.0,6.4,19.0,912.0,962.59,746.22
2016,8,8,11,15,877.5,132.0,6.5,19.0,927.5,964.08,747.24
2016,8,8,11,30,881.0,133.0,6.6,19.0,943.0,962.6,746.26
2016,8,8,11,45,879.0,136.0,6.75,19.0,949.5,955.0,741.27
2016,8,8,12,0,877.0,139.0,6.9,19.0,956.0,944.51,734.3
2016,8,8,12,15,877.5,139.0,7.05,19.0,956.5,930.58,724.9
2016,8,8,12,30,878.0,139.0,7.2,19.0,957.0,913.9,713.56
2016,8,8,12,45,875.0,139.5,7.35,19.0,949.0,891.99,698.42
2016,8,8,13,0,872.0,140.0,7.5,19.0,941.0,867.63,681.47
2016,8,8,13,15,869.0,139.5,7.6,18.5,926.0,840.01,663.18
2016,8,8,13,30,866.0,139.0,7.7,18.0,911.0,810.18,643.1
2016,8,8,13,45,864.5,135.0,7.8,18.0,889.5,776.18,618.51
2016,8,8,14,0,863.0,131.0,7.9,18.0,868.0,740.16,592.27
2016,8,8,14,15,855.0,129.5,7.9,18.0,838.0,700.12,561.45
2016,8,8,14,30,847.0,128.0,7.9,18.0,808.0,656.82,527.07
2016,8,8,14,45,847.0,121.0,7.95,18.0,774.5,616.27,494.34
2016,8,8,15,0,847.0,114.0,8.0,18.0,741.0,572.17,458.13
2016,8,8,15,15,833.5,111.5,8.0,17.5,699.5,520.61,415.94
2016,8,8,15,30,820.0,109.0,8.0,17.0,658.0,472.04,374.96
2016,8,8,15,45,814.5,101.5,8.0,17.0,614.5,422.53,331.55
2016,8,8,16,0,809.0,94.0,8.0,17.0,571.0,372.74,286.93
2016,8,8,16,15,787.0,90.5,7.9,17.0,521.0,321.27,240.43
2016,8,8,16,30,765.0,87.0,7.8,17.0,471.0,271.54,195.14
2016,8,8,16,45,743.5,81.0,7.75,17.0,420.5,221.63,150.21
2016,8,8,17,0,722.0,75.0,7.7,17.0,370.0,173.81,108.62
2016,8,8,17,15,681.5,70.0,7.6,16.5,317.5,123.77,69.61
2016,8,8,17,30,641.0,65.0,7.5,16.0,265.0,81.17,42.69
2016,8,8,17,45,588.0,58.0,7.45,16.0,214.5,41.27,31.04
2016,8,8,18,0,535.0,51.0,7.4,16.0,164.0,35.65,25.86
2016,8,8,18,15,441.5,42.0,7.25,15.5,118.0,30.66,21.11
2016,8,8,18,30,348.0,33.0,7.1,15.0,72.0,25.34,15.59
2016,8,8,18,45,174.0,16.5,7.0,15.0,36.0,12.32,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,171.5,17.0,4.85,15.5,36.5,84.43,25.67
2016,8,9,6,0,343.0,34.0,4.9,16.0,73.0,178.97,131.67
2016,8,9,6,15,434.5,43.0,4.8,16.0,118.5,242.75,190.57
2016,8,9,6,30,526.0,52.0,4.7,16.0,164.0,315.08,254.67
2016,8,9,6,45,263.0,54.5,4.65,16.0,110.5,205.23,168.22
2016,8,9,7,0,0.0,57.0,4.6,16.0,57.0,55.08,41.06
2016,8,9,7,15,0.0,68.0,4.35,16.0,68.0,65.73,50.06
2016,8,9,7,30,0.0,79.0,4.1,16.0,79.0,76.52,58.97
2016,8,9,7,45,0.0,104.5,3.95,16.5,104.5,102.24,80.04
2016,8,9,8,0,0.0,130.0,3.8,17.0,130.0,128.01,100.77
2016,8,9,8,15,12.0,174.0,3.5,17.0,181.5,182.04,144.69
2016,8,9,8,30,24.0,218.0,3.2,17.0,233.0,236.98,188.44
2016,8,9,8,45,14.5,206.0,2.95,17.0,215.5,216.3,170.92
2016,8,9,9,0,5.0,194.0,2.7,17.0,198.0,195.65,153.65
2016,8,9,9,15,6.5,205.5,2.5,17.0,210.5,208.25,163.28
2016,8,9,9,30,8.0,217.0,2.3,17.0,223.0,220.89,172.8
2016,8,9,9,45,9.0,226.0,2.1,17.5,233.5,230.56,179.57
2016,8,9,10,0,10.0,235.0,1.9,18.0,244.0,240.24,186.29
2016,8,9,10,15,16.5,273.0,1.9,18.0,287.5,284.15,219.95
2016,8,9,10,30,23.0,311.0,1.9,18.0,331.0,328.01,252.98
2016,8,9,10,45,22.5,318.0,1.9,18.5,338.0,333.96,256.45
2016,8,9,11,0,22.0,325.0,1.9,19.0,345.0,339.81,260.03
2016,8,9,11,15,33.0,360.5,2.0,19.0,391.0,390.5,298.01
2016,8,9,11,30,44.0,396.0,2.1,19.0,437.0,434.66,330.58
2016,8,9,11,45,109.5,430.0,2.25,19.0,532.0,531.22,403.01
2016,8,9,12,0,175.0,464.0,2.4,19.0,627.0,620.33,468.29
2016,8,9,12,15,198.5,461.5,2.55,19.0,646.5,632.98,477.92
2016,8,9,12,30,222.0,459.0,2.7,19.0,666.0,644.25,487.09
2016,8,9,12,45,198.5,457.0,2.9,19.0,641.0,613.98,465.52
2016,8,9,13,0,175.0,455.0,3.1,19.0,616.0,584.21,444.3
2016,8,9,13,15,163.0,446.5,3.2,19.0,594.5,558.4,425.86
2016,8,9,13,30,151.0,438.0,3.3,19.0,573.0,532.97,407.54
2016,8,9,13,45,169.5,425.5,3.4,19.0,573.5,527.13,404.32
2016,8,9,14,0,188.0,413.0,3.5,19.0,574.0,519.81,399.8
2016,8,9,14,15,201.5,396.0,3.6,19.0,562.5,503.47,388.43
2016,8,9,14,30,215.0,379.0,3.7,19.0,551.0,485.86,375.95
2016,8,9,14,45,220.0,359.5,3.8,19.0,529.0,459.7,356.69
2016,8,9,15,0,225.0,340.0,3.9,19.0,507.0,432.92,336.67
2016,8,9,15,15,180.0,321.5,4.05,19.0,450.5,381.24,297.03
2016,8,9,15,30,135.0,303.0,4.2,19.0,394.0,333.59,260.33
2016,8,9,15,45,127.0,280.5,4.35,19.0,361.0,301.93,235.85
