Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,16,0,119.0,258.0,4.5,19.0,328.0,271.12,211.7
2016,8,9,16,15,98.0,232.0,4.6,18.5,286.5,238.82,186.74
2016,8,9,16,30,77.0,206.0,4.7,18.0,245.0,204.35,159.95
2016,8,9,16,45,81.0,184.0,4.8,18.0,221.0,180.55,140.54
2016,8,9,17,0,85.0,162.0,4.9,18.0,197.0,156.46,120.8
2016,8,9,17,15,74.5,141.0,4.95,17.5,168.5,131.38,101.19
2016,8,9,17,30,64.0,120.0,5.0,17.0,140.0,107.52,82.87
2016,8,9,17,45,246.0,91.0,5.1,17.0,145.5,70.79,56.87
2016,8,9,18,0,428.0,62.0,5.2,17.0,151.0,45.81,34.63
2016,8,9,18,15,334.5,49.5,5.15,16.5,107.0,37.24,26.68
2016,8,9,18,30,241.0,37.0,5.1,16.0,63.0,28.57,18.04
2016,8,9,18,45,120.5,18.5,5.1,16.0,31.5,14.37,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,136.0,17.5,3.35,15.5,33.0,71.3,15.26
2016,8,10,6,0,272.0,35.0,3.3,16.0,66.0,153.96,112.26
2016,8,10,6,15,362.5,46.5,3.15,16.0,110.0,216.59,169.23
2016,8,10,6,30,453.0,58.0,3.0,16.0,154.0,287.8,231.48
2016,8,10,6,45,226.5,74.0,2.95,16.0,122.0,202.63,165.1
2016,8,10,7,0,0.0,90.0,2.9,16.0,90.0,89.7,70.09
2016,8,10,7,15,0.0,108.5,2.75,16.0,108.5,108.32,85.67
2016,8,10,7,30,0.0,127.0,2.6,16.0,127.0,126.86,100.77
2016,8,10,7,45,32.5,165.5,2.5,16.5,182.0,195.37,157.09
2016,8,10,8,0,65.0,204.0,2.4,17.0,237.0,261.02,209.58
2016,8,10,8,15,36.0,195.0,2.3,17.0,213.5,229.25,182.65
2016,8,10,8,30,7.0,186.0,2.2,17.0,190.0,190.15,150.0
2016,8,10,8,45,11.0,207.5,2.1,17.5,215.0,215.05,169.22
2016,8,10,9,0,15.0,229.0,2.0,18.0,240.0,240.08,188.08
2016,8,10,9,15,8.5,199.0,1.95,18.0,205.5,203.36,158.54
2016,8,10,9,30,2.0,169.0,1.9,18.0,171.0,167.19,129.51
2016,8,10,9,45,4.5,188.0,1.85,18.0,192.0,188.27,146.04
2016,8,10,10,0,7.0,207.0,1.8,18.0,213.0,209.37,162.29
2016,8,10,10,15,9.0,227.5,1.85,18.0,235.5,231.5,179.26
2016,8,10,10,30,11.0,248.0,1.9,18.0,258.0,253.55,196.06
2016,8,10,10,45,12.5,263.5,2.0,18.5,275.0,270.05,208.14
2016,8,10,11,0,14.0,279.0,2.1,19.0,292.0,286.44,220.09
2016,8,10,11,15,13.5,275.0,2.25,19.0,287.5,281.51,216.24
2016,8,10,11,30,13.0,271.0,2.4,19.0,283.0,276.59,212.49
2016,8,10,11,45,16.0,297.5,2.55,19.0,312.5,304.82,234.07
2016,8,10,12,0,19.0,324.0,2.7,19.0,342.0,332.74,255.21
2016,8,10,12,15,28.5,357.0,2.9,19.0,384.0,374.96,287.28
2016,8,10,12,30,38.0,390.0,3.1,19.0,426.0,413.19,316.12
2016,8,10,12,45,54.5,408.0,3.35,19.0,458.5,441.9,338.21
2016,8,10,13,0,71.0,426.0,3.6,19.0,491.0,469.34,359.32
2016,8,10,13,15,75.5,421.5,3.85,19.0,489.5,464.44,356.24
2016,8,10,13,30,80.0,417.0,4.1,19.0,488.0,459.1,352.95
2016,8,10,13,45,76.5,403.5,4.35,19.0,470.0,439.03,338.52
2016,8,10,14,0,73.0,390.0,4.6,19.0,452.0,419.17,324.23
2016,8,10,14,15,69.5,373.5,4.7,19.0,431.0,396.81,307.71
2016,8,10,14,30,66.0,357.0,4.8,19.0,410.0,374.74,291.31
2016,8,10,14,45,50.0,325.0,4.95,19.0,364.5,331.84,258.64
2016,8,10,15,0,34.0,293.0,5.1,19.0,319.0,290.57,226.96
2016,8,10,15,15,23.5,257.0,5.1,18.5,274.0,254.43,199.41
2016,8,10,15,30,13.0,221.0,5.1,18.0,229.0,214.9,168.86
2016,8,10,15,45,13.0,210.0,5.15,18.0,217.5,203.35,160.08
2016,8,10,16,0,13.0,199.0,5.2,18.0,206.0,191.74,151.16
2016,8,10,16,15,6.5,166.0,5.15,17.5,169.5,158.61,125.12
2016,8,10,16,30,0.0,133.0,5.1,17.0,133.0,126.21,99.4
2016,8,10,16,45,0.0,119.0,5.05,17.0,119.0,112.89,88.75
2016,8,10,17,0,0.0,105.0,5.0,17.0,105.0,99.59,77.99
2016,8,10,17,15,0.0,89.5,4.9,16.5,89.5,85.02,66.14
2016,8,10,17,30,0.0,74.0,4.8,16.0,74.0,70.51,54.12
2016,8,10,17,45,244.5,63.5,4.75,16.0,113.5,44.81,34.17
2016,8,10,18,0,489.0,53.0,4.7,16.0,153.0,37.82,27.74
2016,8,10,18,15,394.5,42.5,4.55,15.5,108.5,31.55,21.82
2016,8,10,18,30,300.0,32.0,4.4,15.0,64.0,24.83,14.83
2016,8,10,18,45,150.0,16.0,4.3,15.0,32.0,12.14,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,98.0,17.5,1.6,14.5,28.0,59.16,6.18
2016,8,11,6,0,196.0,35.0,1.8,15.0,56.0,125.85,91.05
2016,8,11,6,15,276.0,50.5,1.85,15.0,98.0,184.41,143.93
2016,8,11,6,30,356.0,66.0,1.9,15.0,140.0,250.6,201.56
2016,8,11,6,45,178.0,62.5,2.0,15.5,99.5,163.98,133.07
2016,8,11,7,0,0.0,59.0,2.1,16.0,59.0,57.02,42.68
2016,8,11,7,15,0.0,72.0,2.1,16.0,72.0,69.75,53.44
2016,8,11,7,30,0.0,85.0,2.1,16.0,85.0,82.69,64.12
2016,8,11,7,45,0.0,116.5,2.1,16.5,116.5,114.73,90.29
2016,8,11,8,0,0.0,148.0,2.1,17.0,148.0,146.87,115.99
2016,8,11,8,15,0.0,154.0,2.05,17.0,154.0,152.27,119.9
2016,8,11,8,30,0.0,160.0,2.0,17.0,160.0,157.8,123.94
2016,8,11,8,45,3.5,181.0,1.95,17.5,183.5,181.61,142.45
2016,8,11,9,0,7.0,202.0,1.9,18.0,207.0,205.55,160.76
2016,8,11,9,15,6.0,197.5,1.85,18.0,202.0,199.69,155.62
2016,8,11,9,30,5.0,193.0,1.8,18.0,197.0,193.96,150.73
2016,8,11,9,45,11.5,235.0,1.75,18.0,244.5,241.91,188.03
2016,8,11,10,0,18.0,277.0,1.7,18.0,292.0,289.99,224.62
2016,8,11,10,15,31.0,319.0,1.65,18.0,345.5,351.68,271.06
2016,8,11,10,30,44.0,361.0,1.6,18.0,399.0,406.14,311.12
2016,8,11,10,45,39.0,361.0,1.55,18.5,395.5,399.89,304.92
2016,8,11,11,0,34.0,361.0,1.5,19.0,392.0,393.54,299.08
2016,8,11,11,15,30.0,356.0,1.45,19.0,384.0,382.99,290.85
2016,8,11,11,30,26.0,351.0,1.4,19.0,376.0,372.47,282.71
2016,8,11,11,45,27.0,353.0,1.4,19.0,379.0,373.57,283.5
2016,8,11,12,0,28.0,355.0,1.4,19.0,382.0,374.53,284.15
2016,8,11,12,15,24.5,345.0,1.45,19.0,369.0,359.53,273.07
2016,8,11,12,30,21.0,335.0,1.5,19.0,356.0,343.11,261.0
2016,8,11,12,45,23.5,341.5,1.55,19.0,363.5,350.31,266.66
2016,8,11,13,0,26.0,348.0,1.6,19.0,371.0,357.31,272.07
2016,8,11,13,15,89.0,391.5,1.65,19.0,470.5,446.76,339.99
2016,8,11,13,30,152.0,435.0,1.7,19.0,570.0,530.06,401.31
2016,8,11,13,45,144.0,422.5,1.8,19.0,547.5,504.45,382.71
2016,8,11,14,0,136.0,410.0,1.9,19.0,525.0,479.2,364.96
2016,8,11,14,15,118.0,391.0,1.95,19.0,488.5,441.9,337.83
2016,8,11,14,30,100.0,372.0,2.0,19.0,452.0,409.21,313.9
2016,8,11,14,45,94.0,352.0,2.05,19.0,424.5,381.3,293.53
2016,8,11,15,0,88.0,332.0,2.1,19.0,397.0,353.92,273.32
2016,8,11,15,15,87.0,312.0,2.15,19.0,373.5,329.57,255.24
2016,8,11,15,30,86.0,292.0,2.2,19.0,350.0,305.33,237.0
2016,8,11,15,45,61.5,259.5,2.25,19.0,299.5,261.22,203.28
2016,8,11,16,0,37.0,227.0,2.3,19.0,249.0,219.77,171.48
2016,8,11,16,15,39.0,209.5,2.35,18.5,230.5,201.53,157.67
2016,8,11,16,30,41.0,192.0,2.4,18.0,212.0,183.11,143.42
2016,8,11,16,45,23.5,163.0,2.45,18.0,174.5,155.73,122.19
2016,8,11,17,0,6.0,134.0,2.5,18.0,137.0,125.46,98.55
2016,8,11,17,15,3.0,115.0,2.6,17.5,116.5,107.0,83.91
2016,8,11,17,30,0.0,96.0,2.7,17.0,96.0,88.96,69.27
2016,8,11,17,45,213.0,77.0,2.85,17.0,120.0,60.55,47.85
2016,8,11,18,0,426.0,58.0,3.0,17.0,144.0,42.63,31.81
2016,8,11,18,15,334.0,45.5,3.0,16.5,100.5,34.64,24.35
2016,8,11,18,30,242.0,33.0,3.0,16.0,57.0,25.46,15.05
2016,8,11,18,45,121.0,16.5,3.0,16.0,28.5,12.84,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,15.5,1.3,14.5,33.0,77.28,0.55
2016,8,12,6,0,324.0,31.0,1.3,15.0,66.0,167.06,120.2
2016,8,12,6,15,416.5,41.0,1.2,15.0,111.0,230.76,179.06
2016,8,12,6,30,509.0,51.0,1.1,15.0,156.0,303.31,241.93
2016,8,12,6,45,254.5,56.0,1.05,15.5,108.5,201.7,163.47
2016,8,12,7,0,0.0,61.0,1.0,16.0,61.0,58.95,44.21
2016,8,12,7,15,0.0,73.0,0.95,16.0,73.0,70.8,54.32
2016,8,12,7,30,0.0,85.0,0.9,16.0,85.0,82.71,64.1
2016,8,12,7,45,0.0,103.0,0.9,16.5,103.0,100.76,78.66
2016,8,12,8,0,0.0,121.0,0.9,17.0,121.0,118.79,92.92
2016,8,12,8,15,0.0,141.0,0.95,17.0,141.0,138.85,108.81
2016,8,12,8,30,0.0,161.0,1.0,17.0,161.0,158.86,124.47
2016,8,12,8,45,3.5,180.5,1.05,17.5,183.0,181.11,141.62
2016,8,12,9,0,7.0,200.0,1.1,18.0,205.0,203.51,158.64
2016,8,12,9,15,11.5,225.5,1.2,18.0,234.0,233.02,181.38
2016,8,12,9,30,16.0,251.0,1.3,18.0,263.0,262.6,203.94
2016,8,12,9,45,31.5,295.0,1.4,18.5,320.0,329.11,254.22
2016,8,12,10,0,47.0,339.0,1.5,19.0,377.0,388.55,297.93
2016,8,12,10,15,37.0,332.5,1.6,19.0,363.0,371.27,284.22
2016,8,12,10,30,27.0,326.0,1.7,19.0,349.0,353.95,270.87
2016,8,12,10,45,35.0,351.5,1.8,19.0,382.0,386.3,295.12
2016,8,12,11,0,43.0,377.0,1.9,19.0,415.0,418.26,318.68
2016,8,12,11,15,47.5,390.5,2.05,19.0,433.0,434.25,330.47
2016,8,12,11,30,52.0,404.0,2.2,19.0,451.0,449.84,342.06
2016,8,12,11,45,87.0,430.0,2.35,19.5,510.0,505.52,383.2
2016,8,12,12,0,122.0,456.0,2.5,20.0,569.0,563.06,424.77
2016,8,12,12,15,89.5,437.0,2.65,20.0,520.0,507.67,384.02
2016,8,12,12,30,57.0,418.0,2.8,20.0,471.0,456.76,346.53
2016,8,12,12,45,64.5,421.0,2.95,20.0,480.5,462.6,351.63
2016,8,12,13,0,72.0,424.0,3.1,20.0,490.0,467.81,356.01
2016,8,12,13,15,79.0,420.5,3.25,20.0,491.5,465.81,355.15
2016,8,12,13,30,86.0,417.0,3.4,20.0,493.0,463.19,353.85
2016,8,12,13,45,86.0,406.0,3.55,20.0,480.5,447.8,342.95
2016,8,12,14,0,86.0,395.0,3.7,20.0,468.0,432.31,331.94
2016,8,12,14,15,83.0,378.5,3.75,19.5,447.0,409.74,316.0
2016,8,12,14,30,80.0,362.0,3.8,19.0,426.0,387.38,300.08
2016,8,12,14,45,59.0,328.5,3.85,19.0,375.0,339.7,263.86
2016,8,12,15,0,38.0,295.0,3.9,19.0,324.0,294.09,228.98
2016,8,12,15,15,55.0,290.0,3.95,19.0,328.5,294.32,229.74
2016,8,12,15,30,72.0,285.0,4.0,19.0,333.0,292.68,228.73
2016,8,12,15,45,66.0,262.5,4.05,19.0,304.0,265.19,207.43
2016,8,12,16,0,60.0,240.0,4.1,19.0,275.0,238.39,186.57
2016,8,12,16,15,33.0,200.0,4.1,19.0,219.0,191.56,150.04
2016,8,12,16,30,6.0,160.0,4.1,19.0,163.0,151.49,118.88
2016,8,12,16,45,3.0,138.0,4.1,19.0,139.5,130.06,101.94
2016,8,12,17,0,0.0,116.0,4.1,19.0,116.0,109.07,85.15
2016,8,12,17,15,0.0,98.5,4.05,18.5,98.5,92.66,71.94
2016,8,12,17,30,0.0,81.0,4.0,18.0,81.0,76.35,58.54
2016,8,12,17,45,218.0,68.5,3.95,18.0,111.5,54.3,42.17
2016,8,12,18,0,436.0,56.0,3.9,18.0,142.0,41.05,30.26
2016,8,12,18,15,339.5,44.0,3.85,17.5,98.5,33.47,23.17
2016,8,12,18,30,243.0,32.0,3.8,17.0,55.0,24.74,14.09
2016,8,12,18,45,121.5,16.0,3.8,16.5,27.5,12.49,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,139.0,16.0,2.0,15.5,30.5,70.19,0.0
2016,8,13,6,0,278.0,32.0,2.0,16.0,61.0,151.34,107.69
2016,8,13,6,15,372.0,43.0,2.0,16.0,105.0,214.42,166.08
2016,8,13,6,30,466.0,54.0,2.0,16.0,149.0,286.53,228.94
2016,8,13,6,45,249.0,83.0,2.05,16.5,135.5,224.03,181.51
2016,8,13,7,0,32.0,112.0,2.1,17.0,122.0,137.45,109.67
2016,8,13,7,15,38.5,133.0,2.1,17.0,147.0,164.34,132.1
2016,8,13,7,30,45.0,154.0,2.1,17.0,172.0,191.57,154.18
2016,8,13,7,45,62.0,179.5,2.1,17.5,208.0,231.33,185.86
2016,8,13,8,0,79.0,205.0,2.1,18.0,244.0,272.05,217.61
2016,8,13,8,15,114.5,230.5,2.05,18.0,294.0,335.55,267.35
2016,8,13,8,30,150.0,256.0,2.0,18.0,344.0,392.9,311.27
2016,8,13,8,45,152.5,279.0,2.0,18.5,374.0,422.58,332.01
2016,8,13,9,0,155.0,302.0,2.0,19.0,404.0,451.75,352.18
2016,8,13,9,15,268.0,301.0,2.05,19.0,492.0,557.07,432.34
2016,8,13,9,30,381.0,300.0,2.1,19.0,580.0,658.06,506.79
2016,8,13,9,45,629.5,201.0,2.15,19.5,690.0,790.67,605.16
2016,8,13,10,0,878.0,102.0,2.2,20.0,800.0,909.72,683.6
2016,8,13,10,15,623.0,235.5,2.35,20.0,740.5,833.38,629.93
2016,8,13,10,30,368.0,369.0,2.5,20.0,681.0,729.31,550.49
2016,8,13,10,45,390.5,367.0,2.65,20.5,705.5,747.07,563.53
2016,8,13,11,0,413.0,365.0,2.8,21.0,730.0,769.07,578.37
2016,8,13,11,15,352.5,398.0,3.0,21.0,713.0,737.06,554.51
2016,8,13,11,30,292.0,431.0,3.2,21.0,696.0,708.95,533.37
2016,8,13,11,45,369.0,402.0,3.45,21.0,740.0,744.41,561.77
2016,8,13,12,0,446.0,373.0,3.7,21.0,784.0,780.48,589.95
2016,8,13,12,15,443.5,373.5,4.0,21.0,782.5,767.93,581.86
2016,8,13,12,30,441.0,374.0,4.3,21.0,781.0,754.0,572.97
2016,8,13,12,45,356.5,404.5,4.6,21.0,731.5,696.93,531.15
2016,8,13,13,0,272.0,435.0,4.9,21.0,682.0,643.51,491.41
2016,8,13,13,15,576.0,277.0,5.05,21.0,788.0,726.0,561.38
2016,8,13,13,30,880.0,119.0,5.2,21.0,894.0,791.7,613.74
2016,8,13,13,45,646.0,231.0,5.4,21.0,792.0,692.5,539.06
2016,8,13,14,0,412.0,343.0,5.6,21.0,690.0,606.39,470.27
2016,8,13,14,15,391.0,341.0,5.65,21.0,661.0,574.08,445.94
2016,8,13,14,30,370.0,339.0,5.7,21.0,632.0,540.63,420.36
2016,8,13,14,45,448.0,289.0,5.8,21.0,627.0,520.08,406.04
2016,8,13,15,0,526.0,239.0,5.9,21.0,622.0,495.19,387.34
2016,8,13,15,15,544.0,216.0,5.85,20.5,592.0,457.39,357.61
2016,8,13,15,30,562.0,193.0,5.8,20.0,562.0,417.43,325.26
2016,8,13,15,45,476.5,203.5,5.8,20.0,500.5,363.48,281.14
2016,8,13,16,0,391.0,214.0,5.8,20.0,439.0,321.46,246.77
2016,8,13,16,15,355.5,199.5,5.75,19.5,390.0,276.75,210.33
2016,8,13,16,30,320.0,185.0,5.7,19.0,341.0,235.47,176.69
2016,8,13,16,45,299.5,165.0,5.7,19.0,298.5,196.2,144.21
2016,8,13,17,0,279.0,145.0,5.7,19.0,256.0,159.15,114.32
2016,8,13,17,15,255.0,127.5,5.65,18.5,217.0,125.99,89.43
2016,8,13,17,30,231.0,110.0,5.6,18.0,178.0,95.42,68.93
2016,8,13,17,45,203.5,89.5,5.55,18.0,141.0,69.66,55.58
2016,8,13,18,0,176.0,69.0,5.5,18.0,104.0,54.86,42.22
2016,8,13,18,15,130.5,50.0,5.4,17.5,71.5,40.57,29.17
2016,8,13,18,30,85.0,31.0,5.3,17.0,39.0,25.74,14.48
2016,8,13,18,45,42.5,15.5,5.2,17.0,19.5,15.24,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,124.5,16.0,2.85,15.5,28.5,63.56,0.0
2016,8,14,6,0,249.0,32.0,2.9,16.0,57.0,140.66,99.16
2016,8,14,6,15,342.0,44.0,2.9,16.0,100.5,202.83,157.13
2016,8,14,6,30,435.0,56.0,2.9,16.0,144.0,274.01,219.49
2016,8,14,6,45,217.5,77.5,2.9,16.0,121.5,201.32,163.59
2016,8,14,7,0,0.0,99.0,2.9,16.0,99.0,100.07,78.74
2016,8,14,7,15,5.0,118.0,2.9,16.5,120.5,122.01,96.99
2016,8,14,7,30,10.0,137.0,2.9,17.0,142.0,144.28,115.03
2016,8,14,7,45,101.5,171.5,2.95,17.5,221.5,255.92,207.23
2016,8,14,8,0,193.0,206.0,3.0,18.0,301.0,361.12,291.4
2016,8,14,8,15,115.5,217.0,3.0,18.0,276.0,320.79,256.76
2016,8,14,8,30,38.0,228.0,3.0,18.0,251.0,266.68,211.29
2016,8,14,8,45,48.0,254.0,3.05,18.0,285.0,302.44,239.18
2016,8,14,9,0,58.0,280.0,3.1,18.0,319.0,338.42,266.67
2016,8,14,9,15,88.5,310.0,3.15,18.0,373.0,396.35,311.36
2016,8,14,9,30,119.0,340.0,3.2,18.0,427.0,463.66,362.24
2016,8,14,9,45,257.5,333.5,3.25,18.5,534.5,588.03,457.45
2016,8,14,10,0,396.0,327.0,3.3,19.0,642.0,707.71,545.84
2016,8,14,10,15,439.5,321.0,3.35,19.0,682.5,750.63,576.17
2016,8,14,10,30,483.0,315.0,3.4,19.0,723.0,785.59,601.31
2016,8,14,10,45,410.5,357.5,3.45,19.5,710.5,760.98,579.58
2016,8,14,11,0,338.0,400.0,3.5,20.0,698.0,728.86,553.1
2016,8,14,11,15,378.0,387.5,3.6,20.0,726.5,749.31,569.05
2016,8,14,11,30,418.0,375.0,3.7,20.0,755.0,772.55,586.48
2016,8,14,11,45,467.0,365.5,3.8,20.0,793.0,800.59,607.44
2016,8,14,12,0,516.0,356.0,3.9,20.0,831.0,826.11,626.51
2016,8,14,12,15,487.0,362.5,4.0,20.0,810.5,794.87,603.96
2016,8,14,12,30,458.0,369.0,4.1,20.0,790.0,762.9,581.1
2016,8,14,12,45,405.0,389.5,4.25,20.0,759.5,723.4,552.04
2016,8,14,13,0,352.0,410.0,4.4,20.0,729.0,685.07,523.69
2016,8,14,13,15,594.0,279.0,4.55,20.0,805.5,740.67,571.95
2016,8,14,13,30,836.0,148.0,4.7,20.0,882.0,782.71,607.16
2016,8,14,13,45,687.5,221.5,4.85,20.0,815.0,712.27,554.23
2016,8,14,14,0,539.0,295.0,5.0,20.0,748.0,650.02,505.33
2016,8,14,14,15,549.5,276.5,5.1,20.0,724.0,616.78,481.23
2016,8,14,14,30,560.0,258.0,5.2,20.0,700.0,581.82,455.16
2016,8,14,14,45,493.0,268.5,5.35,20.0,644.5,526.3,411.98
2016,8,14,15,0,426.0,279.0,5.5,20.0,589.0,475.52,372.04
2016,8,14,15,15,469.5,244.5,5.55,19.5,567.0,444.28,348.02
2016,8,14,15,30,513.0,210.0,5.6,19.0,545.0,408.73,319.42
2016,8,14,15,45,412.0,220.5,5.7,19.0,477.0,351.22,272.91
2016,8,14,16,0,311.0,231.0,5.8,19.0,409.0,306.86,237.36
2016,8,14,16,15,269.5,214.0,5.8,18.5,358.5,262.26,201.59
2016,8,14,16,30,228.0,197.0,5.8,18.0,308.0,221.81,169.3
2016,8,14,16,45,190.5,176.5,5.85,18.0,262.0,188.22,142.58
2016,8,14,17,0,153.0,156.0,5.9,18.0,216.0,153.91,115.95
2016,8,14,17,15,135.5,135.0,5.8,17.5,182.5,124.92,93.78
2016,8,14,17,30,118.0,114.0,5.7,17.0,149.0,97.93,74.23
2016,8,14,17,45,102.5,92.0,5.65,17.0,118.0,75.47,60.87
2016,8,14,18,0,87.0,70.0,5.6,17.0,87.0,58.61,45.61
2016,8,14,18,15,56.0,49.5,5.4,16.5,59.5,42.32,30.71
2016,8,14,18,30,25.0,29.0,5.2,16.0,32.0,26.73,14.8
2016,8,14,18,45,12.5,14.5,5.05,16.0,16.0,14.25,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,166.0,15.0,2.1,14.5,31.0,75.57,0.0
2016,8,15,6,0,332.0,30.0,2.1,15.0,62.0,166.85,116.89
2016,8,15,6,15,431.0,39.0,2.05,15.0,108.0,231.78,179.33
2016,8,15,6,30,530.0,48.0,2.0,15.0,154.0,306.18,244.72
2016,8,15,6,45,274.5,77.5,1.95,15.0,133.5,236.96,192.79
2016,8,15,7,0,19.0,107.0,1.9,15.0,113.0,119.49,95.34
2016,8,15,7,15,24.5,127.0,1.85,15.0,136.0,149.24,120.37
2016,8,15,7,30,30.0,147.0,1.8,15.0,159.0,174.15,140.71
2016,8,15,7,45,33.5,168.0,1.8,15.5,183.0,199.19,160.47
2016,8,15,8,0,37.0,189.0,1.8,16.0,207.0,224.3,179.91
2016,8,15,8,15,50.0,215.0,1.8,16.0,242.5,262.09,209.7
2016,8,15,8,30,63.0,241.0,1.8,16.0,278.0,300.42,239.43
2016,8,15,8,45,75.0,266.0,1.8,16.5,313.5,337.29,267.05
2016,8,15,9,0,87.0,291.0,1.8,17.0,349.0,374.44,294.39
2016,8,15,9,15,124.5,316.0,1.85,17.0,404.5,442.02,345.66
2016,8,15,9,30,162.0,341.0,1.9,17.0,460.0,501.99,390.23
2016,8,15,9,45,160.5,359.5,1.95,17.5,482.0,520.96,402.26
2016,8,15,10,0,159.0,378.0,2.0,18.0,504.0,539.14,413.9
2016,8,15,10,15,170.5,393.5,2.1,18.0,533.0,565.22,432.66
2016,8,15,10,30,182.0,409.0,2.2,18.0,562.0,590.74,450.91
2016,8,15,10,45,161.0,420.5,2.35,18.5,558.5,581.23,442.36
2016,8,15,11,0,140.0,432.0,2.5,19.0,555.0,570.84,433.42
2016,8,15,11,15,201.5,434.0,2.65,19.0,614.5,626.61,475.65
2016,8,15,11,30,263.0,436.0,2.8,19.0,674.0,685.87,519.36
2016,8,15,11,45,277.0,436.5,2.95,19.0,689.0,692.98,524.76
2016,8,15,12,0,291.0,437.0,3.1,19.0,704.0,698.81,529.64
2016,8,15,12,15,225.0,447.0,3.2,19.0,653.5,639.33,485.58
2016,8,15,12,30,159.0,457.0,3.3,19.0,603.0,584.21,444.4
2016,8,15,12,45,124.5,444.5,3.4,19.0,558.5,536.2,409.13
2016,8,15,13,0,90.0,432.0,3.5,19.0,514.0,489.47,374.35
2016,8,15,13,15,140.5,431.0,3.55,19.0,555.5,523.11,401.06
2016,8,15,13,30,191.0,430.0,3.6,19.0,597.0,553.23,424.52
2016,8,15,13,45,158.5,416.5,3.65,19.0,553.0,507.57,390.29
2016,8,15,14,0,126.0,403.0,3.7,19.0,509.0,463.96,357.64
2016,8,15,14,15,116.5,385.5,3.7,18.5,480.5,434.15,336.21
2016,8,15,14,30,107.0,368.0,3.7,18.0,452.0,408.29,317.45
2016,8,15,14,45,98.5,347.5,3.7,18.0,422.5,378.26,294.8
2016,8,15,15,0,90.0,327.0,3.7,18.0,393.0,348.96,272.57
2016,8,15,15,15,65.5,294.5,3.6,18.0,341.0,302.36,236.63
2016,8,15,15,30,41.0,262.0,3.5,18.0,289.0,258.29,202.51
2016,8,15,15,45,45.5,246.5,3.45,18.0,274.5,242.56,190.44
2016,8,15,16,0,50.0,231.0,3.4,18.0,260.0,226.36,177.75
2016,8,15,16,15,35.0,202.0,3.35,18.0,221.0,192.95,151.59
2016,8,15,16,30,20.0,173.0,3.3,18.0,182.0,165.66,130.33
2016,8,15,16,45,10.0,141.0,3.25,18.0,145.5,133.6,104.93
2016,8,15,17,0,0.0,109.0,3.2,18.0,109.0,102.72,80.24
2016,8,15,17,15,0.0,92.5,3.15,17.5,92.5,87.22,67.69
2016,8,15,17,30,0.0,76.0,3.1,17.0,76.0,71.8,54.94
2016,8,15,17,45,243.5,62.5,3.05,17.0,108.0,44.69,33.85
2016,8,15,18,0,487.0,49.0,3.0,17.0,140.0,35.48,25.43
2016,8,15,18,15,381.0,38.5,2.9,16.5,95.5,29.05,19.29
2016,8,15,18,30,275.0,28.0,2.8,16.0,51.0,22.17,10.77
2016,8,15,18,45,137.5,14.0,2.75,16.0,25.5,13.76,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,30.5,16.0,1.75,14.0,19.0,28.13,0.0
2016,8,16,6,0,61.0,32.0,1.7,14.0,38.0,62.02,41.02
2016,8,16,6,15,90.5,52.0,1.6,14.0,67.0,99.07,75.59
2016,8,16,6,30,120.0,72.0,1.5,14.0,96.0,138.01,109.92
2016,8,16,6,45,137.5,94.0,1.4,14.5,129.0,175.96,142.68
2016,8,16,7,0,155.0,116.0,1.3,15.0,162.0,214.95,175.4
2016,8,16,7,15,170.5,136.5,1.3,15.0,196.5,252.03,206.06
2016,8,16,7,30,186.0,157.0,1.3,15.0,231.0,290.0,236.69
2016,8,16,7,45,131.0,179.0,1.3,15.5,235.0,284.0,229.86
2016,8,16,8,0,76.0,201.0,1.3,16.0,239.0,265.3,212.77
2016,8,16,8,15,103.5,227.0,1.4,16.0,284.0,314.94,252.11
2016,8,16,8,30,131.0,253.0,1.5,16.0,329.0,374.42,297.96
2016,8,16,8,45,156.0,275.5,1.6,16.5,373.0,420.86,332.5
2016,8,16,9,0,181.0,298.0,1.7,17.0,417.0,468.07,367.1
2016,8,16,9,15,308.5,287.5,1.8,17.0,505.5,575.23,449.15
2016,8,16,9,30,436.0,277.0,1.9,17.0,594.0,687.2,531.89
2016,8,16,9,45,373.5,315.0,2.05,17.5,596.5,670.01,515.71
2016,8,16,10,0,311.0,353.0,2.2,18.0,599.0,657.26,503.55
2016,8,16,10,15,267.5,378.0,2.3,18.0,595.5,644.75,492.93
2016,8,16,10,30,224.0,403.0,2.4,18.0,592.0,622.77,475.63
2016,8,16,10,45,215.0,416.0,2.5,18.5,601.5,626.22,476.81
2016,8,16,11,0,206.0,429.0,2.6,19.0,611.0,628.64,477.12
2016,8,16,11,15,175.5,438.0,2.7,19.0,595.0,606.14,459.97
2016,8,16,11,30,145.0,447.0,2.8,19.0,579.0,583.07,442.51
2016,8,16,11,45,181.5,449.5,2.9,19.0,615.5,614.31,466.34
2016,8,16,12,0,218.0,452.0,3.0,19.0,652.0,644.11,488.69
2016,8,16,12,15,183.0,453.5,3.1,19.0,621.5,607.93,461.75
2016,8,16,12,30,148.0,455.0,3.2,19.0,591.0,572.28,435.39
2016,8,16,12,45,125.5,446.0,3.3,19.5,560.5,538.07,409.6
2016,8,16,13,0,103.0,437.0,3.4,20.0,530.0,504.56,384.2
2016,8,16,13,15,142.5,433.0,3.45,20.0,559.0,526.08,401.5
2016,8,16,13,30,182.0,429.0,3.5,20.0,588.0,544.82,416.34
2016,8,16,13,45,160.5,416.0,3.55,20.0,554.0,508.0,389.05
2016,8,16,14,0,139.0,403.0,3.6,20.0,520.0,472.45,362.75
2016,8,16,14,15,179.5,385.5,3.7,19.5,530.5,474.84,366.59
2016,8,16,14,30,220.0,368.0,3.8,19.0,541.0,473.89,367.49
2016,8,16,14,45,194.0,351.5,3.9,19.0,498.5,432.25,335.89
2016,8,16,15,0,168.0,335.0,4.0,19.0,456.0,392.65,305.73
2016,8,16,15,15,152.5,314.0,4.1,19.0,418.5,356.47,278.03
2016,8,16,15,30,137.0,293.0,4.2,19.0,381.0,321.72,251.16
2016,8,16,15,45,106.0,266.0,4.3,19.0,331.5,281.87,220.26
2016,8,16,16,0,75.0,239.0,4.4,19.0,282.0,240.98,188.51
2016,8,16,16,15,55.5,210.5,4.4,18.5,241.0,205.43,161.04
2016,8,16,16,30,36.0,182.0,4.4,18.0,200.0,172.13,135.23
2016,8,16,16,45,18.5,153.5,4.45,18.0,163.0,145.62,114.57
2016,8,16,17,0,1.0,125.0,4.5,18.0,126.0,116.43,91.61
2016,8,16,17,15,0.5,105.5,4.5,17.5,106.0,98.12,76.79
2016,8,16,17,30,0.0,86.0,4.5,17.0,86.0,80.0,61.81
2016,8,16,17,45,0.0,67.5,4.55,17.0,67.5,63.16,50.03
2016,8,16,18,0,0.0,49.0,4.6,17.0,49.0,46.46,34.94
2016,8,16,18,15,0.0,32.5,4.5,16.5,32.5,31.26,21.08
2016,8,16,18,30,0.0,16.0,4.4,16.0,16.0,15.44,5.25
2016,8,16,18,45,0.0,8.0,4.35,16.0,8.0,7.86,0.0
2016,8,16,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,91.5,16.0,1.65,14.5,24.5,52.38,0.0
2016,8,17,6,0,183.0,32.0,1.7,15.0,49.0,116.6,79.05
2016,8,17,6,15,274.5,46.5,1.65,15.0,90.5,176.37,135.82
2016,8,17,6,30,366.0,61.0,1.6,15.0,132.0,245.28,195.78
2016,8,17,6,45,183.0,65.5,1.55,15.5,101.0,168.68,136.27
2016,8,17,7,0,0.0,70.0,1.5,16.0,70.0,68.49,52.28
2016,8,17,7,15,0.0,85.5,1.45,16.0,85.5,84.02,65.41
2016,8,17,7,30,0.0,101.0,1.4,16.0,101.0,99.5,78.12
2016,8,17,7,45,5.5,134.0,1.4,16.5,136.5,137.06,108.74
2016,8,17,8,0,11.0,167.0,1.4,17.0,172.0,175.02,138.98
2016,8,17,8,15,7.5,172.0,1.4,17.0,175.5,176.85,139.76
2016,8,17,8,30,4.0,177.0,1.4,17.0,179.0,178.65,140.63
2016,8,17,8,45,6.0,190.0,1.4,17.5,194.0,193.02,151.4
2016,8,17,9,0,8.0,203.0,1.4,18.0,209.0,207.48,162.1
2016,8,17,9,15,11.0,223.5,1.4,18.0,232.0,230.56,179.76
2016,8,17,9,30,14.0,244.0,1.4,18.0,255.0,253.67,197.25
2016,8,17,9,45,22.5,276.5,1.45,18.5,294.5,293.92,227.53
2016,8,17,10,0,31.0,309.0,1.5,19.0,334.0,342.18,263.2
2016,8,17,10,15,29.5,317.5,1.5,19.0,342.0,348.49,267.17
2016,8,17,10,30,28.0,326.0,1.5,19.0,350.0,354.64,271.27
2016,8,17,10,45,31.5,343.0,1.55,19.0,370.5,373.97,285.46
2016,8,17,11,0,35.0,360.0,1.6,19.0,391.0,393.0,299.32
2016,8,17,11,15,64.5,397.0,1.65,19.0,455.0,455.98,346.16
2016,8,17,11,30,94.0,434.0,1.7,19.0,519.0,517.96,391.22
2016,8,17,11,45,88.5,434.5,1.75,19.5,515.5,510.26,384.34
2016,8,17,12,0,83.0,435.0,1.8,20.0,512.0,502.37,377.88
2016,8,17,12,15,91.0,439.0,1.85,20.0,523.0,509.67,383.52
2016,8,17,12,30,99.0,443.0,1.9,20.0,534.0,516.31,388.62
2016,8,17,12,45,73.5,418.0,2.0,20.0,485.0,466.2,352.19
2016,8,17,13,0,48.0,393.0,2.1,20.0,436.0,417.49,316.58
2016,8,17,13,15,65.5,401.5,2.2,20.0,459.5,435.87,331.19
2016,8,17,13,30,83.0,410.0,2.3,20.0,483.0,452.81,344.34
2016,8,17,13,45,73.0,391.5,2.4,20.0,454.5,423.36,322.84
2016,8,17,14,0,63.0,373.0,2.5,20.0,426.0,394.66,301.94
2016,8,17,14,15,68.0,362.0,2.65,19.5,417.0,383.31,294.79
2016,8,17,14,30,73.0,351.0,2.8,19.0,408.0,371.48,287.06
2016,8,17,14,45,86.0,339.0,2.95,19.0,403.0,362.76,281.14
2016,8,17,15,0,99.0,327.0,3.1,19.0,398.0,352.76,274.05
2016,8,17,15,15,77.0,298.5,3.2,19.0,352.0,310.54,241.83
2016,8,17,15,30,55.0,270.0,3.3,19.0,306.0,270.57,211.21
2016,8,17,15,45,39.0,238.0,3.4,19.0,262.5,232.24,181.64
2016,8,17,16,0,23.0,206.0,3.5,19.0,219.0,200.26,156.92
2016,8,17,16,15,15.0,182.0,3.55,18.5,190.0,174.33,137.01
2016,8,17,16,30,7.0,158.0,3.6,18.0,161.0,149.34,117.66
2016,8,17,16,45,3.5,139.5,3.65,18.0,141.0,130.84,103.04
2016,8,17,17,0,0.0,121.0,3.7,18.0,121.0,112.79,88.62
2016,8,17,17,15,0.0,101.5,3.7,17.5,101.5,94.6,73.85
2016,8,17,17,30,0.0,82.0,3.7,17.0,82.0,76.56,58.91
2016,8,17,17,45,174.0,69.5,3.7,17.0,100.5,55.13,42.96
2016,8,17,18,0,348.0,57.0,3.7,17.0,119.0,42.57,31.52
2016,8,17,18,15,249.5,42.0,3.6,16.5,78.5,32.1,21.7
2016,8,17,18,30,151.0,27.0,3.5,16.0,38.0,21.07,8.26
2016,8,17,18,45,75.5,13.5,3.45,16.0,19.0,13.27,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,68.5,15.5,0.9,15.0,22.0,35.16,0.0
2016,8,18,6,0,137.0,31.0,0.9,15.0,44.0,99.5,65.92
2016,8,18,6,15,221.5,48.0,0.9,15.0,84.0,157.34,120.53
2016,8,18,6,30,306.0,65.0,0.9,15.0,124.0,223.39,177.52
2016,8,18,6,45,153.0,66.5,0.95,15.5,96.0,155.16,124.67
2016,8,18,7,0,0.0,68.0,1.0,16.0,68.0,66.41,50.52
2016,8,18,7,15,0.0,83.5,1.05,16.0,83.5,81.95,63.66
2016,8,18,7,30,0.0,99.0,1.1,16.0,99.0,97.44,76.39
2016,8,18,7,45,15.5,141.0,1.15,16.5,148.5,151.17,120.49
2016,8,18,8,0,31.0,183.0,1.2,17.0,198.0,213.43,170.17
2016,8,18,8,15,28.5,198.5,1.3,17.0,213.5,227.85,180.85
2016,8,18,8,30,26.0,214.0,1.4,17.0,229.0,234.42,185.44
2016,8,18,8,45,23.5,226.0,1.5,17.5,240.5,244.51,192.44
2016,8,18,9,0,21.0,238.0,1.6,18.0,252.0,254.46,199.26
2016,8,18,9,15,42.0,277.0,1.65,18.0,307.0,320.8,250.54
2016,8,18,9,30,63.0,316.0,1.7,18.0,362.0,380.01,295.2
2016,8,18,9,45,75.5,339.5,1.8,18.5,397.0,415.29,320.65
2016,8,18,10,0,88.0,363.0,1.9,19.0,432.0,450.51,345.87
2016,8,18,10,15,75.0,369.0,1.95,19.0,429.5,443.85,339.87
2016,8,18,10,30,62.0,375.0,2.0,19.0,427.0,436.73,333.83
2016,8,18,10,45,129.0,401.5,2.1,19.0,513.5,530.97,404.71
2016,8,18,11,0,196.0,428.0,2.2,19.0,600.0,617.42,467.88
2016,8,18,11,15,133.5,423.0,2.25,19.0,541.5,551.35,417.98
2016,8,18,11,30,71.0,418.0,2.3,19.0,483.0,480.53,364.9
2016,8,18,11,45,74.0,418.0,2.35,19.0,486.0,480.39,365.28
2016,8,18,12,0,77.0,418.0,2.4,19.0,489.0,479.94,365.09
2016,8,18,12,15,201.5,420.0,2.4,19.0,604.0,590.47,449.0
2016,8,18,12,30,326.0,422.0,2.4,19.0,719.0,694.11,524.84
2016,8,18,12,45,318.5,420.0,2.4,19.0,708.0,674.91,510.32
2016,8,18,13,0,311.0,418.0,2.4,19.0,697.0,655.16,496.3
2016,8,18,13,15,332.5,404.5,2.35,19.0,697.5,647.0,491.06
2016,8,18,13,30,354.0,391.0,2.3,19.0,698.0,636.93,484.3
2016,8,18,13,45,300.0,392.0,2.3,19.0,647.5,583.62,445.04
2016,8,18,14,0,246.0,393.0,2.3,19.0,597.0,533.26,407.81
2016,8,18,14,15,225.0,380.0,2.25,19.0,561.5,497.98,381.84
2016,8,18,14,30,204.0,367.0,2.2,19.0,526.0,461.57,354.78
2016,8,18,14,45,199.5,348.5,2.15,19.0,497.5,431.12,332.19
2016,8,18,15,0,195.0,330.0,2.1,19.0,469.0,400.89,309.46
2016,8,18,15,15,173.5,310.0,2.1,18.5,428.0,361.58,280.18
2016,8,18,15,30,152.0,290.0,2.1,18.0,387.0,324.21,252.04
2016,8,18,15,45,178.5,265.5,2.15,18.0,371.5,303.25,235.42
2016,8,18,16,0,205.0,241.0,2.2,18.0,356.0,279.71,216.04
2016,8,18,16,15,118.5,209.0,2.25,18.0,274.0,216.34,167.51
2016,8,18,16,30,32.0,177.0,2.3,18.0,192.0,166.5,130.37
2016,8,18,16,45,16.0,148.0,2.4,18.0,155.5,140.09,109.93
2016,8,18,17,0,0.0,119.0,2.5,18.0,119.0,110.96,87.03
2016,8,18,17,15,0.0,98.5,2.6,17.5,98.5,91.95,71.62
2016,8,18,17,30,0.0,78.0,2.7,17.0,78.0,73.11,56.0
2016,8,18,17,45,0.0,59.0,2.8,17.0,59.0,55.9,43.61
2016,8,18,18,0,0.0,40.0,2.9,17.0,40.0,38.58,28.01
2016,8,18,18,15,0.0,25.0,2.85,16.5,25.0,24.13,14.84
2016,8,18,18,30,0.0,10.0,2.8,16.0,10.0,9.64,0.12
2016,8,18,18,45,0.0,5.0,2.8,16.0,5.0,4.91,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,27.5,10.0,2.45,15.5,12.5,17.77,0.0
2016,8,19,6,0,55.0,20.0,2.6,16.0,25.0,47.72,28.3
2016,8,19,6,15,100.0,43.5,2.6,16.0,59.5,96.94,72.81
2016,8,19,6,30,145.0,67.0,2.6,16.0,94.0,148.44,117.44
2016,8,19,6,45,193.0,90.0,2.65,16.5,138.5,203.95,164.91
2016,8,19,7,0,241.0,113.0,2.7,17.0,183.0,263.16,214.56
2016,8,19,7,15,120.5,101.5,2.65,17.0,136.5,180.98,147.17
2016,8,19,7,30,0.0,90.0,2.6,17.0,90.0,88.05,68.28
2016,8,19,7,45,0.0,109.5,2.55,17.0,109.5,107.69,84.44
2016,8,19,8,0,0.0,129.0,2.5,17.0,129.0,127.28,100.22
2016,8,19,8,15,0.0,142.5,2.4,17.0,142.5,140.59,110.68
2016,8,19,8,30,0.0,156.0,2.3,17.0,156.0,153.89,121.03
2016,8,19,8,45,2.5,173.0,2.2,17.5,175.0,172.74,135.59
2016,8,19,9,0,5.0,190.0,2.1,18.0,194.0,191.69,150.02
2016,8,19,9,15,7.5,206.5,1.95,18.0,212.5,210.2,164.2
2016,8,19,9,30,10.0,223.0,1.8,18.0,231.0,228.75,178.27
2016,8,19,9,45,16.0,255.5,1.65,18.5,268.0,266.68,206.88
2016,8,19,10,0,22.0,288.0,1.5,19.0,305.0,304.64,234.83
2016,8,19,10,15,35.0,323.5,1.45,19.0,352.5,359.66,275.86
2016,8,19,10,30,48.0,359.0,1.4,19.0,400.0,407.12,310.47
2016,8,19,10,45,71.0,387.5,1.35,19.0,449.0,456.09,346.05
2016,8,19,11,0,94.0,416.0,1.3,19.0,498.0,504.56,380.62
2016,8,19,11,15,110.0,428.5,1.3,19.0,526.0,529.5,398.14
2016,8,19,11,30,126.0,441.0,1.3,19.0,554.0,558.52,418.56
2016,8,19,11,45,127.0,445.0,1.3,19.5,560.0,559.07,417.71
2016,8,19,12,0,128.0,449.0,1.3,20.0,566.0,559.07,416.75
2016,8,19,12,15,161.5,449.5,1.35,20.0,596.5,583.57,435.16
2016,8,19,12,30,195.0,450.0,1.4,20.0,627.0,606.36,452.07
2016,8,19,12,45,298.0,413.5,1.45,20.0,681.5,650.61,486.11
2016,8,19,13,0,401.0,377.0,1.5,20.0,736.0,688.4,515.0
2016,8,19,13,15,403.0,367.0,1.6,20.0,722.0,665.51,499.68
2016,8,19,13,30,405.0,357.0,1.7,20.0,708.0,641.6,483.94
2016,8,19,13,45,449.0,330.0,1.8,20.0,709.0,631.31,478.52
2016,8,19,14,0,493.0,303.0,1.9,20.0,710.0,617.28,469.95
2016,8,19,14,15,451.0,307.5,1.95,19.5,669.5,572.32,437.81
2016,8,19,14,30,409.0,312.0,2.0,19.0,629.0,529.67,406.98
2016,8,19,14,45,473.5,269.5,2.15,19.0,619.0,507.6,391.86
