Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,0,538.0,227.0,2.3,19.0,609.0,479.58,371.08
2016,8,19,15,15,518.5,218.0,2.35,19.0,568.0,435.33,336.3
2016,8,19,15,30,499.0,209.0,2.4,19.0,527.0,392.27,301.8
2016,8,19,15,45,426.0,211.0,2.5,19.0,468.5,340.11,260.34
2016,8,19,16,0,353.0,213.0,2.6,19.0,410.0,298.76,227.38
2016,8,19,16,15,309.5,198.5,2.65,18.5,359.0,254.34,192.1
2016,8,19,16,30,266.0,184.0,2.7,18.0,308.0,214.22,160.41
2016,8,19,16,45,246.0,163.0,2.8,18.0,267.0,177.29,130.58
2016,8,19,17,0,226.0,142.0,2.9,18.0,226.0,142.58,103.35
2016,8,19,17,15,229.0,123.0,2.95,17.5,196.5,113.12,81.29
2016,8,19,17,30,232.0,104.0,3.0,17.0,167.0,83.49,62.59
2016,8,19,17,45,184.5,80.5,3.05,17.0,123.5,63.24,49.99
2016,8,19,18,0,137.0,57.0,3.1,17.0,80.0,45.91,34.31
2016,8,19,18,15,90.5,35.5,3.05,16.5,48.5,29.36,19.14
2016,8,19,18,30,44.0,14.0,3.0,16.0,17.0,12.02,0.52
2016,8,19,18,45,22.0,7.0,2.95,16.0,8.5,6.88,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.0,1.4,15.5,13.5,20.27,0.0
2016,8,20,6,0,66.0,22.0,1.5,16.0,27.0,54.36,32.11
2016,8,20,6,15,118.5,44.5,1.45,16.0,63.0,105.55,79.35
2016,8,20,6,30,171.0,67.0,1.4,16.0,99.0,159.63,126.09
2016,8,20,6,45,85.5,60.0,1.4,16.0,76.0,108.11,85.6
2016,8,20,7,0,0.0,53.0,1.4,16.0,53.0,51.21,37.81
2016,8,20,7,15,0.0,66.0,1.35,16.0,66.0,63.8,48.48
2016,8,20,7,30,0.0,79.0,1.3,16.0,79.0,76.7,59.18
2016,8,20,7,45,0.0,101.0,1.3,16.5,101.0,98.89,77.27
2016,8,20,8,0,0.0,123.0,1.3,17.0,123.0,121.08,95.0
2016,8,20,8,15,0.0,133.0,1.3,17.0,133.0,130.8,102.54
2016,8,20,8,30,0.0,143.0,1.3,17.0,143.0,140.55,110.06
2016,8,20,8,45,2.0,164.0,1.35,17.5,165.5,163.13,127.65
2016,8,20,9,0,4.0,185.0,1.4,18.0,188.0,185.77,145.01
2016,8,20,9,15,5.5,195.0,1.4,18.0,199.0,196.78,153.3
2016,8,20,9,30,7.0,205.0,1.4,18.0,210.0,207.86,161.63
2016,8,20,9,45,9.5,225.5,1.45,18.5,233.0,230.46,178.62
2016,8,20,10,0,12.0,246.0,1.5,19.0,256.0,253.03,195.36
2016,8,20,10,15,19.5,282.5,1.55,19.0,299.0,296.23,228.18
2016,8,20,10,30,27.0,319.0,1.6,19.0,342.0,346.32,265.62
2016,8,20,10,45,47.5,359.0,1.65,19.0,400.0,404.92,309.31
2016,8,20,11,0,68.0,399.0,1.7,19.0,458.0,462.99,351.83
2016,8,20,11,15,71.5,409.0,1.85,19.0,472.0,474.09,359.79
2016,8,20,11,30,75.0,419.0,2.0,19.0,486.0,484.78,367.78
2016,8,20,11,45,76.5,423.5,2.15,19.5,492.5,487.69,369.43
2016,8,20,12,0,78.0,428.0,2.3,20.0,499.0,490.24,370.88
2016,8,20,12,15,81.5,430.0,2.4,20.0,504.0,491.69,372.23
2016,8,20,12,30,85.0,432.0,2.5,20.0,509.0,492.7,373.3
2016,8,20,12,45,146.5,435.0,2.7,20.0,566.5,543.36,412.46
2016,8,20,13,0,208.0,438.0,2.9,20.0,624.0,588.9,447.26
2016,8,20,13,15,142.0,419.5,2.95,20.0,546.0,511.06,389.25
2016,8,20,13,30,76.0,401.0,3.0,20.0,468.0,438.18,334.59
2016,8,20,13,45,108.0,399.0,3.15,20.0,490.5,454.31,348.14
2016,8,20,14,0,140.0,397.0,3.3,20.0,513.0,465.45,357.48
2016,8,20,14,15,164.5,381.0,3.3,19.5,512.0,458.34,353.5
2016,8,20,14,30,189.0,365.0,3.3,19.0,511.0,449.12,347.79
2016,8,20,14,45,201.0,345.0,3.35,19.0,493.0,427.19,331.55
2016,8,20,15,0,213.0,325.0,3.4,19.0,475.0,404.07,314.11
2016,8,20,15,15,180.0,305.5,3.45,19.0,427.0,359.14,279.51
2016,8,20,15,30,147.0,286.0,3.5,19.0,379.0,317.23,247.11
2016,8,20,15,45,192.5,259.5,3.6,19.0,371.5,301.66,234.29
2016,8,20,16,0,238.0,233.0,3.7,19.0,364.0,277.14,213.44
2016,8,20,16,15,248.0,208.0,3.7,18.5,333.5,244.21,186.23
2016,8,20,16,30,258.0,183.0,3.7,18.0,303.0,210.38,157.87
2016,8,20,16,45,180.0,164.5,3.75,18.0,243.5,171.06,128.45
2016,8,20,17,0,102.0,146.0,3.8,18.0,184.0,135.16,102.72
2016,8,20,17,15,85.0,124.5,3.8,17.5,152.5,113.22,86.49
2016,8,20,17,30,68.0,103.0,3.8,17.0,121.0,88.89,72.73
2016,8,20,17,45,154.5,80.0,3.8,17.0,109.5,62.86,49.62
2016,8,20,18,0,241.0,57.0,3.8,17.0,98.0,43.0,31.72
2016,8,20,18,15,163.5,38.0,3.7,16.5,61.5,29.16,18.81
2016,8,20,18,30,86.0,19.0,3.6,16.0,25.0,14.68,0.16
2016,8,20,18,45,43.0,9.5,3.55,16.0,12.5,9.34,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,11.5,2.15,15.5,14.5,21.83,0.0
2016,8,21,6,0,74.0,23.0,2.2,16.0,29.0,58.35,33.72
2016,8,21,6,15,132.0,44.5,2.2,16.0,65.0,110.76,83.25
2016,8,21,6,30,190.0,66.0,2.2,16.0,101.0,166.36,131.59
2016,8,21,6,45,95.0,69.0,2.2,16.0,86.5,123.6,98.51
2016,8,21,7,0,0.0,72.0,2.2,16.0,72.0,70.84,54.32
2016,8,21,7,15,0.0,89.5,2.15,16.0,89.5,88.49,69.18
2016,8,21,7,30,0.0,107.0,2.1,16.0,107.0,106.06,83.65
2016,8,21,7,45,2.0,130.5,2.05,16.5,131.5,131.24,104.04
2016,8,21,8,0,4.0,154.0,2.0,17.0,156.0,156.48,124.06
2016,8,21,8,15,9.5,176.0,2.0,17.0,181.5,182.69,144.93
2016,8,21,8,30,15.0,198.0,2.0,17.0,207.0,209.16,165.74
2016,8,21,8,45,26.5,228.0,2.0,17.5,244.5,249.0,196.69
2016,8,21,9,0,38.0,258.0,2.0,18.0,282.0,297.75,233.89
2016,8,21,9,15,43.5,280.0,2.05,18.0,310.0,325.23,254.45
2016,8,21,9,30,49.0,302.0,2.1,18.0,338.0,352.65,274.88
2016,8,21,9,45,94.0,336.5,2.15,18.5,409.0,427.95,331.89
2016,8,21,10,0,139.0,371.0,2.2,19.0,480.0,512.0,393.55
2016,8,21,10,15,296.0,345.5,2.25,19.0,587.5,633.23,485.35
2016,8,21,10,30,453.0,320.0,2.3,19.0,695.0,755.86,574.89
2016,8,21,10,45,565.0,273.0,2.4,19.0,754.0,809.13,614.42
2016,8,21,11,0,677.0,226.0,2.5,19.0,813.0,863.56,654.47
2016,8,21,11,15,682.0,227.5,2.55,19.0,827.5,865.37,655.09
2016,8,21,11,30,687.0,229.0,2.6,19.0,842.0,864.68,654.61
2016,8,21,11,45,691.5,228.5,2.7,19.0,850.0,859.04,651.22
2016,8,21,12,0,696.0,228.0,2.8,19.0,858.0,850.95,646.25
2016,8,21,12,15,696.0,228.0,2.9,19.0,857.0,837.0,637.29
2016,8,21,12,30,696.0,228.0,3.0,19.0,856.0,820.81,626.67
2016,8,21,12,45,709.0,217.5,3.2,19.0,852.5,803.16,615.83
2016,8,21,13,0,722.0,207.0,3.4,19.0,849.0,782.96,602.92
2016,8,21,13,15,716.5,205.5,3.5,19.0,832.5,754.34,582.8
2016,8,21,13,30,711.0,204.0,3.6,19.0,816.0,724.12,561.28
2016,8,21,13,45,619.5,246.5,3.7,19.0,768.5,672.12,521.49
2016,8,21,14,0,528.0,289.0,3.8,19.0,721.0,624.73,484.79
2016,8,21,14,15,603.0,240.0,3.85,18.5,716.0,604.23,472.05
2016,8,21,14,30,678.0,191.0,3.9,18.0,711.0,577.24,453.46
2016,8,21,14,45,590.0,214.5,3.95,18.0,651.0,518.85,407.25
2016,8,21,15,0,502.0,238.0,4.0,18.0,591.0,466.86,365.71
2016,8,21,15,15,482.5,230.5,4.05,18.0,553.5,425.57,332.52
2016,8,21,15,30,463.0,223.0,4.1,18.0,516.0,385.5,299.69
2016,8,21,15,45,416.0,214.5,4.2,18.0,462.5,335.92,259.39
2016,8,21,16,0,369.0,206.0,4.3,18.0,409.0,294.82,225.66
2016,8,21,16,15,317.0,193.0,4.35,17.5,355.5,248.92,188.83
2016,8,21,16,30,265.0,180.0,4.4,17.0,302.0,208.16,156.52
2016,8,21,16,45,187.5,162.0,4.45,17.0,243.0,169.29,127.31
2016,8,21,17,0,110.0,144.0,4.5,17.0,184.0,133.77,101.76
2016,8,21,17,15,90.5,123.0,4.55,16.5,152.0,107.42,81.99
2016,8,21,17,30,71.0,102.0,4.6,16.0,120.0,87.49,71.8
2016,8,21,17,45,144.5,79.5,4.65,16.0,106.0,62.5,49.46
2016,8,21,18,0,218.0,57.0,4.7,16.0,92.0,43.16,31.93
2016,8,21,18,15,144.0,37.0,4.6,16.0,57.0,30.51,19.77
2016,8,21,18,30,70.0,17.0,4.5,16.0,22.0,14.47,0.0
2016,8,21,18,45,35.0,8.5,4.45,16.0,11.0,8.36,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,3.5,15.5,7.5,7.37,0.0
2016,8,22,6,0,0.0,15.0,3.5,16.0,15.0,14.47,4.08
2016,8,22,6,15,0.0,32.5,3.4,16.0,32.5,31.65,20.24
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,49.78,36.03
2016,8,22,6,45,0.0,71.0,3.2,16.0,71.0,71.58,54.77
2016,8,22,7,0,0.0,92.0,3.1,16.0,92.0,93.08,73.02
2016,8,22,7,15,5.5,112.0,3.0,16.0,114.5,116.36,92.54
2016,8,22,7,30,11.0,132.0,2.9,16.0,137.0,139.98,112.06
2016,8,22,7,45,34.5,161.5,2.85,16.5,178.0,192.75,155.29
2016,8,22,8,0,58.0,191.0,2.8,17.0,219.0,241.33,194.21
2016,8,22,8,15,64.0,214.0,2.75,17.0,248.0,271.15,217.4
2016,8,22,8,30,70.0,237.0,2.7,17.0,277.0,301.06,240.4
2016,8,22,8,45,160.5,259.5,2.7,17.5,361.0,405.09,322.53
2016,8,22,9,0,251.0,282.0,2.7,18.0,445.0,513.99,405.33
2016,8,22,9,15,265.5,300.0,2.75,18.0,482.0,549.43,430.59
2016,8,22,9,30,280.0,318.0,2.8,18.0,519.0,584.47,455.72
2016,8,22,9,45,286.5,334.5,2.85,18.5,549.0,610.31,472.84
2016,8,22,10,0,293.0,351.0,2.9,19.0,579.0,635.16,489.14
2016,8,22,10,15,329.0,357.0,2.95,19.0,622.0,674.36,517.56
2016,8,22,10,30,365.0,363.0,3.0,19.0,665.0,713.03,545.26
2016,8,22,10,45,356.0,375.5,3.15,19.0,676.5,716.44,547.04
2016,8,22,11,0,347.0,388.0,3.3,19.0,688.0,718.29,548.0
2016,8,22,11,15,301.0,408.5,3.4,19.0,672.0,693.07,528.43
2016,8,22,11,30,255.0,429.0,3.5,19.0,656.0,666.7,508.13
2016,8,22,11,45,302.5,420.5,3.6,19.0,691.5,694.62,529.8
2016,8,22,12,0,350.0,412.0,3.7,19.0,727.0,720.62,549.67
2016,8,22,12,15,310.0,422.0,3.75,19.0,701.5,686.34,523.85
2016,8,22,12,30,270.0,432.0,3.8,19.0,676.0,652.21,498.38
2016,8,22,12,45,303.5,418.0,3.9,19.0,689.5,656.59,503.01
2016,8,22,13,0,337.0,404.0,4.0,19.0,703.0,658.74,505.75
2016,8,22,13,15,325.5,399.0,4.05,19.0,683.0,632.02,486.23
2016,8,22,13,30,314.0,394.0,4.1,19.0,663.0,605.18,466.63
2016,8,22,13,45,276.5,390.5,4.2,19.0,622.5,561.3,433.88
2016,8,22,14,0,239.0,387.0,4.3,19.0,582.0,521.81,404.2
2016,8,22,14,15,209.5,374.5,4.35,19.0,541.0,479.65,372.45
2016,8,22,14,30,180.0,362.0,4.4,19.0,500.0,439.49,341.96
2016,8,22,14,45,166.0,343.0,4.45,19.0,465.5,404.41,315.35
2016,8,22,15,0,152.0,324.0,4.5,19.0,431.0,370.46,289.33
2016,8,22,15,15,128.5,301.0,4.5,19.0,387.5,329.96,257.96
2016,8,22,15,30,105.0,278.0,4.5,19.0,344.0,295.93,231.5
2016,8,22,15,45,92.5,254.0,4.5,19.0,309.0,263.34,206.01
2016,8,22,16,0,80.0,230.0,4.5,19.0,274.0,232.09,181.44
2016,8,22,16,15,67.5,205.0,4.45,18.5,240.0,201.43,157.54
2016,8,22,16,30,55.0,180.0,4.4,18.0,206.0,172.25,134.71
2016,8,22,16,45,39.0,155.0,4.35,18.0,172.0,144.04,112.51
2016,8,22,17,0,23.0,130.0,4.3,18.0,138.0,121.78,95.18
2016,8,22,17,15,13.0,109.0,4.2,17.5,113.5,100.45,78.35
2016,8,22,17,30,3.0,88.0,4.1,17.0,89.0,80.39,65.27
2016,8,22,17,45,86.5,72.5,4.05,17.0,86.5,60.9,47.83
2016,8,22,18,0,170.0,57.0,4.0,17.0,84.0,45.9,34.08
2016,8,22,18,15,108.0,35.5,3.8,16.5,50.5,29.32,18.5
2016,8,22,18,30,46.0,14.0,3.6,16.0,17.0,12.0,0.0
2016,8,22,18,45,23.0,7.0,3.45,16.0,8.5,6.88,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,49.5,12.5,2.2,16.0,16.0,26.17,0.0
2016,8,23,6,0,99.0,25.0,2.2,16.0,32.0,69.19,37.49
2016,8,23,6,15,175.0,44.0,2.1,16.0,70.0,133.24,100.26
2016,8,23,6,30,251.0,63.0,2.0,16.0,108.0,194.94,154.04
2016,8,23,6,45,312.0,78.5,1.95,16.5,153.5,252.22,203.36
2016,8,23,7,0,373.0,94.0,1.9,17.0,199.0,314.75,255.71
2016,8,23,7,15,186.5,106.0,1.8,17.0,158.5,230.17,187.33
2016,8,23,7,30,0.0,118.0,1.7,17.0,118.0,118.04,92.93
2016,8,23,7,45,8.0,142.5,1.6,17.5,146.5,148.16,117.52
2016,8,23,8,0,16.0,167.0,1.5,18.0,175.0,178.75,141.72
2016,8,23,8,15,18.5,186.0,1.45,18.0,196.0,199.91,158.12
2016,8,23,8,30,21.0,205.0,1.4,18.0,217.0,221.14,174.38
2016,8,23,8,45,28.5,229.5,1.35,18.5,247.0,260.01,203.95
2016,8,23,9,0,36.0,254.0,1.3,19.0,277.0,291.73,227.38
2016,8,23,9,15,59.0,287.0,1.3,19.0,328.0,345.69,268.32
2016,8,23,9,30,82.0,320.0,1.3,19.0,379.0,400.2,308.77
2016,8,23,9,45,80.0,334.5,1.3,19.0,394.5,413.28,317.33
2016,8,23,10,0,78.0,349.0,1.3,19.0,410.0,425.96,325.86
2016,8,23,10,15,334.5,300.5,1.35,19.0,575.0,618.84,472.95
2016,8,23,10,30,591.0,252.0,1.4,19.0,740.0,810.14,609.41
2016,8,23,10,45,573.0,278.0,1.45,19.5,761.5,818.73,610.82
2016,8,23,11,0,555.0,304.0,1.5,20.0,783.0,826.69,613.87
2016,8,23,11,15,529.0,320.5,1.5,20.0,783.5,815.26,604.78
2016,8,23,11,30,503.0,337.0,1.5,20.0,784.0,801.79,594.59
2016,8,23,11,45,601.5,281.5,1.55,20.0,819.5,827.02,615.12
2016,8,23,12,0,700.0,226.0,1.6,20.0,855.0,848.55,632.25
2016,8,23,12,15,586.5,289.0,1.7,20.0,815.5,797.3,595.2
2016,8,23,12,30,473.0,352.0,1.8,20.0,776.0,747.45,558.87
2016,8,23,12,45,607.5,274.0,1.9,20.0,813.0,769.2,579.11
2016,8,23,13,0,742.0,196.0,2.0,20.0,850.0,783.85,593.21
2016,8,23,13,15,737.0,194.5,2.15,20.0,834.0,755.06,574.18
2016,8,23,13,30,732.0,193.0,2.3,20.0,818.0,724.57,553.62
2016,8,23,13,45,630.5,238.5,2.5,20.0,766.5,668.2,512.18
2016,8,23,14,0,529.0,284.0,2.7,20.0,715.0,617.03,473.87
2016,8,23,14,15,472.5,293.5,2.9,20.0,667.0,566.6,436.71
2016,8,23,14,30,416.0,303.0,3.1,20.0,619.0,519.52,401.36
2016,8,23,14,45,463.5,267.0,3.3,20.0,603.0,492.63,381.87
2016,8,23,15,0,511.0,231.0,3.5,20.0,587.0,461.18,357.85
2016,8,23,15,15,511.5,214.5,3.65,19.5,552.0,420.77,326.27
2016,8,23,15,30,512.0,198.0,3.8,19.0,517.0,379.79,293.29
2016,8,23,15,45,432.0,202.0,4.0,19.0,457.0,327.24,250.93
2016,8,23,16,0,352.0,206.0,4.2,19.0,397.0,286.23,217.99
2016,8,23,16,15,248.5,196.5,4.3,18.5,325.0,231.24,175.76
2016,8,23,16,30,145.0,187.0,4.4,18.0,253.0,191.17,146.59
2016,8,23,16,45,81.5,157.0,4.5,18.0,193.0,151.58,116.89
2016,8,23,17,0,18.0,127.0,4.6,18.0,133.0,118.52,92.74
2016,8,23,17,15,9.5,106.5,4.6,17.5,109.5,98.0,76.45
2016,8,23,17,30,1.0,86.0,4.6,17.0,86.0,78.66,63.75
2016,8,23,17,45,118.5,69.5,4.65,17.0,87.5,58.66,45.82
2016,8,23,18,0,236.0,53.0,4.7,17.0,89.0,40.24,29.13
2016,8,23,18,15,153.0,34.0,4.55,16.5,54.0,26.24,15.69
2016,8,23,18,30,70.0,15.0,4.4,16.0,19.0,11.6,0.0
2016,8,23,18,45,35.0,7.5,4.3,16.0,9.5,7.37,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,62.0,12.0,1.7,15.5,17.0,29.05,0.0
2016,8,24,6,0,124.0,24.0,1.7,16.0,34.0,81.69,42.56
2016,8,24,6,15,208.5,42.0,1.65,16.0,73.0,143.03,107.26
2016,8,24,6,30,293.0,60.0,1.6,16.0,112.0,208.64,164.46
2016,8,24,6,45,146.5,57.0,1.6,16.0,83.0,139.02,111.07
2016,8,24,7,0,0.0,54.0,1.6,16.0,54.0,52.18,38.58
2016,8,24,7,15,0.0,67.0,1.6,16.0,67.0,64.88,49.39
2016,8,24,7,30,0.0,80.0,1.6,16.0,80.0,77.82,60.14
2016,8,24,7,45,0.0,94.5,1.6,16.5,94.5,92.28,71.86
2016,8,24,8,0,0.0,109.0,1.6,17.0,109.0,106.72,83.35
2016,8,24,8,15,0.0,135.0,1.65,17.0,135.0,132.98,104.49
2016,8,24,8,30,0.0,161.0,1.7,17.0,161.0,159.21,125.3
2016,8,24,8,45,5.0,184.5,1.75,17.5,188.0,186.69,146.75
2016,8,24,9,0,10.0,208.0,1.8,18.0,215.0,214.37,168.04
2016,8,24,9,15,16.5,235.5,1.9,18.0,247.5,247.56,193.79
2016,8,24,9,30,23.0,263.0,2.0,18.0,280.0,280.88,219.35
2016,8,24,9,45,24.5,278.0,2.1,18.5,297.0,297.05,230.91
2016,8,24,10,0,26.0,293.0,2.2,19.0,314.0,320.61,248.06
2016,8,24,10,15,39.0,325.5,2.3,19.0,357.5,365.02,281.68
2016,8,24,10,30,52.0,358.0,2.4,19.0,401.0,409.19,314.65
2016,8,24,10,45,82.5,386.5,2.5,19.0,457.0,464.65,356.32
2016,8,24,11,0,113.0,415.0,2.6,19.0,513.0,525.64,401.35
2016,8,24,11,15,96.0,415.5,2.7,19.0,499.5,502.1,383.25
2016,8,24,11,30,79.0,416.0,2.8,19.0,486.0,484.46,369.83
2016,8,24,11,45,179.5,421.5,2.95,19.0,582.5,580.46,443.38
2016,8,24,12,0,280.0,427.0,3.1,19.0,679.0,671.77,511.41
2016,8,24,12,15,224.0,435.5,3.25,19.0,636.5,621.16,473.34
2016,8,24,12,30,168.0,444.0,3.4,19.0,594.0,574.56,438.55
2016,8,24,12,45,206.0,434.5,3.55,19.0,617.0,589.58,451.26
2016,8,24,13,0,244.0,425.0,3.7,19.0,640.0,602.25,461.86
2016,8,24,13,15,256.0,413.5,3.85,19.0,635.5,589.93,453.6
2016,8,24,13,30,268.0,402.0,4.0,19.0,631.0,576.41,444.46
2016,8,24,13,45,237.0,395.0,4.2,19.0,593.0,537.47,415.52
2016,8,24,14,0,206.0,388.0,4.4,19.0,555.0,498.8,386.76
2016,8,24,14,15,232.5,367.5,4.55,19.0,549.5,486.03,378.23
2016,8,24,14,30,259.0,347.0,4.7,19.0,544.0,467.67,365.05
2016,8,24,14,45,255.5,329.0,4.85,19.0,515.0,435.62,340.67
2016,8,24,15,0,252.0,311.0,5.0,19.0,486.0,403.65,315.98
2016,8,24,15,15,263.0,287.5,5.1,18.5,460.0,373.63,292.88
2016,8,24,15,30,274.0,264.0,5.2,18.0,434.0,342.47,268.21
2016,8,24,15,45,243.5,246.0,5.3,18.0,388.5,300.13,234.11
2016,8,24,16,0,213.0,228.0,5.4,18.0,343.0,265.19,205.85
2016,8,24,16,15,157.0,206.0,5.45,17.5,286.5,219.24,169.98
2016,8,24,16,30,101.0,184.0,5.5,17.0,230.0,183.55,142.89
2016,8,24,16,45,91.0,162.5,5.55,17.0,199.5,156.54,121.18
2016,8,24,17,0,81.0,141.0,5.6,17.0,169.0,130.67,100.7
2016,8,24,17,15,69.5,118.0,5.55,17.0,139.5,104.89,80.8
2016,8,24,17,30,58.0,95.0,5.5,17.0,110.0,81.75,66.43
2016,8,24,17,45,164.5,73.0,5.45,17.0,100.5,57.79,45.01
2016,8,24,18,0,271.0,51.0,5.4,17.0,91.0,38.79,27.79
2016,8,24,18,15,175.5,33.0,5.3,16.5,55.0,25.55,14.76
2016,8,24,18,30,80.0,15.0,5.2,16.0,19.0,11.67,0.0
2016,8,24,18,45,40.0,7.5,5.1,16.0,9.5,7.37,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,91.5,12.0,2.6,15.5,18.5,37.07,0.0
2016,8,25,6,0,183.0,24.0,2.6,16.0,37.0,100.19,49.22
2016,8,25,6,15,285.5,37.0,2.5,16.0,77.5,166.27,124.51
2016,8,25,6,30,388.0,50.0,2.4,16.0,118.0,237.58,187.37
2016,8,25,6,45,194.0,43.5,2.35,16.0,77.5,151.73,121.79
2016,8,25,7,0,0.0,37.0,2.3,16.0,37.0,35.72,24.68
2016,8,25,7,15,0.0,46.0,2.2,16.0,46.0,44.43,32.14
2016,8,25,7,30,0.0,55.0,2.1,16.0,55.0,53.14,39.44
2016,8,25,7,45,0.0,65.0,2.05,16.5,65.0,62.83,47.36
2016,8,25,8,0,0.0,75.0,2.0,17.0,75.0,72.52,55.16
2016,8,25,8,15,0.0,100.5,2.0,17.0,100.5,97.74,75.77
2016,8,25,8,30,0.0,126.0,2.0,17.0,126.0,123.29,96.36
2016,8,25,8,45,0.5,149.5,2.0,17.0,150.0,147.22,115.4
2016,8,25,9,0,1.0,173.0,2.0,17.0,174.0,171.15,134.22
2016,8,25,9,15,1.5,174.5,2.05,17.0,176.0,172.66,135.06
2016,8,25,9,30,2.0,176.0,2.1,17.0,178.0,174.28,136.06
2016,8,25,9,45,4.5,192.5,2.2,17.5,196.5,192.77,150.27
2016,8,25,10,0,7.0,209.0,2.3,18.0,215.0,211.26,164.31
2016,8,25,10,15,8.5,224.0,2.35,18.0,231.0,227.34,176.63
2016,8,25,10,30,10.0,239.0,2.4,18.0,247.0,243.36,188.85
2016,8,25,10,45,12.0,254.5,2.45,18.0,264.5,260.25,201.73
2016,8,25,11,0,14.0,270.0,2.5,18.0,282.0,277.01,214.48
2016,8,25,11,15,12.0,254.0,2.55,18.0,264.5,258.88,200.29
2016,8,25,11,30,10.0,238.0,2.6,18.0,247.0,240.89,186.3
2016,8,25,11,45,10.5,239.0,2.65,18.0,249.0,241.88,187.09
2016,8,25,12,0,11.0,240.0,2.7,18.0,251.0,242.82,187.81
2016,8,25,12,15,34.0,321.5,2.75,18.0,352.5,343.35,265.52
2016,8,25,12,30,57.0,403.0,2.8,18.0,454.0,439.53,337.77
2016,8,25,12,45,205.0,398.5,2.85,18.5,579.0,553.72,425.43
2016,8,25,13,0,353.0,394.0,2.9,19.0,704.0,658.47,503.19
2016,8,25,13,15,298.0,400.5,2.95,18.5,658.5,608.92,466.58
2016,8,25,13,30,243.0,407.0,3.0,18.0,613.0,561.68,432.16
2016,8,25,13,45,320.5,371.5,3.15,18.0,635.0,571.45,441.96
2016,8,25,14,0,398.0,336.0,3.3,18.0,657.0,575.56,446.83
2016,8,25,14,15,393.5,323.5,3.4,18.0,631.0,543.06,422.62
2016,8,25,14,30,389.0,311.0,3.5,18.0,605.0,510.25,397.94
2016,8,25,14,45,285.0,314.5,3.6,18.0,524.0,437.67,341.83
2016,8,25,15,0,181.0,318.0,3.7,18.0,443.0,377.29,294.88
2016,8,25,15,15,184.0,296.5,3.75,18.0,416.5,348.81,272.85
2016,8,25,15,30,187.0,275.0,3.8,18.0,390.0,319.98,250.04
2016,8,25,15,45,166.0,253.0,3.85,18.0,349.0,282.03,220.0
2016,8,25,16,0,145.0,231.0,3.9,18.0,308.0,246.18,191.53
2016,8,25,16,15,77.5,191.5,3.9,17.5,232.5,191.41,149.56
2016,8,25,16,30,10.0,152.0,3.9,17.0,157.0,143.47,113.42
2016,8,25,16,45,5.5,133.5,3.9,17.0,136.5,124.75,98.54
2016,8,25,17,0,1.0,115.0,3.9,17.0,116.0,106.57,83.89
2016,8,25,17,15,254.0,90.0,3.85,16.5,153.0,81.54,57.06
2016,8,25,17,30,507.0,65.0,3.8,16.0,190.0,45.62,34.85
2016,8,25,17,45,431.5,54.5,3.8,16.0,142.5,39.88,29.48
2016,8,25,18,0,356.0,44.0,3.8,16.0,95.0,33.76,23.52
2016,8,25,18,15,237.5,29.5,3.65,16.0,57.5,23.15,12.48
2016,8,25,18,30,119.0,15.0,3.5,16.0,20.0,14.74,0.0
2016,8,25,18,45,59.5,7.5,3.35,16.0,10.0,7.37,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,99.5,12.0,2.45,15.5,18.5,39.08,0.0
2016,8,26,6,0,199.0,24.0,2.5,16.0,37.0,105.02,47.05
2016,8,26,6,15,308.5,36.5,2.5,16.0,79.0,173.65,129.53
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,248.23,195.45
2016,8,26,6,45,490.0,57.5,2.55,16.5,170.5,310.99,250.45
2016,8,26,7,0,562.0,66.0,2.6,17.0,220.0,379.58,308.62
2016,8,26,7,15,281.0,62.5,2.6,17.0,139.5,237.85,195.41
2016,8,26,7,30,0.0,59.0,2.6,17.0,59.0,57.01,42.39
2016,8,26,7,45,0.0,58.5,2.65,17.5,58.5,56.53,41.91
2016,8,26,8,0,0.0,58.0,2.7,18.0,58.0,56.05,41.28
2016,8,26,8,15,0.0,100.0,2.65,18.0,100.0,97.24,75.13
2016,8,26,8,30,0.0,142.0,2.6,18.0,142.0,139.66,109.35
2016,8,26,8,45,0.0,131.5,2.6,18.0,131.5,128.57,99.98
2016,8,26,9,0,0.0,121.0,2.6,18.0,121.0,117.83,91.02
2016,8,26,9,15,5.5,174.5,2.55,18.0,178.5,175.98,137.63
2016,8,26,9,30,11.0,228.0,2.5,18.0,236.0,234.7,183.66
2016,8,26,9,45,11.5,234.5,2.5,18.5,243.0,241.29,187.92
2016,8,26,10,0,12.0,241.0,2.5,19.0,250.0,247.89,192.33
2016,8,26,10,15,11.5,241.5,2.5,19.0,250.5,247.56,191.72
2016,8,26,10,30,11.0,242.0,2.5,19.0,251.0,247.24,191.19
2016,8,26,10,45,14.0,267.5,2.5,19.0,279.5,274.98,212.39
2016,8,26,11,0,17.0,293.0,2.5,19.0,308.0,302.56,233.21
2016,8,26,11,15,15.0,278.5,2.45,19.0,291.5,285.75,220.04
2016,8,26,11,30,13.0,264.0,2.4,19.0,275.0,269.09,207.14
2016,8,26,11,45,18.5,299.5,2.4,19.5,316.0,308.2,236.59
2016,8,26,12,0,24.0,335.0,2.4,20.0,357.0,346.84,265.09
2016,8,26,12,15,17.0,283.5,2.4,20.0,299.5,289.64,221.71
2016,8,26,12,30,10.0,232.0,2.4,20.0,242.0,233.1,178.6
2016,8,26,12,45,12.0,252.0,2.4,20.0,263.0,253.44,194.44
2016,8,26,13,0,14.0,272.0,2.4,20.0,284.0,273.45,209.78
2016,8,26,13,15,11.5,251.5,2.4,19.5,262.0,251.05,193.04
2016,8,26,13,30,9.0,231.0,2.4,19.0,240.0,228.9,176.47
2016,8,26,13,45,8.0,221.0,2.4,19.0,229.0,218.01,168.24
2016,8,26,14,0,7.0,211.0,2.4,19.0,218.0,207.21,160.04
2016,8,26,14,15,5.5,198.0,2.4,19.0,203.0,193.38,149.45
2016,8,26,14,30,4.0,185.0,2.4,19.0,188.0,179.71,138.96
2016,8,26,14,45,3.5,182.5,2.4,19.0,185.0,176.57,136.77
2016,8,26,15,0,3.0,180.0,2.4,19.0,182.0,173.43,134.57
2016,8,26,15,15,2.5,177.5,2.35,19.0,179.5,170.25,132.37
2016,8,26,15,30,2.0,175.0,2.3,19.0,177.0,167.03,130.14
2016,8,26,15,45,3.0,171.0,2.3,19.0,173.0,162.88,127.19
2016,8,26,16,0,4.0,167.0,2.3,19.0,169.0,158.46,124.02
2016,8,26,16,15,2.0,140.0,2.25,18.5,141.0,132.74,103.88
2016,8,26,16,30,0.0,113.0,2.2,18.0,113.0,107.33,83.72
2016,8,26,16,45,0.0,98.0,2.2,18.0,98.0,93.17,72.31
2016,8,26,17,0,0.0,83.0,2.2,18.0,83.0,79.06,60.76
2016,8,26,17,15,0.0,68.0,2.1,17.5,68.0,65.02,49.17
2016,8,26,17,30,0.0,53.0,2.0,17.0,53.0,51.07,39.49
2016,8,26,17,45,164.0,48.0,1.95,17.0,71.0,39.04,28.59
2016,8,26,18,0,328.0,43.0,1.9,17.0,89.0,33.13,22.81
2016,8,26,18,15,212.0,28.0,1.85,17.0,53.0,21.65,10.73
2016,8,26,18,30,96.0,13.0,1.8,17.0,17.0,12.78,0.0
2016,8,26,18,45,48.0,6.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.0,2.8,15.5,3.0,2.95,0.0
2016,8,27,6,0,0.0,6.0,2.9,16.0,6.0,5.78,0.0
2016,8,27,6,15,0.0,14.5,2.9,16.0,14.5,13.98,5.65
2016,8,27,6,30,0.0,23.0,2.9,16.0,23.0,22.19,12.9
2016,8,27,6,45,0.0,33.0,2.9,16.0,33.0,31.85,21.31
2016,8,27,7,0,0.0,43.0,2.9,16.0,43.0,41.52,29.64
2016,8,27,7,15,0.0,53.5,2.85,16.0,53.5,51.69,38.27
2016,8,27,7,30,0.0,64.0,2.8,16.0,64.0,61.86,46.78
2016,8,27,7,45,0.0,77.0,2.8,16.5,77.0,74.46,57.1
2016,8,27,8,0,0.0,90.0,2.8,17.0,90.0,87.38,67.51
2016,8,27,8,15,0.0,100.5,2.8,17.0,100.5,97.76,75.83
2016,8,27,8,30,0.0,111.0,2.8,17.0,111.0,108.13,84.08
2016,8,27,8,45,0.0,118.5,2.85,17.0,118.5,115.48,89.8
2016,8,27,9,0,0.0,126.0,2.9,17.0,126.0,122.83,95.5
2016,8,27,9,15,0.0,142.0,2.9,17.0,142.0,138.69,108.06
2016,8,27,9,30,0.0,158.0,2.9,17.0,158.0,154.52,120.49
2016,8,27,9,45,1.5,169.0,2.95,17.5,170.5,166.61,129.69
2016,8,27,10,0,3.0,180.0,3.0,18.0,183.0,178.71,138.84
2016,8,27,10,15,8.5,223.5,3.05,18.0,231.0,226.81,176.66
2016,8,27,10,30,14.0,267.0,3.1,18.0,279.0,274.94,213.9
2016,8,27,10,45,15.0,277.0,3.15,18.0,290.5,285.34,221.59
2016,8,27,11,0,16.0,287.0,3.2,18.0,302.0,295.64,229.32
2016,8,27,11,15,16.5,291.0,3.25,18.0,306.5,299.43,232.06
2016,8,27,11,30,17.0,295.0,3.3,18.0,311.0,303.14,234.8
2016,8,27,11,45,23.5,324.0,3.35,18.5,345.5,336.59,259.98
2016,8,27,12,0,30.0,353.0,3.4,19.0,380.0,372.62,286.72
2016,8,27,12,15,40.5,372.5,3.4,19.0,408.5,398.45,306.27
2016,8,27,12,30,51.0,392.0,3.4,19.0,437.0,423.4,325.11
2016,8,27,12,45,49.5,386.0,3.4,19.0,429.5,413.19,317.41
2016,8,27,13,0,48.0,380.0,3.4,19.0,422.0,402.98,309.88
2016,8,27,13,15,49.0,371.5,3.35,19.0,414.0,392.32,302.06
2016,8,27,13,30,50.0,363.0,3.3,19.0,406.0,381.56,294.17
2016,8,27,13,45,174.0,364.0,3.25,19.0,505.0,462.75,358.3
2016,8,27,14,0,298.0,365.0,3.2,19.0,604.0,533.19,412.29
2016,8,27,14,15,414.5,307.0,3.1,19.0,624.5,535.64,415.51
2016,8,27,14,30,531.0,249.0,3.0,19.0,645.0,530.39,412.38
2016,8,27,14,45,433.0,268.0,2.95,19.0,580.5,469.68,364.8
2016,8,27,15,0,335.0,287.0,2.9,19.0,516.0,419.63,325.45
2016,8,27,15,15,558.0,196.5,2.8,18.5,548.5,416.65,322.48
2016,8,27,15,30,781.0,106.0,2.7,18.0,581.0,396.8,303.02
2016,8,27,15,45,612.5,142.0,2.65,18.0,496.0,328.11,247.59
2016,8,27,16,0,444.0,178.0,2.6,18.0,411.0,278.25,208.57
2016,8,27,16,15,565.5,133.5,2.6,18.0,399.0,244.09,174.74
2016,8,27,16,30,687.0,89.0,2.6,18.0,387.0,196.94,128.96
2016,8,27,16,45,649.5,83.0,2.6,18.0,335.5,149.37,90.38
2016,8,27,17,0,612.0,77.0,2.6,18.0,284.0,105.69,59.28
2016,8,27,17,15,558.0,69.5,2.65,17.5,233.0,64.32,37.75
2016,8,27,17,30,504.0,62.0,2.7,17.0,182.0,43.63,32.92
2016,8,27,17,45,423.5,51.5,2.8,17.0,134.5,37.77,27.43
2016,8,27,18,0,343.0,41.0,2.9,17.0,87.0,31.53,21.33
2016,8,27,18,15,222.5,26.5,2.95,16.5,51.0,20.79,9.4
2016,8,27,18,30,102.0,12.0,3.0,16.0,15.0,11.8,0.0
2016,8,27,18,45,51.0,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,10.5,1.9,15.0,16.5,34.63,0.0
2016,8,28,6,0,180.0,21.0,1.9,15.0,33.0,93.75,30.38
2016,8,28,6,15,288.0,35.0,1.8,15.0,74.0,163.18,120.77
2016,8,28,6,30,396.0,49.0,1.7,15.0,115.0,237.19,186.37
2016,8,28,6,45,250.5,76.5,1.65,15.5,123.5,211.34,169.88
2016,8,28,7,0,105.0,104.0,1.6,16.0,132.0,173.12,139.71
2016,8,28,7,15,120.5,125.0,1.6,16.0,164.0,208.25,169.39
2016,8,28,7,30,136.0,146.0,1.6,16.0,196.0,244.34,198.96
2016,8,28,7,45,115.5,168.5,1.6,16.5,215.5,260.21,210.57
2016,8,28,8,0,95.0,191.0,1.6,17.0,235.0,266.29,214.06
2016,8,28,8,15,162.5,212.5,1.65,17.0,297.5,347.03,278.51
2016,8,28,8,30,230.0,234.0,1.7,17.0,360.0,424.04,338.3
2016,8,28,8,45,225.5,257.0,1.8,17.5,390.0,450.69,356.59
2016,8,28,9,0,221.0,280.0,1.9,18.0,420.0,476.2,374.05
2016,8,28,9,15,264.5,292.0,2.0,18.0,470.5,536.38,419.0
2016,8,28,9,30,308.0,304.0,2.1,18.0,521.0,589.04,457.72
2016,8,28,9,45,579.0,211.5,2.25,18.5,644.5,737.36,570.74
2016,8,28,10,0,850.0,119.0,2.4,19.0,768.0,874.65,665.92
2016,8,28,10,15,858.5,120.5,2.5,19.0,797.0,891.8,676.13
2016,8,28,10,30,867.0,122.0,2.6,19.0,826.0,906.16,685.67
2016,8,28,10,45,872.5,123.0,2.75,19.0,848.0,914.41,691.58
2016,8,28,11,0,878.0,124.0,2.9,19.0,870.0,919.66,695.6
2016,8,28,11,15,881.5,125.0,2.95,19.0,884.5,920.07,695.68
2016,8,28,11,30,885.0,126.0,3.0,19.0,899.0,917.41,693.84
2016,8,28,11,45,886.0,126.5,3.15,19.5,905.5,908.99,687.59
2016,8,28,12,0,887.0,127.0,3.3,20.0,912.0,897.58,679.38
2016,8,28,12,15,886.5,127.0,3.3,20.0,910.5,881.47,668.37
2016,8,28,12,30,886.0,127.0,3.3,20.0,909.0,862.55,655.52
2016,8,28,12,45,899.0,117.5,3.35,20.0,904.0,842.69,642.37
2016,8,28,13,0,912.0,108.0,3.4,20.0,899.0,819.62,626.98
2016,8,28,13,15,908.0,107.5,3.35,19.5,882.0,789.03,606.94
2016,8,28,13,30,904.0,107.0,3.3,19.0,865.0,756.15,585.18
2016,8,28,13,45,897.5,106.0,3.3,19.0,840.0,718.94,559.28
2016,8,28,14,0,891.0,105.0,3.3,19.0,815.0,679.92,530.4
2016,8,28,14,15,883.0,103.5,3.25,19.0,783.5,637.91,498.16
2016,8,28,14,30,875.0,102.0,3.2,19.0,752.0,594.58,464.27
2016,8,28,14,45,862.0,100.5,3.2,19.0,713.5,547.5,426.9
2016,8,28,15,0,849.0,99.0,3.2,19.0,675.0,499.96,388.22
2016,8,28,15,15,834.0,96.5,3.15,19.0,632.0,446.84,344.27
2016,8,28,15,30,819.0,94.0,3.1,19.0,589.0,397.27,301.92
2016,8,28,15,45,797.0,91.5,3.05,19.0,541.0,345.82,257.3
2016,8,28,16,0,775.0,89.0,3.0,19.0,493.0,295.78,213.15
2016,8,28,16,15,747.5,85.0,3.0,18.5,442.0,244.77,168.68
2016,8,28,16,30,720.0,81.0,3.0,18.0,391.0,196.22,126.9
2016,8,28,16,45,679.5,76.5,3.0,18.0,338.0,144.68,85.35
2016,8,28,17,0,639.0,72.0,3.0,18.0,285.0,100.57,54.66
2016,8,28,17,15,584.0,65.0,3.1,17.5,233.5,58.38,33.87
2016,8,28,17,30,529.0,58.0,3.2,17.0,182.0,40.45,30.1
2016,8,28,17,45,443.0,48.5,3.3,17.0,134.0,35.35,25.27
2016,8,28,18,0,357.0,39.0,3.4,17.0,86.0,29.93,19.86
2016,8,28,18,15,226.5,25.0,3.45,16.5,50.0,19.6,7.64
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,10.81,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,85.0,11.0,4.65,14.5,16.0,33.6,0.0
2016,8,29,6,0,170.0,22.0,4.7,15.0,32.0,90.11,21.83
2016,8,29,6,15,284.0,35.0,4.65,15.0,73.0,161.05,118.95
2016,8,29,6,30,398.0,48.0,4.6,15.0,114.0,236.04,186.42
2016,8,29,6,45,471.5,57.5,4.55,15.5,163.0,299.22,242.65
2016,8,29,7,0,545.0,67.0,4.5,16.0,212.0,368.42,302.4
2016,8,29,7,15,594.5,73.5,4.45,16.0,263.5,426.54,352.13
2016,8,29,7,30,644.0,80.0,4.4,16.0,315.0,487.63,402.73
2016,8,29,7,45,459.0,130.0,4.4,16.0,310.5,448.9,369.84
2016,8,29,8,0,274.0,180.0,4.4,16.0,306.0,389.17,318.87
2016,8,29,8,15,521.0,138.5,4.45,16.0,411.5,532.95,437.3
2016,8,29,8,30,768.0,97.0,4.5,16.0,517.0,686.24,557.21
2016,8,29,8,45,791.0,98.0,4.55,16.5,564.0,726.94,584.6
2016,8,29,9,0,814.0,99.0,4.6,17.0,611.0,766.55,611.39
2016,8,29,9,15,828.5,101.5,4.6,17.0,652.5,799.52,633.91
2016,8,29,9,30,843.0,104.0,4.6,17.0,694.0,825.83,651.49
2016,8,29,9,45,871.5,96.5,4.6,17.5,734.0,855.77,670.39
2016,8,29,10,0,900.0,89.0,4.6,18.0,774.0,883.85,687.78
2016,8,29,10,15,907.5,90.5,4.6,18.0,803.5,900.9,698.63
2016,8,29,10,30,915.0,92.0,4.6,18.0,833.0,914.98,707.53
2016,8,29,10,45,920.0,92.5,4.65,18.5,855.0,922.69,711.04
2016,8,29,11,0,925.0,93.0,4.7,19.0,877.0,927.25,712.5
2016,8,29,11,15,928.5,93.5,4.8,19.0,892.0,927.26,712.67
2016,8,29,11,30,932.0,94.0,4.9,19.0,907.0,924.05,710.73
2016,8,29,11,45,719.0,214.5,5.0,19.0,844.5,852.87,660.63
2016,8,29,12,0,506.0,335.0,5.1,19.0,782.0,774.54,598.83
2016,8,29,12,15,460.0,350.5,5.25,19.0,756.5,738.57,572.3
2016,8,29,12,30,414.0,366.0,5.4,19.0,731.0,702.42,545.17
2016,8,29,12,45,664.0,235.0,5.6,19.0,813.0,765.24,599.54
2016,8,29,13,0,914.0,104.0,5.8,19.0,895.0,814.16,638.05
2016,8,29,13,15,910.5,103.5,5.95,19.0,877.5,783.85,616.64
2016,8,29,13,30,907.0,103.0,6.1,19.0,860.0,751.21,593.71
2016,8,29,13,45,901.0,102.0,6.25,19.0,835.5,714.21,567.31
2016,8,29,14,0,895.0,101.0,6.4,19.0,811.0,675.36,537.68
2016,8,29,14,15,887.0,99.5,6.45,19.0,779.5,633.17,504.24
