Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,14,30,879.0,98.0,6.5,19.0,748.0,589.65,469.08
2016,8,29,14,45,869.5,95.5,6.6,19.0,710.5,543.33,431.02
2016,8,29,15,0,860.0,93.0,6.7,19.0,673.0,496.24,391.4
2016,8,29,15,15,845.0,90.5,6.7,18.5,629.5,446.21,349.08
2016,8,29,15,30,830.0,88.0,6.7,18.0,586.0,392.5,302.76
2016,8,29,15,45,812.5,84.5,6.75,18.0,539.0,341.17,256.82
2016,8,29,16,0,795.0,81.0,6.8,18.0,492.0,290.78,211.07
2016,8,29,16,15,768.0,77.5,6.75,18.0,441.0,239.37,164.82
2016,8,29,16,30,741.0,74.0,6.7,18.0,390.0,190.34,121.72
2016,8,29,16,45,703.0,70.0,6.7,18.0,337.5,142.09,82.64
2016,8,29,17,0,665.0,66.0,6.7,18.0,285.0,94.33,49.36
2016,8,29,17,15,610.0,60.0,6.65,17.5,233.0,51.82,29.75
2016,8,29,17,30,555.0,54.0,6.6,17.0,181.0,37.31,27.29
2016,8,29,17,45,466.0,45.5,6.55,17.0,132.5,32.94,23.1
2016,8,29,18,0,377.0,37.0,6.5,17.0,84.0,28.33,18.37
2016,8,29,18,15,188.5,25.0,6.4,16.5,48.5,19.48,6.29
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,113.0,10.0,4.6,16.0,16.5,39.88,0.0
2016,8,30,6,0,226.0,20.0,4.6,16.0,33.0,105.04,15.81
2016,8,30,6,15,346.0,30.5,4.65,16.0,74.5,178.04,130.2
2016,8,30,6,30,466.0,41.0,4.7,16.0,116.0,255.27,200.42
2016,8,30,6,45,539.5,47.5,4.8,16.5,166.0,317.66,256.48
2016,8,30,7,0,613.0,54.0,4.9,17.0,216.0,386.1,316.03
2016,8,30,7,15,659.5,59.0,4.9,17.0,268.5,441.38,363.87
2016,8,30,7,30,706.0,64.0,4.9,17.0,321.0,501.74,414.19
2016,8,30,7,45,740.5,67.5,4.9,17.5,373.0,555.01,456.56
2016,8,30,8,0,775.0,71.0,4.9,18.0,425.0,609.16,498.29
2016,8,30,8,15,798.0,74.0,4.95,18.0,475.0,655.17,532.43
2016,8,30,8,30,821.0,77.0,5.0,18.0,525.0,696.25,562.06
2016,8,30,8,45,840.0,78.5,5.05,18.5,571.5,735.96,589.2
2016,8,30,9,0,859.0,80.0,5.1,19.0,618.0,774.31,614.97
2016,8,30,9,15,871.5,82.0,5.1,19.0,659.5,806.28,636.75
2016,8,30,9,30,884.0,84.0,5.1,19.0,701.0,836.06,656.84
2016,8,30,9,45,899.5,82.5,5.2,19.0,737.5,862.16,674.8
2016,8,30,10,0,915.0,81.0,5.3,19.0,774.0,885.82,691.06
2016,8,30,10,15,921.5,82.0,5.35,19.0,803.0,901.63,701.47
2016,8,30,10,30,928.0,83.0,5.4,19.0,832.0,914.41,709.86
2016,8,30,10,45,933.5,83.5,5.5,19.5,854.0,922.63,714.04
2016,8,30,11,0,939.0,84.0,5.6,20.0,876.0,927.66,716.09
2016,8,30,11,15,941.5,84.0,5.6,20.0,890.5,926.24,714.52
2016,8,30,11,30,944.0,84.0,5.6,20.0,905.0,921.57,710.81
2016,8,30,11,45,945.5,84.0,5.7,20.0,911.5,912.78,704.89
2016,8,30,12,0,947.0,84.0,5.8,20.0,918.0,900.79,696.79
2016,8,30,12,15,946.5,84.0,5.85,20.0,916.0,883.96,685.05
2016,8,30,12,30,946.0,84.0,5.9,20.0,914.0,864.09,671.2
2016,8,30,12,45,943.5,84.0,6.0,20.0,904.0,839.69,654.33
2016,8,30,13,0,941.0,84.0,6.1,20.0,894.0,812.54,635.43
2016,8,30,13,15,937.5,83.0,6.1,20.0,876.5,781.07,612.91
2016,8,30,13,30,934.0,82.0,6.1,20.0,859.0,747.19,588.56
2016,8,30,13,45,927.5,82.0,6.2,20.0,834.0,709.96,561.92
2016,8,30,14,0,921.0,82.0,6.3,20.0,809.0,670.84,532.52
2016,8,30,14,15,913.0,81.0,6.3,20.0,777.5,628.18,498.62
2016,8,30,14,30,905.0,80.0,6.3,20.0,746.0,584.13,462.96
2016,8,30,14,45,894.5,78.5,6.3,20.0,708.0,537.17,424.23
2016,8,30,15,0,884.0,77.0,6.3,20.0,670.0,489.46,384.0
2016,8,30,15,15,870.0,75.0,6.25,19.5,627.0,439.3,341.5
2016,8,30,15,30,856.0,73.0,6.2,19.0,584.0,389.19,297.9
2016,8,30,15,45,837.5,71.0,6.2,19.0,536.5,337.87,251.95
2016,8,30,16,0,819.0,69.0,6.2,19.0,489.0,287.48,206.24
2016,8,30,16,15,794.0,66.0,6.15,18.5,438.0,231.59,156.72
2016,8,30,16,30,769.0,63.0,6.1,18.0,387.0,182.07,113.47
2016,8,30,16,45,733.0,59.5,6.05,18.0,335.0,133.14,74.05
2016,8,30,17,0,697.0,56.0,6.0,18.0,283.0,87.9,43.71
2016,8,30,17,15,644.5,51.0,5.95,17.5,231.0,45.02,25.83
2016,8,30,17,30,592.0,46.0,5.9,17.0,179.0,33.81,24.19
2016,8,30,17,45,505.5,39.0,5.9,17.0,131.0,27.5,18.32
2016,8,30,18,0,419.0,32.0,5.9,17.0,83.0,23.9,14.51
2016,8,30,18,15,209.5,22.0,5.8,17.0,47.5,17.21,3.31
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.8,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,112.5,9.5,5.4,15.5,16.0,39.03,0.0
2016,8,31,6,0,225.0,19.0,5.5,16.0,32.0,102.58,3.16
2016,8,31,6,15,351.0,29.5,5.55,16.0,74.0,177.97,129.34
2016,8,31,6,30,477.0,40.0,5.6,16.0,116.0,257.56,202.16
2016,8,31,6,45,551.0,47.0,5.7,16.5,166.5,321.1,259.55
2016,8,31,7,0,625.0,54.0,5.8,17.0,217.0,390.76,320.49
2016,8,31,7,15,672.0,58.5,5.85,17.0,270.0,446.11,368.88
2016,8,31,7,30,719.0,63.0,5.9,17.0,323.0,506.6,419.86
2016,8,31,7,45,468.0,124.0,6.0,17.0,303.5,445.62,368.48
2016,8,31,8,0,217.0,185.0,6.1,17.0,284.0,347.92,285.37
2016,8,31,8,15,310.5,191.0,6.1,17.0,350.0,433.52,355.6
2016,8,31,8,30,404.0,197.0,6.1,17.0,416.0,525.48,429.17
2016,8,31,8,45,633.5,139.5,6.15,17.5,518.0,651.82,531.06
2016,8,31,9,0,863.0,82.0,6.2,18.0,620.0,777.62,624.91
2016,8,31,9,15,875.5,84.0,6.25,18.0,661.5,809.59,646.96
2016,8,31,9,30,888.0,86.0,6.3,18.0,703.0,839.35,667.7
2016,8,31,9,45,659.0,191.0,6.35,18.0,661.5,779.41,621.67
2016,8,31,10,0,430.0,296.0,6.4,18.0,620.0,695.9,551.5
2016,8,31,10,15,669.5,196.5,6.35,18.0,724.5,806.9,640.7
2016,8,31,10,30,909.0,97.0,6.3,18.0,829.0,909.9,714.87
2016,8,31,10,45,915.5,97.0,6.25,18.5,851.0,918.19,717.93
2016,8,31,11,0,922.0,97.0,6.2,19.0,873.0,923.34,719.27
2016,8,31,11,15,925.0,97.5,6.1,19.0,887.5,922.72,717.74
2016,8,31,11,30,928.0,98.0,6.0,19.0,902.0,918.89,714.05
2016,8,31,11,45,930.5,97.5,5.95,19.0,908.5,910.4,707.44
2016,8,31,12,0,933.0,97.0,5.9,19.0,915.0,898.75,698.71
2016,8,31,12,15,932.5,97.0,5.85,19.0,913.0,881.94,686.4
2016,8,31,12,30,932.0,97.0,5.8,19.0,911.0,862.15,672.05
2016,8,31,12,45,929.0,96.5,5.8,19.0,901.0,836.99,654.13
2016,8,31,13,0,926.0,96.0,5.8,19.0,891.0,809.17,634.29
2016,8,31,13,15,922.0,95.5,5.75,19.0,873.5,778.07,611.83
2016,8,31,13,30,918.0,95.0,5.7,19.0,856.0,744.63,587.62
2016,8,31,13,45,914.5,92.5,5.7,19.0,831.0,707.47,560.73
2016,8,31,14,0,911.0,90.0,5.7,19.0,806.0,668.27,530.52
2016,8,31,14,15,902.5,88.5,5.7,19.0,774.0,625.13,496.33
2016,8,31,14,30,894.0,87.0,5.7,19.0,742.0,580.68,460.41
2016,8,31,14,45,885.5,84.0,5.75,19.0,704.5,533.76,421.87
2016,8,31,15,0,877.0,81.0,5.8,19.0,667.0,485.97,381.66
2016,8,31,15,15,702.5,131.0,5.85,19.0,580.5,408.62,318.12
2016,8,31,15,30,528.0,181.0,5.9,19.0,494.0,352.64,272.16
2016,8,31,15,45,288.0,192.0,5.95,19.0,360.5,260.46,200.55
2016,8,31,16,0,48.0,203.0,6.0,19.0,227.0,196.04,153.85
2016,8,31,16,15,24.0,162.5,6.0,18.5,174.5,156.61,123.13
2016,8,31,16,30,0.0,122.0,6.0,18.0,122.0,114.82,90.23
2016,8,31,16,45,0.0,105.5,6.0,18.0,105.5,99.24,77.56
2016,8,31,17,0,0.0,89.0,6.0,18.0,89.0,83.73,64.74
2016,8,31,17,15,289.0,68.0,5.95,17.5,131.5,50.83,39.28
2016,8,31,17,30,578.0,47.0,5.9,17.0,174.0,31.97,22.54
2016,8,31,17,45,488.5,39.0,5.9,17.0,126.0,27.73,18.48
2016,8,31,18,0,399.0,31.0,5.9,17.0,78.0,23.24,13.82
2016,8,31,18,15,199.5,15.5,5.8,17.0,39.0,11.36,0.0
2016,8,31,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,115.5,9.5,4.9,15.5,15.5,39.59,0.0
2016,9,1,6,0,231.0,19.0,4.9,16.0,31.0,103.31,0.0
2016,9,1,6,15,360.0,29.5,4.9,16.0,73.5,180.45,130.03
2016,9,1,6,30,489.0,40.0,4.9,16.0,116.0,261.38,204.42
2016,9,1,6,45,244.5,50.5,4.95,16.5,88.5,181.57,145.65
2016,9,1,7,0,0.0,61.0,5.0,17.0,61.0,59.61,44.61
2016,9,1,7,15,0.0,76.5,5.0,17.0,76.5,75.17,57.83
2016,9,1,7,30,0.0,92.0,5.0,17.0,92.0,90.66,70.73
2016,9,1,7,45,11.0,128.5,5.05,17.0,133.5,135.41,107.99
2016,9,1,8,0,22.0,165.0,5.1,17.0,175.0,181.01,145.39
2016,9,1,8,15,11.5,164.5,5.1,17.0,170.0,172.3,137.5
2016,9,1,8,30,1.0,164.0,5.1,17.0,165.0,163.37,129.45
2016,9,1,8,45,4.0,179.0,5.15,17.5,181.5,180.43,142.73
2016,9,1,9,0,7.0,194.0,5.2,18.0,198.0,197.61,155.96
2016,9,1,9,15,11.0,216.0,5.25,18.0,223.5,222.92,175.9
2016,9,1,9,30,15.0,238.0,5.3,18.0,249.0,248.28,195.73
2016,9,1,9,45,38.5,285.0,5.35,18.0,314.0,323.71,255.38
2016,9,1,10,0,62.0,332.0,5.4,18.0,379.0,392.62,308.93
2016,9,1,10,15,209.0,341.0,5.5,18.0,507.5,536.55,423.47
2016,9,1,10,30,356.0,350.0,5.6,18.0,636.0,681.54,535.25
2016,9,1,10,45,481.0,310.5,5.75,18.5,707.5,755.96,592.21
2016,9,1,11,0,606.0,271.0,5.9,19.0,779.0,824.79,644.55
2016,9,1,11,15,767.0,189.0,6.1,19.0,843.5,879.55,687.16
2016,9,1,11,30,928.0,107.0,6.3,19.0,908.0,925.1,720.4
2016,9,1,11,45,925.0,110.0,6.5,19.0,913.5,915.18,713.73
2016,9,1,12,0,922.0,113.0,6.7,19.0,919.0,902.17,705.13
2016,9,1,12,15,921.5,113.0,6.8,18.5,917.0,885.32,694.68
2016,9,1,12,30,921.0,113.0,6.9,18.0,915.0,865.52,682.08
2016,9,1,12,45,921.0,111.0,7.05,18.0,905.5,841.34,665.1
2016,9,1,13,0,921.0,109.0,7.2,18.0,896.0,814.4,646.03
2016,9,1,13,15,917.0,108.0,7.1,18.0,878.0,782.79,622.63
2016,9,1,13,30,913.0,107.0,7.0,18.0,860.0,748.88,597.49
2016,9,1,13,45,905.5,106.5,6.95,18.0,834.5,710.91,568.98
2016,9,1,14,0,898.0,106.0,6.9,18.0,809.0,671.2,537.33
2016,9,1,14,15,678.0,188.0,6.8,18.0,706.0,575.2,458.91
2016,9,1,14,30,458.0,270.0,6.7,18.0,603.0,497.42,394.59
2016,9,1,14,45,380.0,277.5,6.65,18.0,544.0,444.43,351.78
2016,9,1,15,0,302.0,285.0,6.6,18.0,485.0,394.66,311.55
2016,9,1,15,15,277.5,268.5,6.65,17.5,443.0,353.09,278.52
2016,9,1,15,30,253.0,252.0,6.7,17.0,401.0,313.63,246.8
2016,9,1,15,45,274.0,226.0,6.75,17.0,375.0,282.99,220.59
2016,9,1,16,0,295.0,200.0,6.8,17.0,349.0,250.26,192.02
2016,9,1,16,15,177.0,181.5,6.8,17.0,268.5,196.22,150.71
2016,9,1,16,30,59.0,163.0,6.8,17.0,188.0,154.23,120.73
2016,9,1,16,45,52.0,141.5,6.8,17.0,161.0,130.27,101.5
2016,9,1,17,0,45.0,120.0,6.8,17.0,134.0,107.22,83.18
2016,9,1,17,15,36.5,98.5,6.75,16.5,108.5,85.11,69.61
2016,9,1,17,30,28.0,77.0,6.7,16.0,83.0,67.4,53.78
2016,9,1,17,45,14.0,56.0,6.65,16.0,59.0,51.49,39.15
2016,9,1,18,0,0.0,35.0,6.6,16.0,35.0,32.83,21.69
2016,9,1,18,15,0.0,17.5,6.55,15.5,17.5,16.84,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,9.5,5.5,15.5,12.5,25.32,0.0
2016,9,2,6,0,123.0,19.0,5.6,16.0,25.0,68.6,0.0
2016,9,2,6,15,244.0,33.0,5.65,16.0,64.0,141.46,100.75
2016,9,2,6,30,365.0,47.0,5.7,16.0,103.0,217.83,170.26
2016,9,2,6,45,443.0,56.0,5.8,16.5,151.0,280.35,226.16
2016,9,2,7,0,521.0,65.0,5.9,17.0,199.0,349.23,286.24
2016,9,2,7,15,572.5,72.0,5.9,17.0,250.0,407.47,336.77
2016,9,2,7,30,624.0,79.0,5.9,17.0,301.0,468.89,388.49
2016,9,2,7,45,663.0,83.5,5.9,17.5,352.5,522.4,431.73
2016,9,2,8,0,702.0,88.0,5.9,18.0,404.0,577.29,474.82
2016,9,2,8,15,728.5,91.5,5.85,18.0,453.0,621.1,509.0
2016,9,2,8,30,755.0,95.0,5.8,18.0,502.0,667.1,542.94
2016,9,2,8,45,776.0,98.0,5.8,18.0,547.5,707.8,572.33
2016,9,2,9,0,797.0,101.0,5.8,18.0,593.0,747.32,600.54
2016,9,2,9,15,811.5,103.5,5.85,18.0,634.0,779.56,623.25
2016,9,2,9,30,826.0,106.0,5.9,18.0,675.0,809.82,644.42
2016,9,2,9,45,845.0,103.5,5.95,18.5,712.0,831.75,658.14
2016,9,2,10,0,864.0,101.0,6.0,19.0,749.0,856.13,673.67
2016,9,2,10,15,871.5,102.5,6.15,19.0,778.0,872.35,685.02
2016,9,2,10,30,879.0,104.0,6.3,19.0,807.0,885.7,694.43
2016,9,2,10,45,883.0,105.5,6.45,19.0,828.0,893.0,699.57
2016,9,2,11,0,887.0,107.0,6.6,19.0,849.0,897.22,702.62
2016,9,2,11,15,890.5,108.0,6.65,19.0,863.5,897.4,702.42
2016,9,2,11,30,894.0,109.0,6.7,19.0,878.0,894.45,700.11
2016,9,2,11,45,895.0,109.0,6.75,19.0,884.0,885.24,693.36
2016,9,2,12,0,896.0,109.0,6.8,19.0,890.0,873.0,684.53
2016,9,2,12,15,896.0,109.0,6.8,19.0,888.0,856.95,672.82
2016,9,2,12,30,896.0,109.0,6.8,19.0,886.0,838.03,659.09
2016,9,2,12,45,687.0,217.0,6.85,19.0,809.0,756.44,597.74
2016,9,2,13,0,478.0,325.0,6.9,19.0,732.0,678.3,533.42
2016,9,2,13,15,418.0,343.5,6.95,19.0,694.0,633.93,498.69
2016,9,2,13,30,358.0,362.0,7.0,19.0,656.0,592.84,466.14
2016,9,2,13,45,609.5,236.0,7.1,19.0,718.0,627.77,498.61
2016,9,2,14,0,861.0,110.0,7.2,19.0,780.0,647.86,517.99
2016,9,2,14,15,851.5,108.0,7.3,19.0,748.0,605.41,483.77
2016,9,2,14,30,842.0,106.0,7.4,19.0,716.0,561.85,448.14
2016,9,2,14,45,830.0,104.0,7.55,19.0,678.5,513.12,407.78
2016,9,2,15,0,818.0,102.0,7.7,19.0,641.0,466.64,368.17
2016,9,2,15,15,801.5,99.5,7.75,18.5,598.0,417.65,326.22
2016,9,2,15,30,785.0,97.0,7.8,18.0,555.0,369.12,283.63
2016,9,2,15,45,762.5,93.5,7.9,18.0,507.5,318.51,238.22
2016,9,2,16,0,740.0,90.0,8.0,18.0,460.0,269.43,193.78
2016,9,2,16,15,710.5,86.0,7.95,17.5,410.0,216.95,147.5
2016,9,2,16,30,681.0,82.0,7.9,17.0,360.0,170.17,107.4
2016,9,2,16,45,638.0,77.0,7.9,17.0,308.5,124.01,71.63
2016,9,2,17,0,595.0,72.0,7.9,17.0,257.0,82.36,45.7
2016,9,2,17,15,533.0,64.5,7.8,16.5,206.5,44.22,33.57
2016,9,2,17,30,471.0,57.0,7.7,16.0,156.0,41.19,30.71
2016,9,2,17,45,371.5,46.5,7.6,16.0,110.5,35.15,24.9
2016,9,2,18,0,272.0,36.0,7.5,16.0,65.0,27.82,17.26
2016,9,2,18,15,136.0,18.0,7.35,15.5,32.5,14.03,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.5,7.5,15.5,4.5,4.42,0.0
2016,9,3,6,0,0.0,9.0,7.5,16.0,9.0,8.68,0.0
2016,9,3,6,15,0.0,24.0,7.4,16.0,24.0,23.17,12.27
2016,9,3,6,30,0.0,39.0,7.3,16.0,39.0,38.39,26.11
2016,9,3,6,45,0.0,58.0,7.2,16.0,58.0,58.1,43.18
2016,9,3,7,0,0.0,77.0,7.1,16.0,77.0,77.48,59.87
2016,9,3,7,15,0.5,97.5,7.0,16.0,97.5,98.61,77.79
2016,9,3,7,30,1.0,118.0,6.9,16.0,118.0,119.61,95.33
2016,9,3,7,45,3.0,133.5,6.85,16.0,134.5,135.99,108.8
2016,9,3,8,0,5.0,149.0,6.8,16.0,151.0,152.55,122.25
2016,9,3,8,15,24.0,181.0,6.75,16.0,193.5,198.73,160.41
2016,9,3,8,30,43.0,213.0,6.7,16.0,236.0,253.8,205.28
2016,9,3,8,45,24.5,202.0,6.65,16.5,215.5,220.02,176.37
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,193.76,153.7
2016,9,3,9,15,16.5,226.5,6.55,17.0,238.0,238.21,189.45
2016,9,3,9,30,27.0,262.0,6.5,17.0,281.0,290.56,230.98
2016,9,3,9,45,38.5,290.5,6.5,17.0,319.0,329.43,261.5
2016,9,3,10,0,50.0,319.0,6.5,17.0,357.0,368.25,291.74
2016,9,3,10,15,30.0,276.0,6.55,17.0,299.0,304.66,240.79
2016,9,3,10,30,10.0,233.0,6.6,17.0,241.0,237.15,186.48
2016,9,3,10,45,10.5,240.0,6.65,17.5,249.0,244.19,191.58
2016,9,3,11,0,11.0,247.0,6.7,18.0,257.0,251.17,196.54
2016,9,3,11,15,12.5,260.0,6.8,18.0,271.0,264.87,207.23
2016,9,3,11,30,14.0,273.0,6.9,18.0,285.0,278.42,217.8
2016,9,3,11,45,13.5,271.5,7.0,18.0,283.5,275.88,215.71
2016,9,3,12,0,13.0,270.0,7.1,18.0,282.0,273.32,213.67
2016,9,3,12,15,13.0,268.5,7.2,18.0,280.5,271.16,211.99
2016,9,3,12,30,13.0,267.0,7.3,18.0,279.0,268.96,210.32
2016,9,3,12,45,22.0,302.5,7.4,18.0,321.5,309.34,242.33
2016,9,3,13,0,31.0,338.0,7.5,18.0,364.0,348.48,273.15
2016,9,3,13,15,31.5,330.5,7.55,17.5,357.0,339.17,266.54
2016,9,3,13,30,32.0,323.0,7.6,17.0,350.0,329.81,259.96
2016,9,3,13,45,24.0,293.0,7.65,17.0,312.5,295.98,233.42
2016,9,3,14,0,16.0,263.0,7.7,17.0,275.0,261.22,206.04
2016,9,3,14,15,15.0,253.0,7.65,17.0,264.0,249.94,197.34
2016,9,3,14,30,14.0,243.0,7.6,17.0,253.0,238.72,188.68
2016,9,3,14,45,83.0,271.5,7.6,17.0,326.0,293.63,233.37
2016,9,3,15,0,152.0,300.0,7.6,17.0,399.0,339.94,270.13
2016,9,3,15,15,111.5,273.0,7.65,17.0,343.5,294.26,233.61
2016,9,3,15,30,71.0,246.0,7.7,17.0,288.0,248.83,197.54
2016,9,3,15,45,62.5,222.5,7.75,17.0,257.0,220.37,174.74
2016,9,3,16,0,54.0,199.0,7.8,17.0,226.0,192.9,152.65
2016,9,3,16,15,104.5,181.5,7.85,16.5,226.5,179.05,139.73
2016,9,3,16,30,155.0,164.0,7.9,16.0,227.0,164.13,125.4
2016,9,3,16,45,139.0,143.0,8.0,16.0,193.5,134.55,101.96
2016,9,3,17,0,123.0,122.0,8.1,16.0,160.0,106.77,81.09
2016,9,3,17,15,293.0,90.5,8.05,15.5,157.0,65.72,52.72
2016,9,3,17,30,463.0,59.0,8.0,15.0,154.0,43.42,32.77
2016,9,3,17,45,348.5,48.5,7.95,15.0,107.5,37.5,26.98
2016,9,3,18,0,234.0,38.0,7.9,15.0,61.0,29.65,18.49
2016,9,3,18,15,117.0,19.0,7.85,15.0,30.5,14.96,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,5.5,7.95,15.5,5.5,5.41,0.0
2016,9,4,6,0,0.0,11.0,8.0,16.0,11.0,10.61,0.0
2016,9,4,6,15,8.5,31.0,7.95,16.0,32.5,35.13,21.1
2016,9,4,6,30,17.0,51.0,7.9,16.0,54.0,63.53,46.65
2016,9,4,6,45,33.0,73.5,7.9,16.0,81.5,95.98,74.82
2016,9,4,7,0,49.0,96.0,7.9,16.0,109.0,129.19,103.6
2016,9,4,7,15,67.5,117.0,7.8,16.0,138.5,162.85,132.5
2016,9,4,7,30,86.0,138.0,7.7,16.0,168.0,197.83,162.13
2016,9,4,7,45,54.5,150.5,7.6,16.0,170.5,193.11,157.46
2016,9,4,8,0,23.0,163.0,7.5,16.0,173.0,179.61,145.17
2016,9,4,8,15,16.5,172.0,7.4,16.0,180.0,183.89,148.09
2016,9,4,8,30,10.0,181.0,7.3,16.0,187.0,187.9,150.69
2016,9,4,8,45,24.5,213.0,7.25,16.5,228.5,231.63,185.98
2016,9,4,9,0,39.0,245.0,7.2,17.0,270.0,284.04,227.63
2016,9,4,9,15,129.5,279.0,7.2,17.0,366.5,400.8,322.72
2016,9,4,9,30,220.0,313.0,7.2,17.0,463.0,512.62,411.86
2016,9,4,9,45,269.0,321.0,7.2,17.0,514.5,571.63,457.77
2016,9,4,10,0,318.0,329.0,7.2,17.0,566.0,623.05,497.63
2016,9,4,10,15,278.5,352.5,7.15,17.0,566.0,614.24,488.51
2016,9,4,10,30,239.0,376.0,7.1,17.0,566.0,596.53,472.93
2016,9,4,10,45,561.5,250.5,7.1,17.0,713.0,760.21,606.98
2016,9,4,11,0,884.0,125.0,7.1,17.0,860.0,907.5,718.58
2016,9,4,11,15,710.0,217.5,7.1,17.0,814.5,851.26,675.81
2016,9,4,11,30,536.0,310.0,7.1,17.0,769.0,784.13,620.37
2016,9,4,11,45,563.0,302.0,7.1,17.5,786.5,790.5,624.52
2016,9,4,12,0,590.0,294.0,7.1,18.0,804.0,794.4,626.56
2016,9,4,12,15,336.0,350.5,7.15,18.0,641.0,623.93,492.23
2016,9,4,12,30,82.0,407.0,7.2,18.0,478.0,460.91,360.47
2016,9,4,12,45,109.5,410.0,7.25,18.0,503.5,481.06,377.15
2016,9,4,13,0,137.0,413.0,7.3,18.0,529.0,499.32,391.93
2016,9,4,13,15,200.0,398.5,7.35,17.5,563.5,524.42,413.73
2016,9,4,13,30,263.0,384.0,7.4,17.0,598.0,543.99,431.05
2016,9,4,13,45,404.0,321.5,7.5,17.0,638.5,565.87,451.13
2016,9,4,14,0,545.0,259.0,7.6,17.0,679.0,578.43,463.08
2016,9,4,14,15,706.5,183.0,7.6,17.0,704.0,578.44,464.53
2016,9,4,14,30,868.0,107.0,7.6,17.0,729.0,569.46,457.36
2016,9,4,14,45,853.0,106.0,7.6,17.0,689.5,518.96,414.81
2016,9,4,15,0,838.0,105.0,7.6,17.0,650.0,470.94,373.36
2016,9,4,15,15,821.0,102.0,7.6,17.0,606.0,420.36,329.01
2016,9,4,15,30,804.0,99.0,7.6,17.0,562.0,370.28,284.2
2016,9,4,15,45,611.5,134.0,7.6,17.0,468.0,297.86,224.77
2016,9,4,16,0,419.0,169.0,7.6,17.0,374.0,246.75,185.02
2016,9,4,16,15,388.5,153.5,7.5,16.5,327.5,203.54,148.73
2016,9,4,16,30,358.0,138.0,7.4,16.0,281.0,163.43,115.96
2016,9,4,16,45,323.5,124.5,7.35,16.0,239.5,132.47,92.7
2016,9,4,17,0,289.0,111.0,7.3,16.0,198.0,100.25,71.46
2016,9,4,17,15,374.5,85.0,7.25,15.5,174.5,61.7,49.15
2016,9,4,17,30,460.0,59.0,7.2,15.0,151.0,43.83,33.09
2016,9,4,17,45,347.0,47.5,7.15,15.0,104.5,36.93,26.4
2016,9,4,18,0,234.0,36.0,7.1,15.0,58.0,28.13,16.79
2016,9,4,18,15,117.0,18.0,7.05,15.0,29.0,14.22,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,43.0,8.5,2.95,14.5,10.0,8.36,0.0
2016,9,5,6,0,86.0,17.0,2.9,15.0,20.0,52.99,0.0
2016,9,5,6,15,207.0,32.5,2.8,15.0,58.0,127.12,87.23
2016,9,5,6,30,328.0,48.0,2.7,15.0,96.0,201.24,155.99
2016,9,5,6,45,412.5,58.5,2.65,15.0,144.0,266.24,213.59
2016,9,5,7,0,497.0,69.0,2.6,15.0,192.0,338.15,275.76
2016,9,5,7,15,248.5,78.5,2.5,15.0,140.0,234.43,192.83
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,86.62,67.67
2016,9,5,7,45,7.0,122.0,2.3,15.5,125.0,126.12,100.63
2016,9,5,8,0,14.0,156.0,2.2,16.0,162.0,166.14,133.09
2016,9,5,8,15,47.5,190.5,2.1,16.0,215.0,232.63,187.23
2016,9,5,8,30,81.0,225.0,2.0,16.0,268.0,294.75,236.62
2016,9,5,8,45,153.0,247.0,1.95,16.5,337.5,381.23,304.43
2016,9,5,9,0,225.0,269.0,1.9,17.0,407.0,463.14,366.64
2016,9,5,9,15,265.5,282.0,1.85,17.0,455.5,520.91,409.14
2016,9,5,9,30,306.0,295.0,1.8,17.0,504.0,571.18,445.57
2016,9,5,9,45,591.0,198.0,1.8,17.5,627.5,720.38,558.89
2016,9,5,10,0,876.0,101.0,1.8,18.0,751.0,858.91,653.22
2016,9,5,10,15,884.0,102.0,1.85,18.0,780.0,874.91,662.08
2016,9,5,10,30,892.0,103.0,1.9,18.0,809.0,888.01,670.4
2016,9,5,10,45,891.5,107.5,2.0,18.5,829.0,894.32,673.53
2016,9,5,11,0,891.0,112.0,2.1,19.0,849.0,897.45,674.66
2016,9,5,11,15,894.5,112.5,2.25,19.0,863.0,896.8,675.12
2016,9,5,11,30,898.0,113.0,2.4,19.0,877.0,893.02,673.54
2016,9,5,11,45,895.5,115.5,2.6,19.0,882.0,883.0,668.16
2016,9,5,12,0,893.0,118.0,2.8,19.0,887.0,869.98,660.69
2016,9,5,12,15,892.5,118.0,3.0,19.0,885.0,853.26,650.6
2016,9,5,12,30,892.0,118.0,3.2,19.0,883.0,833.68,638.42
2016,9,5,12,45,891.5,116.5,3.45,19.0,873.5,809.9,623.42
2016,9,5,13,0,891.0,115.0,3.7,19.0,864.0,783.47,606.32
2016,9,5,13,15,886.5,114.0,3.95,19.0,846.0,752.06,585.4
2016,9,5,13,30,882.0,113.0,4.2,19.0,828.0,718.47,562.6
2016,9,5,13,45,870.0,114.5,4.5,19.0,801.5,680.23,534.92
2016,9,5,14,0,858.0,116.0,4.8,19.0,775.0,640.63,505.3
2016,9,5,14,15,848.5,114.5,4.95,19.0,742.5,596.37,470.91
2016,9,5,14,30,839.0,113.0,5.1,19.0,710.0,552.88,436.14
2016,9,5,14,45,823.5,111.5,5.35,19.0,671.0,505.59,397.69
2016,9,5,15,0,808.0,110.0,5.6,19.0,632.0,458.23,358.06
2016,9,5,15,15,790.5,107.0,5.75,18.5,588.5,408.87,316.33
2016,9,5,15,30,773.0,104.0,5.9,18.0,545.0,360.12,273.97
2016,9,5,15,45,749.0,100.5,6.1,18.0,497.0,309.82,229.25
2016,9,5,16,0,725.0,97.0,6.3,18.0,449.0,257.8,182.93
2016,9,5,16,15,693.5,92.0,6.2,17.5,398.5,208.13,139.58
2016,9,5,16,30,662.0,87.0,6.1,17.0,348.0,161.41,100.55
2016,9,5,16,45,619.0,80.5,6.05,17.0,296.5,115.52,66.5
2016,9,5,17,0,576.0,74.0,6.0,17.0,245.0,74.21,43.08
2016,9,5,17,15,510.0,65.5,5.95,16.5,194.0,46.15,35.23
2016,9,5,17,30,444.0,57.0,5.9,16.0,143.0,42.33,31.6
2016,9,5,17,45,337.0,44.5,5.9,16.0,98.0,34.36,23.99
2016,9,5,18,0,230.0,32.0,5.9,16.0,53.0,24.91,13.61
2016,9,5,18,15,115.0,16.0,5.85,15.5,26.5,15.73,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.5,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,109.0,15.0,2.7,15.0,20.0,47.13,0.0
2016,9,6,6,15,239.0,29.0,2.55,15.0,58.0,134.03,90.41
2016,9,6,6,30,369.0,43.0,2.4,15.0,96.0,211.63,163.45
2016,9,6,6,45,453.5,52.0,2.25,15.5,144.5,276.28,220.56
2016,9,6,7,0,538.0,61.0,2.1,16.0,193.0,347.97,281.78
2016,9,6,7,15,591.5,67.5,1.9,16.0,244.5,406.84,331.32
2016,9,6,7,30,645.0,74.0,1.7,16.0,296.0,469.05,381.45
2016,9,6,7,45,685.0,78.0,1.5,16.5,348.5,522.93,422.31
2016,9,6,8,0,725.0,82.0,1.3,17.0,401.0,576.04,460.7
2016,9,6,8,15,751.5,85.5,1.25,17.5,450.5,622.73,493.58
2016,9,6,8,30,778.0,89.0,1.2,18.0,500.0,669.08,524.0
2016,9,6,8,45,798.5,92.0,1.15,18.5,546.0,709.74,549.36
2016,9,6,9,0,819.0,95.0,1.1,19.0,592.0,749.1,573.25
2016,9,6,9,15,833.5,97.0,1.2,19.0,633.5,781.0,594.49
2016,9,6,9,30,848.0,99.0,1.3,19.0,675.0,806.45,611.35
2016,9,6,9,45,852.5,104.0,1.45,19.5,709.0,829.0,625.73
2016,9,6,10,0,857.0,109.0,1.6,20.0,743.0,848.75,638.2
2016,9,6,10,15,865.5,110.5,1.7,20.0,772.0,865.35,649.25
2016,9,6,10,30,874.0,112.0,1.8,20.0,801.0,879.1,658.5
2016,9,6,10,45,878.5,114.0,1.9,20.0,822.5,886.92,663.91
2016,9,6,11,0,883.0,116.0,2.0,20.0,844.0,891.68,667.42
2016,9,6,11,15,886.5,116.5,2.1,20.0,858.0,890.93,667.36
2016,9,6,11,30,890.0,117.0,2.2,20.0,872.0,887.09,665.36
2016,9,6,11,45,891.5,117.5,2.3,20.5,878.0,878.44,658.95
2016,9,6,12,0,893.0,118.0,2.4,21.0,884.0,866.76,650.59
2016,9,6,12,15,892.5,118.0,2.6,21.0,882.0,849.96,640.8
2016,9,6,12,30,892.0,118.0,2.8,21.0,880.0,830.3,628.93
2016,9,6,12,45,891.0,117.0,3.05,21.0,870.0,806.53,614.34
2016,9,6,13,0,890.0,116.0,3.3,21.0,860.0,780.13,597.65
2016,9,6,13,15,885.5,115.0,3.6,20.5,842.0,748.69,578.41
2016,9,6,13,30,881.0,114.0,3.9,20.0,824.0,715.06,557.1
2016,9,6,13,45,873.0,113.0,4.2,20.0,798.5,677.11,529.38
2016,9,6,14,0,865.0,112.0,4.5,20.0,773.0,637.54,499.96
2016,9,6,14,15,855.5,110.5,4.7,20.0,740.5,595.23,467.35
2016,9,6,14,30,846.0,109.0,4.9,20.0,708.0,549.14,430.98
2016,9,6,14,45,835.0,106.0,5.1,20.0,670.0,502.39,393.0
2016,9,6,15,0,824.0,103.0,5.3,20.0,632.0,455.16,353.51
2016,9,6,15,15,806.5,100.0,5.35,20.0,588.0,405.09,310.59
2016,9,6,15,30,789.0,97.0,5.4,20.0,544.0,355.6,267.22
2016,9,6,15,45,770.5,92.5,5.5,20.0,496.5,305.29,222.59
2016,9,6,16,0,752.0,88.0,5.6,20.0,449.0,256.13,178.63
2016,9,6,16,15,720.5,83.5,5.5,19.5,398.0,202.57,132.47
2016,9,6,16,30,689.0,79.0,5.4,19.0,347.0,154.98,93.25
2016,9,6,16,45,651.0,72.0,5.35,19.0,295.5,107.87,58.88
2016,9,6,17,0,613.0,65.0,5.3,19.0,244.0,64.74,35.48
2016,9,6,17,15,547.0,57.5,5.15,18.5,193.0,39.54,29.12
2016,9,6,17,30,481.0,50.0,5.0,18.0,142.0,36.22,25.97
2016,9,6,17,45,380.5,39.0,4.9,17.5,97.0,29.41,19.52
2016,9,6,18,0,280.0,28.0,4.8,17.0,52.0,22.14,10.75
2016,9,6,18,15,140.0,14.0,4.7,17.0,26.0,13.76,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,55.5,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,111.0,14.0,1.7,16.0,18.0,46.48,0.0
2016,9,7,6,15,237.5,28.0,1.65,16.5,55.5,131.94,86.56
2016,9,7,6,30,364.0,42.0,1.6,17.0,93.0,207.7,158.38
2016,9,7,6,45,436.5,53.5,1.55,17.5,141.0,269.35,212.49
2016,9,7,7,0,509.0,65.0,1.5,18.0,189.0,337.09,269.79
2016,9,7,7,15,563.5,72.5,1.4,18.0,240.5,396.35,319.03
2016,9,7,7,30,618.0,80.0,1.3,18.0,292.0,459.01,369.0
2016,9,7,7,45,648.5,88.0,1.25,18.5,342.0,510.59,408.02
2016,9,7,8,0,679.0,96.0,1.2,19.0,392.0,562.88,446.06
2016,9,7,8,15,707.5,100.5,1.2,19.5,442.0,610.17,479.53
2016,9,7,8,30,736.0,105.0,1.2,20.0,492.0,657.37,511.91
2016,9,7,8,45,750.0,111.5,1.25,20.5,536.0,695.63,536.53
2016,9,7,9,0,764.0,118.0,1.3,21.0,580.0,729.79,557.98
2016,9,7,9,15,780.5,121.0,1.35,21.0,621.5,762.94,579.63
2016,9,7,9,30,797.0,124.0,1.4,21.0,663.0,794.22,599.87
2016,9,7,9,45,830.0,116.5,1.5,21.5,704.0,825.78,619.62
2016,9,7,10,0,863.0,109.0,1.6,22.0,745.0,851.24,635.16
2016,9,7,10,15,871.5,110.5,1.65,22.0,774.0,867.81,645.48
2016,9,7,10,30,880.0,112.0,1.7,22.0,803.0,881.5,654.08
2016,9,7,10,45,882.0,115.0,1.8,22.5,823.5,888.14,657.42
2016,9,7,11,0,884.0,118.0,1.9,23.0,844.0,891.66,658.85
2016,9,7,11,15,887.0,118.5,1.9,23.0,857.5,890.37,657.47
2016,9,7,11,30,890.0,119.0,1.9,23.0,871.0,885.99,654.22
2016,9,7,11,45,887.5,121.5,1.95,23.0,876.0,875.85,647.81
2016,9,7,12,0,885.0,124.0,2.0,23.0,881.0,862.74,639.55
2016,9,7,12,15,884.0,124.0,2.05,23.0,878.5,845.53,628.63
2016,9,7,12,30,883.0,124.0,2.1,23.0,876.0,825.52,615.87
2016,9,7,12,45,868.5,130.0,2.2,23.0,862.0,798.11,598.46
2016,9,7,13,0,854.0,136.0,2.3,23.0,848.0,769.03,579.8
2016,9,7,13,15,849.0,135.0,2.35,22.5,829.5,737.56,560.06
2016,9,7,13,30,844.0,134.0,2.4,22.0,811.0,704.07,537.65
2016,9,7,13,45,831.5,134.5,2.5,22.0,784.0,665.26,509.7
2016,9,7,14,0,819.0,135.0,2.6,22.0,757.0,625.28,480.26
2016,9,7,14,15,808.0,132.5,2.65,22.0,724.0,582.44,447.87
2016,9,7,14,30,797.0,130.0,2.7,22.0,691.0,538.79,414.06
2016,9,7,14,45,777.5,129.0,2.8,22.0,651.5,491.83,377.0
2016,9,7,15,0,758.0,128.0,2.9,22.0,612.0,442.33,337.09
2016,9,7,15,15,738.0,124.0,2.9,21.5,568.0,393.18,296.86
2016,9,7,15,30,718.0,120.0,2.9,21.0,524.0,344.98,256.36
2016,9,7,15,45,687.0,116.5,2.95,21.0,475.0,295.22,213.76
2016,9,7,16,0,656.0,113.0,3.0,21.0,426.0,248.0,173.09
2016,9,7,16,15,620.5,106.5,2.95,20.5,375.5,200.1,133.02
2016,9,7,16,30,585.0,100.0,2.9,20.0,325.0,155.69,97.62
2016,9,7,16,45,530.5,92.5,2.85,20.0,273.5,112.58,67.63
2016,9,7,17,0,476.0,85.0,2.8,20.0,222.0,75.12,48.14
2016,9,7,17,15,408.5,73.0,2.65,19.5,173.0,53.02,40.72
2016,9,7,17,30,341.0,61.0,2.5,19.0,124.0,45.58,33.92
2016,9,7,17,45,243.5,44.5,2.4,18.5,82.0,34.0,23.23
2016,9,7,18,0,146.0,28.0,2.3,18.0,40.0,21.81,9.54
2016,9,7,18,15,73.0,14.0,2.1,17.5,20.0,13.76,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.0,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,12.0,2.0,16.0,15.0,32.56,0.0
2016,9,8,6,15,184.0,29.0,2.05,16.0,51.0,113.36,72.47
2016,9,8,6,30,297.0,46.0,2.1,16.0,87.0,184.77,141.29
2016,9,8,6,45,386.0,57.0,2.15,16.5,134.5,249.9,198.29
2016,9,8,7,0,475.0,68.0,2.2,17.0,182.0,322.68,260.3
2016,9,8,7,15,237.5,56.0,2.15,17.0,113.0,199.16,162.43
2016,9,8,7,30,0.0,44.0,2.1,17.0,44.0,42.49,30.26
2016,9,8,7,45,0.0,55.0,2.1,17.0,55.0,53.14,39.25
2016,9,8,8,0,0.0,66.0,2.1,17.0,66.0,63.8,48.03
2016,9,8,8,15,0.0,76.5,2.05,17.0,76.5,73.98,56.32
2016,9,8,8,30,0.0,87.0,2.0,17.0,87.0,84.16,64.54
2016,9,8,8,45,0.0,103.0,1.95,17.5,103.0,100.04,77.19
2016,9,8,9,0,0.0,119.0,1.9,18.0,119.0,115.91,89.67
2016,9,8,9,15,0.0,136.5,1.8,18.0,136.5,133.27,103.37
2016,9,8,9,30,0.0,154.0,1.7,18.0,154.0,150.61,116.92
2016,9,8,9,45,2.5,174.5,1.65,18.5,176.5,172.98,134.21
2016,9,8,10,0,5.0,195.0,1.6,19.0,199.0,195.37,151.26
2016,9,8,10,15,6.5,209.5,1.55,19.0,215.0,210.87,163.03
2016,9,8,10,30,8.0,224.0,1.5,19.0,231.0,226.31,174.71
2016,9,8,10,45,13.0,255.5,1.45,19.0,267.0,261.63,201.67
2016,9,8,11,0,18.0,287.0,1.4,19.0,303.0,296.76,228.06
2016,9,8,11,15,15.5,274.5,1.4,19.0,288.0,281.54,216.13
2016,9,8,11,30,13.0,262.0,1.4,19.0,273.0,266.46,204.56
2016,9,8,11,45,13.0,262.5,1.4,19.0,274.0,266.35,204.45
2016,9,8,12,0,13.0,263.0,1.4,19.0,275.0,266.19,204.28
2016,9,8,12,15,13.0,262.5,1.45,19.0,274.5,265.01,203.44
2016,9,8,12,30,13.0,262.0,1.5,19.0,274.0,263.78,202.59
2016,9,8,12,45,13.0,261.0,1.6,19.0,272.5,262.01,201.43
2016,9,8,13,0,13.0,260.0,1.7,19.0,271.0,260.2,200.26
2016,9,8,13,15,437.5,189.0,1.8,19.0,539.0,492.21,385.89
2016,9,8,13,30,862.0,118.0,1.9,19.0,807.0,698.46,539.41
2016,9,8,13,45,849.0,120.0,2.0,19.0,780.0,660.62,509.94
2016,9,8,14,0,836.0,122.0,2.1,19.0,753.0,619.79,479.8
2016,9,8,14,15,825.5,120.0,2.2,19.0,720.5,577.07,447.52
2016,9,8,14,30,815.0,118.0,2.3,19.0,688.0,533.46,413.62
2016,9,8,14,45,796.0,117.0,2.45,19.0,648.5,486.02,375.97
2016,9,8,15,0,777.0,116.0,2.6,19.0,609.0,438.89,337.43
2016,9,8,15,15,758.0,112.5,2.7,19.0,565.0,390.04,296.44
2016,9,8,15,30,739.0,109.0,2.8,19.0,521.0,338.84,252.68
2016,9,8,15,45,711.0,105.5,2.95,19.0,473.0,289.02,209.5
2016,9,8,16,0,683.0,102.0,3.1,19.0,425.0,241.39,167.92
2016,9,8,16,15,648.5,96.5,3.2,18.5,374.5,193.28,127.24
2016,9,8,16,30,614.0,91.0,3.3,18.0,324.0,148.5,91.38
2016,9,8,16,45,564.0,83.5,3.45,18.0,272.5,104.37,60.76
2016,9,8,17,0,514.0,76.0,3.6,18.0,221.0,65.63,41.44
2016,9,8,17,15,445.0,65.5,3.65,17.5,172.0,47.31,36.03
