Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,17,30,376.0,55.0,3.7,17.0,123.0,40.97,30.14
2016,9,8,17,45,276.5,40.5,3.8,17.0,81.5,30.89,20.61
2016,9,8,18,0,177.0,26.0,3.9,17.0,40.0,20.27,7.29
2016,9,8,18,15,88.5,13.0,3.85,16.5,20.0,12.78,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,46.5,6.0,1.2,15.0,7.5,0.0,0.0
2016,9,9,6,0,93.0,12.0,1.2,15.0,15.0,38.78,0.0
2016,9,9,6,15,216.5,26.5,1.2,15.0,51.0,120.91,75.34
2016,9,9,6,30,340.0,41.0,1.2,15.0,87.0,195.51,149.13
2016,9,9,6,45,424.0,51.0,1.25,15.5,134.0,258.99,205.02
2016,9,9,7,0,508.0,61.0,1.3,16.0,181.0,329.57,265.12
2016,9,9,7,15,254.0,61.0,1.25,16.0,121.0,213.56,174.02
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,58.95,44.2
2016,9,9,7,45,0.0,70.5,1.2,16.5,70.5,68.15,51.92
2016,9,9,8,0,0.0,80.0,1.2,17.0,80.0,77.42,59.36
2016,9,9,8,15,0.0,90.5,1.2,17.0,90.5,87.81,67.74
2016,9,9,8,30,0.0,101.0,1.2,17.0,101.0,98.2,76.03
2016,9,9,8,45,0.0,117.0,1.2,17.5,117.0,114.11,88.57
2016,9,9,9,0,0.0,133.0,1.2,18.0,133.0,129.99,100.91
2016,9,9,9,15,0.0,138.5,1.2,18.0,138.5,135.29,104.84
2016,9,9,9,30,0.0,144.0,1.2,18.0,144.0,140.6,108.8
2016,9,9,9,45,2.0,166.0,1.25,18.5,167.5,164.05,127.02
2016,9,9,10,0,4.0,188.0,1.3,19.0,191.0,187.51,144.96
2016,9,9,10,15,4.5,193.0,1.35,19.0,197.0,192.67,148.71
2016,9,9,10,30,5.0,198.0,1.4,19.0,203.0,197.82,152.55
2016,9,9,10,45,7.5,219.0,1.5,19.0,225.5,220.54,170.11
2016,9,9,11,0,10.0,240.0,1.6,19.0,248.0,243.14,187.43
2016,9,9,11,15,13.0,260.5,1.65,19.0,271.5,265.5,204.45
2016,9,9,11,30,16.0,281.0,1.7,19.0,295.0,287.65,221.23
2016,9,9,11,45,15.5,281.0,1.8,19.5,294.5,286.5,219.85
2016,9,9,12,0,15.0,281.0,1.9,20.0,294.0,285.31,218.58
2016,9,9,12,15,23.0,309.0,2.05,20.0,328.5,318.1,243.73
2016,9,9,12,30,31.0,337.0,2.2,20.0,363.0,351.32,268.94
2016,9,9,12,45,45.5,354.0,2.35,20.0,392.0,376.21,288.09
2016,9,9,13,0,60.0,371.0,2.5,20.0,421.0,399.84,306.25
2016,9,9,13,15,57.0,360.0,2.65,20.0,406.5,383.53,294.31
2016,9,9,13,30,54.0,349.0,2.8,20.0,392.0,367.38,282.59
2016,9,9,13,45,52.0,335.5,2.95,20.0,376.0,349.75,269.72
2016,9,9,14,0,50.0,322.0,3.1,20.0,360.0,332.27,256.87
2016,9,9,14,15,41.5,298.5,3.2,19.5,329.0,302.34,234.73
2016,9,9,14,30,33.0,275.0,3.3,19.0,298.0,273.29,213.05
2016,9,9,14,45,35.5,263.0,3.45,19.0,286.5,260.5,203.54
2016,9,9,15,0,38.0,251.0,3.6,19.0,275.0,247.43,193.66
2016,9,9,15,15,26.5,222.5,3.65,19.0,239.0,218.81,171.47
2016,9,9,15,30,15.0,194.0,3.7,19.0,203.0,187.06,146.73
2016,9,9,15,45,8.0,171.5,3.75,19.0,176.5,163.15,128.08
2016,9,9,16,0,1.0,149.0,3.8,19.0,150.0,140.08,109.99
2016,9,9,16,15,0.5,132.0,3.75,18.5,132.5,123.78,97.24
2016,9,9,16,30,0.0,115.0,3.7,18.0,115.0,107.58,84.35
2016,9,9,16,45,0.0,96.5,3.7,18.0,96.5,90.28,70.13
2016,9,9,17,0,0.0,78.0,3.7,18.0,78.0,73.11,55.78
2016,9,9,17,15,204.5,64.0,3.6,17.5,100.0,51.07,39.3
2016,9,9,17,30,409.0,50.0,3.5,17.0,122.0,37.27,26.86
2016,9,9,17,45,298.5,37.0,3.45,16.5,80.0,28.51,18.51
2016,9,9,18,0,188.0,24.0,3.4,16.0,38.0,18.72,4.72
2016,9,9,18,15,94.0,12.0,3.25,16.0,19.0,11.8,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,5.0,2.1,15.0,5.5,0.0,0.0
2016,9,10,6,0,39.0,10.0,2.1,15.0,11.0,21.06,0.0
2016,9,10,6,15,140.5,27.5,2.1,15.0,44.0,94.7,56.36
2016,9,10,6,30,242.0,45.0,2.1,15.0,77.0,161.27,122.9
2016,9,10,6,45,322.5,58.5,2.1,15.5,122.0,221.29,175.75
2016,9,10,7,0,403.0,72.0,2.1,16.0,167.0,288.6,233.5
2016,9,10,7,15,201.5,66.5,2.1,16.0,114.0,184.19,150.3
2016,9,10,7,30,0.0,61.0,2.1,16.0,61.0,58.95,44.28
2016,9,10,7,45,0.0,77.0,2.1,16.5,77.0,74.68,57.4
2016,9,10,8,0,0.0,93.0,2.1,17.0,93.0,90.68,70.4
2016,9,10,8,15,0.0,115.5,2.1,17.0,115.5,113.34,88.83
2016,9,10,8,30,0.0,138.0,2.1,17.0,138.0,135.97,106.99
2016,9,10,8,45,0.0,149.0,2.1,17.5,149.0,146.7,115.08
2016,9,10,9,0,0.0,160.0,2.1,18.0,160.0,157.43,123.11
2016,9,10,9,15,1.0,169.5,2.1,18.0,170.5,167.41,130.77
2016,9,10,9,30,2.0,179.0,2.1,18.0,181.0,177.43,138.44
2016,9,10,9,45,7.0,208.0,2.15,18.0,213.5,210.48,164.41
2016,9,10,10,0,12.0,237.0,2.2,18.0,246.0,243.57,190.08
2016,9,10,10,15,13.5,248.5,2.2,18.0,259.0,255.96,199.33
2016,9,10,10,30,15.0,260.0,2.2,18.0,272.0,268.29,208.58
2016,9,10,10,45,18.0,277.5,2.25,18.5,292.0,287.81,223.01
2016,9,10,11,0,21.0,295.0,2.3,19.0,312.0,307.17,237.18
2016,9,10,11,15,24.5,310.5,2.3,19.0,330.5,324.75,250.36
2016,9,10,11,30,28.0,326.0,2.3,19.0,349.0,346.16,266.36
2016,9,10,11,45,39.5,348.5,2.35,19.0,382.0,376.22,289.14
2016,9,10,12,0,51.0,371.0,2.4,19.0,415.0,405.47,311.13
2016,9,10,12,15,50.0,369.0,2.4,19.0,411.5,399.87,306.75
2016,9,10,12,30,49.0,367.0,2.4,19.0,408.0,394.16,302.51
2016,9,10,12,45,66.5,376.0,2.45,19.0,431.5,412.88,317.11
2016,9,10,13,0,84.0,385.0,2.5,19.0,455.0,430.25,330.55
2016,9,10,13,15,65.5,362.0,2.5,19.0,416.0,391.02,300.95
2016,9,10,13,30,47.0,339.0,2.5,19.0,377.0,353.1,272.39
2016,9,10,13,45,42.5,322.5,2.55,19.0,356.0,331.48,256.36
2016,9,10,14,0,38.0,306.0,2.6,19.0,335.0,310.27,240.5
2016,9,10,14,15,36.5,291.0,2.6,19.0,318.0,292.51,227.2
2016,9,10,14,30,35.0,276.0,2.6,19.0,301.0,274.91,213.94
2016,9,10,14,45,28.5,253.5,2.6,19.0,273.0,248.55,193.77
2016,9,10,15,0,22.0,231.0,2.6,19.0,245.0,226.85,177.17
2016,9,10,15,15,14.0,204.0,2.6,18.5,212.5,197.38,154.66
2016,9,10,15,30,6.0,177.0,2.6,18.0,180.0,168.82,132.65
2016,9,10,15,45,3.0,159.5,2.65,18.0,161.0,151.02,118.78
2016,9,10,16,0,0.0,142.0,2.7,18.0,142.0,133.59,105.09
2016,9,10,16,15,0.0,113.0,2.75,18.0,113.0,106.96,83.58
2016,9,10,16,30,0.0,84.0,2.8,18.0,84.0,80.38,61.8
2016,9,10,16,45,218.0,83.0,2.85,18.0,142.5,82.15,55.81
2016,9,10,17,0,436.0,82.0,2.9,18.0,201.0,64.32,44.69
2016,9,10,17,15,366.5,69.5,2.95,17.5,154.0,50.89,39.1
2016,9,10,17,30,297.0,57.0,3.0,17.0,107.0,42.93,31.71
2016,9,10,17,45,203.5,40.0,3.1,17.0,68.5,30.77,20.2
2016,9,10,18,0,110.0,23.0,3.2,17.0,30.0,17.99,2.01
2016,9,10,18,15,55.0,11.5,3.1,16.5,15.0,11.3,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,5.0,2.5,15.5,5.0,0.0,0.0
2016,9,11,6,0,0.0,10.0,2.5,16.0,10.0,9.83,0.0
2016,9,11,6,15,112.5,27.5,2.45,16.0,42.0,78.3,43.52
2016,9,11,6,30,225.0,45.0,2.4,16.0,74.0,154.39,116.83
2016,9,11,6,45,306.5,59.0,2.35,16.0,119.0,214.37,169.78
2016,9,11,7,0,388.0,73.0,2.3,16.0,164.0,281.76,227.97
2016,9,11,7,15,194.0,62.5,2.15,16.0,108.0,183.18,149.35
2016,9,11,7,30,0.0,52.0,2.0,16.0,52.0,50.23,36.94
2016,9,11,7,45,0.0,68.0,1.9,16.5,68.0,65.73,49.92
2016,9,11,8,0,0.0,84.0,1.8,17.0,84.0,81.51,62.8
2016,9,11,8,15,0.0,98.0,1.7,17.0,98.0,95.44,74.09
2016,9,11,8,30,0.0,112.0,1.6,17.0,112.0,109.35,85.24
2016,9,11,8,45,0.0,126.0,1.55,17.5,126.0,123.24,96.06
2016,9,11,9,0,0.0,140.0,1.5,18.0,140.0,137.1,106.72
2016,9,11,9,15,1.0,158.5,1.5,18.0,159.5,156.26,121.77
2016,9,11,9,30,2.0,177.0,1.5,18.0,179.0,175.42,136.67
2016,9,11,9,45,3.5,187.5,1.55,18.5,190.5,186.89,145.17
2016,9,11,10,0,5.0,198.0,1.6,19.0,202.0,198.36,153.64
2016,9,11,10,15,9.5,228.5,1.6,19.0,236.0,232.42,179.96
2016,9,11,10,30,14.0,259.0,1.6,19.0,270.0,266.39,205.84
2016,9,11,10,45,23.5,292.5,1.65,19.0,311.5,307.48,237.09
2016,9,11,11,0,33.0,326.0,1.7,19.0,353.0,353.8,271.83
2016,9,11,11,15,27.0,314.0,1.75,19.0,336.5,334.86,257.1
2016,9,11,11,30,21.0,302.0,1.8,19.0,320.0,312.4,240.03
2016,9,11,11,45,22.5,310.0,1.9,19.0,329.5,320.58,246.38
2016,9,11,12,0,24.0,318.0,2.0,19.0,339.0,328.57,252.47
2016,9,11,12,15,25.0,320.0,2.05,19.0,341.5,330.12,253.69
2016,9,11,12,30,26.0,322.0,2.1,19.0,344.0,332.59,255.66
2016,9,11,12,45,29.0,325.0,2.2,19.0,349.0,335.54,258.16
2016,9,11,13,0,32.0,328.0,2.3,19.0,354.0,338.15,260.44
2016,9,11,13,15,32.5,322.5,2.4,19.0,348.5,330.68,255.07
2016,9,11,13,30,33.0,317.0,2.5,19.0,343.0,323.11,249.68
2016,9,11,13,45,28.0,297.5,2.7,19.0,319.5,299.11,231.71
2016,9,11,14,0,23.0,278.0,2.9,19.0,296.0,278.25,216.08
2016,9,11,14,15,26.5,273.0,3.05,18.5,292.5,270.51,210.97
2016,9,11,14,30,30.0,268.0,3.2,18.0,289.0,264.96,207.47
2016,9,11,14,45,39.5,262.5,3.35,18.0,288.0,261.27,204.98
2016,9,11,15,0,49.0,257.0,3.5,18.0,287.0,256.47,201.5
2016,9,11,15,15,27.5,216.0,3.6,18.0,233.0,208.8,164.19
2016,9,11,15,30,6.0,175.0,3.7,18.0,179.0,166.9,131.35
2016,9,11,15,45,3.0,152.5,3.8,18.0,154.5,144.69,113.84
2016,9,11,16,0,0.0,130.0,3.9,18.0,130.0,122.88,96.49
2016,9,11,16,15,0.0,102.5,4.0,17.5,102.5,97.55,76.05
2016,9,11,16,30,0.0,75.0,4.1,17.0,75.0,72.22,55.27
2016,9,11,16,45,0.0,62.5,4.2,17.0,62.5,60.41,45.43
2016,9,11,17,0,0.0,50.0,4.3,17.0,50.0,48.3,37.14
2016,9,11,17,15,157.0,52.0,4.35,16.5,78.0,42.0,31.42
2016,9,11,17,30,314.0,54.0,4.4,16.0,106.0,40.7,29.83
2016,9,11,17,45,211.5,38.0,4.45,16.0,67.0,29.28,18.81
2016,9,11,18,0,109.0,22.0,4.5,16.0,28.0,17.26,0.0
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.0,10.81,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,25.0,5.5,3.75,14.5,6.0,0.0,0.0
2016,9,12,6,0,50.0,11.0,3.8,15.0,12.0,24.97,0.0
2016,9,12,6,15,186.5,26.5,3.85,15.0,47.5,106.84,57.69
2016,9,12,6,30,323.0,42.0,3.9,15.0,83.0,187.19,142.13
2016,9,12,6,45,419.0,51.5,4.0,15.0,131.5,254.08,202.33
2016,9,12,7,0,515.0,61.0,4.1,15.0,180.0,328.92,267.98
2016,9,12,7,15,257.5,79.0,4.1,15.0,138.5,235.77,194.11
2016,9,12,7,30,0.0,97.0,4.1,15.0,97.0,96.77,76.32
2016,9,12,7,45,0.0,90.5,4.2,15.5,90.5,88.72,69.43
2016,9,12,8,0,0.0,84.0,4.3,16.0,84.0,81.53,63.1
2016,9,12,8,15,10.5,135.5,4.35,16.0,141.0,141.27,112.76
2016,9,12,8,30,21.0,187.0,4.4,16.0,198.0,202.34,162.56
2016,9,12,8,45,13.0,185.0,4.45,16.5,192.0,193.66,154.42
2016,9,12,9,0,5.0,183.0,4.5,17.0,186.0,184.91,146.39
2016,9,12,9,15,16.0,218.0,4.55,17.0,228.5,228.97,181.74
2016,9,12,9,30,27.0,253.0,4.6,17.0,271.0,273.32,216.82
2016,9,12,9,45,38.0,280.0,4.65,17.0,306.5,317.16,251.09
2016,9,12,10,0,49.0,307.0,4.7,17.0,342.0,353.62,279.3
2016,9,12,10,15,48.5,318.5,4.7,17.0,355.0,363.89,286.66
2016,9,12,10,30,48.0,330.0,4.7,17.0,368.0,373.91,293.9
2016,9,12,10,45,50.5,342.0,4.75,17.5,382.5,386.72,302.91
2016,9,12,11,0,53.0,354.0,4.8,18.0,397.0,399.22,311.66
2016,9,12,11,15,50.5,357.0,4.85,18.0,398.5,398.03,310.42
2016,9,12,11,30,48.0,360.0,4.9,18.0,400.0,396.68,309.16
2016,9,12,11,45,35.5,336.0,5.0,18.0,366.0,360.13,280.8
2016,9,12,12,0,23.0,312.0,5.1,18.0,332.0,321.79,250.97
2016,9,12,12,15,39.0,341.0,5.25,18.0,374.0,363.35,283.68
2016,9,12,12,30,55.0,370.0,5.4,18.0,416.0,401.15,313.16
2016,9,12,12,45,63.0,372.0,5.55,18.0,424.0,405.71,317.0
2016,9,12,13,0,71.0,374.0,5.7,18.0,432.0,409.57,320.41
2016,9,12,13,15,47.5,335.0,5.8,17.5,374.0,352.55,276.7
2016,9,12,13,30,24.0,296.0,5.9,17.0,316.0,299.04,235.26
2016,9,12,13,45,24.0,286.5,6.05,17.0,305.5,288.41,227.29
2016,9,12,14,0,24.0,277.0,6.2,17.0,295.0,277.73,219.21
2016,9,12,14,15,144.5,291.5,6.15,17.0,391.0,348.84,277.12
2016,9,12,14,30,265.0,306.0,6.1,17.0,487.0,410.43,325.65
2016,9,12,14,45,202.5,292.0,6.1,17.0,425.5,358.0,283.6
2016,9,12,15,0,140.0,278.0,6.1,17.0,364.0,307.83,243.73
2016,9,12,15,15,85.5,242.5,6.05,16.5,294.0,252.19,200.06
2016,9,12,15,30,31.0,207.0,6.0,16.0,224.0,198.45,157.96
2016,9,12,15,45,25.0,185.5,5.95,16.0,198.5,179.29,142.76
2016,9,12,16,0,19.0,164.0,5.9,16.0,173.0,156.4,124.41
2016,9,12,16,15,9.5,124.5,5.9,16.0,129.0,118.31,93.49
2016,9,12,16,30,0.0,85.0,5.9,16.0,85.0,81.13,63.0
2016,9,12,16,45,0.0,71.5,5.9,16.0,71.5,68.41,52.36
2016,9,12,17,0,0.0,58.0,5.9,16.0,58.0,55.73,43.84
2016,9,12,17,15,0.0,44.5,5.8,15.5,44.5,42.99,32.38
2016,9,12,17,30,0.0,31.0,5.7,15.0,31.0,29.93,20.49
2016,9,12,17,45,0.0,19.5,5.65,15.0,19.5,18.82,9.95
2016,9,12,18,0,0.0,8.0,5.6,15.0,8.0,7.71,0.0
2016,9,12,18,15,0.0,4.0,5.5,15.0,4.0,3.93,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.5,2.8,16.0,2.5,0.0,0.0
2016,9,13,6,0,0.0,5.0,2.9,16.0,5.0,4.91,0.0
2016,9,13,6,15,11.0,24.0,2.95,16.0,25.0,30.11,11.62
2016,9,13,6,30,22.0,43.0,3.0,16.0,45.0,56.86,40.25
2016,9,13,6,45,41.5,65.0,3.05,16.0,73.0,90.27,69.36
2016,9,13,7,0,61.0,87.0,3.1,16.0,101.0,124.6,99.1
2016,9,13,7,15,82.0,107.5,3.1,16.0,131.5,165.32,133.82
2016,9,13,7,30,103.0,128.0,3.1,16.0,162.0,201.63,164.4
2016,9,13,7,45,56.0,136.5,3.1,16.5,155.5,177.68,143.71
2016,9,13,8,0,9.0,145.0,3.1,17.0,149.0,151.47,120.71
2016,9,13,8,15,7.5,156.5,3.1,17.0,160.0,161.57,128.61
2016,9,13,8,30,6.0,168.0,3.1,17.0,171.0,171.67,136.34
2016,9,13,8,45,3.0,158.5,3.15,17.0,160.0,158.77,125.39
2016,9,13,9,0,0.0,149.0,3.2,17.0,149.0,146.28,114.84
2016,9,13,9,15,6.5,186.0,3.2,17.0,190.5,188.59,148.84
2016,9,13,9,30,13.0,223.0,3.2,17.0,232.0,231.14,182.48
2016,9,13,9,45,15.0,237.5,3.2,17.5,248.0,247.03,194.22
2016,9,13,10,0,17.0,252.0,3.2,18.0,264.0,262.89,205.9
2016,9,13,10,15,23.0,276.0,3.2,18.0,293.5,291.65,228.06
2016,9,13,10,30,29.0,300.0,3.2,18.0,323.0,326.59,254.74
2016,9,13,10,45,18.5,260.5,3.2,18.0,275.5,271.07,211.22
2016,9,13,11,0,8.0,221.0,3.2,18.0,228.0,222.49,172.97
2016,9,13,11,15,42.0,302.0,3.25,18.0,337.5,335.15,261.34
2016,9,13,11,30,76.0,383.0,3.3,18.0,447.0,442.88,343.15
2016,9,13,11,45,203.0,381.5,3.35,18.0,551.0,546.46,423.59
2016,9,13,12,0,330.0,380.0,3.4,18.0,655.0,644.65,497.99
2016,9,13,12,15,409.5,345.5,3.35,18.0,685.5,666.51,515.19
2016,9,13,12,30,489.0,311.0,3.3,18.0,716.0,682.47,528.36
2016,9,13,12,45,412.5,337.5,3.3,18.5,676.5,635.16,490.8
2016,9,13,13,0,336.0,364.0,3.3,19.0,637.0,590.13,455.21
2016,9,13,13,15,332.5,357.5,3.15,19.0,622.0,568.17,438.76
2016,9,13,13,30,329.0,351.0,3.0,19.0,607.0,545.62,421.63
2016,9,13,13,45,423.0,301.0,2.95,19.0,619.0,542.0,420.54
2016,9,13,14,0,517.0,251.0,2.9,19.0,631.0,532.08,413.92
2016,9,13,14,15,614.0,209.0,2.85,18.5,640.5,522.91,407.61
2016,9,13,14,30,711.0,167.0,2.8,18.0,650.0,504.53,393.17
2016,9,13,14,45,692.0,163.5,2.75,18.0,610.5,459.04,355.98
2016,9,13,15,0,673.0,160.0,2.7,18.0,571.0,414.15,318.61
2016,9,13,15,15,649.5,154.5,2.65,18.0,527.0,366.67,278.6
2016,9,13,15,30,626.0,149.0,2.6,18.0,483.0,320.72,239.2
2016,9,13,15,45,598.0,141.5,2.6,18.0,436.0,273.56,198.74
2016,9,13,16,0,570.0,134.0,2.6,18.0,389.0,228.58,160.3
2016,9,13,16,15,528.5,125.0,2.55,17.5,339.0,182.59,123.02
2016,9,13,16,30,487.0,116.0,2.5,17.0,289.0,140.68,91.55
2016,9,13,16,45,436.0,103.5,2.5,17.0,239.5,99.68,65.29
2016,9,13,17,0,385.0,91.0,2.5,17.0,190.0,66.18,52.78
2016,9,13,17,15,308.0,76.0,2.5,16.5,143.5,56.79,44.29
2016,9,13,17,30,231.0,61.0,2.5,16.0,97.0,46.89,35.02
2016,9,13,17,45,140.5,40.0,2.55,16.0,59.5,32.74,20.99
2016,9,13,18,0,50.0,19.0,2.6,16.0,22.0,16.02,0.0
2016,9,13,18,15,25.0,9.5,2.65,16.0,11.0,9.34,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,100.5,22.5,1.95,16.0,34.5,71.24,30.84
2016,9,14,6,30,201.0,45.0,1.9,16.0,69.0,144.35,107.8
2016,9,14,6,45,288.0,60.5,1.9,16.0,114.5,206.48,162.51
2016,9,14,7,0,375.0,76.0,1.9,16.0,160.0,276.54,222.71
2016,9,14,7,15,433.5,87.5,1.8,16.0,209.5,334.5,271.99
2016,9,14,7,30,492.0,99.0,1.7,16.0,259.0,396.68,323.09
2016,9,14,7,45,542.5,106.0,1.6,16.5,310.0,455.51,369.2
2016,9,14,8,0,593.0,113.0,1.5,17.0,361.0,514.68,413.88
2016,9,14,8,15,624.5,119.0,1.4,17.0,409.0,562.01,448.79
2016,9,14,8,30,656.0,125.0,1.3,17.0,457.0,609.53,482.79
2016,9,14,8,45,686.5,127.5,1.25,17.5,503.5,652.33,511.92
2016,9,14,9,0,717.0,130.0,1.2,18.0,550.0,694.59,539.71
2016,9,14,9,15,734.5,133.5,1.15,18.0,590.5,727.05,560.21
2016,9,14,9,30,752.0,137.0,1.1,18.0,631.0,757.79,579.32
2016,9,14,9,45,813.5,117.0,1.05,18.5,677.0,794.52,601.16
2016,9,14,10,0,875.0,97.0,1.0,19.0,723.0,828.84,620.88
2016,9,14,10,15,883.0,98.5,1.05,19.0,751.5,844.57,630.66
2016,9,14,10,30,891.0,100.0,1.1,19.0,780.0,857.35,638.82
2016,9,14,10,45,898.0,100.0,1.15,19.5,801.5,864.68,642.3
2016,9,14,11,0,905.0,100.0,1.2,20.0,823.0,868.91,643.89
2016,9,14,11,15,908.5,100.5,1.3,20.0,836.5,867.54,643.84
2016,9,14,11,30,912.0,101.0,1.4,20.0,850.0,862.98,641.8
2016,9,14,11,45,914.0,100.5,1.55,20.0,855.5,853.0,636.79
2016,9,14,12,0,916.0,100.0,1.7,20.0,861.0,839.91,629.66
2016,9,14,12,15,915.5,100.0,1.9,20.0,858.0,822.26,619.82
2016,9,14,12,30,915.0,100.0,2.1,20.0,855.0,801.68,607.75
2016,9,14,12,45,907.5,102.5,2.3,20.0,842.5,775.49,591.54
2016,9,14,13,0,900.0,105.0,2.5,20.0,830.0,746.88,573.35
2016,9,14,13,15,895.5,104.0,2.65,20.0,811.5,714.76,552.08
2016,9,14,13,30,891.0,103.0,2.8,20.0,793.0,680.43,527.54
2016,9,14,13,45,884.5,101.5,2.95,20.0,767.0,642.36,499.35
2016,9,14,14,0,878.0,100.0,3.1,20.0,741.0,602.56,469.1
2016,9,14,14,15,868.0,98.0,3.15,20.0,707.5,558.88,434.8
2016,9,14,14,30,858.0,96.0,3.2,20.0,674.0,514.14,398.81
2016,9,14,14,45,845.0,94.0,3.3,20.0,635.0,467.19,360.25
2016,9,14,15,0,832.0,92.0,3.4,20.0,596.0,416.43,317.71
2016,9,14,15,15,813.5,89.0,3.4,19.5,551.5,365.93,274.75
2016,9,14,15,30,795.0,86.0,3.4,19.0,507.0,316.14,231.35
2016,9,14,15,45,770.5,82.5,3.45,19.0,458.0,265.31,186.39
2016,9,14,16,0,746.0,79.0,3.5,19.0,409.0,216.28,143.24
2016,9,14,16,15,711.5,74.5,3.55,18.5,358.0,166.89,102.12
2016,9,14,16,30,677.0,70.0,3.6,18.0,307.0,117.38,64.6
2016,9,14,16,45,627.0,64.0,3.65,18.0,255.0,72.57,38.21
2016,9,14,17,0,577.0,58.0,3.7,18.0,203.0,39.38,29.09
2016,9,14,17,15,498.5,50.0,3.75,17.5,153.5,35.57,25.55
2016,9,14,17,30,420.0,42.0,3.8,17.0,104.0,31.57,21.6
2016,9,14,17,45,290.0,29.5,3.85,17.0,64.0,22.93,12.57
2016,9,14,18,0,160.0,17.0,3.9,17.0,24.0,13.6,0.0
2016,9,14,18,15,80.0,8.5,3.8,17.0,12.0,8.36,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.95,15.0,40.0,94.45,36.83
2016,9,15,6,30,383.0,34.0,2.0,15.0,80.0,198.75,148.32
2016,9,15,6,45,476.5,42.5,2.05,15.5,128.5,264.76,208.07
2016,9,15,7,0,570.0,51.0,2.1,16.0,177.0,338.81,272.12
2016,9,15,7,15,370.5,88.5,2.15,16.0,179.0,302.61,246.31
2016,9,15,7,30,171.0,126.0,2.2,16.0,181.0,236.34,192.76
2016,9,15,7,45,182.0,147.0,2.25,16.5,215.0,271.27,221.36
2016,9,15,8,0,193.0,168.0,2.3,17.0,249.0,306.46,249.09
2016,9,15,8,15,279.5,177.5,2.35,17.0,310.5,386.22,313.2
2016,9,15,8,30,366.0,187.0,2.4,17.0,372.0,463.52,373.94
2016,9,15,8,45,609.5,134.5,2.5,17.5,475.5,602.34,482.64
2016,9,15,9,0,853.0,82.0,2.6,18.0,579.0,733.93,578.85
2016,9,15,9,15,867.0,84.0,2.7,18.0,620.0,765.49,599.65
2016,9,15,9,30,881.0,86.0,2.8,18.0,661.0,794.86,619.62
2016,9,15,9,45,893.0,86.5,2.9,18.5,696.5,818.57,634.36
2016,9,15,10,0,905.0,87.0,3.0,19.0,732.0,839.64,647.25
2016,9,15,10,15,913.0,88.5,3.1,19.0,761.0,855.67,657.9
2016,9,15,10,30,921.0,90.0,3.2,19.0,790.0,868.65,666.55
2016,9,15,10,45,626.0,223.5,3.3,19.5,705.5,766.86,591.59
2016,9,15,11,0,331.0,357.0,3.4,20.0,621.0,645.38,495.27
2016,9,15,11,15,634.5,224.5,3.55,20.0,740.0,766.55,592.06
2016,9,15,11,30,938.0,92.0,3.7,20.0,859.0,871.73,667.45
2016,9,15,11,45,939.5,92.5,3.85,20.0,864.5,862.07,660.45
2016,9,15,12,0,941.0,93.0,4.0,20.0,870.0,849.19,652.11
2016,9,15,12,15,659.5,226.0,4.2,20.0,770.0,743.61,575.53
2016,9,15,12,30,378.0,359.0,4.4,20.0,670.0,638.25,492.41
2016,9,15,12,45,440.0,325.5,4.6,20.0,682.5,640.32,496.72
2016,9,15,13,0,502.0,292.0,4.8,20.0,695.0,637.33,496.53
2016,9,15,13,15,464.5,300.0,4.95,20.0,666.0,600.82,468.8
2016,9,15,13,30,427.0,308.0,5.1,20.0,637.0,565.27,441.63
2016,9,15,13,45,408.0,303.5,5.25,20.0,609.5,530.97,415.53
2016,9,15,14,0,389.0,299.0,5.4,20.0,582.0,498.99,390.81
2016,9,15,14,15,357.5,292.0,5.5,19.5,542.5,457.32,358.93
2016,9,15,14,30,326.0,285.0,5.6,19.0,503.0,417.55,328.09
2016,9,15,14,45,272.0,275.5,5.7,19.0,450.0,367.72,288.55
2016,9,15,15,0,218.0,266.0,5.8,19.0,397.0,325.98,255.34
2016,9,15,15,15,230.0,243.0,5.85,19.0,372.0,297.37,231.74
2016,9,15,15,30,242.0,220.0,5.9,19.0,347.0,263.42,203.34
2016,9,15,15,45,317.5,185.5,5.95,19.0,335.0,238.56,179.75
2016,9,15,16,0,393.0,151.0,6.0,19.0,323.0,201.68,145.34
2016,9,15,16,15,367.5,137.0,6.0,18.5,282.0,163.34,114.25
2016,9,15,16,30,342.0,123.0,6.0,18.0,241.0,127.57,87.24
2016,9,15,16,45,449.0,92.0,6.0,18.0,219.5,86.05,55.41
2016,9,15,17,0,556.0,61.0,6.0,18.0,198.0,42.26,31.58
2016,9,15,17,15,472.5,52.0,5.9,17.5,148.5,37.69,27.35
2016,9,15,17,30,389.0,43.0,5.8,17.0,99.0,32.9,22.63
2016,9,15,17,45,253.5,29.5,5.7,16.5,60.0,23.28,12.34
2016,9,15,18,0,118.0,16.0,5.6,16.0,21.0,15.73,0.0
2016,9,15,18,15,59.0,8.0,5.55,16.0,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,3.0,19.0,2.2,15.0,19.0,19.59,2.2
2016,9,16,6,30,6.0,38.0,2.0,15.0,38.0,41.83,28.04
2016,9,16,6,45,21.5,58.5,1.85,15.0,62.5,73.72,55.77
2016,9,16,7,0,37.0,79.0,1.7,15.0,87.0,103.46,81.56
2016,9,16,7,15,45.5,101.0,1.6,15.0,113.5,132.51,106.45
2016,9,16,7,30,54.0,123.0,1.5,15.0,140.0,161.89,131.1
2016,9,16,7,45,59.0,145.0,1.4,15.5,166.5,189.57,153.48
2016,9,16,8,0,64.0,167.0,1.3,16.0,193.0,217.32,175.34
2016,9,16,8,15,67.5,187.5,1.25,16.5,218.5,242.41,194.55
2016,9,16,8,30,71.0,208.0,1.2,17.0,244.0,267.45,213.32
2016,9,16,8,45,264.0,206.0,1.2,17.5,356.0,418.96,333.82
2016,9,16,9,0,457.0,204.0,1.2,18.0,468.0,573.53,449.73
2016,9,16,9,15,667.5,145.5,1.2,18.0,563.0,684.01,531.58
2016,9,16,9,30,878.0,87.0,1.2,18.0,658.0,790.7,604.02
2016,9,16,9,45,887.5,89.5,1.2,18.5,693.0,814.42,616.52
2016,9,16,10,0,897.0,92.0,1.2,19.0,728.0,835.41,628.1
2016,9,16,10,15,904.5,93.5,1.3,19.0,756.5,850.79,638.49
2016,9,16,10,30,912.0,95.0,1.4,19.0,785.0,863.14,647.0
2016,9,16,10,45,917.5,96.0,1.5,19.5,806.5,870.18,650.83
2016,9,16,11,0,923.0,97.0,1.6,20.0,828.0,874.01,652.67
2016,9,16,11,15,926.0,97.5,1.85,20.0,841.0,872.0,653.57
2016,9,16,11,30,929.0,98.0,2.1,20.0,854.0,866.74,652.15
2016,9,16,11,45,930.0,98.5,2.4,20.0,859.0,856.63,647.69
2016,9,16,12,0,931.0,99.0,2.7,20.0,864.0,843.35,640.8
2016,9,16,12,15,930.0,98.5,2.95,20.0,860.5,824.41,629.43
2016,9,16,12,30,929.0,98.0,3.2,20.0,857.0,802.52,615.83
2016,9,16,12,45,738.0,187.0,3.45,20.0,784.5,725.06,560.74
2016,9,16,13,0,547.0,276.0,3.7,20.0,712.0,651.7,504.04
2016,9,16,13,15,732.5,184.5,3.75,20.0,754.5,671.41,522.57
2016,9,16,13,30,918.0,93.0,3.8,20.0,797.0,680.16,531.6
2016,9,16,13,45,909.5,93.0,3.9,20.0,769.5,641.32,501.68
2016,9,16,14,0,901.0,93.0,4.0,20.0,742.0,600.82,470.07
2016,9,16,14,15,891.0,91.0,3.95,20.0,708.0,556.22,434.31
2016,9,16,14,30,881.0,89.0,3.9,20.0,674.0,510.53,396.86
2016,9,16,14,45,865.0,88.0,3.85,20.0,633.5,462.22,356.48
2016,9,16,15,0,849.0,87.0,3.8,20.0,593.0,413.76,315.02
2016,9,16,15,15,830.0,84.5,3.7,19.5,548.0,359.33,268.57
2016,9,16,15,30,811.0,82.0,3.6,19.0,503.0,309.14,224.49
2016,9,16,15,45,632.0,109.5,3.55,19.0,418.0,243.97,172.84
2016,9,16,16,0,453.0,137.0,3.5,19.0,333.0,199.31,140.29
2016,9,16,16,15,426.5,124.5,3.45,18.5,290.5,159.18,107.95
2016,9,16,16,30,400.0,112.0,3.4,18.0,248.0,121.67,80.18
2016,9,16,16,45,367.0,96.0,3.35,18.0,204.5,83.87,56.5
2016,9,16,17,0,334.0,80.0,3.3,18.0,161.0,58.25,45.58
2016,9,16,17,15,371.0,59.5,3.25,17.5,128.5,44.2,32.99
2016,9,16,17,30,408.0,39.0,3.2,17.0,96.0,29.43,19.59
2016,9,16,17,45,268.0,26.0,3.2,17.0,57.0,20.16,9.28
2016,9,16,18,0,128.0,13.0,3.2,17.0,18.0,12.78,0.0
2016,9,16,18,15,64.0,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,171.5,17.0,2.0,15.0,36.5,86.07,19.97
2016,9,17,6,30,343.0,34.0,1.9,15.0,73.0,182.09,134.29
2016,9,17,6,45,439.0,43.0,1.8,15.5,120.5,247.35,193.55
2016,9,17,7,0,535.0,52.0,1.7,16.0,168.0,320.9,256.83
2016,9,17,7,15,283.5,85.0,1.55,16.0,148.0,252.88,205.09
2016,9,17,7,30,32.0,118.0,1.4,16.0,128.0,143.89,115.12
2016,9,17,7,45,38.0,138.5,1.3,16.5,152.5,169.59,136.27
2016,9,17,8,0,44.0,159.0,1.2,17.0,177.0,195.53,156.75
2016,9,17,8,15,51.0,181.0,1.1,17.0,204.5,224.06,179.16
2016,9,17,8,30,58.0,203.0,1.0,17.0,232.0,252.75,201.25
2016,9,17,8,45,86.0,229.0,0.95,17.5,276.5,301.07,238.38
2016,9,17,9,0,114.0,255.0,0.9,18.0,321.0,358.14,281.03
2016,9,17,9,15,222.0,263.5,1.0,18.0,403.0,450.03,352.05
2016,9,17,9,30,330.0,272.0,1.1,18.0,485.0,553.63,429.28
2016,9,17,9,45,388.5,270.0,1.2,18.5,534.5,601.2,463.0
2016,9,17,10,0,447.0,268.0,1.3,19.0,584.0,656.39,501.92
2016,9,17,10,15,674.5,180.0,1.55,19.0,678.0,756.27,578.77
2016,9,17,10,30,902.0,92.0,1.8,19.0,772.0,848.34,642.73
2016,9,17,10,45,636.5,216.5,2.05,19.5,703.0,763.63,582.29
2016,9,17,11,0,371.0,341.0,2.3,20.0,634.0,659.56,502.16
2016,9,17,11,15,349.0,354.5,2.6,20.0,633.5,650.38,496.67
2016,9,17,11,30,327.0,368.0,2.9,20.0,633.0,639.95,489.37
2016,9,17,11,45,335.0,363.0,3.2,20.5,636.0,634.39,485.57
2016,9,17,12,0,343.0,358.0,3.5,21.0,639.0,627.56,480.71
2016,9,17,12,15,425.5,327.5,3.7,21.0,674.5,654.26,502.57
2016,9,17,12,30,508.0,297.0,3.9,21.0,710.0,674.59,519.47
2016,9,17,12,45,444.5,319.0,4.1,21.0,677.0,633.36,488.17
2016,9,17,13,0,381.0,341.0,4.3,21.0,644.0,593.66,458.0
2016,9,17,13,15,436.5,308.0,4.35,20.5,647.0,585.01,453.94
2016,9,17,13,30,492.0,275.0,4.4,20.0,650.0,572.14,446.2
2016,9,17,13,45,492.5,264.0,4.5,20.0,628.0,541.69,423.19
2016,9,17,14,0,493.0,253.0,4.6,20.0,606.0,510.18,398.98
2016,9,17,14,15,492.0,240.0,4.6,20.0,578.0,475.09,371.35
2016,9,17,14,30,491.0,227.0,4.6,20.0,550.0,439.24,342.58
2016,9,17,14,45,363.5,243.0,4.7,20.0,474.5,376.26,292.7
2016,9,17,15,0,236.0,259.0,4.8,20.0,399.0,324.42,252.08
2016,9,17,15,15,233.0,239.0,4.8,20.0,368.0,292.24,225.95
2016,9,17,15,30,230.0,219.0,4.8,20.0,337.0,260.19,199.56
2016,9,17,15,45,224.5,197.5,4.8,20.0,303.5,226.53,171.75
2016,9,17,16,0,219.0,176.0,4.8,20.0,270.0,193.39,144.41
2016,9,17,16,15,439.0,122.0,4.75,19.5,279.5,156.42,104.94
2016,9,17,16,30,659.0,68.0,4.7,19.0,289.0,103.36,55.21
2016,9,17,16,45,602.0,62.5,4.7,19.0,237.0,60.44,33.18
2016,9,17,17,0,545.0,57.0,4.7,19.0,185.0,39.48,28.99
2016,9,17,17,15,460.0,48.0,4.65,18.5,137.0,34.76,24.6
2016,9,17,17,30,375.0,39.0,4.6,18.0,89.0,29.78,19.68
2016,9,17,17,45,187.5,27.0,4.55,17.5,52.0,20.99,8.93
2016,9,17,18,0,0.0,15.0,4.5,17.0,15.0,14.74,0.0
2016,9,17,18,15,0.0,7.5,4.4,17.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,162.5,17.0,0.85,16.5,34.5,82.24,10.16
2016,9,18,6,30,325.0,34.0,0.9,17.0,69.0,174.59,126.51
2016,9,18,6,45,416.5,44.0,1.0,17.5,116.0,238.06,183.77
2016,9,18,7,0,508.0,54.0,1.1,18.0,163.0,309.44,244.6
2016,9,18,7,15,568.5,61.0,1.05,18.0,214.0,369.1,294.91
2016,9,18,7,30,629.0,68.0,1.0,18.0,265.0,432.67,346.41
2016,9,18,7,45,667.5,74.0,0.95,18.5,316.0,485.74,387.22
2016,9,18,8,0,706.0,80.0,0.9,19.0,367.0,540.08,427.29
2016,9,18,8,15,735.0,84.0,0.9,19.5,416.5,584.64,459.16
2016,9,18,8,30,764.0,88.0,0.9,20.0,466.0,631.34,491.53
2016,9,18,8,45,784.5,91.5,0.9,20.5,511.5,670.88,516.98
2016,9,18,9,0,805.0,95.0,0.9,21.0,557.0,709.09,540.75
2016,9,18,9,15,821.0,97.5,1.0,21.5,597.5,741.17,561.15
2016,9,18,9,30,837.0,100.0,1.1,22.0,638.0,771.22,580.07
2016,9,18,9,45,856.5,98.5,1.2,22.5,675.0,793.43,593.6
2016,9,18,10,0,876.0,97.0,1.3,23.0,712.0,817.5,608.44
2016,9,18,10,15,884.5,98.0,1.5,23.0,740.5,832.71,619.67
2016,9,18,10,30,893.0,99.0,1.7,23.0,769.0,844.99,629.03
2016,9,18,10,45,894.0,102.5,1.95,23.0,788.5,850.62,634.43
2016,9,18,11,0,895.0,106.0,2.2,23.0,808.0,853.08,637.67
2016,9,18,11,15,898.5,106.5,2.4,23.0,821.0,851.33,637.63
2016,9,18,11,30,902.0,107.0,2.6,23.0,834.0,846.43,635.48
2016,9,18,11,45,897.5,110.0,2.85,23.0,837.0,834.45,628.81
2016,9,18,12,0,893.0,113.0,3.1,23.0,840.0,819.51,620.03
2016,9,18,12,15,892.0,113.0,3.25,23.0,837.0,801.47,608.46
2016,9,18,12,30,891.0,113.0,3.4,23.0,834.0,780.6,594.89
2016,9,18,12,45,886.0,113.5,3.6,23.0,822.0,754.58,577.82
2016,9,18,13,0,881.0,114.0,3.8,23.0,810.0,726.12,558.86
2016,9,18,13,15,725.0,180.0,3.85,23.0,743.5,655.32,504.78
2016,9,18,13,30,569.0,246.0,3.9,23.0,677.0,591.67,455.17
2016,9,18,13,45,705.5,180.0,3.95,23.0,695.5,588.84,454.84
2016,9,18,14,0,842.0,114.0,4.0,23.0,714.0,576.51,446.03
2016,9,18,14,15,830.5,112.0,4.05,23.0,680.5,532.98,411.45
2016,9,18,14,30,819.0,110.0,4.1,23.0,647.0,488.67,375.55
2016,9,18,14,45,799.5,108.5,4.15,23.0,606.0,440.81,336.09
2016,9,18,15,0,780.0,107.0,4.2,23.0,565.0,393.34,296.03
2016,9,18,15,15,759.0,103.5,4.2,22.5,520.5,344.22,254.38
2016,9,18,15,30,738.0,100.0,4.2,22.0,476.0,292.96,210.34
2016,9,18,15,45,705.0,96.5,4.2,22.0,426.5,243.1,167.17
2016,9,18,16,0,672.0,93.0,4.2,22.0,377.0,196.01,127.08
2016,9,18,16,15,631.5,87.0,4.15,21.5,326.5,148.79,89.69
2016,9,18,16,30,591.0,81.0,4.1,21.0,276.0,105.62,59.84
2016,9,18,16,45,527.0,73.5,4.1,21.0,224.5,64.83,39.55
2016,9,18,17,0,463.0,66.0,4.1,21.0,173.0,47.87,35.97
2016,9,18,17,15,378.0,54.0,4.1,20.5,126.0,40.72,29.46
2016,9,18,17,30,293.0,42.0,4.1,20.0,79.0,32.15,21.36
2016,9,18,17,45,170.0,25.5,4.15,19.5,44.5,19.86,6.79
2016,9,18,18,0,47.0,9.0,4.2,19.0,10.0,8.85,0.0
2016,9,18,18,15,23.5,4.5,4.1,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
