Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,6,15,105.5,18.0,1.5,19.0,29.5,63.16,0.0
2016,9,19,6,30,211.0,36.0,1.6,19.0,59.0,134.52,95.95
2016,9,19,6,45,298.0,51.0,1.7,19.0,103.0,195.44,150.39
2016,9,19,7,0,385.0,66.0,1.8,19.0,147.0,264.25,209.24
2016,9,19,7,15,446.5,76.5,1.85,19.0,196.0,322.08,258.51
2016,9,19,7,30,508.0,87.0,1.9,19.0,245.0,387.18,312.15
2016,9,19,7,45,549.5,95.5,2.0,19.5,294.0,440.12,354.31
2016,9,19,8,0,591.0,104.0,2.1,20.0,343.0,494.68,396.45
2016,9,19,8,15,623.5,110.5,2.15,20.5,391.0,542.44,432.09
2016,9,19,8,30,656.0,117.0,2.2,21.0,439.0,590.46,466.98
2016,9,19,8,45,681.0,121.0,2.3,21.5,483.5,630.31,495.3
2016,9,19,9,0,706.0,125.0,2.4,22.0,528.0,669.33,522.5
2016,9,19,9,15,724.0,129.0,2.45,22.0,568.0,701.94,544.85
2016,9,19,9,30,742.0,133.0,2.5,22.0,608.0,732.85,565.66
2016,9,19,9,45,784.5,123.0,2.6,22.0,649.5,763.92,586.79
2016,9,19,10,0,827.0,113.0,2.7,22.0,691.0,796.02,608.58
2016,9,19,10,15,836.0,114.5,2.75,22.0,719.0,811.28,618.28
2016,9,19,10,30,845.0,116.0,2.8,22.0,747.0,823.72,626.25
2016,9,19,10,45,849.0,118.5,2.85,22.5,767.0,826.74,626.63
2016,9,19,11,0,853.0,121.0,2.9,23.0,787.0,830.42,627.65
2016,9,19,11,15,857.0,121.5,2.95,23.0,800.0,829.03,626.51
2016,9,19,11,30,861.0,122.0,3.0,23.0,813.0,824.63,623.46
2016,9,19,11,45,857.5,125.0,3.1,23.0,816.5,813.69,616.29
2016,9,19,12,0,854.0,128.0,3.2,23.0,820.0,799.9,607.25
2016,9,19,12,15,853.5,127.5,3.3,23.0,816.5,782.26,595.57
2016,9,19,12,30,853.0,127.0,3.4,23.0,813.0,761.9,582.0
2016,9,19,12,45,852.5,125.0,3.5,23.0,802.5,737.49,565.53
2016,9,19,13,0,852.0,123.0,3.6,23.0,792.0,710.55,546.99
2016,9,19,13,15,846.0,122.0,3.7,23.0,772.5,677.83,523.0
2016,9,19,13,30,840.0,121.0,3.8,23.0,753.0,643.37,497.28
2016,9,19,13,45,826.0,122.0,3.95,23.0,725.0,604.29,467.65
2016,9,19,14,0,812.0,123.0,4.1,23.0,697.0,564.2,436.58
2016,9,19,14,15,800.0,120.5,4.15,22.5,663.5,521.13,403.18
2016,9,19,14,30,788.0,118.0,4.2,22.0,630.0,477.39,368.31
2016,9,19,14,45,765.5,117.0,4.3,22.0,589.5,430.13,329.22
2016,9,19,15,0,743.0,116.0,4.4,22.0,549.0,380.63,287.64
2016,9,19,15,15,720.5,112.0,4.4,21.5,504.5,332.12,246.39
2016,9,19,15,30,698.0,108.0,4.4,21.0,460.0,284.88,205.49
2016,9,19,15,45,661.0,104.5,4.4,21.0,410.5,236.27,163.53
2016,9,19,16,0,624.0,101.0,4.4,21.0,361.0,190.91,125.22
2016,9,19,16,15,581.5,94.0,4.35,20.5,311.5,145.3,89.46
2016,9,19,16,30,539.0,87.0,4.3,20.0,262.0,104.03,61.4
2016,9,19,16,45,473.5,78.0,4.25,20.0,211.5,65.09,42.34
2016,9,19,17,0,408.0,69.0,4.2,20.0,161.0,50.36,38.26
2016,9,19,17,15,323.0,55.5,4.2,19.5,116.0,41.56,30.24
2016,9,19,17,30,238.0,42.0,4.2,19.0,71.0,32.3,21.43
2016,9,19,17,45,132.5,24.5,4.2,19.0,39.0,19.14,4.62
2016,9,19,18,0,27.0,7.0,4.2,19.0,7.0,6.88,0.0
2016,9,19,18,15,13.5,3.5,4.15,18.5,3.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,10.0,2.55,16.0,10.0,9.64,0.0
2016,9,20,6,30,0.0,20.0,2.7,16.0,20.0,19.3,9.54
2016,9,20,6,45,0.0,36.0,2.9,16.5,36.0,34.77,23.18
2016,9,20,7,0,0.0,52.0,3.1,17.0,52.0,51.1,37.23
2016,9,20,7,15,0.0,69.5,3.25,17.0,69.5,68.89,52.44
2016,9,20,7,30,0.0,87.0,3.4,17.0,87.0,86.54,67.32
2016,9,20,7,45,0.0,106.0,3.55,17.5,106.0,105.7,83.06
2016,9,20,8,0,0.0,125.0,3.7,18.0,125.0,124.77,98.42
2016,9,20,8,15,29.5,162.5,3.85,18.0,177.0,188.96,151.29
2016,9,20,8,30,59.0,200.0,4.0,18.0,229.0,249.88,200.59
2016,9,20,8,45,86.5,225.5,4.15,18.5,272.5,297.04,237.78
2016,9,20,9,0,114.0,251.0,4.3,19.0,316.0,352.79,281.11
2016,9,20,9,15,70.5,247.5,4.4,19.0,289.0,308.65,244.77
2016,9,20,9,30,27.0,244.0,4.5,19.0,262.0,263.67,207.71
2016,9,20,9,45,44.5,274.0,4.6,19.0,304.5,315.23,248.29
2016,9,20,10,0,62.0,304.0,4.7,19.0,347.0,359.83,282.85
2016,9,20,10,15,58.5,314.0,4.8,19.0,356.0,366.11,287.07
2016,9,20,10,30,55.0,324.0,4.9,19.0,365.0,372.1,291.19
2016,9,20,10,45,88.5,348.5,5.0,19.5,416.5,423.1,330.37
2016,9,20,11,0,122.0,373.0,5.1,20.0,468.0,478.64,372.26
2016,9,20,11,15,162.0,380.0,5.25,20.0,508.5,514.91,400.48
2016,9,20,11,30,202.0,387.0,5.4,20.0,549.0,549.99,427.69
2016,9,20,11,45,207.5,385.0,5.55,20.0,552.0,547.13,425.69
2016,9,20,12,0,213.0,383.0,5.7,20.0,555.0,543.46,423.21
2016,9,20,12,15,183.5,386.5,5.85,20.0,534.5,517.6,403.07
2016,9,20,12,30,154.0,390.0,6.0,20.0,514.0,492.2,383.29
2016,9,20,12,45,229.5,373.5,6.15,20.0,554.5,523.78,409.37
2016,9,20,13,0,305.0,357.0,6.3,20.0,595.0,550.84,431.53
2016,9,20,13,15,570.5,237.5,6.45,20.0,669.5,600.96,475.31
2016,9,20,13,30,836.0,118.0,6.6,20.0,744.0,634.02,504.51
2016,9,20,13,45,711.0,165.5,6.8,20.0,684.5,571.71,453.89
2016,9,20,14,0,586.0,213.0,7.0,20.0,625.0,517.43,409.42
2016,9,20,14,15,604.5,193.5,7.05,20.0,601.0,482.67,381.24
2016,9,20,14,30,623.0,174.0,7.1,20.0,577.0,445.26,350.13
2016,9,20,14,45,458.5,208.0,7.2,20.0,494.5,376.49,294.28
2016,9,20,15,0,294.0,242.0,7.3,20.0,412.0,323.77,252.2
2016,9,20,15,15,317.0,217.0,7.3,19.5,386.5,292.97,226.26
2016,9,20,15,30,340.0,192.0,7.3,19.0,361.0,259.82,197.6
2016,9,20,15,45,499.5,141.0,7.3,19.0,361.5,228.8,164.91
2016,9,20,16,0,659.0,90.0,7.3,19.0,362.0,184.05,119.42
2016,9,20,16,15,617.5,84.5,7.25,18.5,312.5,138.23,83.16
2016,9,20,16,30,576.0,79.0,7.2,18.0,263.0,96.56,55.21
2016,9,20,16,45,515.0,71.0,7.2,18.0,213.0,56.84,37.2
2016,9,20,17,0,454.0,63.0,7.2,18.0,163.0,45.95,34.68
2016,9,20,17,15,363.5,51.5,7.15,17.5,117.5,39.17,28.35
2016,9,20,17,30,273.0,40.0,7.1,17.0,72.0,30.82,20.18
2016,9,20,17,45,136.5,20.0,7.05,17.0,36.0,15.51,0.67
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,17.0,5.65,15.0,18.0,20.53,0.0
2016,9,21,6,30,17.0,34.0,5.8,15.0,36.0,44.47,28.88
2016,9,21,6,45,42.5,55.0,5.95,15.5,63.0,78.78,59.3
2016,9,21,7,0,68.0,76.0,6.1,16.0,90.0,120.04,94.91
2016,9,21,7,15,82.0,98.5,6.2,16.0,120.0,153.98,124.42
2016,9,21,7,30,96.0,121.0,6.3,16.0,150.0,188.57,154.02
2016,9,21,7,45,110.5,142.0,6.4,16.0,181.5,222.27,182.42
2016,9,21,8,0,125.0,163.0,6.5,16.0,213.0,256.66,210.93
2016,9,21,8,15,214.0,177.0,6.65,16.0,275.5,331.31,273.51
2016,9,21,8,30,303.0,191.0,6.8,16.0,338.0,419.08,345.69
2016,9,21,8,45,201.5,219.0,7.0,16.5,321.0,377.82,309.03
2016,9,21,9,0,100.0,247.0,7.2,17.0,304.0,330.27,267.09
2016,9,21,9,15,196.0,260.5,7.35,17.0,381.5,424.44,344.28
2016,9,21,9,30,292.0,274.0,7.5,17.0,459.0,521.98,422.62
2016,9,21,9,45,573.5,188.0,7.65,17.0,576.0,664.1,540.3
2016,9,21,10,0,855.0,102.0,7.8,17.0,693.0,796.56,643.77
2016,9,21,10,15,863.5,103.5,7.8,17.0,721.5,811.75,653.86
2016,9,21,10,30,872.0,105.0,7.8,17.0,750.0,824.06,662.23
2016,9,21,10,45,876.0,107.0,7.85,17.0,770.0,830.23,666.23
2016,9,21,11,0,880.0,109.0,7.9,17.0,790.0,833.31,668.06
2016,9,21,11,15,884.5,110.0,7.9,17.0,803.5,832.66,667.07
2016,9,21,11,30,889.0,111.0,7.9,17.0,817.0,828.88,663.87
2016,9,21,11,45,890.0,112.0,7.9,17.0,822.0,819.19,656.36
2016,9,21,12,0,891.0,113.0,7.9,17.0,827.0,806.46,646.68
2016,9,21,12,15,891.5,112.5,8.0,17.0,824.5,788.91,633.73
2016,9,21,12,30,892.0,112.0,8.1,17.0,822.0,768.47,618.64
2016,9,21,12,45,893.0,110.5,8.2,17.0,812.5,744.63,600.98
2016,9,21,13,0,894.0,109.0,8.3,17.0,803.0,718.07,581.22
2016,9,21,13,15,890.5,108.0,8.35,17.0,784.5,686.41,555.78
2016,9,21,13,30,887.0,107.0,8.4,17.0,766.0,652.52,528.19
2016,9,21,13,45,880.5,105.5,8.45,17.0,740.5,614.32,496.73
2016,9,21,14,0,874.0,104.0,8.5,17.0,715.0,574.42,463.31
2016,9,21,14,15,864.5,102.5,8.5,17.0,682.0,531.5,426.71
2016,9,21,14,30,855.0,101.0,8.5,17.0,649.0,484.63,386.25
2016,9,21,14,45,843.0,98.0,8.5,17.0,610.0,437.1,344.36
2016,9,21,15,0,831.0,95.0,8.5,17.0,571.0,389.23,301.31
2016,9,21,15,15,811.0,92.0,8.45,16.5,525.5,338.67,255.96
2016,9,21,15,30,791.0,89.0,8.4,16.0,480.0,289.02,210.8
2016,9,21,15,45,768.0,84.0,8.35,16.0,431.5,238.05,164.48
2016,9,21,16,0,745.0,79.0,8.3,16.0,383.0,188.79,120.97
2016,9,21,16,15,704.5,74.5,8.2,16.0,330.5,136.37,78.91
2016,9,21,16,30,664.0,70.0,8.1,16.0,278.0,91.16,49.05
2016,9,21,16,45,604.0,63.5,8.05,16.0,225.5,48.3,37.26
2016,9,21,17,0,544.0,57.0,8.0,16.0,173.0,40.91,30.5
2016,9,21,17,15,443.0,47.0,8.0,15.5,124.5,35.29,25.14
2016,9,21,17,30,342.0,37.0,8.0,15.0,76.0,29.38,18.92
2016,9,21,17,45,171.0,18.5,8.0,15.0,38.0,14.3,0.0
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,25.0,17.0,8.65,15.0,19.5,28.28,0.0
2016,9,22,6,30,50.0,34.0,8.7,15.0,39.0,61.48,41.21
2016,9,22,6,45,79.5,55.5,8.8,15.0,69.0,99.8,76.39
2016,9,22,7,0,109.0,77.0,8.9,15.0,99.0,139.69,111.67
2016,9,22,7,15,128.5,99.0,8.75,15.0,132.0,177.31,144.81
2016,9,22,7,30,148.0,121.0,8.6,15.0,165.0,216.0,178.34
2016,9,22,7,45,167.0,140.0,8.5,15.5,199.0,251.79,208.51
2016,9,22,8,0,186.0,159.0,8.4,16.0,233.0,288.58,238.87
2016,9,22,8,15,297.0,164.0,8.3,16.0,299.5,376.35,312.64
2016,9,22,8,30,408.0,169.0,8.2,16.0,366.0,471.79,391.39
2016,9,22,8,45,601.0,136.0,8.1,16.0,457.0,583.97,484.34
2016,9,22,9,0,794.0,103.0,8.0,16.0,548.0,699.11,576.81
2016,9,22,9,15,810.5,105.5,8.0,16.0,589.0,730.84,599.85
2016,9,22,9,30,827.0,108.0,8.0,16.0,630.0,760.55,621.44
2016,9,22,9,45,848.0,106.0,8.0,16.5,666.5,786.64,638.97
2016,9,22,10,0,869.0,104.0,8.0,17.0,703.0,806.65,651.78
2016,9,22,10,15,487.5,224.5,7.9,17.0,563.0,636.65,515.1
2016,9,22,10,30,106.0,345.0,7.8,17.0,423.0,434.92,346.16
2016,9,22,10,45,248.0,335.5,7.75,17.0,524.5,549.85,439.75
2016,9,22,11,0,390.0,326.0,7.7,17.0,626.0,651.91,521.17
2016,9,22,11,15,308.0,353.0,7.6,17.0,592.5,608.35,484.49
2016,9,22,11,30,226.0,380.0,7.5,17.0,559.0,560.29,444.73
2016,9,22,11,45,147.5,372.5,7.4,17.5,490.0,485.69,384.16
2016,9,22,12,0,69.0,365.0,7.3,18.0,421.0,410.27,322.74
2016,9,22,12,15,69.5,363.0,7.3,18.0,419.0,405.4,319.08
2016,9,22,12,30,70.0,361.0,7.3,18.0,417.0,400.31,315.15
2016,9,22,12,45,127.0,366.0,7.3,18.0,465.0,441.99,348.98
2016,9,22,13,0,184.0,371.0,7.3,18.0,513.0,478.9,378.65
2016,9,22,13,15,183.5,361.5,7.3,18.0,500.5,461.17,364.83
2016,9,22,13,30,183.0,352.0,7.3,18.0,488.0,443.07,350.77
2016,9,22,13,45,252.0,327.0,7.35,18.0,506.0,449.03,356.47
2016,9,22,14,0,321.0,302.0,7.4,18.0,524.0,450.89,358.3
2016,9,22,14,15,580.0,202.5,7.45,17.5,580.5,472.56,376.93
2016,9,22,14,30,839.0,103.0,7.5,17.0,637.0,474.87,377.36
2016,9,22,14,45,820.0,101.5,7.55,17.0,596.0,426.58,335.01
2016,9,22,15,0,801.0,100.0,7.6,17.0,555.0,378.61,292.2
2016,9,22,15,15,779.0,97.0,7.6,17.0,509.5,328.94,247.41
2016,9,22,15,30,757.0,94.0,7.6,17.0,464.0,280.43,203.26
2016,9,22,15,45,723.5,90.5,7.65,17.0,414.5,226.99,155.87
2016,9,22,16,0,690.0,87.0,7.7,17.0,365.0,179.48,114.89
2016,9,22,16,15,646.5,81.5,7.65,16.5,313.5,132.22,78.03
2016,9,22,16,30,603.0,76.0,7.6,16.0,262.0,89.32,50.59
2016,9,22,16,45,538.5,68.5,7.55,16.0,211.0,49.22,38.06
2016,9,22,17,0,474.0,61.0,7.5,16.0,160.0,44.97,34.03
2016,9,22,17,15,372.5,49.5,7.35,15.5,113.5,38.1,27.52
2016,9,22,17,30,271.0,38.0,7.2,15.0,67.0,29.5,18.73
2016,9,22,17,45,135.5,19.0,7.1,15.0,33.5,14.87,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,144.5,15.5,3.8,14.0,29.5,70.23,0.0
2016,9,23,6,30,289.0,31.0,3.8,14.0,59.0,154.32,107.77
2016,9,23,6,45,393.0,41.0,3.85,14.5,104.5,219.54,170.82
2016,9,23,7,0,497.0,51.0,3.9,15.0,150.0,293.89,236.22
2016,9,23,7,15,560.0,58.0,3.9,15.0,200.0,353.23,288.9
2016,9,23,7,30,623.0,65.0,3.9,15.0,250.0,416.69,343.44
2016,9,23,7,45,669.5,68.5,3.9,15.5,301.5,470.28,387.87
2016,9,23,8,0,716.0,72.0,3.9,16.0,353.0,523.76,430.8
2016,9,23,8,15,729.0,76.5,3.9,16.0,395.0,560.7,460.12
2016,9,23,8,30,742.0,81.0,3.9,16.0,437.0,596.39,487.76
2016,9,23,8,45,781.0,82.0,3.9,16.5,488.5,644.73,523.19
2016,9,23,9,0,820.0,83.0,3.9,17.0,540.0,692.77,556.79
2016,9,23,9,15,834.5,85.0,3.95,17.0,579.5,719.1,574.91
2016,9,23,9,30,849.0,87.0,4.0,17.0,619.0,747.28,594.47
2016,9,23,9,45,863.5,87.0,4.05,17.5,654.0,770.97,609.51
2016,9,23,10,0,878.0,87.0,4.1,18.0,689.0,792.18,622.72
2016,9,23,10,15,885.0,88.0,4.1,18.0,715.5,805.8,631.43
2016,9,23,10,30,892.0,89.0,4.1,18.0,742.0,816.44,638.14
2016,9,23,10,45,897.0,89.5,4.1,18.5,761.5,821.89,640.03
2016,9,23,11,0,902.0,90.0,4.1,19.0,781.0,824.21,639.84
2016,9,23,11,15,904.5,90.5,4.1,19.0,793.0,821.35,637.31
2016,9,23,11,30,907.0,91.0,4.1,19.0,805.0,815.33,632.7
2016,9,23,11,45,908.0,91.0,4.2,19.0,809.0,804.48,625.17
2016,9,23,12,0,909.0,91.0,4.3,19.0,813.0,790.55,615.54
2016,9,23,12,15,907.5,91.0,4.45,19.0,808.5,771.72,602.9
2016,9,23,12,30,906.0,91.0,4.6,19.0,804.0,750.04,588.2
2016,9,23,12,45,901.0,91.0,4.75,19.0,791.5,723.14,569.59
2016,9,23,13,0,896.0,91.0,4.9,19.0,779.0,693.79,549.02
2016,9,23,13,15,890.0,90.5,5.15,19.0,759.0,661.01,524.56
2016,9,23,13,30,884.0,90.0,5.4,19.0,739.0,626.14,497.7
2016,9,23,13,45,873.5,89.5,5.65,19.0,711.5,586.79,466.65
2016,9,23,14,0,863.0,89.0,5.9,19.0,684.0,546.05,433.69
2016,9,23,14,15,851.5,87.5,6.1,18.5,650.0,502.72,398.51
2016,9,23,14,30,840.0,86.0,6.3,18.0,616.0,458.52,361.54
2016,9,23,14,45,823.5,84.5,6.5,18.0,576.5,411.64,320.75
2016,9,23,15,0,807.0,83.0,6.7,18.0,537.0,361.23,276.26
2016,9,23,15,15,696.5,104.0,6.75,18.0,473.0,302.63,226.36
2016,9,23,15,30,586.0,125.0,6.8,18.0,409.0,256.26,187.36
2016,9,23,15,45,481.0,130.5,6.85,18.0,347.5,207.91,148.29
2016,9,23,16,0,376.0,136.0,6.9,18.0,286.0,168.87,118.87
2016,9,23,16,15,504.0,99.0,6.8,17.5,269.5,129.63,81.85
2016,9,23,16,30,632.0,62.0,6.7,17.0,253.0,75.73,39.24
2016,9,23,16,45,571.5,55.5,6.65,17.0,203.5,37.13,27.22
2016,9,23,17,0,511.0,49.0,6.6,17.0,154.0,34.48,24.66
2016,9,23,17,15,413.5,40.0,6.45,16.5,108.5,29.44,19.84
2016,9,23,17,30,316.0,31.0,6.3,16.0,63.0,24.13,13.92
2016,9,23,17,45,158.0,15.5,6.2,16.0,31.5,11.91,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,176.0,13.0,2.75,15.0,29.5,65.48,0.0
2016,9,24,6,30,352.0,26.0,2.7,15.0,59.0,170.02,116.19
2016,9,24,6,45,454.0,34.5,2.65,15.5,105.5,234.8,180.91
2016,9,24,7,0,556.0,43.0,2.6,16.0,152.0,308.79,245.78
2016,9,24,7,15,616.0,48.5,2.5,16.0,202.5,364.82,295.42
2016,9,24,7,30,676.0,54.0,2.4,16.0,253.0,427.27,348.38
2016,9,24,7,45,716.0,58.0,2.3,16.5,304.0,479.95,391.06
2016,9,24,8,0,756.0,62.0,2.2,17.0,355.0,533.85,432.93
2016,9,24,8,15,783.5,65.0,2.1,17.5,404.0,579.48,466.9
2016,9,24,8,30,811.0,68.0,2.0,18.0,453.0,624.71,499.35
2016,9,24,8,45,831.5,70.0,1.95,18.5,498.5,659.36,522.04
2016,9,24,9,0,852.0,72.0,1.9,19.0,544.0,696.47,545.94
2016,9,24,9,15,866.5,74.0,1.95,19.0,584.5,727.47,566.8
2016,9,24,9,30,881.0,76.0,2.0,19.0,625.0,756.28,586.03
2016,9,24,9,45,894.0,76.5,2.05,19.5,660.0,779.84,600.39
2016,9,24,10,0,907.0,77.0,2.1,20.0,695.0,800.78,612.91
2016,9,24,10,15,914.5,78.0,2.15,20.0,723.0,815.06,622.03
2016,9,24,10,30,922.0,79.0,2.2,20.0,751.0,826.28,629.2
2016,9,24,10,45,927.5,79.5,2.3,20.5,771.0,832.2,632.05
2016,9,24,11,0,933.0,80.0,2.4,21.0,791.0,834.89,632.82
2016,9,24,11,15,936.0,80.5,2.45,21.0,803.5,832.3,630.93
2016,9,24,11,30,939.0,81.0,2.5,21.0,816.0,826.44,626.95
2016,9,24,11,45,940.0,81.0,2.65,21.5,820.5,815.23,618.9
2016,9,24,12,0,941.0,81.0,2.8,22.0,825.0,800.84,608.71
2016,9,24,12,15,940.0,81.0,2.9,22.0,821.0,781.83,596.2
2016,9,24,12,30,939.0,81.0,3.0,22.0,817.0,759.84,581.6
2016,9,24,12,45,931.0,83.5,3.15,22.5,804.0,732.53,562.33
2016,9,24,13,0,923.0,86.0,3.3,23.0,791.0,702.79,541.25
2016,9,24,13,15,917.5,85.5,3.45,23.0,771.0,669.51,517.0
2016,9,24,13,30,912.0,85.0,3.6,23.0,751.0,634.04,490.39
2016,9,24,13,45,902.5,84.5,3.75,23.0,723.0,594.28,459.91
2016,9,24,14,0,893.0,84.0,3.9,23.0,695.0,553.0,427.48
2016,9,24,14,15,882.5,82.5,4.05,22.5,661.0,508.98,392.87
2016,9,24,14,30,872.0,81.0,4.2,22.0,627.0,463.94,356.33
2016,9,24,14,45,855.5,80.0,4.35,22.0,586.5,416.16,315.97
2016,9,24,15,0,839.0,79.0,4.5,22.0,546.0,368.34,274.61
2016,9,24,15,15,819.0,76.5,4.6,21.5,501.0,314.57,228.23
2016,9,24,15,30,799.0,74.0,4.7,21.0,456.0,265.25,184.71
2016,9,24,15,45,769.0,71.0,4.85,21.0,406.5,214.57,140.38
2016,9,24,16,0,739.0,68.0,5.0,21.0,357.0,166.29,99.75
2016,9,24,16,15,698.5,63.5,5.1,20.5,306.0,118.31,63.83
2016,9,24,16,30,658.0,59.0,5.2,20.0,255.0,74.33,38.15
2016,9,24,16,45,594.5,53.0,5.3,20.0,204.0,35.4,25.34
2016,9,24,17,0,531.0,47.0,5.4,20.0,153.0,33.06,23.07
2016,9,24,17,15,429.5,38.0,5.4,19.5,107.0,27.93,18.21
2016,9,24,17,30,328.0,29.0,5.4,19.0,61.0,22.52,12.02
2016,9,24,17,45,164.0,14.5,5.45,18.5,30.5,11.18,0.0
2016,9,24,18,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,167.0,13.5,2.6,18.5,28.5,62.81,0.0
2016,9,25,6,30,334.0,27.0,2.6,19.0,57.0,164.03,108.17
2016,9,25,6,45,437.0,36.5,2.6,19.5,103.5,229.3,173.48
2016,9,25,7,0,540.0,46.0,2.6,20.0,150.0,303.83,237.83
2016,9,25,7,15,602.0,52.0,2.45,20.0,201.0,362.79,288.93
2016,9,25,7,30,664.0,58.0,2.3,20.0,252.0,423.49,339.65
2016,9,25,7,45,702.5,63.0,2.2,20.5,303.0,475.92,381.46
2016,9,25,8,0,741.0,68.0,2.1,21.0,354.0,529.44,422.36
2016,9,25,8,15,769.0,71.5,2.0,21.5,403.0,575.32,455.96
2016,9,25,8,30,797.0,75.0,1.9,22.0,452.0,620.84,488.07
2016,9,25,8,45,813.5,79.0,1.8,23.0,496.5,658.3,511.61
2016,9,25,9,0,830.0,83.0,1.7,24.0,541.0,694.13,532.65
2016,9,25,9,15,845.0,85.5,1.65,24.5,581.0,721.41,548.61
2016,9,25,9,30,860.0,88.0,1.6,25.0,621.0,750.48,565.63
2016,9,25,9,45,884.5,84.0,1.55,25.5,658.5,777.41,580.92
2016,9,25,10,0,909.0,80.0,1.5,26.0,696.0,802.14,594.54
2016,9,25,10,15,916.0,81.0,1.35,26.0,723.5,815.91,600.82
2016,9,25,10,30,923.0,82.0,1.2,26.0,751.0,826.6,605.04
2016,9,25,10,45,920.5,86.5,1.1,26.5,769.0,830.23,604.08
2016,9,25,11,0,918.0,91.0,1.0,27.0,787.0,830.54,601.1
2016,9,25,11,15,920.5,91.5,0.95,27.0,799.0,827.43,597.93
2016,9,25,11,30,923.0,92.0,0.9,27.0,811.0,821.1,592.84
2016,9,25,11,45,914.0,97.0,0.9,27.0,812.0,807.22,583.77
2016,9,25,12,0,905.0,102.0,0.9,27.0,813.0,790.41,572.96
2016,9,25,12,15,904.0,102.0,1.0,27.0,809.0,771.8,562.38
2016,9,25,12,30,903.0,102.0,1.1,27.0,805.0,750.33,549.8
2016,9,25,12,45,895.5,103.5,1.25,27.0,791.5,723.04,533.68
2016,9,25,13,0,888.0,105.0,1.4,27.0,778.0,693.43,514.86
2016,9,25,13,15,882.0,104.0,1.45,26.5,758.0,660.23,492.63
2016,9,25,13,30,876.0,103.0,1.5,26.0,738.0,625.0,468.34
2016,9,25,13,45,861.0,104.5,1.6,26.0,709.0,585.14,439.36
2016,9,25,14,0,846.0,106.0,1.7,26.0,680.0,542.01,407.26
2016,9,25,14,15,833.5,103.5,1.7,25.5,645.5,497.51,373.56
2016,9,25,14,30,821.0,101.0,1.7,25.0,611.0,452.33,338.28
2016,9,25,14,45,800.0,100.0,1.75,25.0,570.0,404.71,299.68
2016,9,25,15,0,779.0,99.0,1.8,25.0,529.0,357.66,260.54
2016,9,25,15,15,756.0,95.5,1.8,24.5,484.0,308.57,219.5
2016,9,25,15,30,733.0,92.0,1.8,24.0,439.0,257.65,176.51
2016,9,25,15,45,700.0,87.5,1.85,24.0,390.0,208.27,134.99
2016,9,25,16,0,667.0,83.0,1.9,24.0,341.0,161.68,97.29
2016,9,25,16,15,622.5,77.0,1.9,23.5,290.5,115.77,64.28
2016,9,25,16,30,578.0,71.0,1.9,23.0,240.0,74.33,41.07
2016,9,25,16,45,512.5,62.5,1.9,23.0,190.5,43.71,32.16
2016,9,25,17,0,447.0,54.0,1.9,23.0,141.0,39.66,28.37
2016,9,25,17,15,347.5,41.5,1.85,22.0,96.5,31.52,20.97
2016,9,25,17,30,248.0,29.0,1.8,21.0,52.0,22.84,11.63
2016,9,25,17,45,124.0,14.5,1.8,20.5,26.0,14.25,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,112.5,14.5,1.3,20.0,24.5,47.32,0.0
2016,9,26,6,30,225.0,29.0,1.3,20.0,49.0,127.42,81.2
2016,9,26,6,45,325.5,42.5,1.35,20.5,93.0,191.4,143.4
2016,9,26,7,0,426.0,56.0,1.4,21.0,137.0,264.1,204.91
2016,9,26,7,15,492.0,65.5,1.35,21.0,186.5,324.24,255.79
2016,9,26,7,30,558.0,75.0,1.3,21.0,236.0,388.75,308.5
2016,9,26,7,45,604.0,82.0,1.3,21.5,286.5,443.21,351.31
2016,9,26,8,0,650.0,89.0,1.3,22.0,337.0,499.52,393.95
2016,9,26,8,15,682.5,94.0,1.2,22.5,386.0,546.51,427.63
2016,9,26,8,30,715.0,99.0,1.1,23.0,435.0,593.62,460.1
2016,9,26,8,45,739.0,103.0,1.05,23.5,480.0,633.53,486.66
2016,9,26,9,0,763.0,107.0,1.0,24.0,525.0,670.16,510.15
2016,9,26,9,15,780.5,110.0,0.95,24.0,565.5,702.0,529.91
2016,9,26,9,30,798.0,113.0,0.9,24.0,606.0,731.93,548.11
2016,9,26,9,45,811.0,115.5,0.9,24.5,640.0,755.73,561.56
2016,9,26,10,0,824.0,118.0,0.9,25.0,674.0,777.07,573.33
2016,9,26,10,15,833.0,120.0,1.0,25.0,701.5,792.08,583.43
2016,9,26,10,30,842.0,122.0,1.1,25.0,729.0,804.26,591.8
2016,9,26,10,45,848.0,123.0,1.2,25.5,749.0,810.07,594.92
2016,9,26,11,0,854.0,124.0,1.3,26.0,769.0,812.87,596.18
2016,9,26,11,15,857.5,125.0,1.35,25.5,781.0,810.64,595.99
2016,9,26,11,30,861.0,126.0,1.4,25.0,793.0,805.35,593.93
2016,9,26,11,45,862.5,126.0,1.5,25.0,797.0,794.47,587.62
2016,9,26,12,0,864.0,126.0,1.6,25.0,801.0,780.64,579.38
2016,9,26,12,15,862.5,126.0,1.65,25.0,797.0,761.7,567.25
2016,9,26,12,30,861.0,126.0,1.7,25.0,793.0,740.06,553.3
2016,9,26,12,45,894.5,107.5,1.75,25.0,791.0,722.0,541.81
2016,9,26,13,0,928.0,89.0,1.8,25.0,789.0,700.2,527.28
2016,9,26,13,15,923.0,88.0,1.8,24.5,769.0,666.51,503.76
2016,9,26,13,30,918.0,87.0,1.8,24.0,749.0,630.61,478.15
2016,9,26,13,45,909.5,86.0,1.85,24.0,721.0,590.69,448.33
2016,9,26,14,0,901.0,85.0,1.9,24.0,693.0,549.17,416.52
2016,9,26,14,15,890.5,83.5,1.95,24.0,658.5,504.83,381.72
2016,9,26,14,30,880.0,82.0,2.0,24.0,624.0,459.47,345.11
2016,9,26,14,45,864.5,80.0,2.05,24.0,583.5,410.89,305.06
2016,9,26,15,0,849.0,78.0,2.1,24.0,543.0,362.2,263.85
2016,9,26,15,15,828.5,75.5,2.15,24.0,497.5,307.95,217.65
2016,9,26,15,30,808.0,73.0,2.2,24.0,452.0,258.21,174.44
2016,9,26,15,45,764.0,73.0,2.25,24.0,399.5,207.31,131.63
2016,9,26,16,0,720.0,73.0,2.3,24.0,347.0,160.31,94.02
2016,9,26,16,15,677.0,67.5,2.3,23.5,296.0,109.27,57.43
2016,9,26,16,30,634.0,62.0,2.3,23.0,245.0,65.62,34.06
2016,9,26,16,45,551.0,56.5,2.35,22.5,192.5,38.89,28.05
2016,9,26,17,0,468.0,51.0,2.4,22.0,140.0,37.27,26.41
2016,9,26,17,15,364.0,39.5,2.35,21.5,95.0,29.98,19.62
2016,9,26,17,30,260.0,28.0,2.3,21.0,50.0,22.2,10.41
2016,9,26,17,45,130.0,14.0,2.3,21.0,25.0,13.76,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,78.0,14.0,0.7,20.0,20.5,36.48,0.0
2016,9,27,6,30,156.0,28.0,0.7,20.0,41.0,101.45,62.16
2016,9,27,6,45,242.5,45.5,0.7,20.5,82.5,161.6,120.33
2016,9,27,7,0,329.0,63.0,0.7,21.0,124.0,228.38,176.34
2016,9,27,7,15,393.0,76.0,0.65,21.0,172.0,286.14,224.51
2016,9,27,7,30,457.0,89.0,0.6,21.0,220.0,348.58,274.86
2016,9,27,7,45,505.0,98.5,0.6,21.5,269.0,402.18,316.48
2016,9,27,8,0,553.0,108.0,0.6,22.0,318.0,461.12,360.52
2016,9,27,8,15,446.5,142.0,0.6,22.0,326.0,447.69,348.97
2016,9,27,8,30,340.0,176.0,0.6,22.0,334.0,420.44,327.15
2016,9,27,8,45,505.5,155.5,0.65,22.5,417.0,526.2,406.49
2016,9,27,9,0,671.0,135.0,0.7,23.0,500.0,635.61,484.34
2016,9,27,9,15,575.5,174.5,0.75,23.0,504.0,618.57,469.13
2016,9,27,9,30,480.0,214.0,0.8,23.0,508.0,598.7,453.03
2016,9,27,9,45,657.5,161.5,0.9,23.0,589.0,687.02,518.67
2016,9,27,10,0,835.0,109.0,1.0,23.0,670.0,772.66,577.14
2016,9,27,10,15,844.0,110.5,1.1,23.0,697.0,787.2,586.2
2016,9,27,10,30,853.0,112.0,1.2,23.0,724.0,798.89,594.28
2016,9,27,10,45,698.5,183.0,1.3,23.0,693.0,752.22,562.68
2016,9,27,11,0,544.0,254.0,1.4,23.0,662.0,696.8,521.79
2016,9,27,11,15,546.0,257.0,1.45,23.0,672.5,695.79,521.58
2016,9,27,11,30,548.0,260.0,1.5,23.0,683.0,692.74,519.43
2016,9,27,11,45,533.5,268.0,1.6,23.0,681.5,680.0,510.63
2016,9,27,12,0,519.0,276.0,1.7,23.0,680.0,665.66,500.71
2016,9,27,12,15,453.5,303.5,1.8,23.0,655.5,631.46,475.6
2016,9,27,12,30,388.0,331.0,1.9,23.0,631.0,596.84,450.12
2016,9,27,12,45,375.5,327.5,2.0,23.0,614.0,572.14,432.83
2016,9,27,13,0,363.0,324.0,2.1,23.0,597.0,547.02,414.93
2016,9,27,13,15,338.0,321.0,2.2,23.0,570.0,514.3,391.12
2016,9,27,13,30,313.0,318.0,2.3,23.0,543.0,482.28,367.58
2016,9,27,13,45,352.5,294.5,2.4,23.0,538.0,468.36,357.84
2016,9,27,14,0,392.0,271.0,2.5,23.0,533.0,450.99,344.89
2016,9,27,14,15,385.0,257.0,2.55,22.5,503.5,416.36,318.84
2016,9,27,14,30,378.0,243.0,2.6,22.0,474.0,381.69,292.21
2016,9,27,14,45,381.0,224.5,2.7,22.0,444.0,347.02,264.43
2016,9,27,15,0,384.0,206.0,2.8,22.0,414.0,311.65,235.43
2016,9,27,15,15,376.0,187.5,2.85,21.5,377.0,272.44,203.46
2016,9,27,15,30,368.0,169.0,2.9,21.0,340.0,233.73,171.47
2016,9,27,15,45,351.5,151.5,3.0,21.0,300.0,194.83,139.39
2016,9,27,16,0,335.0,134.0,3.1,21.0,260.0,157.46,109.41
2016,9,27,16,15,294.5,120.5,3.15,20.5,219.5,122.8,84.65
2016,9,27,16,30,254.0,107.0,3.2,20.0,179.0,92.13,65.84
2016,9,27,16,45,306.5,82.5,3.25,20.0,151.5,60.61,47.18
2016,9,27,17,0,359.0,58.0,3.3,20.0,124.0,43.27,31.74
2016,9,27,17,15,263.0,42.5,3.35,19.5,82.5,32.41,21.75
2016,9,27,17,30,167.0,27.0,3.4,19.0,41.0,21.01,8.68
2016,9,27,17,45,83.5,13.5,3.45,18.5,20.5,13.27,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,96.5,14.0,1.2,16.0,22.0,41.61,0.0
2016,9,28,6,30,193.0,28.0,1.3,16.0,44.0,112.86,68.06
2016,9,28,6,45,297.0,41.5,1.4,16.5,86.5,176.56,133.38
2016,9,28,7,0,401.0,55.0,1.5,17.0,129.0,249.65,196.22
2016,9,28,7,15,219.5,81.0,1.55,17.0,123.5,202.46,162.17
2016,9,28,7,30,38.0,107.0,1.6,17.0,118.0,134.9,107.38
2016,9,28,7,45,47.0,127.5,1.7,17.5,144.0,162.27,130.11
2016,9,28,8,0,56.0,148.0,1.8,18.0,170.0,190.07,152.5
2016,9,28,8,15,48.0,165.0,1.85,18.0,185.0,203.65,162.98
2016,9,28,8,30,40.0,182.0,1.9,18.0,200.0,216.6,172.76
2016,9,28,8,45,68.5,209.0,2.0,18.5,244.0,264.93,210.98
2016,9,28,9,0,97.0,236.0,2.1,19.0,288.0,314.28,249.19
2016,9,28,9,15,108.0,256.0,2.2,19.0,318.5,343.95,271.69
2016,9,28,9,30,119.0,276.0,2.3,19.0,349.0,380.69,299.42
2016,9,28,9,45,160.5,292.5,2.45,19.5,396.5,429.32,336.24
2016,9,28,10,0,202.0,309.0,2.6,20.0,444.0,478.38,372.77
2016,9,28,10,15,149.0,320.0,2.8,20.0,422.0,447.85,348.08
2016,9,28,10,30,96.0,331.0,3.0,20.0,400.0,410.05,318.13
2016,9,28,10,45,75.0,328.5,3.25,20.0,383.5,389.03,301.76
2016,9,28,11,0,54.0,326.0,3.5,20.0,367.0,367.93,285.18
2016,9,28,11,15,55.5,333.0,3.75,20.0,375.5,374.09,289.95
2016,9,28,11,30,57.0,340.0,4.0,20.0,384.0,379.95,294.42
2016,9,28,11,45,56.0,340.5,4.25,20.0,383.5,377.14,292.34
2016,9,28,12,0,55.0,341.0,4.5,20.0,383.0,374.17,290.29
2016,9,28,12,15,99.0,355.5,4.75,20.0,431.0,417.23,324.47
2016,9,28,12,30,143.0,370.0,5.0,20.0,479.0,458.83,357.13
2016,9,28,12,45,145.0,364.0,5.25,20.0,473.5,448.01,349.21
2016,9,28,13,0,147.0,358.0,5.5,20.0,468.0,436.71,341.01
2016,9,28,13,15,146.5,348.0,5.65,19.5,455.0,419.7,328.85
2016,9,28,13,30,146.0,338.0,5.8,19.0,442.0,402.42,316.35
2016,9,28,13,45,98.0,309.5,6.0,19.0,378.5,344.07,270.71
2016,9,28,14,0,50.0,281.0,6.2,19.0,315.0,288.11,226.73
2016,9,28,14,15,69.5,275.0,6.2,19.0,319.5,287.75,226.78
2016,9,28,14,30,89.0,269.0,6.2,19.0,324.0,285.44,224.96
2016,9,28,14,45,80.5,248.5,6.25,19.0,295.5,258.06,203.26
2016,9,28,15,0,72.0,228.0,6.3,19.0,267.0,231.5,182.14
2016,9,28,15,15,78.5,210.0,6.25,18.5,249.0,212.12,166.64
2016,9,28,15,30,85.0,192.0,6.2,18.0,231.0,192.04,150.3
2016,9,28,15,45,78.5,172.0,6.2,18.0,205.0,167.31,130.23
2016,9,28,16,0,72.0,152.0,6.2,18.0,179.0,143.25,110.84
2016,9,28,16,15,257.0,120.5,6.15,17.5,195.0,118.04,83.66
2016,9,28,16,30,442.0,89.0,6.1,17.0,211.0,76.88,51.34
2016,9,28,16,45,390.0,74.5,6.05,17.0,165.5,54.56,42.44
2016,9,28,17,0,338.0,60.0,6.0,17.0,120.0,45.08,33.66
2016,9,28,17,15,236.0,44.0,5.9,16.5,79.0,33.82,23.08
2016,9,28,17,30,134.0,28.0,5.8,16.0,38.0,21.98,8.04
2016,9,28,17,45,67.0,14.0,5.75,16.0,19.0,13.76,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
