Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,82.5,14.5,4.4,14.0,21.0,37.83,0.0
2016,9,29,6,30,165.0,29.0,4.4,14.0,42.0,103.87,60.19
2016,9,29,6,45,274.0,43.5,4.45,14.5,84.5,169.84,129.47
2016,9,29,7,0,383.0,58.0,4.5,15.0,127.0,243.23,193.86
2016,9,29,7,15,191.5,75.5,4.45,15.0,110.0,181.95,147.46
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,94.28,74.25
2016,9,29,7,45,5.0,112.0,4.35,15.5,114.0,116.03,92.51
2016,9,29,8,0,10.0,131.0,4.3,16.0,135.0,138.04,110.6
2016,9,29,8,15,34.5,159.0,4.3,16.0,174.5,188.41,152.39
2016,9,29,8,30,59.0,187.0,4.3,16.0,214.0,234.59,190.16
2016,9,29,8,45,98.0,212.0,4.35,16.5,262.5,288.11,233.32
2016,9,29,9,0,137.0,237.0,4.4,17.0,311.0,350.38,282.57
2016,9,29,9,15,207.5,249.5,4.45,17.0,371.0,415.44,334.68
2016,9,29,9,30,278.0,262.0,4.5,17.0,431.0,489.94,393.16
2016,9,29,9,45,563.0,181.5,4.6,17.5,547.0,628.22,504.44
2016,9,29,10,0,848.0,101.0,4.7,18.0,663.0,767.28,609.24
2016,9,29,10,15,856.5,102.0,4.8,18.0,690.0,777.52,615.52
2016,9,29,10,30,865.0,103.0,4.9,18.0,717.0,788.45,623.16
2016,9,29,10,45,871.0,104.0,5.05,18.5,737.0,794.47,626.35
2016,9,29,11,0,877.0,105.0,5.2,19.0,757.0,797.43,627.43
2016,9,29,11,15,880.5,105.5,5.3,19.0,768.5,794.85,625.56
2016,9,29,11,30,884.0,106.0,5.4,19.0,780.0,789.18,621.56
2016,9,29,11,45,885.0,106.0,5.55,19.0,784.0,778.03,613.86
2016,9,29,12,0,886.0,106.0,5.7,19.0,788.0,763.9,604.03
2016,9,29,12,15,885.0,106.0,5.8,19.0,783.5,745.38,590.78
2016,9,29,12,30,884.0,106.0,5.9,19.0,779.0,724.07,575.49
2016,9,29,12,45,881.5,105.0,6.0,19.0,767.0,698.09,556.25
2016,9,29,13,0,879.0,104.0,6.1,19.0,755.0,669.62,534.03
2016,9,29,13,15,873.0,103.0,6.2,19.0,734.5,636.62,507.94
2016,9,29,13,30,867.0,102.0,6.3,19.0,714.0,601.62,479.79
2016,9,29,13,45,856.5,101.0,6.45,19.0,686.0,562.34,447.81
2016,9,29,14,0,846.0,100.0,6.6,19.0,658.0,519.41,412.31
2016,9,29,14,15,833.5,98.0,6.65,18.5,624.0,475.53,375.79
2016,9,29,14,30,821.0,96.0,6.7,18.0,590.0,430.98,337.74
2016,9,29,14,45,803.0,94.0,6.8,18.0,549.5,383.93,296.24
2016,9,29,15,0,785.0,92.0,6.9,18.0,509.0,337.18,254.23
2016,9,29,15,15,761.5,88.5,6.95,17.5,464.5,288.09,210.39
2016,9,29,15,30,738.0,85.0,7.0,17.0,420.0,240.36,167.58
2016,9,29,15,45,705.0,81.0,7.1,17.0,371.0,188.85,122.69
2016,9,29,16,0,672.0,77.0,7.2,17.0,322.0,143.1,85.2
2016,9,29,16,15,625.0,71.0,7.2,16.5,272.0,97.67,53.65
2016,9,29,16,30,578.0,65.0,7.2,16.0,222.0,56.96,34.13
2016,9,29,16,45,502.0,57.5,7.2,16.0,173.0,40.76,30.42
2016,9,29,17,0,426.0,50.0,7.2,16.0,124.0,37.47,27.1
2016,9,29,17,15,312.0,37.5,7.05,15.5,81.5,29.13,19.04
2016,9,29,17,30,198.0,25.0,6.9,15.0,39.0,19.59,4.73
2016,9,29,17,45,99.0,12.5,6.75,15.0,19.5,12.29,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,108.5,13.5,5.2,14.0,21.5,43.99,0.0
2016,9,30,6,30,217.0,27.0,5.3,14.0,43.0,117.11,64.17
2016,9,30,6,45,331.0,38.5,5.4,14.0,86.0,185.17,141.0
2016,9,30,7,0,445.0,50.0,5.5,14.0,129.0,260.2,208.11
2016,9,30,7,15,514.5,58.0,5.5,14.0,178.5,319.98,262.13
2016,9,30,7,30,584.0,66.0,5.5,14.0,228.0,384.39,318.78
2016,9,30,7,45,631.5,71.5,5.55,14.5,278.0,438.08,364.71
2016,9,30,8,0,679.0,77.0,5.6,15.0,328.0,493.69,410.78
2016,9,30,8,15,711.0,81.5,5.6,15.0,376.5,540.11,448.92
2016,9,30,8,30,743.0,86.0,5.6,15.0,425.0,584.55,484.67
2016,9,30,8,45,767.5,88.5,5.65,15.5,470.0,623.58,514.55
2016,9,30,9,0,792.0,91.0,5.7,16.0,515.0,661.48,542.62
2016,9,30,9,15,809.0,93.5,5.75,16.0,554.5,692.59,565.31
2016,9,30,9,30,826.0,96.0,5.8,16.0,594.0,721.69,586.37
2016,9,30,9,45,844.0,95.5,5.9,16.0,629.0,746.03,603.94
2016,9,30,10,0,862.0,95.0,6.0,16.0,664.0,764.57,617.15
2016,9,30,10,15,870.5,96.5,6.05,16.0,691.0,778.96,627.14
2016,9,30,10,30,879.0,98.0,6.1,16.0,718.0,790.45,635.05
2016,9,30,10,45,885.5,99.0,6.15,16.5,738.0,796.84,638.04
2016,9,30,11,0,892.0,100.0,6.2,17.0,758.0,800.13,638.85
2016,9,30,11,15,895.5,100.5,6.25,17.0,770.0,797.43,636.56
2016,9,30,11,30,899.0,101.0,6.3,17.0,782.0,791.6,632.08
2016,9,30,11,45,900.0,101.0,6.35,17.0,786.0,780.26,623.59
2016,9,30,12,0,901.0,101.0,6.4,17.0,790.0,765.87,612.94
2016,9,30,12,15,900.0,100.5,6.45,17.0,785.5,746.57,598.67
2016,9,30,12,30,899.0,100.0,6.5,17.0,781.0,724.45,582.31
2016,9,30,12,45,894.5,100.0,6.55,17.0,768.0,697.74,562.02
2016,9,30,13,0,890.0,100.0,6.6,17.0,755.0,668.58,538.72
2016,9,30,13,15,884.0,99.0,6.6,17.0,734.5,635.26,511.73
2016,9,30,13,30,878.0,98.0,6.6,17.0,714.0,599.91,482.69
2016,9,30,13,45,870.5,95.5,6.65,17.0,686.5,560.49,450.03
2016,9,30,14,0,863.0,93.0,6.7,17.0,659.0,519.52,415.43
2016,9,30,14,15,851.0,91.5,6.7,17.0,624.5,476.05,377.97
2016,9,30,14,30,839.0,90.0,6.7,17.0,590.0,428.75,336.69
2016,9,30,14,45,823.5,87.0,6.75,17.0,549.5,381.0,294.24
2016,9,30,15,0,808.0,84.0,6.8,17.0,509.0,333.29,251.03
2016,9,30,15,15,785.0,81.0,6.8,16.5,464.0,283.81,206.48
2016,9,30,15,30,762.0,78.0,6.8,16.0,419.0,235.59,162.95
2016,9,30,15,45,731.0,73.5,6.8,16.0,370.5,186.17,119.57
2016,9,30,16,0,700.0,69.0,6.8,16.0,322.0,139.33,81.29
2016,9,30,16,15,654.0,64.0,6.75,16.0,271.5,90.49,47.51
2016,9,30,16,30,608.0,59.0,6.7,16.0,221.0,49.32,29.41
2016,9,30,16,45,536.5,51.5,6.7,16.0,171.5,35.87,26.07
2016,9,30,17,0,465.0,44.0,6.7,16.0,122.0,32.25,22.49
2016,9,30,17,15,347.0,33.0,6.55,15.5,79.5,25.12,15.49
2016,9,30,17,30,229.0,22.0,6.4,15.0,37.0,17.5,1.22
2016,9,30,17,45,114.5,11.0,6.3,15.0,18.5,10.81,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,115.5,13.0,3.3,14.0,21.0,45.16,0.0
2016,10,1,6,30,231.0,26.0,3.3,14.0,42.0,118.92,60.13
2016,10,1,6,45,350.5,37.0,3.35,14.5,86.0,189.79,143.16
2016,10,1,7,0,470.0,48.0,3.4,15.0,130.0,266.98,211.25
2016,10,1,7,15,541.5,55.5,3.5,15.0,180.5,327.85,265.59
2016,10,1,7,30,613.0,63.0,3.6,15.0,231.0,393.48,322.49
2016,10,1,7,45,661.0,68.0,3.7,15.5,282.0,447.74,368.13
2016,10,1,8,0,709.0,73.0,3.8,16.0,333.0,503.89,413.8
2016,10,1,8,15,741.0,77.0,3.75,16.0,382.0,548.59,449.69
2016,10,1,8,30,773.0,81.0,3.7,16.0,431.0,595.46,486.24
2016,10,1,8,45,798.0,83.5,3.7,16.5,477.0,635.49,515.88
2016,10,1,9,0,823.0,86.0,3.7,17.0,523.0,674.36,543.41
2016,10,1,9,15,839.5,88.0,3.7,17.0,563.0,705.11,564.84
2016,10,1,9,30,856.0,90.0,3.7,17.0,603.0,733.76,584.6
2016,10,1,9,45,874.5,89.5,3.7,17.5,639.0,755.33,597.94
2016,10,1,10,0,893.0,89.0,3.7,18.0,675.0,778.14,612.17
2016,10,1,10,15,901.5,90.0,3.75,18.0,702.5,792.22,621.44
2016,10,1,10,30,910.0,91.0,3.8,18.0,730.0,803.3,628.7
2016,10,1,10,45,916.0,92.0,3.85,18.0,750.0,809.32,632.45
2016,10,1,11,0,922.0,93.0,3.9,18.0,770.0,812.15,634.08
2016,10,1,11,15,925.5,93.5,4.0,18.0,782.0,809.29,631.98
2016,10,1,11,30,929.0,94.0,4.1,18.0,794.0,803.18,627.71
2016,10,1,11,45,929.5,94.5,4.2,18.5,798.0,791.6,618.43
2016,10,1,12,0,930.0,95.0,4.3,19.0,802.0,776.89,607.02
2016,10,1,12,15,929.0,94.5,4.45,19.0,797.5,757.05,593.58
2016,10,1,12,30,928.0,94.0,4.6,19.0,793.0,734.29,578.0
2016,10,1,12,45,925.0,93.5,4.85,19.0,780.0,707.38,559.34
2016,10,1,13,0,922.0,93.0,5.1,19.0,767.0,677.87,537.24
2016,10,1,13,15,916.5,92.0,5.25,19.0,746.5,643.9,510.86
2016,10,1,13,30,911.0,91.0,5.4,19.0,726.0,607.78,482.21
2016,10,1,13,45,902.0,90.0,5.55,19.0,698.0,567.81,449.88
2016,10,1,14,0,893.0,89.0,5.7,19.0,670.0,526.32,415.52
2016,10,1,14,15,881.5,87.5,5.75,18.5,635.0,481.89,378.56
2016,10,1,14,30,870.0,86.0,5.8,18.0,600.0,436.57,339.81
2016,10,1,14,45,853.0,83.5,5.9,18.0,559.0,384.34,294.11
2016,10,1,15,0,836.0,81.0,6.0,18.0,518.0,335.31,250.05
2016,10,1,15,15,813.5,78.0,6.05,18.0,472.0,284.72,204.36
2016,10,1,15,30,791.0,75.0,6.1,18.0,426.0,235.31,159.79
2016,10,1,15,45,758.0,71.5,6.15,18.0,376.0,185.12,116.34
2016,10,1,16,0,725.0,68.0,6.2,18.0,326.0,137.71,78.41
2016,10,1,16,15,678.0,63.0,6.2,17.5,274.5,87.74,45.05
2016,10,1,16,30,631.0,58.0,6.2,17.0,223.0,45.53,28.21
2016,10,1,16,45,554.5,51.0,6.2,17.0,172.5,35.76,25.83
2016,10,1,17,0,478.0,44.0,6.2,17.0,122.0,32.6,22.64
2016,10,1,17,15,349.0,33.0,6.1,16.5,78.5,25.46,15.5
2016,10,1,17,30,220.0,22.0,6.0,16.0,35.0,17.83,0.0
2016,10,1,17,45,110.0,11.0,5.95,16.0,17.5,10.81,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,12.0,3.5,14.0,20.5,44.0,0.0
2016,10,2,6,30,232.0,24.0,3.5,14.0,41.0,115.84,52.49
2016,10,2,6,45,353.0,35.0,3.5,14.5,84.0,187.47,140.64
2016,10,2,7,0,474.0,46.0,3.5,15.0,127.0,264.89,209.16
2016,10,2,7,15,544.5,53.0,3.45,15.0,176.5,324.56,262.56
2016,10,2,7,30,615.0,60.0,3.4,15.0,226.0,388.91,318.37
2016,10,2,7,45,386.5,103.0,3.35,15.5,215.0,335.73,275.93
2016,10,2,8,0,158.0,146.0,3.3,16.0,204.0,252.63,206.45
2016,10,2,8,15,172.5,167.0,3.3,16.0,238.5,288.14,235.6
2016,10,2,8,30,187.0,188.0,3.3,16.0,273.0,323.92,264.13
2016,10,2,8,45,501.0,135.0,3.3,16.5,392.0,491.09,400.85
2016,10,2,9,0,815.0,82.0,3.3,17.0,511.0,661.22,533.2
2016,10,2,9,15,830.5,84.0,3.35,17.0,550.0,690.98,553.2
2016,10,2,9,30,846.0,86.0,3.4,17.0,589.0,715.06,569.8
2016,10,2,9,45,860.5,86.0,3.5,17.0,623.0,737.59,585.47
2016,10,2,10,0,875.0,86.0,3.6,17.0,657.0,757.64,599.35
2016,10,2,10,15,883.0,87.0,3.7,17.0,683.5,771.12,608.51
2016,10,2,10,30,891.0,88.0,3.8,17.0,710.0,781.65,615.67
2016,10,2,10,45,896.5,89.0,3.9,17.5,729.0,787.21,618.18
2016,10,2,11,0,902.0,90.0,4.0,18.0,748.0,789.63,618.56
2016,10,2,11,15,905.5,90.5,4.1,18.0,760.0,786.83,616.48
2016,10,2,11,30,909.0,91.0,4.2,18.0,772.0,780.85,612.25
2016,10,2,11,45,909.5,91.5,4.3,18.0,776.0,769.49,604.22
2016,10,2,12,0,910.0,92.0,4.4,18.0,780.0,755.06,594.28
2016,10,2,12,15,695.5,184.5,4.5,18.0,708.5,677.02,534.48
2016,10,2,12,30,481.0,277.0,4.6,18.0,637.0,600.39,472.73
2016,10,2,12,45,532.5,252.5,4.75,18.0,644.5,595.73,470.65
2016,10,2,13,0,584.0,228.0,4.9,18.0,652.0,587.07,464.9
2016,10,2,13,15,292.0,155.0,5.05,18.0,367.0,322.71,258.51
2016,10,2,13,30,0.0,82.0,5.2,18.0,82.0,79.37,59.48
2016,10,2,13,45,2.5,138.5,5.4,18.0,140.5,134.76,104.8
2016,10,2,14,0,5.0,195.0,5.6,18.0,199.0,188.67,148.44
2016,10,2,14,15,426.0,141.0,5.7,17.5,391.5,318.24,252.81
2016,10,2,14,30,847.0,87.0,5.8,17.0,584.0,420.68,328.75
2016,10,2,14,45,828.0,85.5,5.95,17.0,543.5,372.82,285.98
2016,10,2,15,0,809.0,84.0,6.1,17.0,503.0,325.3,243.07
2016,10,2,15,15,786.0,81.0,6.1,17.0,457.5,275.99,198.36
2016,10,2,15,30,763.0,78.0,6.1,17.0,412.0,227.95,154.97
2016,10,2,15,45,725.0,75.0,6.15,17.0,362.5,179.01,112.94
2016,10,2,16,0,687.0,72.0,6.2,17.0,313.0,129.99,74.18
2016,10,2,16,15,637.0,66.5,6.2,16.5,262.5,84.75,45.15
2016,10,2,16,30,587.0,61.0,6.2,16.0,212.0,44.55,33.92
2016,10,2,16,45,500.5,54.0,6.2,16.0,162.0,38.71,28.51
2016,10,2,17,0,414.0,47.0,6.2,16.0,112.0,35.79,25.44
2016,10,2,17,15,284.5,34.5,6.15,15.5,71.0,27.3,16.83
2016,10,2,17,30,155.0,22.0,6.1,15.0,30.0,17.42,0.0
2016,10,2,17,45,77.5,11.0,6.05,15.0,15.0,10.81,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,92.0,12.0,2.0,15.0,18.0,37.08,0.0
2016,10,3,6,30,184.0,24.0,2.0,15.0,36.0,98.84,37.76
2016,10,3,6,45,302.5,36.0,2.05,15.0,77.5,168.91,125.42
2016,10,3,7,0,421.0,48.0,2.1,15.0,119.0,243.79,191.48
2016,10,3,7,15,494.0,55.5,2.1,15.0,167.0,302.78,243.66
2016,10,3,7,30,567.0,63.0,2.1,15.0,215.0,366.67,298.52
2016,10,3,7,45,440.0,96.5,2.1,15.5,228.5,355.34,290.42
2016,10,3,8,0,313.0,130.0,2.1,16.0,242.0,328.29,268.21
2016,10,3,8,15,208.5,159.0,2.1,16.0,238.0,307.13,250.07
2016,10,3,8,30,104.0,188.0,2.1,16.0,234.0,264.0,213.49
2016,10,3,8,45,53.0,177.0,2.15,16.5,201.0,218.26,175.18
2016,10,3,9,0,2.0,166.0,2.2,17.0,168.0,165.86,131.03
2016,10,3,9,15,63.5,216.5,2.2,17.0,254.5,267.63,213.81
2016,10,3,9,30,125.0,267.0,2.2,17.0,341.0,373.18,296.59
2016,10,3,9,45,90.5,272.5,2.2,17.0,328.0,346.28,273.9
2016,10,3,10,0,56.0,278.0,2.2,17.0,315.0,325.23,256.22
2016,10,3,10,15,50.5,284.5,2.25,17.0,319.0,326.49,256.73
2016,10,3,10,30,45.0,291.0,2.3,17.0,323.0,327.53,257.04
2016,10,3,10,45,38.0,290.5,2.4,17.5,318.0,320.05,250.39
2016,10,3,11,0,31.0,290.0,2.5,18.0,313.0,312.56,243.82
2016,10,3,11,15,23.5,274.0,2.55,18.0,291.5,285.47,222.64
2016,10,3,11,30,16.0,258.0,2.6,18.0,270.0,263.24,205.21
2016,10,3,11,45,13.0,246.0,2.7,18.0,256.0,248.55,193.77
2016,10,3,12,0,10.0,234.0,2.8,18.0,242.0,234.04,182.43
2016,10,3,12,15,66.0,294.5,2.8,18.0,344.0,332.43,260.18
2016,10,3,12,30,122.0,355.0,2.8,18.0,446.0,426.36,332.17
2016,10,3,12,45,176.0,347.0,2.85,18.0,476.0,448.23,349.41
2016,10,3,13,0,230.0,339.0,2.9,18.0,506.0,466.77,364.17
2016,10,3,13,15,127.0,300.0,2.95,18.0,392.0,359.74,281.53
2016,10,3,13,30,24.0,261.0,3.0,18.0,278.0,262.47,205.27
2016,10,3,13,45,20.0,244.5,3.05,18.0,258.5,243.28,190.72
2016,10,3,14,0,16.0,228.0,3.1,18.0,239.0,224.45,176.17
2016,10,3,14,15,8.0,189.5,3.1,18.0,195.0,184.02,144.34
2016,10,3,14,30,0.0,151.0,3.1,18.0,151.0,144.35,112.86
2016,10,3,14,45,4.5,163.0,3.15,18.0,165.0,156.41,122.91
2016,10,3,15,0,9.0,175.0,3.2,18.0,179.0,167.46,132.03
2016,10,3,15,15,4.5,150.0,3.25,17.5,152.0,142.52,112.41
2016,10,3,15,30,0.0,125.0,3.3,17.0,125.0,118.15,93.09
2016,10,3,15,45,0.0,109.5,3.35,17.0,109.5,103.47,81.19
2016,10,3,16,0,0.0,94.0,3.4,17.0,94.0,88.84,69.18
2016,10,3,16,15,261.5,79.0,3.4,17.0,144.5,73.15,48.01
2016,10,3,16,30,523.0,64.0,3.4,17.0,195.0,44.51,33.74
2016,10,3,16,45,435.5,56.0,3.45,17.0,148.0,40.87,30.26
2016,10,3,17,0,348.0,48.0,3.5,17.0,101.0,37.17,26.46
2016,10,3,17,15,225.5,34.0,3.45,16.5,63.0,26.32,15.62
2016,10,3,17,30,103.0,20.0,3.4,16.0,25.0,15.82,0.0
2016,10,3,17,45,51.5,10.0,3.4,16.0,12.5,9.83,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,10.5,4.7,15.0,10.5,10.32,0.0
2016,10,4,6,30,0.0,21.0,4.7,15.0,21.0,21.27,2.42
2016,10,4,6,45,31.0,41.0,4.7,15.5,46.0,58.23,40.67
2016,10,4,7,0,62.0,61.0,4.7,16.0,71.0,98.87,75.96
2016,10,4,7,15,82.5,83.0,4.7,16.0,101.5,134.48,107.02
2016,10,4,7,30,103.0,105.0,4.7,16.0,132.0,171.14,138.65
2016,10,4,7,45,121.0,124.5,4.75,16.0,163.0,204.48,167.07
2016,10,4,8,0,139.0,144.0,4.8,16.0,194.0,238.78,195.8
2016,10,4,8,15,100.5,162.0,4.75,16.0,201.0,238.34,194.65
2016,10,4,8,30,62.0,180.0,4.7,16.0,208.0,228.21,185.25
2016,10,4,8,45,126.0,203.0,4.7,16.5,266.5,302.21,245.72
2016,10,4,9,0,190.0,226.0,4.7,17.0,325.0,372.02,301.5
2016,10,4,9,15,470.5,174.5,4.6,17.0,444.5,529.17,429.87
2016,10,4,9,30,751.0,123.0,4.5,17.0,564.0,685.94,553.09
2016,10,4,9,45,792.5,114.0,4.45,17.0,603.5,714.52,572.57
2016,10,4,10,0,834.0,105.0,4.4,17.0,643.0,743.69,592.81
2016,10,4,10,15,844.5,106.5,4.35,17.0,670.5,758.67,602.48
2016,10,4,10,30,855.0,108.0,4.3,17.0,698.0,770.82,610.19
2016,10,4,10,45,863.0,109.0,4.25,17.5,718.5,774.8,610.92
2016,10,4,11,0,871.0,110.0,4.2,18.0,739.0,778.81,611.91
2016,10,4,11,15,875.5,110.5,4.4,18.0,751.0,776.58,610.79
2016,10,4,11,30,880.0,111.0,4.6,18.0,763.0,771.28,607.74
2016,10,4,11,45,886.0,109.0,4.8,18.0,768.0,761.49,601.46
2016,10,4,12,0,892.0,107.0,5.0,18.0,773.0,748.61,592.92
2016,10,4,12,15,891.5,106.5,5.25,18.0,768.5,729.59,580.01
2016,10,4,12,30,891.0,106.0,5.5,18.0,764.0,707.75,564.54
2016,10,4,12,45,895.0,102.0,5.75,18.0,753.0,682.75,545.7
2016,10,4,13,0,899.0,98.0,6.0,18.0,742.0,654.92,524.23
2016,10,4,13,15,893.0,97.0,6.15,18.0,721.5,621.29,497.38
2016,10,4,13,30,887.0,96.0,6.3,18.0,701.0,585.62,468.37
2016,10,4,13,45,880.5,93.5,6.5,18.0,673.5,546.42,436.02
2016,10,4,14,0,874.0,91.0,6.7,18.0,646.0,505.58,401.54
2016,10,4,14,15,861.5,89.5,6.75,18.0,611.5,461.58,363.51
2016,10,4,14,30,849.0,88.0,6.8,18.0,577.0,413.78,321.63
2016,10,4,14,45,833.0,85.0,6.9,18.0,536.5,365.67,278.7
2016,10,4,15,0,817.0,82.0,7.0,18.0,496.0,317.65,235.13
2016,10,4,15,15,793.5,79.0,7.0,17.5,450.5,268.06,190.53
2016,10,4,15,30,770.0,76.0,7.0,17.0,405.0,219.78,147.35
2016,10,4,15,45,738.0,71.5,7.05,17.0,356.0,170.44,105.08
2016,10,4,16,0,706.0,67.0,7.1,17.0,307.0,123.81,68.97
2016,10,4,16,15,656.0,61.5,7.0,17.0,256.5,74.91,38.59
2016,10,4,16,30,606.0,56.0,6.9,17.0,206.0,38.06,28.01
2016,10,4,16,45,526.5,48.5,6.85,17.0,156.5,34.49,24.62
2016,10,4,17,0,447.0,41.0,6.8,17.0,107.0,30.8,20.88
2016,10,4,17,15,307.5,29.5,6.65,16.5,66.0,23.03,12.54
2016,10,4,17,30,168.0,18.0,6.5,16.0,25.0,14.66,0.0
2016,10,4,17,45,84.0,9.0,6.35,16.0,12.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,92.5,11.5,5.2,14.0,17.0,36.22,0.0
2016,10,5,6,30,185.0,23.0,5.2,14.0,34.0,95.69,19.58
2016,10,5,6,45,317.5,35.0,5.25,14.5,76.5,171.22,126.16
2016,10,5,7,0,450.0,47.0,5.3,15.0,119.0,251.56,197.98
2016,10,5,7,15,526.5,54.5,5.25,15.0,169.0,312.81,253.28
2016,10,5,7,30,603.0,62.0,5.2,15.0,219.0,379.15,311.58
2016,10,5,7,45,656.5,66.5,5.2,15.5,270.5,434.5,358.98
2016,10,5,8,0,710.0,71.0,5.2,16.0,322.0,492.1,406.67
2016,10,5,8,15,743.0,75.0,5.05,16.0,371.0,536.77,443.16
2016,10,5,8,30,776.0,79.0,4.9,16.0,420.0,583.63,480.25
2016,10,5,8,45,802.5,81.5,4.8,16.5,466.0,624.12,510.61
2016,10,5,9,0,829.0,84.0,4.7,17.0,512.0,663.49,539.28
2016,10,5,9,15,846.0,86.0,4.55,17.0,552.0,694.22,560.55
2016,10,5,9,30,863.0,88.0,4.4,17.0,592.0,722.84,579.89
2016,10,5,9,45,880.0,88.0,4.3,17.5,627.5,743.54,592.25
2016,10,5,10,0,897.0,88.0,4.2,18.0,663.0,765.28,605.5
2016,10,5,10,15,905.5,89.5,4.15,18.0,690.5,779.53,614.62
2016,10,5,10,30,914.0,91.0,4.1,18.0,718.0,790.75,621.64
2016,10,5,10,45,922.0,91.0,4.05,18.5,738.0,796.88,623.91
2016,10,5,11,0,930.0,91.0,4.0,19.0,758.0,799.81,624.01
2016,10,5,11,15,933.5,91.5,4.1,19.0,770.0,796.62,621.65
2016,10,5,11,30,937.0,92.0,4.2,19.0,782.0,790.16,617.1
2016,10,5,11,45,939.5,91.0,4.35,19.0,786.0,778.2,608.94
2016,10,5,12,0,942.0,90.0,4.5,19.0,790.0,763.06,598.81
2016,10,5,12,15,941.0,90.0,4.7,19.0,785.0,743.34,585.57
2016,10,5,12,30,940.0,90.0,4.9,19.0,780.0,720.67,570.07
2016,10,5,12,45,935.5,90.5,5.15,19.0,766.5,693.37,549.85
2016,10,5,13,0,931.0,91.0,5.4,19.0,753.0,663.51,527.03
2016,10,5,13,15,925.0,90.0,5.6,19.0,732.0,628.94,499.91
2016,10,5,13,30,919.0,89.0,5.8,19.0,711.0,592.24,470.47
2016,10,5,13,45,909.5,88.0,6.0,19.0,682.5,551.79,437.35
2016,10,5,14,0,900.0,87.0,6.2,19.0,654.0,509.84,402.16
2016,10,5,14,15,887.0,85.0,6.35,19.0,618.5,464.17,363.09
2016,10,5,14,30,874.0,83.0,6.5,19.0,583.0,417.73,322.44
2016,10,5,14,45,855.0,81.5,6.7,19.0,541.0,365.83,276.7
2016,10,5,15,0,836.0,80.0,6.9,19.0,499.0,317.33,232.89
2016,10,5,15,15,811.5,77.0,6.95,18.5,452.5,266.7,187.57
2016,10,5,15,30,787.0,74.0,7.0,18.0,406.0,217.45,143.81
2016,10,5,15,45,747.5,71.0,7.1,18.0,355.5,167.65,101.87
2016,10,5,16,0,708.0,68.0,7.2,18.0,305.0,121.35,67.02
2016,10,5,16,15,655.5,62.5,7.15,17.5,253.5,72.36,37.75
2016,10,5,16,30,603.0,57.0,7.1,17.0,202.0,39.21,29.01
2016,10,5,16,45,513.0,49.5,7.1,17.0,152.0,35.7,25.63
2016,10,5,17,0,423.0,42.0,7.1,17.0,102.0,32.11,21.91
2016,10,5,17,15,278.0,29.5,7.0,16.5,62.0,23.37,12.25
2016,10,5,17,30,133.0,17.0,6.9,16.0,22.0,16.71,0.0
2016,10,5,17,45,66.5,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,91.5,10.5,1.65,14.0,16.0,34.72,0.0
2016,10,6,6,30,183.0,21.0,1.7,14.0,32.0,91.6,7.11
2016,10,6,6,45,313.0,33.0,1.8,14.5,73.5,166.52,121.04
2016,10,6,7,0,443.0,45.0,1.9,15.0,115.0,245.08,190.83
2016,10,6,7,15,519.0,52.5,1.95,15.0,164.0,305.43,244.38
2016,10,6,7,30,595.0,60.0,2.0,15.0,213.0,370.89,300.76
2016,10,6,7,45,646.5,65.0,2.15,15.5,263.5,425.21,346.42
2016,10,6,8,0,698.0,70.0,2.3,16.0,314.0,481.69,392.31
2016,10,6,8,15,731.0,74.0,2.35,16.5,362.5,525.81,426.98
2016,10,6,8,30,764.0,78.0,2.4,17.0,411.0,572.12,462.23
2016,10,6,8,45,790.5,80.0,2.45,17.5,456.0,611.57,491.36
2016,10,6,9,0,817.0,82.0,2.5,18.0,501.0,649.92,518.99
2016,10,6,9,15,833.5,84.5,2.5,18.0,540.5,680.48,540.25
2016,10,6,9,30,850.0,87.0,2.5,18.0,580.0,708.95,559.6
2016,10,6,9,45,872.5,84.5,2.55,18.5,616.0,730.64,573.14
2016,10,6,10,0,895.0,82.0,2.6,19.0,652.0,753.53,587.55
2016,10,6,10,15,903.0,83.5,2.6,19.0,679.0,767.35,596.29
2016,10,6,10,30,911.0,85.0,2.6,19.0,706.0,778.16,603.02
2016,10,6,10,45,916.0,86.0,2.6,19.5,725.0,783.04,604.55
2016,10,6,11,0,921.0,87.0,2.6,20.0,744.0,784.73,603.99
2016,10,6,11,15,924.0,87.5,2.6,20.0,755.5,781.18,601.04
2016,10,6,11,30,927.0,88.0,2.6,20.0,767.0,774.42,596.0
2016,10,6,11,45,927.5,88.0,2.65,20.5,770.0,762.12,586.39
2016,10,6,12,0,928.0,88.0,2.7,21.0,773.0,746.73,574.72
2016,10,6,12,15,927.0,88.0,2.8,21.0,768.0,727.26,561.61
2016,10,6,12,30,926.0,88.0,2.9,21.0,763.0,704.88,546.3
2016,10,6,12,45,921.5,87.5,3.05,21.0,749.5,676.97,525.84
2016,10,6,13,0,917.0,87.0,3.2,21.0,736.0,646.56,503.1
2016,10,6,13,15,911.5,86.0,3.35,21.0,715.5,612.75,477.28
2016,10,6,13,30,906.0,85.0,3.5,21.0,695.0,576.82,449.21
2016,10,6,13,45,897.0,83.5,3.65,21.0,666.5,536.69,417.21
2016,10,6,14,0,888.0,82.0,3.8,21.0,638.0,495.07,383.19
2016,10,6,14,15,876.0,80.5,3.95,20.5,603.0,450.88,346.9
2016,10,6,14,30,864.0,79.0,4.1,20.0,568.0,405.86,308.8
2016,10,6,14,45,846.5,77.0,4.25,20.0,527.5,357.91,266.91
2016,10,6,15,0,829.0,75.0,4.4,20.0,487.0,306.56,221.62
2016,10,6,15,15,781.5,72.5,4.55,20.0,431.5,251.26,173.72
2016,10,6,15,30,734.0,70.0,4.7,20.0,376.0,199.65,129.53
2016,10,6,15,45,687.5,70.5,4.85,20.0,329.5,154.89,92.93
2016,10,6,16,0,641.0,71.0,5.0,20.0,283.0,110.87,60.95
2016,10,6,16,15,594.0,64.5,5.2,19.5,235.0,68.36,37.05
2016,10,6,16,30,547.0,58.0,5.4,19.0,187.0,40.36,29.75
2016,10,6,16,45,471.5,48.5,5.65,18.5,140.0,35.11,24.91
2016,10,6,17,0,396.0,39.0,5.9,18.0,93.0,29.57,19.56
2016,10,6,17,15,198.0,28.5,5.95,17.5,55.5,22.14,10.54
2016,10,6,17,30,0.0,18.0,6.0,17.0,18.0,17.69,0.0
2016,10,6,17,45,0.0,9.0,6.1,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,107.5,9.5,2.25,14.5,15.5,37.7,0.0
2016,10,7,6,30,215.0,19.0,2.3,15.0,31.0,98.19,0.0
2016,10,7,6,45,343.5,30.0,2.35,15.5,72.5,173.05,124.15
2016,10,7,7,0,472.0,41.0,2.4,16.0,114.0,250.66,194.1
2016,10,7,7,15,545.5,48.0,2.35,16.0,163.0,310.06,247.1
2016,10,7,7,30,619.0,55.0,2.3,16.0,212.0,374.43,302.65
2016,10,7,7,45,665.5,60.0,2.25,16.5,262.0,424.6,344.77
2016,10,7,8,0,712.0,65.0,2.2,17.0,312.0,479.04,388.54
2016,10,7,8,15,585.5,101.5,2.05,17.0,324.0,470.92,381.21
2016,10,7,8,30,459.0,138.0,1.9,17.0,336.0,446.86,360.86
2016,10,7,8,45,640.0,108.5,1.75,17.5,416.0,545.5,437.43
2016,10,7,9,0,821.0,79.0,1.6,18.0,496.0,645.98,511.65
2016,10,7,9,15,837.0,81.0,1.55,18.5,535.5,675.61,529.88
2016,10,7,9,30,853.0,83.0,1.5,19.0,575.0,699.72,544.22
2016,10,7,9,45,860.0,87.0,1.5,19.5,607.0,720.72,556.67
2016,10,7,10,0,867.0,91.0,1.5,20.0,639.0,738.94,567.15
2016,10,7,10,15,875.5,92.0,1.5,20.5,665.5,752.19,574.17
2016,10,7,10,30,884.0,93.0,1.5,21.0,692.0,762.51,579.28
2016,10,7,10,45,887.5,95.0,1.55,21.5,710.5,767.13,581.05
2016,10,7,11,0,891.0,97.0,1.6,22.0,729.0,768.63,580.85
2016,10,7,11,15,894.0,97.5,1.6,22.5,740.5,765.08,576.88
2016,10,7,11,30,897.0,98.0,1.6,23.0,752.0,758.42,570.97
2016,10,7,11,45,896.0,99.0,1.6,23.5,754.5,746.29,561.46
2016,10,7,12,0,895.0,100.0,1.6,24.0,757.0,731.18,550.1
2016,10,7,12,15,765.0,155.0,1.65,24.0,713.5,678.73,512.17
2016,10,7,12,30,635.0,210.0,1.7,24.0,670.0,626.71,473.35
2016,10,7,12,45,632.0,205.5,1.75,24.5,656.5,601.57,454.74
2016,10,7,13,0,629.0,201.0,1.8,25.0,643.0,574.8,434.49
2016,10,7,13,15,741.5,152.5,1.9,24.5,658.5,571.29,433.88
2016,10,7,13,30,854.0,104.0,2.0,24.0,674.0,560.46,426.84
2016,10,7,13,45,840.0,104.0,2.15,24.0,645.0,520.62,396.11
2016,10,7,14,0,826.0,104.0,2.3,24.0,616.0,479.82,363.92
2016,10,7,14,15,675.5,140.5,2.4,23.5,544.0,411.71,311.52
2016,10,7,14,30,525.0,177.0,2.5,23.0,472.0,356.27,268.74
2016,10,7,14,45,479.0,174.0,2.65,23.0,428.0,312.11,233.17
2016,10,7,15,0,433.0,171.0,2.8,23.0,384.0,271.38,200.09
2016,10,7,15,15,549.0,127.5,2.9,22.5,371.0,238.24,168.24
2016,10,7,15,30,665.0,84.0,3.0,22.0,358.0,192.34,124.67
2016,10,7,15,45,604.0,86.0,3.1,21.5,311.5,150.24,91.94
2016,10,7,16,0,543.0,88.0,3.2,21.0,265.0,114.13,67.64
2016,10,7,16,15,490.5,78.5,3.3,20.5,217.5,74.28,45.44
2016,10,7,16,30,438.0,69.0,3.4,20.0,170.0,50.66,38.55
2016,10,7,16,45,356.0,57.0,3.55,19.5,125.5,42.52,31.16
2016,10,7,17,0,274.0,45.0,3.7,19.0,81.0,34.5,23.54
2016,10,7,17,15,137.0,29.0,3.75,18.5,47.0,22.67,9.88
2016,10,7,17,30,0.0,13.0,3.8,18.0,13.0,12.78,0.0
2016,10,7,17,45,0.0,6.5,3.85,18.0,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,13.0,26.57,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,26.0,71.01,0.0
2016,10,8,6,45,260.0,32.5,1.35,17.5,65.5,145.33,102.04
2016,10,8,7,0,388.0,46.0,1.4,18.0,105.0,221.39,169.28
2016,10,8,7,15,468.0,55.0,1.4,18.0,153.0,282.4,222.27
2016,10,8,7,30,548.0,64.0,1.4,18.0,201.0,348.9,278.38
2016,10,8,7,45,600.5,70.0,1.45,18.5,250.5,402.75,322.7
2016,10,8,8,0,653.0,76.0,1.5,19.0,300.0,458.86,367.26
2016,10,8,8,15,689.0,81.0,1.45,19.5,348.0,506.0,403.07
2016,10,8,8,30,725.0,86.0,1.4,20.0,396.0,553.43,437.83
2016,10,8,8,45,751.0,89.5,1.4,20.5,440.5,590.66,464.35
2016,10,8,9,0,777.0,93.0,1.4,21.0,485.0,629.06,490.99
2016,10,8,9,15,795.5,95.5,1.3,21.5,524.5,659.86,510.69
2016,10,8,9,30,814.0,98.0,1.2,22.0,564.0,688.74,527.93
2016,10,8,9,45,860.5,87.0,1.1,22.5,605.5,717.49,544.45
2016,10,8,10,0,907.0,76.0,1.0,23.0,647.0,748.17,561.88
2016,10,8,10,15,915.0,77.5,0.8,23.0,673.5,761.97,567.26
2016,10,8,10,30,923.0,79.0,0.6,23.0,700.0,772.7,570.42
2016,10,8,10,45,927.5,80.0,0.4,23.5,719.0,777.13,568.15
2016,10,8,11,0,932.0,81.0,0.2,24.0,738.0,778.33,563.98
2016,10,8,11,15,935.0,81.5,0.35,24.0,749.0,774.64,563.57
2016,10,8,11,30,938.0,82.0,0.5,24.0,760.0,767.7,561.29
2016,10,8,11,45,938.0,82.5,0.7,24.0,763.0,755.38,556.21
2016,10,8,12,0,938.0,83.0,0.9,24.0,766.0,739.92,548.77
2016,10,8,12,15,936.5,83.0,1.05,23.5,761.0,719.89,538.35
2016,10,8,12,30,935.0,83.0,1.2,23.0,756.0,696.95,525.24
2016,10,8,12,45,930.0,83.0,1.4,23.0,742.0,669.0,506.71
2016,10,8,13,0,925.0,83.0,1.6,23.0,728.0,638.56,485.63
2016,10,8,13,15,919.0,82.0,1.7,23.0,707.0,604.24,460.39
2016,10,8,13,30,913.0,81.0,1.8,23.0,686.0,567.82,432.89
2016,10,8,13,45,903.0,80.0,1.9,23.0,657.5,527.49,401.68
2016,10,8,14,0,893.0,79.0,2.0,23.0,629.0,485.73,368.43
2016,10,8,14,15,880.5,77.5,2.05,22.5,593.5,441.24,332.64
2016,10,8,14,30,868.0,76.0,2.1,22.0,558.0,395.96,295.07
2016,10,8,14,45,850.0,74.0,2.15,22.0,517.0,347.86,253.82
2016,10,8,15,0,832.0,72.0,2.2,22.0,476.0,296.39,209.23
2016,10,8,15,15,807.5,69.0,2.2,21.5,430.5,246.36,165.92
2016,10,8,15,30,783.0,66.0,2.2,21.0,385.0,197.73,124.24
2016,10,8,15,45,747.5,62.5,2.25,21.0,336.0,148.84,84.77
2016,10,8,16,0,712.0,59.0,2.3,21.0,287.0,102.99,52.54
2016,10,8,16,15,660.5,54.0,2.3,20.5,236.5,58.67,30.49
2016,10,8,16,30,609.0,49.0,2.3,20.0,186.0,36.56,26.29
2016,10,8,16,45,523.5,41.5,2.35,19.5,138.0,29.51,19.9
2016,10,8,17,0,438.0,34.0,2.4,19.0,90.0,25.49,15.85
2016,10,8,17,15,219.0,24.0,2.4,18.5,52.0,18.84,6.11
2016,10,8,17,30,0.0,14.0,2.4,18.0,14.0,13.76,0.0
2016,10,8,17,45,0.0,7.0,2.45,18.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
