Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.1,16.0,13.5,33.42,0.0
2016,10,9,6,30,194.0,17.0,1.1,16.0,27.0,87.11,0.0
2016,10,9,6,45,324.5,28.5,1.15,16.5,67.5,162.63,113.01
2016,10,9,7,0,455.0,40.0,1.2,17.0,108.0,239.72,182.95
2016,10,9,7,15,531.0,48.0,1.2,17.0,157.0,300.07,235.95
2016,10,9,7,30,607.0,56.0,1.2,17.0,206.0,365.63,291.58
2016,10,9,7,45,654.5,61.5,1.2,17.5,255.5,418.23,334.89
2016,10,9,8,0,702.0,67.0,1.2,18.0,305.0,470.55,376.37
2016,10,9,8,15,735.0,71.0,1.15,18.5,353.0,516.51,411.17
2016,10,9,8,30,768.0,75.0,1.1,19.0,401.0,562.4,444.6
2016,10,9,8,45,790.5,78.0,1.1,19.5,445.0,600.05,471.22
2016,10,9,9,0,813.0,81.0,1.1,20.0,489.0,636.4,496.19
2016,10,9,9,15,829.5,83.5,1.1,20.0,528.0,666.5,516.85
2016,10,9,9,30,846.0,86.0,1.1,20.0,567.0,694.52,535.12
2016,10,9,9,45,860.5,86.5,1.1,20.5,600.5,713.34,545.83
2016,10,9,10,0,875.0,87.0,1.1,21.0,634.0,733.05,557.2
2016,10,9,10,15,883.5,88.5,1.1,21.0,660.5,746.75,565.48
2016,10,9,10,30,892.0,90.0,1.1,21.0,687.0,757.49,571.88
2016,10,9,10,45,896.0,91.5,1.15,21.0,705.5,761.84,574.65
2016,10,9,11,0,900.0,93.0,1.2,21.0,724.0,763.07,575.49
2016,10,9,11,15,903.0,93.5,1.2,21.0,735.0,759.38,572.55
2016,10,9,11,30,906.0,94.0,1.2,21.0,746.0,752.56,567.65
2016,10,9,11,45,906.0,94.5,1.25,21.0,748.5,740.47,559.83
2016,10,9,12,0,906.0,95.0,1.3,21.0,751.0,725.37,550.04
2016,10,9,12,15,904.5,94.5,1.35,21.0,745.5,705.31,536.86
2016,10,9,12,30,903.0,94.0,1.4,21.0,740.0,682.46,520.58
2016,10,9,12,45,899.0,93.5,1.45,21.0,726.5,655.35,500.97
2016,10,9,13,0,895.0,93.0,1.5,21.0,713.0,625.8,479.19
2016,10,9,13,15,888.0,92.0,1.55,21.0,692.0,591.77,453.67
2016,10,9,13,30,881.0,91.0,1.6,21.0,671.0,555.8,426.09
2016,10,9,13,45,871.0,90.0,1.65,21.0,642.5,516.58,395.34
2016,10,9,14,0,861.0,89.0,1.7,21.0,614.0,476.0,362.71
2016,10,9,14,15,514.5,168.0,1.75,20.5,477.0,363.62,277.71
2016,10,9,14,30,168.0,247.0,1.8,20.0,340.0,285.54,220.25
2016,10,9,14,45,168.5,227.5,1.85,20.0,314.5,258.63,199.04
2016,10,9,15,0,169.0,208.0,1.9,20.0,289.0,231.56,177.18
2016,10,9,15,15,163.0,188.5,1.9,20.0,260.5,202.88,153.98
2016,10,9,15,30,157.0,169.0,1.9,20.0,232.0,174.72,131.22
2016,10,9,15,45,149.5,147.5,1.9,20.0,201.5,145.41,107.9
2016,10,9,16,0,142.0,126.0,1.9,20.0,171.0,116.96,86.05
2016,10,9,16,15,347.5,89.5,1.85,19.5,173.0,74.64,50.85
2016,10,9,16,30,553.0,53.0,1.8,19.0,175.0,36.99,26.75
2016,10,9,16,45,462.0,44.5,1.8,18.5,128.0,32.44,22.5
2016,10,9,17,0,371.0,36.0,1.8,18.0,81.0,27.69,17.66
2016,10,9,17,15,226.0,23.0,1.75,17.5,46.0,18.15,4.17
2016,10,9,17,30,81.0,10.0,1.7,17.0,11.0,9.83,0.0
2016,10,9,17,45,40.5,5.0,1.7,17.0,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,70.0,8.5,2.45,15.0,12.0,8.36,0.0
2016,10,10,6,30,140.0,17.0,2.5,15.0,24.0,69.07,0.0
2016,10,10,6,45,272.0,30.5,2.55,15.5,63.5,145.64,100.25
2016,10,10,7,0,404.0,44.0,2.6,16.0,103.0,222.72,171.13
2016,10,10,7,15,484.0,52.5,2.55,16.0,151.0,283.19,224.89
2016,10,10,7,30,564.0,61.0,2.5,16.0,199.0,349.09,281.81
2016,10,10,7,45,282.0,77.5,2.45,16.0,146.5,242.21,197.71
2016,10,10,8,0,0.0,94.0,2.4,16.0,94.0,93.12,72.85
2016,10,10,8,15,0.0,111.0,2.3,16.0,111.0,110.13,87.07
2016,10,10,8,30,0.0,128.0,2.2,16.0,128.0,127.07,100.83
2016,10,10,8,45,0.0,142.0,2.1,16.5,142.0,140.79,111.57
2016,10,10,9,0,0.0,156.0,2.0,17.0,156.0,154.5,122.14
2016,10,10,9,15,18.5,191.0,1.9,17.0,201.5,202.56,160.95
2016,10,10,9,30,37.0,226.0,1.8,17.0,247.0,257.57,204.44
2016,10,10,9,45,37.5,239.5,1.75,17.5,262.0,271.13,213.96
2016,10,10,10,0,38.0,253.0,1.7,18.0,277.0,284.5,223.4
2016,10,10,10,15,232.0,257.5,1.65,18.0,411.0,441.08,347.45
2016,10,10,10,30,426.0,262.0,1.6,18.0,545.0,592.09,460.78
2016,10,10,10,45,423.5,271.5,1.6,18.5,560.0,597.57,461.85
2016,10,10,11,0,421.0,281.0,1.6,19.0,575.0,601.33,462.93
2016,10,10,11,15,424.0,284.0,1.6,19.0,583.5,600.97,462.19
2016,10,10,11,30,427.0,287.0,1.6,19.0,592.0,598.99,460.34
2016,10,10,11,45,317.5,314.5,1.65,19.0,542.0,537.65,413.66
2016,10,10,12,0,208.0,342.0,1.7,19.0,492.0,478.84,368.61
2016,10,10,12,15,183.5,340.5,1.7,19.0,472.5,454.32,350.26
2016,10,10,12,30,159.0,339.0,1.7,19.0,453.0,430.24,331.96
2016,10,10,12,45,154.5,333.5,1.75,19.0,442.0,415.48,321.09
2016,10,10,13,0,150.0,328.0,1.8,19.0,431.0,400.54,309.98
2016,10,10,13,15,149.0,317.5,1.8,18.5,418.0,382.85,297.26
2016,10,10,13,30,148.0,307.0,1.8,18.0,405.0,364.94,284.22
2016,10,10,13,45,282.5,272.5,1.8,18.0,447.5,389.91,303.8
2016,10,10,14,0,417.0,238.0,1.8,18.0,490.0,403.96,313.4
2016,10,10,14,15,422.5,218.5,1.8,18.0,461.5,368.68,284.77
2016,10,10,14,30,428.0,199.0,1.8,18.0,433.0,332.35,254.89
2016,10,10,14,45,407.0,190.5,1.8,18.0,399.5,296.22,224.94
2016,10,10,15,0,386.0,182.0,1.8,18.0,366.0,264.48,198.25
2016,10,10,15,15,373.5,165.0,1.75,17.5,329.0,226.07,166.33
2016,10,10,15,30,361.0,148.0,1.7,17.0,292.0,188.57,135.38
2016,10,10,15,45,341.5,130.5,1.7,17.0,252.5,150.82,105.3
2016,10,10,16,0,322.0,113.0,1.7,17.0,213.0,114.93,78.99
2016,10,10,16,15,288.0,96.0,1.65,16.5,173.5,81.07,58.67
2016,10,10,16,30,254.0,79.0,1.6,16.0,134.0,62.21,49.22
2016,10,10,16,45,201.0,60.5,1.6,16.0,97.0,48.54,36.68
2016,10,10,17,0,148.0,42.0,1.6,16.0,60.0,34.37,23.26
2016,10,10,17,15,74.0,21.0,1.5,15.5,30.0,17.71,1.86
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.9,15.0,2.5,2.46,0.0
2016,10,11,6,30,0.0,5.0,1.9,15.0,5.0,4.91,0.0
2016,10,11,6,45,0.0,13.5,1.9,15.0,13.5,13.02,4.16
2016,10,11,7,0,0.0,22.0,1.9,15.0,22.0,21.23,11.95
2016,10,11,7,15,0.0,33.0,1.85,15.0,33.0,31.86,21.26
2016,10,11,7,30,0.0,44.0,1.8,15.0,44.0,42.5,30.52
2016,10,11,7,45,0.0,55.5,1.8,15.5,55.5,53.63,39.99
2016,10,11,8,0,0.0,67.0,1.8,16.0,67.0,64.84,49.36
2016,10,11,8,15,0.0,93.5,1.75,16.0,93.5,91.75,71.8
2016,10,11,8,30,0.0,120.0,1.7,16.0,120.0,118.7,93.92
2016,10,11,8,45,0.0,127.0,1.7,16.0,127.0,125.2,98.97
2016,10,11,9,0,0.0,134.0,1.7,16.0,134.0,131.79,104.08
2016,10,11,9,15,1.5,155.0,1.65,16.0,155.5,153.77,121.71
2016,10,11,9,30,3.0,176.0,1.6,16.0,177.0,175.73,139.1
2016,10,11,9,45,4.5,186.0,1.55,16.5,189.0,186.39,147.01
2016,10,11,10,0,6.0,196.0,1.5,17.0,201.0,197.07,154.91
2016,10,11,10,15,3.0,182.0,1.45,17.0,184.5,180.36,141.24
2016,10,11,10,30,0.0,168.0,1.4,17.0,168.0,163.91,127.89
2016,10,11,10,45,10.0,211.5,1.35,17.0,218.5,214.11,167.77
2016,10,11,11,0,20.0,255.0,1.3,17.0,269.0,264.1,206.55
2016,10,11,11,15,20.5,259.0,1.3,17.0,273.5,267.64,208.9
2016,10,11,11,30,21.0,263.0,1.3,17.0,278.0,271.09,211.43
2016,10,11,11,45,107.0,302.0,1.3,17.5,378.5,373.82,291.26
2016,10,11,12,0,193.0,341.0,1.3,18.0,479.0,466.57,360.3
2016,10,11,12,15,226.5,333.5,1.4,18.0,494.5,475.17,366.86
2016,10,11,12,30,260.0,326.0,1.5,18.0,510.0,482.75,373.17
2016,10,11,12,45,249.0,322.0,1.65,18.0,496.0,461.99,357.94
2016,10,11,13,0,238.0,318.0,1.8,18.0,482.0,442.05,343.29
2016,10,11,13,15,409.5,256.0,1.95,18.0,527.0,468.78,365.71
2016,10,11,13,30,581.0,194.0,2.1,18.0,572.0,484.0,377.88
2016,10,11,13,45,599.5,178.0,2.25,18.0,552.5,454.81,354.6
2016,10,11,14,0,618.0,162.0,2.4,18.0,533.0,422.5,328.33
2016,10,11,14,15,613.5,152.0,2.55,17.5,502.5,383.83,296.88
2016,10,11,14,30,609.0,142.0,2.7,17.0,472.0,344.45,263.89
2016,10,11,14,45,645.0,120.0,2.85,17.0,445.5,306.34,229.7
2016,10,11,15,0,681.0,98.0,3.0,17.0,419.0,264.26,191.1
2016,10,11,15,15,597.0,104.5,3.05,17.0,365.5,216.98,151.78
2016,10,11,15,30,513.0,111.0,3.1,17.0,312.0,177.53,120.44
2016,10,11,15,45,468.0,105.0,3.15,17.0,270.0,138.92,90.45
2016,10,11,16,0,423.0,99.0,3.2,17.0,228.0,104.43,67.28
2016,10,11,16,15,378.0,85.0,3.2,16.5,184.5,67.81,47.66
2016,10,11,16,30,333.0,71.0,3.2,16.0,141.0,52.53,40.7
2016,10,11,16,45,262.5,55.5,3.25,16.0,101.0,42.02,30.93
2016,10,11,17,0,192.0,40.0,3.3,16.0,61.0,30.98,20.18
2016,10,11,17,15,96.0,20.0,3.35,16.0,30.5,15.58,0.0
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,48.0,8.0,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,96.0,16.0,2.5,14.0,19.0,43.75,0.0
2016,10,12,6,45,229.0,30.0,2.4,14.5,57.0,128.52,84.91
2016,10,12,7,0,362.0,44.0,2.3,15.0,95.0,203.77,155.98
2016,10,12,7,15,256.0,68.0,2.15,15.0,111.5,200.41,159.09
2016,10,12,7,30,150.0,92.0,2.0,15.0,128.0,175.64,141.55
2016,10,12,7,45,176.0,110.0,1.85,15.0,161.5,212.49,173.2
2016,10,12,8,0,202.0,128.0,1.7,15.0,195.0,257.37,210.41
2016,10,12,8,15,461.0,106.0,1.7,15.0,288.5,390.85,320.23
2016,10,12,8,30,720.0,84.0,1.7,15.0,382.0,536.87,435.61
2016,10,12,8,45,454.5,147.5,1.7,15.5,343.0,456.45,368.74
2016,10,12,9,0,189.0,211.0,1.7,16.0,304.0,349.37,280.58
2016,10,12,9,15,185.5,229.5,1.95,16.0,327.0,368.94,296.22
2016,10,12,9,30,182.0,248.0,2.2,16.0,350.0,387.6,310.33
2016,10,12,9,45,180.0,265.5,2.45,16.5,371.0,405.3,323.05
2016,10,12,10,0,178.0,283.0,2.7,17.0,392.0,422.13,334.99
2016,10,12,10,15,116.5,283.0,2.9,17.0,355.5,376.74,298.36
2016,10,12,10,30,55.0,283.0,3.1,17.0,319.0,325.02,256.62
2016,10,12,10,45,101.0,304.0,3.3,17.0,373.0,378.34,299.17
2016,10,12,11,0,147.0,325.0,3.5,17.0,427.0,435.33,343.61
2016,10,12,11,15,149.5,330.5,3.6,17.0,435.5,439.25,346.21
2016,10,12,11,30,152.0,336.0,3.7,17.0,444.0,442.52,348.57
2016,10,12,11,45,301.0,305.5,3.85,17.0,519.5,514.2,406.56
2016,10,12,12,0,450.0,275.0,4.0,17.0,595.0,579.99,458.7
2016,10,12,12,15,372.0,296.0,3.95,17.0,559.0,535.3,422.65
2016,10,12,12,30,294.0,317.0,3.9,17.0,523.0,494.47,389.91
2016,10,12,12,45,593.5,204.5,3.9,17.0,610.5,561.6,445.8
2016,10,12,13,0,893.0,92.0,3.9,17.0,698.0,610.65,485.39
2016,10,12,13,15,764.5,133.0,4.0,17.0,640.5,547.19,434.24
2016,10,12,13,30,636.0,174.0,4.1,17.0,583.0,491.24,388.99
2016,10,12,13,45,507.5,205.5,4.2,17.0,523.0,432.62,341.77
2016,10,12,14,0,379.0,237.0,4.3,17.0,463.0,383.8,302.37
2016,10,12,14,15,601.5,160.5,4.6,17.0,494.5,383.9,299.81
2016,10,12,14,30,824.0,84.0,4.9,17.0,526.0,367.38,280.68
2016,10,12,14,45,807.0,80.5,5.2,17.0,485.5,320.3,238.51
2016,10,12,15,0,790.0,77.0,5.5,17.0,445.0,273.48,196.04
2016,10,12,15,15,762.5,73.5,5.35,17.0,400.0,224.9,152.48
2016,10,12,15,30,735.0,70.0,5.2,17.0,355.0,178.1,111.77
2016,10,12,15,45,699.0,65.0,5.1,17.0,307.0,131.02,74.34
2016,10,12,16,0,663.0,60.0,5.0,17.0,259.0,87.11,45.36
2016,10,12,16,15,605.0,54.5,4.75,16.5,210.0,42.49,26.11
2016,10,12,16,30,547.0,49.0,4.5,16.0,161.0,34.41,24.74
2016,10,12,16,45,451.0,40.0,4.25,16.0,115.0,29.24,19.78
2016,10,12,17,0,355.0,31.0,4.0,16.0,69.0,23.8,13.98
2016,10,12,17,15,177.5,15.5,3.9,15.5,34.5,11.65,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.1,14.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.1,14.0,17.0,16.71,0.0
2016,10,13,6,45,137.5,30.0,2.15,14.5,49.0,97.18,61.82
2016,10,13,7,0,275.0,43.0,2.2,15.0,81.0,168.01,127.98
2016,10,13,7,15,324.0,58.0,2.2,15.0,121.0,215.84,171.12
2016,10,13,7,30,373.0,73.0,2.2,15.0,161.0,267.05,216.04
2016,10,13,7,45,403.5,87.0,2.25,15.0,201.5,310.79,253.92
2016,10,13,8,0,434.0,101.0,2.3,15.0,242.0,355.67,291.66
2016,10,13,8,15,456.0,113.5,2.15,15.0,282.0,394.85,323.46
2016,10,13,8,30,478.0,126.0,2.0,15.0,322.0,434.02,354.28
2016,10,13,8,45,380.0,162.0,1.95,15.5,328.5,424.26,344.03
2016,10,13,9,0,282.0,198.0,1.9,16.0,335.0,400.99,323.14
2016,10,13,9,15,416.5,182.0,1.8,16.0,403.0,483.77,388.62
2016,10,13,9,30,551.0,166.0,1.7,16.0,471.0,563.94,449.82
2016,10,13,9,45,580.5,167.0,1.65,16.5,505.0,594.56,470.54
2016,10,13,10,0,610.0,168.0,1.6,17.0,539.0,621.18,488.4
2016,10,13,10,15,597.0,182.0,1.5,17.0,558.0,629.02,492.11
2016,10,13,10,30,584.0,196.0,1.4,17.0,577.0,632.07,492.51
2016,10,13,10,45,503.5,234.0,1.3,17.5,569.0,611.24,473.26
2016,10,13,11,0,423.0,272.0,1.2,18.0,561.0,587.7,452.39
2016,10,13,11,15,415.5,279.5,1.2,18.0,567.0,584.28,449.45
2016,10,13,11,30,408.0,287.0,1.2,18.0,573.0,576.22,443.07
2016,10,13,11,45,415.5,283.0,1.2,18.0,575.5,572.2,439.98
2016,10,13,12,0,423.0,279.0,1.2,18.0,578.0,563.45,433.48
2016,10,13,12,15,474.0,258.5,1.2,18.0,591.0,565.7,435.76
2016,10,13,12,30,525.0,238.0,1.2,18.0,604.0,564.57,435.28
2016,10,13,12,45,692.0,168.0,1.2,18.5,640.5,583.38,449.97
2016,10,13,13,0,859.0,98.0,1.2,19.0,677.0,592.47,456.46
2016,10,13,13,15,653.0,170.0,1.2,19.0,602.5,517.68,398.46
2016,10,13,13,30,447.0,242.0,1.2,19.0,528.0,453.95,349.08
2016,10,13,13,45,451.0,228.5,1.25,19.0,506.0,424.25,326.51
2016,10,13,14,0,455.0,215.0,1.3,19.0,484.0,393.39,302.18
2016,10,13,14,15,412.0,210.5,1.3,19.0,443.0,350.96,268.65
2016,10,13,14,30,369.0,206.0,1.3,19.0,402.0,313.81,239.01
2016,10,13,14,45,215.0,198.0,1.35,19.0,310.0,243.89,186.37
2016,10,13,15,0,61.0,190.0,1.4,19.0,218.0,187.93,145.93
2016,10,13,15,15,160.5,169.0,1.45,18.5,233.0,182.44,138.27
2016,10,13,15,30,260.0,148.0,1.5,18.0,248.0,166.62,121.16
2016,10,13,15,45,242.5,130.0,1.55,18.0,213.0,134.05,95.68
2016,10,13,16,0,225.0,112.0,1.6,18.0,178.0,103.19,73.43
2016,10,13,16,15,202.0,92.5,1.6,17.5,143.5,73.02,58.58
2016,10,13,16,30,179.0,73.0,1.6,17.0,109.0,57.8,45.02
2016,10,13,16,45,137.0,54.0,1.65,17.0,77.0,43.61,32.01
2016,10,13,17,0,95.0,35.0,1.7,17.0,45.0,28.9,17.77
2016,10,13,17,15,47.5,17.5,1.75,17.0,22.5,14.83,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,17.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,17.0,6.0,5.9,0.0
2016,10,14,6,45,0.0,18.5,6.75,17.0,18.5,17.86,6.66
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,29.94,18.75
2016,10,14,7,15,0.0,47.0,6.8,17.0,47.0,46.32,32.96
2016,10,14,7,30,0.0,63.0,6.8,17.0,63.0,62.53,46.95
2016,10,14,7,45,0.0,80.0,6.8,17.0,80.0,79.7,61.58
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,96.74,75.92
2016,10,14,8,15,0.0,113.0,6.75,17.0,113.0,112.63,89.08
2016,10,14,8,30,0.0,129.0,6.7,17.0,129.0,128.46,102.03
2016,10,14,8,45,0.0,118.5,6.7,17.5,118.5,116.55,91.72
2016,10,14,9,0,0.0,108.0,6.7,18.0,108.0,105.36,82.08
2016,10,14,9,15,0.0,124.5,6.6,18.0,124.5,121.75,95.35
2016,10,14,9,30,0.0,141.0,6.5,18.0,141.0,138.1,108.47
2016,10,14,9,45,10.0,182.0,6.45,18.0,188.0,186.19,147.58
2016,10,14,10,0,20.0,223.0,6.4,18.0,235.0,234.47,186.35
2016,10,14,10,15,10.0,181.5,6.3,18.0,187.5,184.86,145.87
2016,10,14,10,30,0.0,140.0,6.2,18.0,140.0,136.2,106.07
2016,10,14,10,45,0.0,135.5,6.1,18.0,135.5,131.65,102.28
2016,10,14,11,0,0.0,131.0,6.0,18.0,131.0,127.14,98.53
2016,10,14,11,15,0.0,96.5,5.85,18.0,96.5,93.44,71.08
2016,10,14,11,30,0.0,62.0,5.7,18.0,62.0,59.99,43.74
2016,10,14,11,45,0.0,93.0,5.6,18.0,93.0,90.04,68.29
2016,10,14,12,0,0.0,124.0,5.5,18.0,124.0,120.07,92.66
2016,10,14,12,15,1.0,152.5,5.4,18.0,153.5,148.2,115.39
2016,10,14,12,30,2.0,181.0,5.3,18.0,183.0,176.08,137.81
2016,10,14,12,45,1.0,134.5,5.2,18.0,135.5,130.58,101.22
2016,10,14,13,0,0.0,88.0,5.1,18.0,88.0,85.18,64.42
2016,10,14,13,15,0.0,73.0,4.9,18.0,73.0,70.63,52.62
2016,10,14,13,30,0.0,58.0,4.7,18.0,58.0,56.09,40.75
2016,10,14,13,45,0.0,100.5,4.55,18.0,100.5,97.16,74.55
2016,10,14,14,0,0.0,143.0,4.4,18.0,143.0,137.21,107.3
2016,10,14,14,15,0.0,115.5,4.15,18.0,115.5,111.17,86.23
2016,10,14,14,30,0.0,88.0,3.9,18.0,88.0,85.12,65.07
2016,10,14,14,45,0.0,54.0,3.65,18.0,54.0,52.19,37.97
2016,10,14,15,0,0.0,20.0,3.4,18.0,20.0,19.31,10.58
2016,10,14,15,15,0.0,17.5,3.2,18.0,17.5,16.89,8.59
2016,10,14,15,30,0.0,15.0,3.0,18.0,15.0,14.47,6.58
2016,10,14,15,45,0.0,12.5,2.8,18.0,12.5,12.06,4.56
2016,10,14,16,0,0.0,10.0,2.6,18.0,10.0,9.64,2.51
2016,10,14,16,15,0.0,8.0,2.45,17.5,8.0,7.71,1.18
2016,10,14,16,30,0.0,6.0,2.3,17.0,6.0,5.78,0.0
2016,10,14,16,45,0.0,4.0,2.15,17.0,4.0,3.85,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.93,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,38.19,0.0
2016,10,15,6,45,230.0,25.5,3.6,16.5,50.5,119.79,69.78
2016,10,15,7,0,370.0,38.0,3.8,17.0,86.0,196.58,147.67
2016,10,15,7,15,454.5,46.5,3.95,17.0,131.5,255.66,200.85
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,320.68,257.77
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,372.05,302.9
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,425.58,348.65
2016,10,15,8,15,320.0,96.5,4.85,17.0,198.0,296.22,243.85
2016,10,15,8,30,0.0,125.0,5.2,17.0,125.0,124.29,98.36
2016,10,15,8,45,0.0,134.5,5.55,17.5,134.5,133.27,105.5
2016,10,15,9,0,0.0,144.0,5.9,18.0,144.0,142.32,112.46
2016,10,15,9,15,9.0,172.0,6.15,18.0,177.0,176.47,140.29
2016,10,15,9,30,18.0,200.0,6.4,18.0,210.0,210.81,168.03
2016,10,15,9,45,20.5,213.5,6.65,18.0,225.5,225.74,179.79
2016,10,15,10,0,23.0,227.0,6.9,18.0,241.0,240.63,191.5
2016,10,15,10,15,87.5,263.5,7.0,18.0,320.0,328.6,263.13
2016,10,15,10,30,152.0,300.0,7.1,18.0,399.0,416.41,333.36
2016,10,15,10,45,100.0,293.5,7.25,18.5,359.5,365.54,291.1
2016,10,15,11,0,48.0,287.0,7.4,19.0,320.0,320.0,253.15
2016,10,15,11,15,166.5,301.0,7.45,19.0,416.0,419.35,334.03
2016,10,15,11,30,285.0,315.0,7.5,19.0,512.0,514.93,410.23
2016,10,15,11,45,289.0,312.5,7.6,19.0,513.0,508.51,404.94
2016,10,15,12,0,293.0,310.0,7.7,19.0,514.0,501.05,399.04
2016,10,15,12,15,149.5,256.0,7.7,19.0,360.5,346.36,275.77
2016,10,15,12,30,6.0,202.0,7.7,19.0,207.0,198.71,155.69
2016,10,15,12,45,5.0,197.5,7.75,19.0,201.5,193.29,151.54
2016,10,15,13,0,4.0,193.0,7.8,19.0,196.0,187.92,147.35
2016,10,15,13,15,2.0,140.0,7.75,18.5,141.5,136.06,105.87
2016,10,15,13,30,0.0,87.0,7.7,18.0,87.0,84.19,63.85
2016,10,15,13,45,0.0,87.5,7.65,18.0,87.5,84.67,64.37
2016,10,15,14,0,0.0,88.0,7.6,18.0,88.0,85.15,64.89
2016,10,15,14,15,0.0,82.5,7.5,18.0,82.5,79.81,60.63
2016,10,15,14,30,0.0,77.0,7.4,18.0,77.0,74.47,56.36
2016,10,15,14,45,0.0,85.0,7.35,18.0,85.0,82.19,62.92
2016,10,15,15,0,0.0,93.0,7.3,18.0,93.0,89.49,69.15
2016,10,15,15,15,0.0,106.0,7.2,18.0,106.0,100.95,78.84
2016,10,15,15,30,0.0,119.0,7.1,18.0,119.0,111.42,87.71
2016,10,15,15,45,0.0,102.0,7.05,18.0,102.0,95.39,74.47
2016,10,15,16,0,0.0,85.0,7.0,18.0,85.0,79.45,61.14
2016,10,15,16,15,0.0,67.5,6.85,18.0,67.5,63.28,49.96
2016,10,15,16,30,0.0,50.0,6.7,18.0,50.0,47.48,35.75
2016,10,15,16,45,0.0,34.5,6.6,18.0,34.5,33.18,22.74
2016,10,15,17,0,0.0,19.0,6.5,18.0,19.0,18.34,8.5
2016,10,15,17,15,0.0,9.5,6.55,18.0,9.5,9.34,0.0
2016,10,15,17,30,0.0,0.0,6.6,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,5.15,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,5.2,17.0,1.0,0.98,0.0
2016,10,16,6,45,0.0,5.5,5.3,17.0,5.5,5.3,0.0
2016,10,16,7,0,0.0,10.0,5.4,17.0,10.0,9.64,2.16
2016,10,16,7,15,0.0,16.0,5.3,17.0,16.0,15.43,7.21
2016,10,16,7,30,0.0,22.0,5.2,17.0,22.0,21.22,12.24
2016,10,16,7,45,0.0,28.5,5.15,17.5,28.5,27.5,17.6
2016,10,16,8,0,0.0,35.0,5.1,18.0,35.0,33.79,22.89
2016,10,16,8,15,0.0,41.0,5.15,18.0,41.0,39.59,27.75
2016,10,16,8,30,0.0,47.0,5.2,18.0,47.0,45.4,32.56
2016,10,16,8,45,0.0,40.5,5.3,18.0,40.5,39.12,27.21
2016,10,16,9,0,0.0,34.0,5.4,18.0,34.0,32.84,21.88
2016,10,16,9,15,0.0,98.0,5.4,18.0,98.0,95.14,73.5
2016,10,16,9,30,0.0,162.0,5.4,18.0,162.0,159.53,125.94
2016,10,16,9,45,0.0,104.0,5.45,18.0,104.0,100.91,77.81
2016,10,16,10,0,0.0,46.0,5.5,18.0,46.0,44.47,31.26
2016,10,16,10,15,0.0,64.0,5.5,18.0,64.0,61.9,45.59
2016,10,16,10,30,0.0,82.0,5.5,18.0,82.0,79.35,59.84
2016,10,16,10,45,0.0,92.5,5.5,18.0,92.5,89.54,68.08
2016,10,16,11,0,0.0,103.0,5.5,18.0,103.0,99.77,76.35
2016,10,16,11,15,0.0,96.0,5.45,18.0,96.0,92.95,70.73
2016,10,16,11,30,0.0,89.0,5.4,18.0,89.0,86.16,65.16
2016,10,16,11,45,0.0,87.0,5.4,18.0,87.0,84.22,63.57
2016,10,16,12,0,0.0,85.0,5.4,18.0,85.0,82.28,61.98
2016,10,16,12,15,0.0,84.0,5.5,18.0,84.0,81.31,61.21
2016,10,16,12,30,0.0,83.0,5.6,18.0,83.0,80.34,60.44
2016,10,16,12,45,0.0,48.0,5.7,18.0,48.0,46.42,32.68
2016,10,16,13,0,0.0,13.0,5.8,18.0,13.0,12.56,4.75
2016,10,16,13,15,0.0,52.0,5.95,18.0,52.0,50.29,35.96
2016,10,16,13,30,0.0,91.0,6.1,18.0,91.0,88.07,67.07
2016,10,16,13,45,11.0,153.5,6.3,18.5,160.0,152.36,119.45
2016,10,16,14,0,22.0,216.0,6.5,19.0,229.0,213.83,168.85
2016,10,16,14,15,47.5,218.5,6.6,18.5,243.5,220.66,174.58
2016,10,16,14,30,73.0,221.0,6.7,18.0,258.0,227.16,179.79
2016,10,16,14,45,120.5,205.5,6.8,18.0,262.0,219.04,171.93
2016,10,16,15,0,168.0,190.0,6.9,18.0,266.0,209.15,161.88
2016,10,16,15,15,93.5,162.5,6.8,18.0,204.0,164.5,127.56
2016,10,16,15,30,19.0,135.0,6.7,18.0,142.0,127.6,100.26
2016,10,16,15,45,13.5,117.0,6.65,18.0,121.5,108.98,85.21
2016,10,16,16,0,8.0,99.0,6.6,18.0,101.0,90.99,70.52
2016,10,16,16,15,4.0,79.5,6.5,17.5,80.5,72.7,58.27
2016,10,16,16,30,0.0,60.0,6.4,17.0,60.0,55.53,42.86
2016,10,16,16,45,0.0,41.0,6.3,17.0,41.0,38.55,27.33
2016,10,16,17,0,0.0,22.0,6.2,17.0,22.0,21.24,10.26
2016,10,16,17,15,0.0,11.0,6.15,17.0,11.0,10.81,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,17.0,6.0,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,34.0,12.0,1.6,16.0,12.0,21.18,0.0
2016,10,17,6,45,168.5,27.0,1.6,16.0,46.0,98.53,49.25
2016,10,17,7,0,303.0,42.0,1.6,16.0,80.0,173.88,129.34
2016,10,17,7,15,395.0,52.5,1.6,16.0,125.0,234.64,183.11
2016,10,17,7,30,487.0,63.0,1.6,16.0,170.0,302.4,241.19
2016,10,17,7,45,551.0,69.0,1.65,16.5,218.0,357.58,287.83
2016,10,17,8,0,615.0,75.0,1.7,17.0,266.0,415.78,335.42
2016,10,17,8,15,654.0,79.5,1.65,17.0,312.0,461.11,371.93
2016,10,17,8,30,693.0,84.0,1.6,17.0,358.0,506.94,407.73
2016,10,17,8,45,723.5,87.0,1.6,17.5,401.5,546.02,436.85
2016,10,17,9,0,754.0,90.0,1.6,18.0,445.0,582.61,463.39
2016,10,17,9,15,773.5,92.5,1.6,18.0,483.0,612.45,485.12
2016,10,17,9,30,793.0,95.0,1.6,18.0,521.0,640.46,505.16
2016,10,17,9,45,808.5,96.5,1.65,18.0,553.5,662.59,521.01
2016,10,17,10,0,824.0,98.0,1.7,18.0,586.0,682.35,534.9
2016,10,17,10,15,833.5,99.5,1.75,18.0,611.5,695.34,543.57
2016,10,17,10,30,843.0,101.0,1.8,18.0,637.0,705.54,550.38
2016,10,17,10,45,852.0,101.0,1.85,18.0,655.5,710.91,553.86
2016,10,17,11,0,861.0,101.0,1.9,18.0,674.0,711.31,553.95
2016,10,17,11,15,864.0,101.5,1.95,18.0,684.5,707.34,551.07
2016,10,17,11,30,867.0,102.0,2.0,18.0,695.0,700.39,546.2
2016,10,17,11,45,869.0,101.5,2.15,18.5,697.5,688.79,537.19
2016,10,17,12,0,871.0,101.0,2.3,19.0,700.0,674.29,525.84
2016,10,17,12,15,869.5,100.5,2.4,19.0,694.0,654.7,511.28
2016,10,17,12,30,868.0,100.0,2.5,19.0,688.0,632.45,494.5
2016,10,17,12,45,870.5,96.5,2.7,19.0,676.0,607.09,475.53
2016,10,17,13,0,873.0,93.0,2.9,19.0,664.0,579.1,454.01
2016,10,17,13,15,866.0,91.5,3.05,18.5,643.0,545.45,428.2
2016,10,17,13,30,859.0,90.0,3.2,18.0,622.0,509.96,400.16
2016,10,17,13,45,849.0,88.5,3.35,18.0,594.0,469.23,366.52
2016,10,17,14,0,839.0,87.0,3.5,18.0,566.0,429.12,332.42
2016,10,17,14,15,824.0,85.0,3.6,18.0,531.5,385.66,294.77
2016,10,17,14,30,809.0,83.0,3.7,18.0,497.0,341.82,256.0
2016,10,17,14,45,788.0,80.0,3.8,18.0,456.5,295.21,214.53
2016,10,17,15,0,767.0,77.0,3.9,18.0,416.0,249.27,173.39
2016,10,17,15,15,737.5,73.5,4.0,18.0,371.5,202.18,132.19
2016,10,17,15,30,708.0,70.0,4.1,18.0,327.0,157.11,94.55
2016,10,17,15,45,663.5,65.5,4.25,18.0,279.5,108.87,58.86
2016,10,17,16,0,619.0,61.0,4.4,18.0,232.0,67.56,35.7
2016,10,17,16,15,553.5,54.5,4.35,17.5,184.5,37.74,27.62
2016,10,17,16,30,488.0,48.0,4.3,17.0,137.0,34.98,24.93
2016,10,17,16,45,377.0,38.0,4.3,17.0,94.0,28.83,18.97
2016,10,17,17,0,266.0,28.0,4.3,17.0,51.0,22.36,10.35
2016,10,17,17,15,133.0,14.0,4.25,16.5,25.5,13.76,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,25.0,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,50.0,11.0,4.0,14.0,12.0,24.46,0.0
2016,10,18,6,45,191.5,25.0,4.05,14.5,45.5,101.88,45.7
2016,10,18,7,0,333.0,39.0,4.1,15.0,79.0,180.07,134.09
2016,10,18,7,15,425.0,48.5,4.25,15.0,124.5,240.98,189.46
2016,10,18,7,30,517.0,58.0,4.4,15.0,170.0,308.32,248.78
2016,10,18,7,45,578.0,63.5,4.55,15.5,218.0,362.17,295.9
2016,10,18,8,0,639.0,69.0,4.7,16.0,266.0,418.82,344.01
2016,10,18,8,15,677.5,73.5,4.75,16.0,312.0,464.42,382.52
2016,10,18,8,30,716.0,78.0,4.8,16.0,358.0,510.45,420.42
2016,10,18,8,45,748.0,80.0,4.9,16.5,402.0,548.03,450.21
2016,10,18,9,0,780.0,82.0,5.0,17.0,446.0,586.89,480.26
2016,10,18,9,15,799.0,84.0,5.05,17.0,484.0,616.27,503.1
2016,10,18,9,30,818.0,86.0,5.1,17.0,522.0,643.74,524.16
2016,10,18,9,45,840.0,85.0,5.15,17.0,556.0,667.8,542.47
2016,10,18,10,0,862.0,84.0,5.2,17.0,590.0,686.78,556.07
2016,10,18,10,15,871.5,85.0,5.2,17.0,616.0,699.77,564.96
2016,10,18,10,30,881.0,86.0,5.2,17.0,642.0,709.88,571.78
2016,10,18,10,45,887.5,86.5,5.2,17.5,660.0,714.39,573.37
2016,10,18,11,0,894.0,87.0,5.2,18.0,678.0,715.84,572.81
2016,10,18,11,15,897.0,87.5,5.2,18.0,688.5,711.76,569.33
2016,10,18,11,30,900.0,88.0,5.2,18.0,699.0,704.59,563.69
2016,10,18,11,45,901.0,88.5,5.2,18.0,701.5,693.01,554.69
2016,10,18,12,0,902.0,89.0,5.2,18.0,704.0,678.43,542.81
2016,10,18,12,15,900.0,88.5,5.25,18.0,698.5,658.02,526.55
2016,10,18,12,30,898.0,88.0,5.3,18.0,693.0,634.88,507.98
2016,10,18,12,45,895.0,87.0,5.35,18.0,679.5,608.05,486.27
2016,10,18,13,0,892.0,86.0,5.4,18.0,666.0,578.78,462.26
2016,10,18,13,15,885.5,84.5,5.5,18.0,645.0,544.89,434.27
2016,10,18,13,30,879.0,83.0,5.6,18.0,624.0,509.08,404.13
2016,10,18,13,45,871.5,81.0,5.7,18.0,596.0,470.58,371.15
2016,10,18,14,0,864.0,79.0,5.8,18.0,568.0,430.6,336.16
2016,10,18,14,15,849.5,77.0,5.85,18.0,533.0,386.72,297.26
2016,10,18,14,30,835.0,75.0,5.9,18.0,498.0,339.22,254.76
2016,10,18,14,45,814.5,73.0,6.0,18.0,458.0,292.66,212.57
2016,10,18,15,0,794.0,71.0,6.1,18.0,418.0,246.65,170.74
2016,10,18,15,15,765.5,67.5,6.15,18.0,373.0,198.62,128.34
2016,10,18,15,30,737.0,64.0,6.2,18.0,328.0,152.47,89.69
2016,10,18,15,45,692.5,60.5,6.3,18.0,280.0,107.07,56.79
2016,10,18,16,0,648.0,57.0,6.4,18.0,232.0,62.44,32.06
2016,10,18,16,15,583.0,50.5,6.35,17.5,184.0,34.63,24.85
2016,10,18,16,30,518.0,44.0,6.3,17.0,136.0,31.67,21.99
2016,10,18,16,45,404.0,35.0,6.3,17.0,92.5,26.29,16.69
2016,10,18,17,0,290.0,26.0,6.3,17.0,49.0,20.65,8.18
2016,10,18,17,15,145.0,13.0,6.4,16.5,24.5,12.78,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
