Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,208.5,16.0,3.3,15.0,40.0,95.58,35.57
2016,10,19,7,0,417.0,32.0,3.3,15.0,80.0,201.44,148.66
2016,10,19,7,15,503.5,39.5,3.3,15.5,126.0,260.4,203.1
2016,10,19,7,30,590.0,47.0,3.3,16.0,172.0,325.54,260.17
2016,10,19,7,45,644.5,51.5,3.35,16.5,220.5,375.23,303.73
2016,10,19,8,0,699.0,56.0,3.4,17.0,269.0,429.72,349.57
2016,10,19,8,15,733.5,60.0,3.35,17.0,315.0,474.56,386.88
2016,10,19,8,30,768.0,64.0,3.3,17.0,361.0,519.44,423.09
2016,10,19,8,45,793.5,66.0,3.25,17.5,404.5,556.31,451.31
2016,10,19,9,0,819.0,68.0,3.2,18.0,448.0,592.03,477.85
2016,10,19,9,15,836.5,70.5,3.1,18.0,486.0,618.62,497.61
2016,10,19,9,30,854.0,73.0,3.0,18.0,524.0,646.39,517.76
2016,10,19,9,45,867.5,74.0,2.95,18.5,556.5,667.56,531.41
2016,10,19,10,0,881.0,75.0,2.9,19.0,589.0,686.18,542.79
2016,10,19,10,15,890.0,76.0,2.9,19.0,614.5,698.97,551.15
2016,10,19,10,30,899.0,77.0,2.9,19.0,640.0,708.83,557.48
2016,10,19,10,45,905.0,77.5,2.9,19.5,658.0,713.03,558.76
2016,10,19,11,0,911.0,78.0,2.9,20.0,676.0,714.11,557.93
2016,10,19,11,15,913.5,78.5,2.9,20.0,686.0,709.64,554.29
2016,10,19,11,30,916.0,79.0,2.9,20.0,696.0,702.03,548.55
2016,10,19,11,45,916.5,79.0,2.95,20.0,698.5,689.46,539.55
2016,10,19,12,0,917.0,79.0,3.0,20.0,701.0,673.88,527.57
2016,10,19,12,15,915.0,79.0,3.05,20.0,695.0,653.76,512.08
2016,10,19,12,30,913.0,79.0,3.1,20.0,689.0,630.87,494.29
2016,10,19,12,45,906.5,79.5,3.2,20.5,675.0,603.2,471.84
2016,10,19,13,0,900.0,80.0,3.3,21.0,661.0,573.21,447.29
2016,10,19,13,15,893.0,79.0,3.4,21.0,639.5,539.38,420.21
2016,10,19,13,30,886.0,78.0,3.5,21.0,618.0,503.63,391.0
2016,10,19,13,45,875.0,77.0,3.6,21.0,589.5,464.34,358.33
2016,10,19,14,0,864.0,76.0,3.7,21.0,561.0,423.81,323.85
2016,10,19,14,15,849.5,74.0,3.75,20.5,526.5,380.04,286.55
2016,10,19,14,30,835.0,72.0,3.8,20.0,492.0,335.76,247.9
2016,10,19,14,45,815.0,70.0,3.9,20.0,451.5,286.36,204.26
2016,10,19,15,0,795.0,68.0,4.0,20.0,411.0,240.58,163.33
2016,10,19,15,15,767.0,64.5,4.05,19.5,366.5,192.77,122.06
2016,10,19,15,30,739.0,61.0,4.1,19.0,322.0,146.77,84.38
2016,10,19,15,45,697.5,57.0,4.2,19.0,275.0,101.28,52.07
2016,10,19,16,0,656.0,53.0,4.3,19.0,228.0,59.52,30.76
2016,10,19,16,15,592.0,47.0,4.35,18.5,180.0,34.99,25.04
2016,10,19,16,30,528.0,41.0,4.4,18.0,132.0,29.28,19.79
2016,10,19,16,45,419.5,32.0,4.45,18.0,89.0,23.77,14.4
2016,10,19,17,0,311.0,23.0,4.5,18.0,46.0,17.95,5.25
2016,10,19,17,15,155.5,11.5,4.55,17.5,23.0,11.3,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,16.0,3.35,15.5,39.5,93.52,26.5
2016,10,20,7,0,412.0,32.0,3.5,16.0,79.0,198.2,144.61
2016,10,20,7,15,501.5,40.0,3.5,16.0,125.5,258.39,200.65
2016,10,20,7,30,591.0,48.0,3.5,16.0,172.0,324.99,259.36
2016,10,20,7,45,646.0,53.5,3.55,16.5,220.5,375.66,303.82
2016,10,20,8,0,701.0,59.0,3.6,17.0,269.0,431.37,350.74
2016,10,20,8,15,737.5,63.0,3.4,17.0,316.5,477.2,388.69
2016,10,20,8,30,774.0,67.0,3.2,17.0,364.0,523.14,425.44
2016,10,20,8,45,800.0,69.5,3.0,17.5,407.5,560.89,453.87
2016,10,20,9,0,826.0,72.0,2.8,18.0,451.0,597.48,480.41
2016,10,20,9,15,844.0,74.0,2.8,18.5,490.0,626.94,501.5
2016,10,20,9,30,862.0,76.0,2.8,19.0,529.0,651.32,518.46
2016,10,20,9,45,882.0,75.0,2.8,19.5,563.0,674.6,534.08
2016,10,20,10,0,902.0,74.0,2.8,20.0,597.0,695.48,547.19
2016,10,20,10,15,910.5,75.5,2.85,20.0,623.0,708.55,555.9
2016,10,20,10,30,919.0,77.0,2.9,20.0,649.0,718.61,562.57
2016,10,20,10,45,924.0,78.0,3.0,20.5,667.0,722.59,564.13
2016,10,20,11,0,929.0,79.0,3.1,21.0,685.0,723.4,563.54
2016,10,20,11,15,932.0,79.0,3.15,21.0,695.0,718.58,559.89
2016,10,20,11,30,935.0,79.0,3.2,21.0,705.0,710.57,554.08
2016,10,20,11,45,935.0,79.5,3.3,21.5,707.0,697.91,543.95
2016,10,20,12,0,935.0,80.0,3.4,22.0,709.0,682.19,530.99
2016,10,20,12,15,933.0,80.0,3.45,22.0,703.0,661.71,515.23
2016,10,20,12,30,931.0,80.0,3.5,22.0,697.0,638.4,497.14
2016,10,20,12,45,925.5,80.0,3.6,22.0,683.0,610.36,475.34
2016,10,20,13,0,920.0,80.0,3.7,22.0,669.0,579.91,451.27
2016,10,20,13,15,913.0,79.0,3.75,22.0,647.5,545.49,423.57
2016,10,20,13,30,906.0,78.0,3.8,22.0,626.0,509.09,393.71
2016,10,20,13,45,894.0,77.0,3.85,22.0,596.5,468.69,360.08
2016,10,20,14,0,882.0,76.0,3.9,22.0,567.0,427.08,324.69
2016,10,20,14,15,867.5,74.0,3.9,22.0,532.0,382.65,286.26
2016,10,20,14,30,853.0,72.0,3.9,22.0,497.0,337.67,246.64
2016,10,20,14,45,831.5,70.0,3.95,22.0,456.0,287.17,202.37
2016,10,20,15,0,810.0,68.0,4.0,22.0,415.0,240.4,160.96
2016,10,20,15,15,781.5,65.0,4.0,21.5,369.5,192.38,119.93
2016,10,20,15,30,753.0,62.0,4.0,21.0,324.0,146.2,82.71
2016,10,20,15,45,710.0,57.5,4.05,21.0,276.0,99.67,50.46
2016,10,20,16,0,667.0,53.0,4.1,21.0,228.0,57.0,29.72
2016,10,20,16,15,601.0,47.0,4.1,20.0,179.5,35.26,25.09
2016,10,20,16,30,535.0,41.0,4.1,19.0,131.0,29.53,19.87
2016,10,20,16,45,420.5,32.0,4.15,18.5,87.5,24.01,14.46
2016,10,20,17,0,306.0,23.0,4.2,18.0,44.0,18.2,3.93
2016,10,20,17,15,153.0,11.5,4.25,17.5,22.0,11.3,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,15.5,3.75,16.0,37.0,88.51,14.96
2016,10,21,7,0,392.0,31.0,3.8,16.0,74.0,188.67,136.42
2016,10,21,7,15,482.0,39.0,3.75,16.0,119.5,247.81,191.95
2016,10,21,7,30,572.0,47.0,3.7,16.0,165.0,313.45,249.92
2016,10,21,7,45,327.5,82.0,3.65,16.5,153.5,257.78,208.65
2016,10,21,8,0,83.0,117.0,3.6,17.0,142.0,167.11,134.57
2016,10,21,8,15,89.0,136.5,3.5,17.0,167.0,192.65,156.02
2016,10,21,8,30,95.0,156.0,3.4,17.0,192.0,218.2,176.88
2016,10,21,8,45,74.0,170.5,3.3,17.5,201.0,222.1,179.07
2016,10,21,9,0,53.0,185.0,3.2,18.0,210.0,224.79,180.1
2016,10,21,9,15,57.5,202.5,3.2,18.0,231.0,245.83,196.65
2016,10,21,9,30,62.0,220.0,3.2,18.0,252.0,266.74,212.89
2016,10,21,9,45,149.5,237.5,3.2,18.5,322.0,348.43,278.12
2016,10,21,10,0,237.0,255.0,3.2,19.0,392.0,425.43,338.0
2016,10,21,10,15,255.5,264.5,3.25,19.0,417.5,453.06,358.58
2016,10,21,10,30,274.0,274.0,3.3,19.0,443.0,474.04,374.27
2016,10,21,10,45,248.5,286.5,3.35,19.5,443.5,466.94,367.09
2016,10,21,11,0,223.0,299.0,3.4,20.0,444.0,454.57,356.16
2016,10,21,11,15,201.0,306.5,3.5,20.0,438.5,443.49,347.12
2016,10,21,11,30,179.0,314.0,3.6,20.0,433.0,431.96,337.74
2016,10,21,11,45,187.0,314.5,3.75,20.0,439.0,432.89,338.56
2016,10,21,12,0,195.0,315.0,3.9,20.0,445.0,432.94,338.67
2016,10,21,12,15,168.0,312.5,4.15,20.0,424.5,407.58,318.96
2016,10,21,12,30,141.0,310.0,4.4,20.0,404.0,382.85,299.83
2016,10,21,12,45,239.5,290.5,4.7,20.0,445.0,414.38,325.75
2016,10,21,13,0,338.0,271.0,5.0,20.0,486.0,439.91,346.24
2016,10,21,13,15,241.5,273.5,5.25,20.0,424.5,380.54,299.33
2016,10,21,13,30,145.0,276.0,5.5,20.0,363.0,326.36,256.58
2016,10,21,13,45,144.0,263.0,5.75,20.0,346.0,306.39,240.89
2016,10,21,14,0,143.0,250.0,6.0,20.0,329.0,286.27,224.8
2016,10,21,14,15,192.0,230.5,6.15,19.5,329.5,278.24,217.82
2016,10,21,14,30,241.0,211.0,6.3,19.0,330.0,263.23,204.4
2016,10,21,14,45,241.0,191.5,6.45,19.0,302.0,232.9,178.74
2016,10,21,15,0,241.0,172.0,6.6,19.0,274.0,202.41,152.81
2016,10,21,15,15,230.0,154.5,6.6,18.5,243.5,171.53,127.35
2016,10,21,15,30,219.0,137.0,6.6,18.0,213.0,141.59,103.26
2016,10,21,15,45,204.0,118.0,6.65,18.0,180.5,111.2,80.07
2016,10,21,16,0,189.0,99.0,6.7,18.0,148.0,82.34,60.43
2016,10,21,16,15,166.5,79.0,6.65,17.5,115.5,62.15,48.83
2016,10,21,16,30,144.0,59.0,6.6,17.0,83.0,47.39,35.45
2016,10,21,16,45,95.0,41.0,6.6,17.0,54.5,33.58,22.39
2016,10,21,17,0,46.0,23.0,6.6,17.0,26.0,20.36,2.88
2016,10,21,17,15,23.0,11.5,6.5,16.5,13.0,11.3,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,81.0,18.5,4.2,15.0,27.0,50.24,0.0
2016,10,22,7,0,162.0,37.0,4.2,15.0,54.0,114.61,81.94
2016,10,22,7,15,204.5,55.0,4.2,15.0,88.0,150.49,116.5
2016,10,22,7,30,247.0,73.0,4.2,15.0,122.0,195.56,156.53
2016,10,22,7,45,275.0,89.5,4.25,15.5,158.5,234.59,190.72
2016,10,22,8,0,303.0,106.0,4.3,16.0,195.0,274.89,225.09
2016,10,22,8,15,325.0,120.5,4.25,16.0,230.0,310.65,255.28
2016,10,22,8,30,347.0,135.0,4.2,16.0,265.0,346.81,285.11
2016,10,22,8,45,578.5,105.0,4.2,16.5,353.0,466.4,382.64
2016,10,22,9,0,810.0,75.0,4.2,17.0,441.0,584.23,475.97
2016,10,22,9,15,828.5,77.5,4.2,17.0,479.5,613.99,498.4
2016,10,22,9,30,847.0,80.0,4.2,17.0,518.0,641.74,519.37
2016,10,22,9,45,847.0,86.5,4.2,17.0,547.5,659.46,532.14
2016,10,22,10,0,847.0,93.0,4.2,17.0,577.0,674.2,542.53
2016,10,22,10,15,857.0,94.5,4.2,17.0,602.5,687.35,551.84
2016,10,22,10,30,867.0,96.0,4.2,17.0,628.0,697.64,558.92
2016,10,22,10,45,874.0,97.0,4.25,17.5,646.5,702.4,560.88
2016,10,22,11,0,881.0,98.0,4.3,18.0,665.0,702.28,559.35
2016,10,22,11,15,885.0,98.5,4.35,18.0,675.0,698.69,556.22
2016,10,22,11,30,889.0,99.0,4.4,18.0,685.0,692.05,550.76
2016,10,22,11,45,890.0,98.5,4.5,18.0,687.5,679.41,540.97
2016,10,22,12,0,891.0,98.0,4.6,18.0,690.0,663.84,528.83
2016,10,22,12,15,889.5,98.0,4.7,18.0,684.5,644.36,513.49
2016,10,22,12,30,888.0,98.0,4.8,18.0,679.0,622.17,495.8
2016,10,22,12,45,877.5,99.5,4.95,18.0,663.5,593.05,472.57
2016,10,22,13,0,867.0,101.0,5.1,18.0,648.0,562.25,447.55
2016,10,22,13,15,859.0,99.5,5.2,18.0,626.5,528.03,419.25
2016,10,22,13,30,851.0,98.0,5.3,18.0,605.0,492.09,388.94
2016,10,22,13,45,840.5,96.0,5.4,18.0,576.5,453.06,355.49
2016,10,22,14,0,830.0,94.0,5.5,18.0,548.0,412.88,320.34
2016,10,22,14,15,757.5,99.0,5.55,18.0,493.0,356.48,272.48
2016,10,22,14,30,685.0,104.0,5.6,18.0,438.0,301.84,225.97
2016,10,22,14,45,631.0,107.0,5.65,18.0,394.5,257.76,187.7
2016,10,22,15,0,577.0,110.0,5.7,18.0,351.0,217.69,153.29
2016,10,22,15,15,537.5,106.0,5.65,17.5,311.0,178.15,120.22
2016,10,22,15,30,498.0,102.0,5.6,17.0,271.0,141.45,91.48
2016,10,22,15,45,465.5,90.0,5.6,17.0,229.5,101.92,63.44
2016,10,22,16,0,433.0,78.0,5.6,17.0,188.0,65.36,43.71
2016,10,22,16,15,378.5,65.0,5.5,16.5,146.0,47.94,36.54
2016,10,22,16,30,324.0,52.0,5.4,16.0,104.0,39.27,28.5
2016,10,22,16,45,231.0,37.5,5.3,16.0,67.5,28.93,18.42
2016,10,22,17,0,138.0,23.0,5.2,16.0,31.0,18.09,0.0
2016,10,22,17,15,69.0,11.5,5.1,15.5,15.5,11.3,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,34.0,80.35,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,68.0,172.53,122.09
2016,10,23,7,15,445.5,41.0,1.9,15.0,112.5,232.61,178.92
2016,10,23,7,30,541.0,50.0,1.9,15.0,157.0,299.59,237.42
2016,10,23,7,45,599.0,56.0,1.95,15.5,204.5,352.0,282.93
2016,10,23,8,0,657.0,62.0,2.0,16.0,252.0,407.04,329.05
2016,10,23,8,15,696.0,66.5,2.0,16.0,298.0,450.44,365.2
2016,10,23,8,30,735.0,71.0,2.0,16.0,344.0,496.57,402.32
2016,10,23,8,45,396.0,127.0,2.05,16.5,276.5,379.33,307.81
2016,10,23,9,0,57.0,183.0,2.1,17.0,209.0,224.84,179.96
2016,10,23,9,15,41.5,189.5,2.05,17.0,209.5,221.31,176.9
2016,10,23,9,30,26.0,196.0,2.0,17.0,210.0,211.8,168.56
2016,10,23,9,45,112.0,225.5,2.0,17.5,288.5,309.78,247.22
2016,10,23,10,0,198.0,255.0,2.0,18.0,367.0,397.55,315.26
2016,10,23,10,15,197.5,267.5,2.1,18.0,383.5,409.55,323.59
2016,10,23,10,30,197.0,280.0,2.2,18.0,400.0,420.72,331.69
2016,10,23,10,45,108.5,259.0,2.35,18.0,325.5,337.06,265.79
2016,10,23,11,0,20.0,238.0,2.5,18.0,251.0,246.3,193.27
2016,10,23,11,15,20.5,241.5,2.6,18.0,255.0,249.33,195.83
2016,10,23,11,30,21.0,245.0,2.7,18.0,259.0,252.27,198.08
2016,10,23,11,45,20.0,244.5,2.8,18.5,258.0,250.24,196.06
2016,10,23,12,0,19.0,244.0,2.9,19.0,257.0,248.19,194.08
2016,10,23,12,15,29.0,256.0,2.95,18.5,275.0,265.78,208.44
2016,10,23,12,30,39.0,268.0,3.0,18.0,293.0,281.09,220.96
2016,10,23,12,45,27.0,246.0,3.1,18.0,263.5,251.3,197.54
2016,10,23,13,0,15.0,224.0,3.2,18.0,234.0,222.68,175.05
2016,10,23,13,15,14.5,217.0,3.25,18.0,226.0,214.72,168.97
2016,10,23,13,30,14.0,210.0,3.3,18.0,218.0,206.76,162.84
2016,10,23,13,45,7.0,175.5,3.4,18.0,179.5,170.58,134.11
2016,10,23,14,0,0.0,141.0,3.5,18.0,141.0,135.05,105.71
2016,10,23,14,15,0.0,131.5,3.6,18.0,131.5,125.85,98.49
2016,10,23,14,30,0.0,122.0,3.7,18.0,122.0,116.67,91.22
2016,10,23,14,45,0.0,111.5,3.8,18.0,111.5,106.58,83.16
2016,10,23,15,0,0.0,101.0,3.9,18.0,101.0,96.52,75.06
2016,10,23,15,15,0.0,89.5,4.0,17.5,89.5,85.58,66.27
2016,10,23,15,30,0.0,78.0,4.1,17.0,78.0,74.66,57.37
2016,10,23,15,45,0.0,65.5,4.2,17.0,65.5,62.88,47.48
2016,10,23,16,0,0.0,53.0,4.3,17.0,53.0,51.15,37.51
2016,10,23,16,15,0.0,41.0,4.25,16.5,41.0,39.6,29.21
2016,10,23,16,30,0.0,29.0,4.2,16.0,29.0,28.0,18.68
2016,10,23,16,45,0.0,18.5,4.2,16.0,18.5,17.85,9.07
2016,10,23,17,0,0.0,8.0,4.2,16.0,8.0,7.71,0.0
2016,10,23,17,15,0.0,4.0,4.15,15.5,4.0,3.93,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,7.05,16.0,11.5,11.09,0.0
2016,10,24,7,0,0.0,23.0,7.2,16.0,23.0,22.21,11.46
2016,10,24,7,15,0.0,38.5,7.25,16.0,38.5,37.95,25.67
2016,10,24,7,30,0.0,54.0,7.3,16.0,54.0,53.73,39.43
2016,10,24,7,45,0.0,71.0,7.35,16.0,71.0,70.99,54.32
2016,10,24,8,0,0.0,88.0,7.4,16.0,88.0,88.09,68.91
2016,10,24,8,15,0.0,104.5,7.35,16.0,104.5,104.53,82.75
2016,10,24,8,30,0.0,121.0,7.3,16.0,121.0,120.91,96.35
2016,10,24,8,45,81.5,155.0,7.3,16.5,191.5,208.43,169.98
2016,10,24,9,0,163.0,189.0,7.3,17.0,262.0,301.16,246.47
2016,10,24,9,15,81.5,170.0,7.3,17.0,206.5,224.69,182.36
2016,10,24,9,30,0.0,151.0,7.3,17.0,151.0,148.64,117.88
2016,10,24,9,45,0.0,95.5,7.35,17.0,95.5,92.54,71.47
2016,10,24,10,0,0.0,40.0,7.4,17.0,40.0,38.65,26.64
2016,10,24,10,15,13.5,137.5,7.35,17.0,146.0,142.99,113.11
2016,10,24,10,30,27.0,235.0,7.3,17.0,252.0,249.48,199.52
2016,10,24,10,45,80.0,265.0,7.3,17.5,316.0,319.09,255.75
2016,10,24,11,0,133.0,295.0,7.3,18.0,380.0,387.32,309.94
2016,10,24,11,15,71.5,256.0,7.25,18.0,302.0,300.62,239.74
2016,10,24,11,30,10.0,217.0,7.2,18.0,224.0,217.53,171.86
2016,10,24,11,45,30.5,249.0,7.15,18.0,269.0,263.3,208.93
2016,10,24,12,0,51.0,281.0,7.1,18.0,314.0,305.51,242.71
2016,10,24,12,15,103.0,292.0,7.05,18.0,358.5,344.89,274.69
2016,10,24,12,30,155.0,303.0,7.0,18.0,403.0,382.21,304.61
2016,10,24,12,45,97.0,279.0,7.0,18.0,341.0,320.84,255.26
2016,10,24,13,0,39.0,255.0,7.0,18.0,279.0,263.53,209.11
2016,10,24,13,15,38.0,246.5,7.0,18.0,269.5,252.41,200.38
2016,10,24,13,30,37.0,238.0,7.0,18.0,260.0,241.3,191.6
2016,10,24,13,45,18.5,148.0,7.0,18.0,159.0,149.73,117.75
2016,10,24,14,0,0.0,58.0,7.0,18.0,58.0,56.07,41.03
2016,10,24,14,15,0.0,54.0,6.95,18.0,54.0,52.19,37.92
2016,10,24,14,30,0.0,50.0,6.9,18.0,50.0,48.31,34.79
2016,10,24,14,45,60.5,111.0,6.9,18.0,136.0,119.89,92.48
2016,10,24,15,0,121.0,172.0,6.9,18.0,222.0,176.89,136.91
2016,10,24,15,15,112.5,153.5,6.85,17.5,195.5,151.68,116.39
2016,10,24,15,30,104.0,135.0,6.8,17.0,169.0,127.29,96.88
2016,10,24,15,45,91.5,114.5,6.75,17.0,141.5,102.04,77.19
2016,10,24,16,0,79.0,94.0,6.7,17.0,114.0,78.23,59.57
2016,10,24,16,15,61.5,74.0,6.55,16.5,87.0,64.47,50.9
2016,10,24,16,30,44.0,54.0,6.4,16.0,60.0,47.93,35.82
2016,10,24,16,45,22.0,35.0,6.3,16.0,38.0,31.78,20.2
2016,10,24,17,0,0.0,16.0,6.2,16.0,16.0,15.42,0.0
2016,10,24,17,15,0.0,8.0,6.15,16.0,8.0,7.86,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,6.0,16.5,3.5,3.37,0.0
2016,10,25,7,0,0.0,7.0,6.0,17.0,7.0,6.74,0.0
2016,10,25,7,15,0.0,12.0,6.0,17.0,12.0,11.57,3.86
2016,10,25,7,30,0.0,17.0,6.0,17.0,17.0,16.39,8.08
2016,10,25,7,45,0.0,23.0,6.05,17.0,23.0,22.19,13.09
2016,10,25,8,0,0.0,29.0,6.1,17.0,29.0,27.99,18.06
2016,10,25,8,15,0.0,34.5,6.25,17.0,34.5,33.3,22.57
2016,10,25,8,30,0.0,40.0,6.4,17.0,40.0,38.62,27.04
2016,10,25,8,45,0.0,40.5,6.55,17.0,40.5,39.11,27.39
2016,10,25,9,0,0.0,41.0,6.7,17.0,41.0,39.6,27.73
2016,10,25,9,15,0.0,79.5,6.65,17.0,79.5,76.88,58.82
2016,10,25,9,30,0.0,118.0,6.6,17.0,118.0,115.16,90.39
2016,10,25,9,45,6.0,157.0,6.6,17.5,160.5,158.12,125.38
2016,10,25,10,0,12.0,196.0,6.6,18.0,203.0,201.23,159.98
2016,10,25,10,15,15.5,208.5,6.55,18.0,218.0,215.61,171.35
2016,10,25,10,30,19.0,221.0,6.5,18.0,233.0,229.92,182.65
2016,10,25,10,45,28.0,239.0,6.45,18.0,257.0,257.4,204.59
2016,10,25,11,0,37.0,257.0,6.4,18.0,281.0,280.27,222.73
2016,10,25,11,15,31.0,253.5,6.25,18.0,274.0,271.18,215.09
2016,10,25,11,30,25.0,250.0,6.1,18.0,267.0,259.59,205.57
2016,10,25,11,45,14.5,220.5,6.0,18.5,230.5,223.16,175.91
2016,10,25,12,0,4.0,191.0,5.9,19.0,194.0,187.39,146.8
2016,10,25,12,15,4.5,194.0,5.8,19.0,197.5,190.18,149.08
2016,10,25,12,30,5.0,197.0,5.7,19.0,201.0,192.88,151.29
2016,10,25,12,45,13.0,214.0,5.65,19.0,222.5,212.93,167.49
2016,10,25,13,0,21.0,231.0,5.6,19.0,244.0,232.18,182.98
2016,10,25,13,15,211.0,228.5,5.55,19.0,352.0,318.83,252.88
2016,10,25,13,30,401.0,226.0,5.5,19.0,460.0,393.59,310.61
2016,10,25,13,45,263.0,232.0,5.45,19.0,382.5,324.03,254.95
2016,10,25,14,0,125.0,238.0,5.4,19.0,305.0,265.84,209.24
2016,10,25,14,15,108.0,220.5,5.35,18.5,275.5,239.5,188.53
2016,10,25,14,30,91.0,203.0,5.3,18.0,246.0,212.5,167.19
2016,10,25,14,45,45.5,165.5,5.25,18.0,187.0,163.11,128.19
2016,10,25,15,0,0.0,128.0,5.2,18.0,128.0,120.56,94.99
2016,10,25,15,15,0.0,113.0,5.1,18.0,113.0,106.27,83.36
2016,10,25,15,30,0.0,98.0,5.0,18.0,98.0,92.03,71.63
2016,10,25,15,45,0.0,82.0,4.95,18.0,82.0,77.01,59.08
2016,10,25,16,0,0.0,66.0,4.9,18.0,66.0,62.1,48.94
2016,10,25,16,15,0.0,50.5,4.85,17.5,50.5,47.96,36.29
2016,10,25,16,30,0.0,35.0,4.8,17.0,35.0,33.7,23.38
2016,10,25,16,45,0.0,22.0,4.8,17.0,22.0,21.24,11.32
2016,10,25,17,0,0.0,9.0,4.8,17.0,9.0,8.68,0.0
2016,10,25,17,15,0.0,4.5,4.8,16.5,4.5,4.42,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,183.5,13.5,4.1,15.5,30.5,76.28,0.0
2016,10,26,7,0,367.0,27.0,4.2,16.0,61.0,169.05,113.1
2016,10,26,7,15,464.5,35.0,4.25,16.0,104.5,227.82,173.31
2016,10,26,7,30,562.0,43.0,4.3,16.0,148.0,293.86,232.09
2016,10,26,7,45,281.0,57.0,4.35,16.5,109.5,200.97,161.66
2016,10,26,8,0,0.0,71.0,4.4,17.0,71.0,69.81,53.2
2016,10,26,8,15,0.0,84.5,4.35,17.0,84.5,83.23,64.57
2016,10,26,8,30,0.0,98.0,4.3,17.0,98.0,96.61,75.66
2016,10,26,8,45,0.0,111.0,4.25,17.0,111.0,109.43,86.16
2016,10,26,9,0,0.0,124.0,4.2,17.0,124.0,122.22,96.53
2016,10,26,9,15,11.0,156.5,4.15,17.0,162.0,161.92,129.11
2016,10,26,9,30,22.0,189.0,4.1,17.0,200.0,201.91,161.48
2016,10,26,9,45,93.5,219.5,4.05,17.5,270.5,284.48,228.52
2016,10,26,10,0,165.0,250.0,4.0,18.0,341.0,368.31,294.78
2016,10,26,10,15,524.0,164.5,4.0,18.0,473.0,525.09,422.75
2016,10,26,10,30,883.0,79.0,4.0,18.0,605.0,672.54,538.93
2016,10,26,10,45,887.5,81.0,4.05,18.5,623.0,676.93,539.83
2016,10,26,11,0,892.0,83.0,4.1,19.0,641.0,678.27,539.21
2016,10,26,11,15,896.0,83.5,4.1,19.0,651.5,674.64,535.77
2016,10,26,11,30,900.0,84.0,4.1,19.0,662.0,667.93,529.99
2016,10,26,11,45,900.0,85.0,4.2,19.0,664.5,656.14,520.57
2016,10,26,12,0,900.0,86.0,4.3,19.0,667.0,641.4,508.82
2016,10,26,12,15,898.5,85.5,4.2,19.0,661.5,621.4,492.4
2016,10,26,12,30,897.0,85.0,4.1,19.0,656.0,598.69,473.74
2016,10,26,12,45,893.0,84.5,4.0,19.0,642.0,572.0,451.76
2016,10,26,13,0,889.0,84.0,3.9,19.0,628.0,542.94,427.58
2016,10,26,13,15,881.5,82.5,3.75,19.0,607.0,509.01,399.12
2016,10,26,13,30,874.0,81.0,3.6,19.0,586.0,473.25,368.68
2016,10,26,13,45,863.5,79.5,3.5,19.0,557.5,434.59,335.45
2016,10,26,14,0,853.0,78.0,3.4,19.0,529.0,394.69,300.52
2016,10,26,14,15,837.0,76.0,3.25,19.0,494.0,348.67,260.16
2016,10,26,14,30,821.0,74.0,3.1,19.0,459.0,304.88,220.96
2016,10,26,14,45,800.0,71.0,3.0,19.0,419.0,258.89,179.92
2016,10,26,15,0,779.0,68.0,2.9,19.0,379.0,213.55,139.79
2016,10,26,15,15,747.0,64.5,2.75,18.5,335.0,166.99,100.82
2016,10,26,15,30,715.0,61.0,2.6,18.0,291.0,122.67,66.93
2016,10,26,15,45,668.0,56.0,2.5,18.0,244.0,78.7,39.84
2016,10,26,16,0,621.0,51.0,2.4,18.0,197.0,35.73,25.83
2016,10,26,16,15,545.0,44.5,2.2,17.5,151.0,31.41,21.86
2016,10,26,16,30,469.0,38.0,2.0,17.0,105.0,28.26,18.68
2016,10,26,16,45,334.0,27.5,1.85,17.0,65.5,21.17,10.97
2016,10,26,17,0,199.0,17.0,1.7,17.0,26.0,13.59,0.0
2016,10,26,17,15,99.5,8.5,1.65,16.5,13.0,8.36,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,27,7,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,27,7,15,0.0,1.0,5.0,16.0,1.0,0.96,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,2.5,4.8,16.5,2.5,2.41,0.0
2016,10,27,8,0,0.0,3.0,4.7,17.0,3.0,2.89,0.0
2016,10,27,8,15,0.0,4.0,4.75,17.0,4.0,3.86,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.82,0.0
2016,10,27,8,45,43.0,93.0,4.85,17.5,111.5,117.95,94.0
2016,10,27,9,0,86.0,181.0,4.9,18.0,218.0,239.35,193.46
2016,10,27,9,15,48.5,178.0,4.75,18.0,199.5,212.73,170.66
2016,10,27,9,30,11.0,175.0,4.6,18.0,181.0,180.44,143.35
2016,10,27,9,45,11.5,184.5,4.5,18.0,190.5,189.82,150.67
2016,10,27,10,0,12.0,194.0,4.4,18.0,200.0,199.19,157.9
2016,10,27,10,15,7.0,185.5,4.4,18.0,189.0,186.71,147.47
2016,10,27,10,30,2.0,177.0,4.4,18.0,178.0,174.43,137.27
2016,10,27,10,45,1.0,160.0,4.45,18.0,160.5,156.55,122.7
2016,10,27,11,0,0.0,143.0,4.5,18.0,143.0,138.94,108.36
2016,10,27,11,15,0.0,155.5,4.7,18.0,155.5,151.04,118.1
2016,10,27,11,30,0.0,168.0,4.9,18.0,168.0,163.07,127.75
2016,10,27,11,45,0.0,168.0,5.1,18.0,168.0,162.85,127.56
2016,10,27,12,0,0.0,168.0,5.3,18.0,168.0,162.63,127.41
2016,10,27,12,15,0.0,167.5,5.3,18.0,167.5,161.93,126.88
2016,10,27,12,30,0.0,167.0,5.3,18.0,167.0,161.21,126.36
2016,10,27,12,45,0.0,162.5,5.3,18.0,162.5,156.66,122.78
2016,10,27,13,0,0.0,158.0,5.3,18.0,158.0,152.13,119.23
2016,10,27,13,15,0.0,106.0,5.2,18.0,106.0,102.42,78.92
2016,10,27,13,30,0.0,54.0,5.1,18.0,54.0,52.2,37.73
2016,10,27,13,45,0.0,103.5,5.1,18.0,103.5,99.9,77.17
2016,10,27,14,0,0.0,153.0,5.1,18.0,153.0,146.02,115.05
2016,10,27,14,15,0.0,134.0,5.05,18.0,134.0,127.99,100.5
2016,10,27,14,30,0.0,115.0,5.0,18.0,115.0,110.05,85.98
2016,10,27,14,45,0.0,67.5,4.95,18.0,67.5,65.25,49.03
2016,10,27,15,0,0.0,20.0,4.9,18.0,20.0,19.3,10.62
2016,10,27,15,15,0.0,17.5,4.7,17.5,17.5,16.88,8.64
2016,10,27,15,30,0.0,15.0,4.5,17.0,15.0,14.47,6.63
2016,10,27,15,45,0.0,12.5,4.35,17.0,12.5,12.05,4.57
2016,10,27,16,0,0.0,10.0,4.2,17.0,10.0,9.64,2.88
2016,10,27,16,15,0.0,7.5,4.15,17.0,7.5,7.23,0.68
2016,10,27,16,30,0.0,5.0,4.1,17.0,5.0,4.82,0.0
2016,10,27,16,45,0.0,3.0,4.05,17.0,3.0,2.89,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.49,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,2.3,16.5,4.0,3.93,0.0
2016,10,28,7,0,0.0,8.0,2.4,17.0,8.0,7.71,0.0
2016,10,28,7,15,0.0,15.0,2.3,17.0,15.0,14.46,6.18
2016,10,28,7,30,0.0,22.0,2.2,17.0,22.0,21.22,12.1
2016,10,28,7,45,0.0,29.5,2.1,17.0,29.5,28.47,18.39
2016,10,28,8,0,0.0,37.0,2.0,17.0,37.0,35.72,24.63
2016,10,28,8,15,0.0,44.5,1.9,17.0,44.5,42.97,30.79
2016,10,28,8,30,0.0,52.0,1.8,17.0,52.0,50.23,36.88
2016,10,28,8,45,0.0,75.5,1.75,17.0,75.5,73.08,55.93
2016,10,28,9,0,0.0,99.0,1.7,17.0,99.0,96.62,75.32
2016,10,28,9,15,0.0,92.5,1.7,17.0,92.5,89.81,69.48
2016,10,28,9,30,0.0,86.0,1.7,17.0,86.0,83.22,63.89
2016,10,28,9,45,0.0,118.0,1.7,17.5,118.0,114.98,89.67
2016,10,28,10,0,0.0,150.0,1.7,18.0,150.0,146.83,115.04
2016,10,28,10,15,128.5,205.5,1.85,18.0,281.0,295.35,235.63
2016,10,28,10,30,257.0,261.0,2.0,18.0,412.0,440.92,348.66
2016,10,28,10,45,274.5,266.0,2.15,18.0,432.0,455.06,358.72
2016,10,28,11,0,292.0,271.0,2.3,18.0,452.0,468.14,368.72
2016,10,28,11,15,318.0,270.5,2.4,18.0,470.0,479.92,377.8
2016,10,28,11,30,344.0,270.0,2.5,18.0,488.0,490.22,385.71
2016,10,28,11,45,250.5,284.5,2.7,18.0,443.5,439.32,345.68
2016,10,28,12,0,157.0,299.0,2.9,18.0,399.0,388.01,305.21
2016,10,28,12,15,83.0,253.5,2.95,18.0,306.5,294.2,231.87
2016,10,28,12,30,9.0,208.0,3.0,18.0,214.0,205.54,161.27
2016,10,28,12,45,22.0,226.0,3.05,18.0,240.0,228.89,180.24
2016,10,28,13,0,35.0,244.0,3.1,18.0,266.0,250.33,197.32
2016,10,28,13,15,42.5,241.0,3.0,18.0,266.5,248.53,195.93
2016,10,28,13,30,50.0,238.0,2.9,18.0,267.0,246.04,193.99
2016,10,28,13,45,437.0,159.5,2.85,18.0,388.5,324.13,253.27
2016,10,28,14,0,824.0,81.0,2.8,18.0,510.0,377.19,287.28
2016,10,28,14,15,571.5,131.0,2.65,18.0,419.5,303.37,229.18
2016,10,28,14,30,319.0,181.0,2.5,18.0,329.0,251.58,191.29
2016,10,28,14,45,536.5,125.5,2.45,18.0,347.0,236.03,170.02
2016,10,28,15,0,754.0,70.0,2.4,18.0,365.0,204.39,133.17
2016,10,28,15,15,721.0,66.0,2.35,18.0,321.5,158.76,95.19
2016,10,28,15,30,688.0,62.0,2.3,18.0,278.0,115.51,62.76
2016,10,28,15,45,639.5,57.0,2.25,18.0,232.0,70.13,35.4
2016,10,28,16,0,591.0,52.0,2.2,18.0,186.0,35.76,25.82
2016,10,28,16,15,510.5,45.0,2.1,17.5,140.5,32.29,22.56
2016,10,28,16,30,430.0,38.0,2.0,17.0,95.0,28.74,18.95
2016,10,28,16,45,215.0,29.5,1.9,17.0,58.0,22.95,11.38
2016,10,28,17,0,0.0,21.0,1.8,17.0,21.0,20.64,0.0
2016,10,28,17,15,0.0,10.5,1.7,16.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
