Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,131.5,14.0,3.6,16.5,24.5,50.29,0.0
2016,10,29,7,0,263.0,28.0,3.8,17.0,49.0,130.93,78.28
2016,10,29,7,15,369.5,38.0,3.9,17.0,90.5,191.83,143.33
2016,10,29,7,30,476.0,48.0,4.0,17.0,132.0,258.94,202.24
2016,10,29,7,45,238.0,46.0,4.15,17.0,88.0,165.51,131.73
2016,10,29,8,0,0.0,44.0,4.3,17.0,44.0,42.49,30.25
2016,10,29,8,15,0.0,53.0,4.35,17.0,53.0,51.2,37.7
2016,10,29,8,30,0.0,62.0,4.4,17.0,62.0,59.92,45.0
2016,10,29,8,45,79.5,120.5,4.45,17.0,154.5,173.33,140.43
2016,10,29,9,0,159.0,179.0,4.5,17.0,247.0,284.87,231.96
2016,10,29,9,15,135.5,196.0,4.45,17.0,257.5,290.46,235.45
2016,10,29,9,30,112.0,213.0,4.4,17.0,268.0,294.6,237.86
2016,10,29,9,45,92.0,223.5,4.4,17.5,270.5,287.02,230.57
2016,10,29,10,0,72.0,234.0,4.4,18.0,273.0,284.47,227.27
2016,10,29,10,15,123.0,250.5,4.3,18.0,320.5,338.63,270.62
2016,10,29,10,30,174.0,267.0,4.2,18.0,368.0,387.27,308.92
2016,10,29,10,45,307.5,250.0,4.15,18.0,435.5,458.83,366.31
2016,10,29,11,0,441.0,233.0,4.1,18.0,503.0,528.59,421.11
2016,10,29,11,15,347.0,259.0,4.0,18.0,474.0,485.49,385.59
2016,10,29,11,30,253.0,285.0,3.9,18.0,445.0,446.29,353.38
2016,10,29,11,45,576.0,182.5,3.85,18.5,547.0,542.77,431.51
2016,10,29,12,0,899.0,80.0,3.8,19.0,649.0,623.02,494.1
2016,10,29,12,15,586.0,179.0,3.75,19.0,548.5,519.62,410.64
2016,10,29,12,30,273.0,278.0,3.7,19.0,448.0,421.6,331.52
2016,10,29,12,45,319.0,262.0,3.65,19.0,456.5,421.29,331.57
2016,10,29,13,0,365.0,246.0,3.6,19.0,465.0,417.85,328.47
2016,10,29,13,15,340.5,241.5,3.55,19.0,440.0,388.18,304.59
2016,10,29,13,30,316.0,237.0,3.5,19.0,415.0,359.22,281.22
2016,10,29,13,45,220.0,233.0,3.5,19.0,354.0,304.42,238.12
2016,10,29,14,0,124.0,229.0,3.5,19.0,293.0,254.99,199.68
2016,10,29,14,15,147.5,213.0,3.5,18.5,284.0,241.07,188.24
2016,10,29,14,30,171.0,197.0,3.5,18.0,275.0,225.02,174.5
2016,10,29,14,45,294.5,163.0,3.5,18.0,283.0,212.3,159.31
2016,10,29,15,0,418.0,129.0,3.5,18.0,291.0,187.53,132.92
2016,10,29,15,15,551.0,95.0,3.5,18.0,282.0,155.02,99.6
2016,10,29,15,30,684.0,61.0,3.5,18.0,273.0,111.68,60.18
2016,10,29,15,45,630.0,56.5,3.5,18.0,226.5,66.94,33.98
2016,10,29,16,0,576.0,52.0,3.5,18.0,180.0,35.98,25.99
2016,10,29,16,15,494.5,44.5,3.5,17.5,135.5,32.07,22.32
2016,10,29,16,30,413.0,37.0,3.5,17.0,91.0,28.04,18.25
2016,10,29,16,45,206.5,27.5,3.55,17.0,54.5,21.37,9.55
2016,10,29,17,0,0.0,18.0,3.6,17.0,18.0,17.69,0.0
2016,10,29,17,15,0.0,9.0,3.65,16.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.75,16.0,0.5,0.49,0.0
2016,10,30,7,0,0.0,1.0,7.9,16.0,1.0,0.96,0.0
2016,10,30,7,15,0.0,2.5,7.95,16.0,2.5,2.41,0.0
2016,10,30,7,30,0.0,4.0,8.0,16.0,4.0,3.85,0.0
2016,10,30,7,45,0.0,5.5,8.05,16.5,5.5,5.3,0.0
2016,10,30,8,0,0.0,7.0,8.1,17.0,7.0,6.75,0.05
2016,10,30,8,15,0.0,8.5,8.05,17.0,8.5,8.2,1.29
2016,10,30,8,30,0.0,10.0,8.0,17.0,10.0,9.64,2.52
2016,10,30,8,45,0.0,12.0,8.0,17.0,12.0,11.58,4.14
2016,10,30,9,0,0.0,14.0,8.0,17.0,14.0,13.51,5.76
2016,10,30,9,15,0.0,16.0,7.9,17.0,16.0,15.44,7.37
2016,10,30,9,30,0.0,18.0,7.8,17.0,18.0,17.38,8.97
2016,10,30,9,45,0.0,28.0,7.7,17.5,28.0,27.04,17.0
2016,10,30,10,0,0.0,38.0,7.6,18.0,38.0,36.71,24.98
2016,10,30,10,15,0.0,81.5,7.4,18.0,81.5,78.84,59.81
2016,10,30,10,30,0.0,125.0,7.2,18.0,125.0,121.49,94.73
2016,10,30,10,45,403.0,118.0,7.05,18.0,363.0,390.32,320.4
2016,10,30,11,0,806.0,111.0,6.9,18.0,601.0,638.29,518.72
2016,10,30,11,15,602.5,181.0,6.7,18.0,551.0,573.55,463.12
2016,10,30,11,30,399.0,251.0,6.5,18.0,501.0,502.69,403.63
2016,10,30,11,45,412.5,248.5,6.35,18.0,507.0,500.89,401.87
2016,10,30,12,0,426.0,246.0,6.2,18.0,513.0,499.43,400.07
2016,10,30,12,15,418.0,245.5,6.1,18.0,505.5,483.15,386.53
2016,10,30,12,30,410.0,245.0,6.0,18.0,498.0,464.89,371.42
2016,10,30,12,45,282.5,259.5,5.9,18.0,432.5,398.27,317.41
2016,10,30,13,0,155.0,274.0,5.8,18.0,367.0,337.41,268.13
2016,10,30,13,15,160.5,264.0,5.7,18.0,356.5,323.58,256.98
2016,10,30,13,30,166.0,254.0,5.6,18.0,346.0,309.06,245.05
2016,10,30,13,45,471.0,175.5,5.6,18.0,420.0,348.63,273.82
2016,10,30,14,0,776.0,97.0,5.6,18.0,494.0,368.31,282.84
2016,10,30,14,15,756.5,94.5,5.55,18.0,459.5,326.7,245.51
2016,10,30,14,30,737.0,92.0,5.5,18.0,425.0,282.63,205.99
2016,10,30,14,45,706.0,89.5,5.45,18.0,385.0,238.69,166.95
2016,10,30,15,0,675.0,87.0,5.4,18.0,345.0,196.47,130.12
2016,10,30,15,15,636.0,82.0,5.35,17.5,302.0,152.95,94.61
2016,10,30,15,30,597.0,77.0,5.3,17.0,259.0,112.5,65.06
2016,10,30,15,45,534.5,71.0,5.3,17.0,213.5,73.63,43.14
2016,10,30,16,0,472.0,65.0,5.3,17.0,168.0,47.89,36.53
2016,10,30,16,15,382.0,55.0,5.2,16.5,125.0,42.19,31.18
2016,10,30,16,30,292.0,45.0,5.1,16.0,82.0,34.66,23.87
2016,10,30,16,45,160.0,29.5,5.0,16.0,48.5,23.14,10.0
2016,10,30,17,0,28.0,14.0,4.9,16.0,15.0,13.76,0.0
2016,10,30,17,15,14.0,7.0,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,105.0,14.0,2.25,15.0,22.0,42.22,0.0
2016,10,31,7,0,210.0,28.0,2.3,15.0,44.0,111.14,58.28
2016,10,31,7,15,324.0,39.5,2.3,15.0,84.5,174.35,129.5
2016,10,31,7,30,438.0,51.0,2.3,15.0,125.0,243.5,189.92
2016,10,31,7,45,515.5,57.0,2.35,15.5,171.0,298.75,238.1
2016,10,31,8,0,593.0,63.0,2.4,16.0,217.0,357.9,288.29
2016,10,31,8,15,638.0,68.0,2.45,16.0,261.5,403.34,326.98
2016,10,31,8,30,683.0,73.0,2.5,16.0,306.0,449.66,365.33
2016,10,31,8,45,717.0,76.0,2.6,16.5,348.0,488.12,396.01
2016,10,31,9,0,751.0,79.0,2.7,17.0,390.0,524.5,424.33
2016,10,31,9,15,615.5,118.5,2.75,17.0,389.0,503.26,406.5
2016,10,31,9,30,480.0,158.0,2.8,17.0,388.0,469.51,378.74
2016,10,31,9,45,645.5,125.5,2.9,17.0,456.5,545.18,439.3
2016,10,31,10,0,811.0,93.0,3.0,17.0,525.0,618.46,496.52
2016,10,31,10,15,574.5,165.5,3.05,17.0,479.0,546.91,437.92
2016,10,31,10,30,338.0,238.0,3.1,17.0,433.0,465.59,371.61
2016,10,31,10,45,274.5,257.0,3.15,17.5,418.5,442.24,351.8
2016,10,31,11,0,211.0,276.0,3.2,18.0,404.0,413.75,327.81
2016,10,31,11,15,530.5,187.5,3.25,18.0,515.0,530.16,422.32
2016,10,31,11,30,850.0,99.0,3.3,18.0,626.0,633.69,503.58
2016,10,31,11,45,853.0,98.0,3.4,18.0,628.0,621.89,493.56
2016,10,31,12,0,856.0,97.0,3.5,18.0,630.0,607.25,481.92
2016,10,31,12,15,468.5,186.0,3.6,18.0,477.5,452.88,359.93
2016,10,31,12,30,81.0,275.0,3.7,18.0,325.0,309.14,243.77
2016,10,31,12,45,66.0,262.5,3.8,18.0,303.0,285.77,225.73
2016,10,31,13,0,51.0,250.0,3.9,18.0,281.0,263.2,207.95
2016,10,31,13,15,33.0,225.5,4.0,18.0,245.5,229.14,181.03
2016,10,31,13,30,15.0,201.0,4.1,18.0,210.0,197.92,156.3
2016,10,31,13,45,71.5,212.5,4.25,18.0,250.0,227.2,179.64
2016,10,31,14,0,128.0,224.0,4.4,18.0,290.0,250.82,197.62
2016,10,31,14,15,332.5,178.0,4.5,18.0,331.0,265.29,204.5
2016,10,31,14,30,537.0,132.0,4.6,18.0,372.0,261.55,193.91
2016,10,31,14,45,629.0,103.5,4.75,18.0,360.0,231.15,162.99
2016,10,31,15,0,721.0,75.0,4.9,18.0,348.0,194.51,126.34
2016,10,31,15,15,683.5,71.0,5.0,17.5,304.5,147.33,87.89
2016,10,31,15,30,646.0,67.0,5.1,17.0,261.0,105.74,57.85
2016,10,31,15,45,588.0,61.5,5.2,17.0,215.5,65.22,35.73
2016,10,31,16,0,530.0,56.0,5.3,17.0,170.0,39.94,29.52
2016,10,31,16,15,441.0,47.5,5.25,16.5,126.0,35.29,25.13
2016,10,31,16,30,352.0,39.0,5.2,16.0,82.0,30.5,20.22
2016,10,31,16,45,176.0,26.5,5.2,16.0,48.0,20.71,7.38
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,13.76,0.0
2016,10,31,17,15,0.0,7.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,13.5,4.5,15.0,21.0,40.84,0.0
2016,11,1,7,0,206.0,27.0,4.4,15.0,42.0,107.16,50.47
2016,11,1,7,15,323.0,38.0,4.3,15.0,82.0,171.2,126.6
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,240.43,187.73
2016,11,1,7,45,517.0,55.5,4.1,15.5,168.0,295.69,236.39
2016,11,1,8,0,594.0,62.0,4.0,16.0,214.0,354.87,287.14
2016,11,1,8,15,640.0,67.0,3.9,16.0,258.5,400.61,326.5
2016,11,1,8,30,686.0,72.0,3.8,16.0,303.0,447.3,365.51
2016,11,1,8,45,721.0,74.5,3.7,16.0,345.5,483.86,395.57
2016,11,1,9,0,756.0,77.0,3.6,16.0,388.0,522.03,426.07
2016,11,1,9,15,777.5,79.5,3.5,16.0,425.0,551.38,448.96
2016,11,1,9,30,799.0,82.0,3.4,16.0,462.0,578.98,470.01
2016,11,1,9,45,819.5,82.5,3.3,16.5,494.5,601.8,486.12
2016,11,1,10,0,840.0,83.0,3.2,17.0,527.0,622.38,500.16
2016,11,1,10,15,850.5,84.5,3.15,17.0,552.0,635.24,509.16
2016,11,1,10,30,861.0,86.0,3.1,17.0,577.0,645.31,515.96
2016,11,1,10,45,867.0,87.0,3.1,17.0,594.5,647.28,516.85
2016,11,1,11,0,873.0,88.0,3.1,17.0,612.0,648.38,516.98
2016,11,1,11,15,876.5,88.5,3.15,17.0,622.0,644.4,513.44
2016,11,1,11,30,880.0,89.0,3.2,17.0,632.0,637.44,507.59
2016,11,1,11,45,879.0,90.0,3.25,17.0,633.5,625.3,497.7
2016,11,1,12,0,878.0,91.0,3.3,17.0,635.0,610.34,485.54
2016,11,1,12,15,876.5,91.0,3.35,17.0,629.0,591.35,470.13
2016,11,1,12,30,875.0,91.0,3.4,17.0,623.0,569.73,452.43
2016,11,1,12,45,868.5,90.5,3.45,17.0,609.5,541.62,429.45
2016,11,1,13,0,862.0,90.0,3.5,17.0,596.0,511.89,404.73
2016,11,1,13,15,854.0,89.0,3.45,17.0,574.5,479.01,376.85
2016,11,1,13,30,846.0,88.0,3.4,17.0,553.0,444.44,347.03
2016,11,1,13,45,833.5,86.0,3.35,17.0,525.0,405.66,313.32
2016,11,1,14,0,821.0,84.0,3.3,17.0,497.0,365.92,278.16
2016,11,1,14,15,803.0,82.0,3.3,17.0,462.5,323.72,240.56
2016,11,1,14,30,785.0,80.0,3.3,17.0,428.0,281.47,202.5
2016,11,1,14,45,758.0,77.0,3.3,17.0,388.0,236.48,162.53
2016,11,1,15,0,731.0,74.0,3.3,17.0,348.0,192.78,124.44
2016,11,1,15,15,694.0,70.0,3.35,17.0,304.5,145.4,85.87
2016,11,1,15,30,657.0,66.0,3.4,17.0,261.0,103.52,55.92
2016,11,1,15,45,599.0,60.5,3.5,17.0,215.0,62.7,34.37
2016,11,1,16,0,541.0,55.0,3.6,17.0,169.0,39.31,28.96
2016,11,1,16,15,451.0,46.5,3.65,16.5,125.0,34.61,24.51
2016,11,1,16,30,361.0,38.0,3.7,16.0,81.0,29.78,19.52
2016,11,1,16,45,213.5,24.5,3.8,16.0,47.0,19.56,5.53
2016,11,1,17,0,66.0,11.0,3.9,16.0,13.0,10.81,0.0
2016,11,1,17,15,33.0,5.5,3.95,15.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,127.0,12.0,2.8,13.0,20.5,45.37,0.0
2016,11,2,7,0,254.0,24.0,2.9,13.0,41.0,116.56,47.71
2016,11,2,7,15,370.5,34.0,2.95,13.5,82.0,182.24,134.16
2016,11,2,7,30,487.0,44.0,3.0,14.0,123.0,251.34,195.69
2016,11,2,7,45,555.5,51.0,3.1,14.5,169.0,304.73,243.24
2016,11,2,8,0,624.0,58.0,3.2,15.0,215.0,361.54,292.36
2016,11,2,8,15,668.5,63.0,3.15,15.0,260.0,407.25,331.79
2016,11,2,8,30,713.0,68.0,3.1,15.0,305.0,451.82,369.19
2016,11,2,8,45,744.0,71.5,3.05,15.5,347.5,490.0,399.75
2016,11,2,9,0,775.0,75.0,3.0,16.0,390.0,527.38,428.74
2016,11,2,9,15,796.5,77.5,2.85,16.0,427.5,557.0,451.48
2016,11,2,9,30,818.0,80.0,2.7,16.0,465.0,584.82,472.27
2016,11,2,9,45,841.5,79.0,2.6,16.5,498.5,607.99,488.43
2016,11,2,10,0,865.0,78.0,2.5,17.0,532.0,626.52,500.8
2016,11,2,10,15,875.0,79.0,2.25,17.0,556.5,638.89,508.32
2016,11,2,10,30,885.0,80.0,2.0,17.0,581.0,648.44,513.43
2016,11,2,10,45,891.0,81.0,1.75,17.5,599.0,652.52,513.22
2016,11,2,11,0,897.0,82.0,1.5,18.0,617.0,653.59,510.55
2016,11,2,11,15,900.5,82.5,1.4,18.0,627.0,649.5,506.06
2016,11,2,11,30,904.0,83.0,1.3,18.0,637.0,642.38,499.31
2016,11,2,11,45,904.0,83.5,1.25,18.0,638.5,630.1,489.14
2016,11,2,12,0,904.0,84.0,1.2,18.0,640.0,614.91,476.75
2016,11,2,12,15,902.0,83.5,1.25,18.0,634.0,594.73,461.36
2016,11,2,12,30,900.0,83.0,1.3,18.0,628.0,571.89,443.68
2016,11,2,12,45,898.5,81.5,1.4,18.5,615.0,545.75,422.64
2016,11,2,13,0,897.0,80.0,1.5,19.0,602.0,517.14,399.21
2016,11,2,13,15,889.5,78.5,1.65,19.0,580.5,483.43,372.27
2016,11,2,13,30,882.0,77.0,1.8,19.0,559.0,447.89,343.04
2016,11,2,13,45,869.0,76.0,1.95,19.0,530.5,409.03,310.38
2016,11,2,14,0,856.0,75.0,2.1,19.0,502.0,366.59,274.03
2016,11,2,14,15,839.0,73.0,2.25,18.5,467.5,323.46,236.78
2016,11,2,14,30,822.0,71.0,2.4,18.0,433.0,280.11,198.58
2016,11,2,14,45,797.5,68.0,2.6,18.0,392.5,234.21,158.06
2016,11,2,15,0,773.0,65.0,2.8,18.0,352.0,189.29,119.08
2016,11,2,15,15,738.0,61.5,2.95,17.5,308.0,143.82,82.51
2016,11,2,15,30,703.0,58.0,3.1,17.0,264.0,100.87,52.42
2016,11,2,15,45,649.0,53.0,3.3,17.0,217.5,58.84,31.2
2016,11,2,16,0,595.0,48.0,3.5,17.0,171.0,33.43,23.79
2016,11,2,16,15,509.0,40.5,3.55,16.5,126.5,29.36,19.91
2016,11,2,16,30,423.0,33.0,3.6,16.0,82.0,25.15,15.5
2016,11,2,16,45,268.0,21.5,3.65,16.0,47.0,16.79,2.72
2016,11,2,17,0,113.0,10.0,3.7,16.0,12.0,9.83,0.0
2016,11,2,17,15,56.5,5.0,3.7,16.0,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,128.5,11.0,3.7,14.0,19.5,44.35,0.0
2016,11,3,7,0,257.0,22.0,3.8,14.0,39.0,113.73,36.63
2016,11,3,7,15,374.5,32.5,3.9,14.0,80.0,180.6,131.65
2016,11,3,7,30,492.0,43.0,4.0,14.0,121.0,250.25,194.55
2016,11,3,7,45,562.0,49.5,4.1,14.5,167.0,303.56,242.38
2016,11,3,8,0,632.0,56.0,4.2,15.0,213.0,360.38,291.92
2016,11,3,8,15,677.0,60.5,4.1,15.5,258.0,403.67,329.14
2016,11,3,8,30,722.0,65.0,4.0,16.0,303.0,450.22,367.71
2016,11,3,8,45,753.5,68.5,3.9,16.5,345.5,488.74,398.71
2016,11,3,9,0,785.0,72.0,3.8,17.0,388.0,526.46,428.11
2016,11,3,9,15,806.0,74.5,3.5,17.0,425.5,555.88,450.64
2016,11,3,9,30,827.0,77.0,3.2,17.0,463.0,583.48,471.08
2016,11,3,9,45,850.5,76.0,2.95,17.5,496.5,606.66,486.91
2016,11,3,10,0,874.0,75.0,2.7,18.0,530.0,625.23,498.83
2016,11,3,10,15,884.0,76.0,2.4,18.5,555.0,637.65,505.31
2016,11,3,10,30,894.0,77.0,2.1,19.0,580.0,647.22,509.29
2016,11,3,10,45,900.0,78.5,1.85,19.5,597.5,651.84,509.54
2016,11,3,11,0,906.0,80.0,1.6,20.0,615.0,653.41,507.31
2016,11,3,11,15,909.0,80.5,1.4,20.0,625.0,648.98,501.86
2016,11,3,11,30,912.0,81.0,1.2,20.0,635.0,641.49,494.05
2016,11,3,11,45,911.5,81.5,1.05,20.5,636.5,628.85,481.89
2016,11,3,12,0,911.0,82.0,0.9,21.0,638.0,613.29,467.54
2016,11,3,12,15,909.0,81.5,0.8,21.0,632.0,593.04,451.08
2016,11,3,12,30,907.0,81.0,0.7,21.0,626.0,570.09,432.48
2016,11,3,12,45,901.5,80.5,0.65,21.0,612.0,542.76,410.9
2016,11,3,13,0,896.0,80.0,0.6,21.0,598.0,513.15,387.25
2016,11,3,13,15,888.0,79.0,0.75,21.0,576.5,479.79,361.86
2016,11,3,13,30,880.0,78.0,0.9,21.0,555.0,444.63,334.08
2016,11,3,13,45,866.0,77.0,1.05,21.0,526.5,405.55,302.33
2016,11,3,14,0,852.0,76.0,1.2,21.0,498.0,362.99,266.89
2016,11,3,14,15,801.5,75.5,1.3,20.5,450.0,311.34,224.62
2016,11,3,14,30,751.0,75.0,1.4,20.0,402.0,262.31,183.86
2016,11,3,14,45,733.5,70.0,1.55,20.0,365.0,219.37,146.45
2016,11,3,15,0,716.0,65.0,1.7,20.0,328.0,176.9,110.02
2016,11,3,15,15,666.0,66.0,1.75,19.5,286.5,133.73,76.6
2016,11,3,15,30,616.0,67.0,1.8,19.0,245.0,96.9,52.37
2016,11,3,15,45,559.5,61.0,1.9,19.0,201.5,58.19,33.12
2016,11,3,16,0,503.0,55.0,2.0,19.0,158.0,39.79,29.09
2016,11,3,16,15,426.5,44.5,2.0,18.5,116.0,33.22,23.02
2016,11,3,16,30,350.0,34.0,2.0,18.0,74.0,26.32,16.21
2016,11,3,16,45,175.0,17.0,2.05,18.0,37.0,12.68,0.0
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,107.0,11.5,2.6,15.5,18.0,38.88,0.0
2016,11,4,7,0,214.0,23.0,2.4,16.0,36.0,99.98,20.67
2016,11,4,7,15,335.0,34.0,2.2,16.0,76.0,167.38,119.67
2016,11,4,7,30,456.0,45.0,2.0,16.0,116.0,236.98,181.49
2016,11,4,7,45,529.5,52.0,1.85,16.0,161.0,290.85,228.9
2016,11,4,8,0,603.0,59.0,1.7,16.0,206.0,348.45,278.05
2016,11,4,8,15,649.5,64.5,1.55,16.0,251.0,394.64,316.87
2016,11,4,8,30,696.0,70.0,1.4,16.0,296.0,441.8,355.02
2016,11,4,8,45,728.0,73.5,1.25,16.5,338.0,477.63,382.45
2016,11,4,9,0,760.0,77.0,1.1,17.0,380.0,514.92,409.79
2016,11,4,9,15,782.5,80.0,0.9,17.5,417.5,545.16,430.31
2016,11,4,9,30,805.0,83.0,0.7,18.0,455.0,573.68,448.51
2016,11,4,9,45,821.0,85.0,0.55,18.5,487.0,595.21,461.25
2016,11,4,10,0,837.0,87.0,0.4,19.0,519.0,614.38,471.75
2016,11,4,10,15,848.0,88.5,0.45,19.0,544.0,627.36,480.92
2016,11,4,10,30,859.0,90.0,0.5,19.0,569.0,637.58,488.1
2016,11,4,10,45,866.0,91.0,0.55,19.0,586.5,641.89,491.08
2016,11,4,11,0,873.0,92.0,0.6,19.0,604.0,643.24,491.96
2016,11,4,11,15,877.0,92.5,0.75,19.0,614.0,639.21,490.15
2016,11,4,11,30,881.0,93.0,0.9,19.0,624.0,632.2,486.0
2016,11,4,11,45,880.5,93.5,1.05,19.0,626.0,619.53,477.5
2016,11,4,12,0,880.0,94.0,1.2,19.0,628.0,604.04,466.61
2016,11,4,12,15,878.0,93.5,1.3,19.0,622.0,583.95,451.64
2016,11,4,12,30,876.0,93.0,1.4,19.0,616.0,561.27,434.36
2016,11,4,12,45,875.5,90.5,1.55,19.0,603.0,534.9,414.14
2016,11,4,13,0,875.0,88.0,1.7,19.0,590.0,506.1,391.4
2016,11,4,13,15,866.5,86.5,1.75,19.0,568.5,472.35,363.83
2016,11,4,13,30,858.0,85.0,1.8,19.0,547.0,436.93,334.27
2016,11,4,13,45,846.5,83.0,1.9,19.0,519.0,398.4,301.68
2016,11,4,14,0,835.0,81.0,2.0,19.0,491.0,358.8,267.41
2016,11,4,14,15,817.0,78.5,2.0,19.0,456.5,315.94,229.84
2016,11,4,14,30,799.0,76.0,2.0,19.0,422.0,273.0,191.78
2016,11,4,14,45,775.0,73.0,2.05,19.0,382.0,228.49,152.77
2016,11,4,15,0,751.0,70.0,2.1,19.0,342.0,184.95,115.48
2016,11,4,15,15,714.0,65.5,2.1,18.5,298.0,139.72,79.91
2016,11,4,15,30,677.0,61.0,2.1,18.0,254.0,94.12,48.54
2016,11,4,15,45,622.0,55.5,2.1,18.0,208.5,53.08,29.02
2016,11,4,16,0,567.0,50.0,2.1,18.0,163.0,35.57,25.51
2016,11,4,16,15,476.5,41.5,2.1,17.5,119.0,30.67,20.89
2016,11,4,16,30,386.0,33.0,2.1,17.0,75.0,25.57,15.53
2016,11,4,16,45,193.0,16.5,2.1,17.0,37.5,12.35,0.0
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,10.5,1.6,15.0,17.0,39.08,0.0
2016,11,5,7,0,226.0,21.0,1.7,15.0,34.0,100.07,6.99
2016,11,5,7,15,344.0,31.5,1.7,15.0,73.0,166.55,117.94
2016,11,5,7,30,462.0,42.0,1.7,15.0,112.0,234.23,179.14
2016,11,5,7,45,531.0,49.0,1.75,15.5,156.0,286.03,224.91
2016,11,5,8,0,600.0,56.0,1.8,16.0,200.0,341.34,272.27
2016,11,5,8,15,645.0,61.0,1.75,16.0,244.0,385.93,310.3
2016,11,5,8,30,690.0,66.0,1.7,16.0,288.0,431.42,347.83
2016,11,5,8,45,352.5,105.0,1.7,16.5,219.0,310.91,252.02
2016,11,5,9,0,15.0,144.0,1.7,17.0,150.0,152.41,121.03
2016,11,5,9,15,74.0,171.5,1.65,17.0,205.0,219.54,176.47
2016,11,5,9,30,133.0,199.0,1.6,17.0,260.0,289.06,232.03
2016,11,5,9,45,193.5,209.0,1.6,17.5,305.0,335.72,268.39
2016,11,5,10,0,254.0,219.0,1.6,18.0,350.0,388.52,308.8
2016,11,5,10,15,252.5,231.0,1.6,18.0,366.5,399.74,316.54
2016,11,5,10,30,251.0,243.0,1.6,18.0,383.0,409.9,323.66
2016,11,5,10,45,279.0,246.5,1.65,18.0,406.0,428.55,337.88
2016,11,5,11,0,307.0,250.0,1.7,18.0,429.0,446.16,351.16
2016,11,5,11,15,437.0,217.0,1.75,18.0,476.0,491.54,386.92
2016,11,5,11,30,567.0,184.0,1.8,18.0,523.0,530.1,416.83
2016,11,5,11,45,517.0,203.5,1.9,18.5,513.5,510.35,400.01
2016,11,5,12,0,467.0,223.0,2.0,19.0,504.0,489.91,383.05
2016,11,5,12,15,463.5,220.5,2.05,19.0,497.5,473.88,370.6
2016,11,5,12,30,460.0,218.0,2.1,19.0,491.0,456.61,356.99
2016,11,5,12,45,461.0,212.0,2.2,19.0,480.5,437.13,341.67
2016,11,5,13,0,462.0,206.0,2.3,19.0,470.0,416.36,325.07
2016,11,5,13,15,362.0,218.0,2.25,19.0,420.0,366.43,285.62
2016,11,5,13,30,262.0,230.0,2.2,19.0,370.0,321.63,250.46
2016,11,5,13,45,342.0,202.5,2.2,19.0,375.5,315.01,243.66
2016,11,5,14,0,422.0,175.0,2.2,19.0,381.0,300.35,229.27
2016,11,5,14,15,530.0,137.0,2.15,18.5,377.0,279.03,208.1
2016,11,5,14,30,638.0,99.0,2.1,18.0,373.0,247.83,177.3
2016,11,5,14,45,568.0,101.5,2.05,18.0,328.0,205.56,142.39
2016,11,5,15,0,498.0,104.0,2.0,18.0,283.0,168.57,113.08
2016,11,5,15,15,465.5,95.5,2.0,18.0,246.0,131.93,84.4
2016,11,5,15,30,433.0,87.0,2.0,18.0,209.0,97.84,60.84
2016,11,5,15,45,394.0,75.0,2.0,18.0,170.5,63.5,42.05
2016,11,5,16,0,355.0,63.0,2.0,18.0,132.0,46.69,35.16
2016,11,5,16,15,290.5,49.0,1.95,17.5,95.5,37.05,26.33
2016,11,5,16,30,226.0,35.0,1.9,17.0,59.0,26.99,16.52
2016,11,5,16,45,113.0,17.5,1.85,16.5,29.5,13.55,0.0
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,16.0,6.0,5.9,0.0
2016,11,6,7,0,0.0,12.0,0.8,16.0,12.0,11.58,0.0
2016,11,6,7,15,0.0,27.5,0.85,16.0,27.5,27.13,15.49
2016,11,6,7,30,0.0,43.0,0.9,16.0,43.0,43.2,30.08
2016,11,6,7,45,0.0,61.0,0.95,16.5,61.0,61.8,46.07
2016,11,6,8,0,0.0,79.0,1.0,17.0,79.0,80.09,61.59
2016,11,6,8,15,3.0,95.5,1.0,17.0,96.5,97.91,76.61
2016,11,6,8,30,6.0,112.0,1.0,17.0,114.0,115.83,91.48
2016,11,6,8,45,10.0,127.5,1.0,17.0,131.0,133.27,105.75
2016,11,6,9,0,14.0,143.0,1.0,17.0,148.0,150.85,119.95
2016,11,6,9,15,57.5,169.5,1.0,17.0,195.0,207.85,166.33
2016,11,6,9,30,101.0,196.0,1.0,17.0,242.0,261.24,208.82
2016,11,6,9,45,109.0,210.5,1.0,17.5,263.0,281.05,223.41
2016,11,6,10,0,117.0,225.0,1.0,18.0,284.0,305.71,241.71
2016,11,6,10,15,227.5,225.0,1.05,18.0,347.5,372.08,294.13
2016,11,6,10,30,338.0,225.0,1.1,18.0,411.0,443.74,349.08
2016,11,6,10,45,303.0,240.0,1.15,18.5,410.5,435.54,340.86
2016,11,6,11,0,268.0,255.0,1.2,19.0,410.0,426.12,332.38
2016,11,6,11,15,278.0,257.5,1.2,19.0,421.0,430.53,335.46
2016,11,6,11,30,288.0,260.0,1.2,19.0,432.0,433.83,337.58
2016,11,6,11,45,349.0,247.5,1.2,19.0,456.0,450.9,350.66
2016,11,6,12,0,410.0,235.0,1.2,19.0,480.0,465.33,361.39
2016,11,6,12,15,373.5,241.0,1.15,19.0,462.5,440.93,341.93
2016,11,6,12,30,337.0,247.0,1.1,19.0,445.0,416.73,322.89
2016,11,6,12,45,368.0,233.5,1.05,19.0,445.5,408.54,316.25
2016,11,6,13,0,399.0,220.0,1.0,19.0,446.0,397.88,307.29
2016,11,6,13,15,316.5,226.0,0.95,19.0,401.0,352.34,271.88
2016,11,6,13,30,234.0,232.0,0.9,19.0,356.0,312.05,240.81
2016,11,6,13,45,263.5,215.0,0.85,19.5,347.5,295.72,226.81
2016,11,6,14,0,293.0,198.0,0.8,20.0,339.0,277.89,210.98
2016,11,6,14,15,330.0,177.0,0.8,19.5,325.5,256.07,192.22
2016,11,6,14,30,367.0,156.0,0.8,19.0,312.0,230.87,170.03
2016,11,6,14,45,286.0,149.5,0.85,19.0,264.0,189.96,138.92
2016,11,6,15,0,205.0,143.0,0.9,19.0,216.0,155.69,114.01
2016,11,6,15,15,193.0,125.5,0.9,18.5,187.5,127.5,92.01
2016,11,6,15,30,181.0,108.0,0.9,18.0,159.0,100.39,71.91
2016,11,6,15,45,164.5,89.5,0.9,18.0,129.5,73.62,53.94
2016,11,6,16,0,148.0,71.0,0.9,18.0,100.0,56.31,43.47
2016,11,6,16,15,116.5,53.0,0.8,17.5,72.0,42.84,31.26
2016,11,6,16,30,85.0,35.0,0.7,17.0,44.0,28.9,17.9
2016,11,6,16,45,42.5,17.5,0.65,17.0,22.0,14.85,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.1,16.0,11.0,10.81,0.0
2016,11,7,7,0,0.0,22.0,2.1,16.0,22.0,23.51,0.0
2016,11,7,7,15,106.5,35.5,2.05,16.0,51.0,85.33,57.67
2016,11,7,7,30,213.0,49.0,2.0,16.0,80.0,147.43,111.86
2016,11,7,7,45,248.5,64.5,1.95,16.5,113.5,185.39,145.34
2016,11,7,8,0,284.0,80.0,1.9,17.0,147.0,225.18,179.54
2016,11,7,8,15,306.5,95.5,1.85,17.0,180.5,260.38,209.6
2016,11,7,8,30,329.0,111.0,1.8,17.0,214.0,295.91,239.14
2016,11,7,8,45,342.0,125.5,1.75,17.5,245.5,325.5,262.71
2016,11,7,9,0,355.0,140.0,1.7,18.0,277.0,348.28,280.36
2016,11,7,9,15,347.0,156.5,1.65,18.0,302.0,367.14,294.77
2016,11,7,9,30,339.0,173.0,1.6,18.0,327.0,384.39,307.57
2016,11,7,9,45,286.0,195.5,1.55,18.5,331.0,379.93,302.22
2016,11,7,10,0,233.0,218.0,1.5,19.0,335.0,367.6,290.88
2016,11,7,10,15,299.0,217.5,1.4,19.0,376.0,411.82,324.89
2016,11,7,10,30,365.0,217.0,1.3,19.0,417.0,450.6,353.88
2016,11,7,10,45,398.0,217.0,1.25,19.5,441.0,468.8,366.23
2016,11,7,11,0,431.0,217.0,1.2,20.0,465.0,489.58,380.32
2016,11,7,11,15,494.0,200.5,1.1,20.0,489.0,505.89,391.98
2016,11,7,11,30,557.0,184.0,1.0,20.0,513.0,519.68,401.51
2016,11,7,11,45,451.5,216.0,0.9,20.5,483.5,480.55,369.48
2016,11,7,12,0,346.0,248.0,0.8,21.0,454.0,440.34,337.27
2016,11,7,12,15,345.5,245.5,0.75,21.0,449.5,428.59,328.17
2016,11,7,12,30,345.0,243.0,0.7,21.0,445.0,415.82,318.0
2016,11,7,12,45,470.5,201.0,0.65,21.0,469.5,427.98,326.73
2016,11,7,13,0,596.0,159.0,0.6,21.0,494.0,432.48,328.64
2016,11,7,13,15,565.0,162.0,0.65,20.5,470.5,400.34,304.03
2016,11,7,13,30,534.0,165.0,0.7,20.0,447.0,369.51,280.19
2016,11,7,13,45,504.5,162.5,0.75,20.0,417.5,334.95,252.62
2016,11,7,14,0,475.0,160.0,0.8,20.0,388.0,301.42,225.46
2016,11,7,14,15,462.5,149.5,0.85,20.0,358.0,266.99,196.94
2016,11,7,14,30,450.0,139.0,0.9,20.0,328.0,232.82,168.29
2016,11,7,14,45,266.5,141.0,1.0,20.0,250.5,177.84,129.53
2016,11,7,15,0,83.0,143.0,1.1,20.0,173.0,141.53,107.41
2016,11,7,15,15,74.5,125.5,1.1,19.5,149.5,119.9,90.59
2016,11,7,15,30,66.0,108.0,1.1,19.0,126.0,99.08,74.62
2016,11,7,15,45,55.0,89.0,1.1,19.0,102.0,78.03,58.77
2016,11,7,16,0,44.0,70.0,1.1,19.0,78.0,61.31,47.54
2016,11,7,16,15,24.5,51.5,1.1,18.5,55.5,45.9,33.65
2016,11,7,16,30,5.0,33.0,1.1,18.0,33.0,30.83,19.09
2016,11,7,16,45,2.5,16.5,1.1,18.0,16.5,15.84,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
