Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.0,12.5,12.29,0.0
2016,11,8,7,0,0.0,25.0,0.8,16.0,25.0,28.24,0.0
2016,11,8,7,15,201.0,33.0,0.8,16.0,61.0,118.36,79.32
2016,11,8,7,30,402.0,41.0,0.8,16.0,97.0,206.21,154.84
2016,11,8,7,45,480.0,48.0,0.85,16.5,140.0,258.62,200.25
2016,11,8,8,0,558.0,55.0,0.9,17.0,183.0,315.23,247.93
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,359.07,285.15
2016,11,8,8,30,653.0,65.0,1.0,17.0,268.0,404.07,322.24
2016,11,8,8,45,480.0,105.0,1.05,17.5,265.5,372.43,297.79
2016,11,8,9,0,307.0,145.0,1.1,18.0,263.0,326.81,261.41
2016,11,8,9,15,537.0,111.0,1.1,18.0,341.5,431.11,344.45
2016,11,8,9,30,767.0,77.0,1.1,18.0,420.0,532.33,421.94
2016,11,8,9,45,609.0,126.0,1.15,18.5,410.5,502.78,396.55
2016,11,8,10,0,451.0,175.0,1.2,19.0,401.0,462.01,363.51
2016,11,8,10,15,465.0,181.5,1.2,19.0,424.0,478.41,375.78
2016,11,8,10,30,479.0,188.0,1.2,19.0,447.0,493.27,386.31
2016,11,8,10,45,668.0,133.0,1.25,19.5,507.0,552.14,431.29
2016,11,8,11,0,857.0,78.0,1.3,20.0,567.0,603.59,469.57
2016,11,8,11,15,861.0,78.5,1.3,20.0,576.5,600.14,465.84
2016,11,8,11,30,865.0,79.0,1.3,20.0,586.0,593.78,460.41
2016,11,8,11,45,672.5,146.0,1.35,20.0,541.0,538.68,417.39
2016,11,8,12,0,480.0,213.0,1.4,20.0,496.0,482.06,373.31
2016,11,8,12,15,670.0,146.5,1.4,20.0,537.5,509.85,395.33
2016,11,8,12,30,860.0,80.0,1.4,20.0,579.0,527.56,408.21
2016,11,8,12,45,566.5,161.0,1.45,20.0,487.0,436.66,337.85
2016,11,8,13,0,273.0,242.0,1.5,20.0,395.0,356.78,276.27
2016,11,8,13,15,265.5,233.5,1.5,20.0,377.5,334.75,259.18
2016,11,8,13,30,258.0,225.0,1.5,20.0,360.0,312.6,241.5
2016,11,8,13,45,530.0,150.5,1.5,20.0,408.5,331.62,251.92
2016,11,8,14,0,802.0,76.0,1.5,20.0,457.0,331.98,244.37
2016,11,8,14,15,627.0,106.5,1.55,20.0,391.5,274.01,199.13
2016,11,8,14,30,452.0,137.0,1.6,20.0,326.0,230.11,166.67
2016,11,8,14,45,437.0,126.0,1.65,20.0,294.0,195.4,137.42
2016,11,8,15,0,422.0,115.0,1.7,20.0,262.0,161.45,109.37
2016,11,8,15,15,403.0,101.5,1.9,19.5,227.0,125.85,81.83
2016,11,8,15,30,384.0,88.0,2.1,19.0,192.0,91.71,58.21
2016,11,8,15,45,348.0,74.5,2.35,19.0,155.5,58.95,40.8
2016,11,8,16,0,312.0,61.0,2.6,19.0,119.0,45.44,33.83
2016,11,8,16,15,254.5,46.5,3.0,18.5,85.0,35.31,24.55
2016,11,8,16,30,197.0,32.0,3.4,18.0,51.0,24.75,13.95
2016,11,8,16,45,98.5,16.0,3.85,18.0,25.5,12.45,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,62.5,8.5,2.7,15.0,11.0,23.48,0.0
2016,11,9,7,0,125.0,17.0,2.6,15.0,22.0,61.29,0.0
2016,11,9,7,15,240.5,30.5,2.5,15.0,57.5,127.24,83.65
2016,11,9,7,30,356.0,44.0,2.4,15.0,93.0,191.22,144.44
2016,11,9,7,45,432.5,53.0,2.35,15.5,135.0,243.55,190.54
2016,11,9,8,0,509.0,62.0,2.3,16.0,177.0,299.97,238.89
2016,11,9,8,15,559.0,69.0,2.15,16.0,219.5,345.63,278.04
2016,11,9,8,30,609.0,76.0,2.0,16.0,262.0,392.62,317.07
2016,11,9,8,45,645.0,80.5,1.85,16.5,302.5,430.56,347.22
2016,11,9,9,0,681.0,85.0,1.7,17.0,343.0,468.24,376.09
2016,11,9,9,15,705.0,88.5,1.55,17.5,379.0,497.54,397.56
2016,11,9,9,30,729.0,92.0,1.4,18.0,415.0,525.45,417.21
2016,11,9,9,45,768.5,88.0,1.3,18.5,449.5,551.32,435.24
2016,11,9,10,0,808.0,84.0,1.2,19.0,484.0,577.14,452.66
2016,11,9,10,15,819.0,85.5,1.15,19.0,508.5,589.75,460.96
2016,11,9,10,30,830.0,87.0,1.1,19.0,533.0,599.72,467.26
2016,11,9,10,45,836.0,88.5,1.1,19.5,550.0,603.91,468.76
2016,11,9,11,0,842.0,90.0,1.1,20.0,567.0,605.26,468.16
2016,11,9,11,15,846.0,90.5,1.1,20.0,576.5,601.49,464.71
2016,11,9,11,30,850.0,91.0,1.1,20.0,586.0,594.86,459.13
2016,11,9,11,45,849.0,92.0,1.1,20.5,587.5,583.01,448.79
2016,11,9,12,0,848.0,93.0,1.1,21.0,589.0,568.45,436.4
2016,11,9,12,15,845.5,92.5,1.2,21.0,583.5,548.96,421.77
2016,11,9,12,30,843.0,92.0,1.3,21.0,578.0,527.0,404.93
2016,11,9,12,45,842.0,89.5,1.4,21.5,565.0,501.47,384.25
2016,11,9,13,0,841.0,87.0,1.5,22.0,552.0,473.64,361.33
2016,11,9,13,15,831.5,85.5,1.6,21.5,531.5,440.93,335.5
2016,11,9,13,30,822.0,84.0,1.7,21.0,511.0,406.7,307.67
2016,11,9,13,45,806.5,83.0,1.85,21.0,483.0,369.45,276.27
2016,11,9,14,0,791.0,82.0,2.0,21.0,455.0,331.5,243.55
2016,11,9,14,15,771.5,79.5,2.0,21.0,421.5,290.57,207.81
2016,11,9,14,30,752.0,77.0,2.0,21.0,388.0,249.76,171.96
2016,11,9,14,45,723.0,74.0,2.05,21.0,349.5,207.01,135.24
2016,11,9,15,0,694.0,71.0,2.1,21.0,311.0,162.94,98.73
2016,11,9,15,15,655.0,66.5,2.05,20.5,269.0,120.77,67.01
2016,11,9,15,30,616.0,62.0,2.0,20.0,227.0,81.55,42.52
2016,11,9,15,45,558.0,55.5,1.95,20.0,183.5,43.65,32.45
2016,11,9,16,0,500.0,49.0,1.9,20.0,140.0,35.67,25.25
2016,11,9,16,15,405.5,39.5,1.85,19.5,99.5,29.78,19.71
2016,11,9,16,30,311.0,30.0,1.8,19.0,59.0,23.62,12.74
2016,11,9,16,45,155.5,15.0,1.8,18.5,29.5,11.53,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.9,16.0,10.0,9.83,0.0
2016,11,10,7,0,0.0,20.0,1.9,16.0,20.0,19.66,0.0
2016,11,10,7,15,178.5,31.0,1.95,16.5,54.5,107.57,68.04
2016,11,10,7,30,357.0,42.0,2.0,17.0,89.0,188.18,140.24
2016,11,10,7,45,434.0,50.5,2.1,17.5,130.5,239.8,185.52
2016,11,10,8,0,511.0,59.0,2.2,18.0,172.0,295.58,233.14
2016,11,10,8,15,511.5,72.0,2.15,18.0,206.0,325.18,259.57
2016,11,10,8,30,512.0,85.0,2.1,18.0,240.0,353.25,283.71
2016,11,10,8,45,550.5,89.5,2.05,18.0,277.5,389.96,313.85
2016,11,10,9,0,589.0,94.0,2.0,18.0,315.0,426.72,343.23
2016,11,10,9,15,497.5,125.0,1.8,18.0,325.0,417.64,335.07
2016,11,10,9,30,406.0,156.0,1.6,18.0,335.0,405.9,324.46
2016,11,10,9,45,503.5,144.0,1.45,18.5,381.0,453.3,360.57
2016,11,10,10,0,601.0,132.0,1.3,19.0,427.0,504.22,397.85
2016,11,10,10,15,434.5,181.0,1.1,19.0,400.0,456.04,357.9
2016,11,10,10,30,268.0,230.0,0.9,19.0,373.0,401.75,313.77
2016,11,10,10,45,364.5,217.0,0.7,19.5,418.0,444.11,345.02
2016,11,10,11,0,461.0,204.0,0.5,20.0,463.0,489.4,376.24
2016,11,10,11,15,402.5,222.5,0.8,20.0,451.5,464.63,358.65
2016,11,10,11,30,344.0,241.0,1.1,20.0,440.0,443.1,343.3
2016,11,10,11,45,344.0,241.5,1.45,20.0,441.0,436.88,339.77
2016,11,10,12,0,344.0,242.0,1.8,20.0,442.0,429.54,334.87
2016,11,10,12,15,416.5,222.0,1.9,20.0,462.0,441.54,344.27
2016,11,10,12,30,489.0,202.0,2.0,20.0,482.0,447.69,348.73
2016,11,10,12,45,269.0,216.0,2.15,20.0,369.5,338.55,264.43
2016,11,10,13,0,49.0,230.0,2.3,20.0,257.0,241.32,188.57
2016,11,10,13,15,198.0,218.0,2.25,20.0,321.0,290.46,226.84
2016,11,10,13,30,347.0,206.0,2.2,20.0,385.0,328.73,254.35
2016,11,10,13,45,451.5,171.0,2.15,20.5,391.0,318.69,243.03
2016,11,10,14,0,556.0,136.0,2.1,21.0,397.0,301.19,224.67
2016,11,10,14,15,465.5,142.0,2.0,20.5,349.5,256.76,189.5
2016,11,10,14,30,375.0,148.0,1.9,20.0,302.0,218.67,160.07
2016,11,10,14,45,361.5,135.0,1.85,20.0,272.0,185.91,132.63
2016,11,10,15,0,348.0,122.0,1.8,20.0,242.0,153.92,106.39
2016,11,10,15,15,329.5,107.5,1.75,20.0,209.0,121.03,80.96
2016,11,10,15,30,311.0,93.0,1.7,20.0,176.0,89.64,59.17
2016,11,10,15,45,397.0,70.0,1.7,20.0,155.5,53.68,41.12
2016,11,10,16,0,483.0,47.0,1.7,20.0,135.0,34.04,23.81
2016,11,10,16,15,388.5,38.0,1.65,19.5,95.0,28.54,18.61
2016,11,10,16,30,294.0,29.0,1.6,19.0,55.0,22.81,11.82
2016,11,10,16,45,147.0,14.5,1.55,19.0,27.5,11.17,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,16.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.2,16.0,17.0,16.71,0.0
2016,11,11,7,15,129.5,30.0,1.25,16.0,47.0,89.62,54.26
2016,11,11,7,30,259.0,43.0,1.3,16.0,77.0,153.52,114.11
2016,11,11,7,45,313.0,56.5,1.4,16.5,113.5,197.3,152.74
2016,11,11,8,0,367.0,70.0,1.5,17.0,150.0,244.18,192.95
2016,11,11,8,15,402.0,81.5,1.5,17.0,187.0,282.74,226.06
2016,11,11,8,30,437.0,93.0,1.5,17.0,224.0,322.27,259.12
2016,11,11,8,45,466.0,101.5,1.5,17.5,259.0,355.99,286.27
2016,11,11,9,0,495.0,110.0,1.5,18.0,294.0,389.7,312.66
2016,11,11,9,15,388.0,142.5,1.55,18.0,296.0,375.01,300.52
2016,11,11,9,30,281.0,175.0,1.6,18.0,298.0,348.96,279.23
2016,11,11,9,45,320.5,182.0,1.65,18.5,331.5,380.96,303.93
2016,11,11,10,0,360.0,189.0,1.7,19.0,365.0,412.86,327.85
2016,11,11,10,15,339.5,204.0,1.7,19.0,376.5,417.09,330.13
2016,11,11,10,30,319.0,219.0,1.7,19.0,388.0,419.72,331.29
2016,11,11,10,45,276.0,234.0,1.7,19.5,383.5,407.49,320.27
2016,11,11,11,0,233.0,249.0,1.7,20.0,379.0,390.36,305.7
2016,11,11,11,15,146.5,248.5,1.65,20.0,331.0,335.58,262.49
2016,11,11,11,30,60.0,248.0,1.6,20.0,283.0,278.99,217.66
2016,11,11,11,45,162.0,252.0,1.6,20.0,346.0,340.71,266.52
2016,11,11,12,0,264.0,256.0,1.6,20.0,409.0,398.01,310.31
2016,11,11,12,15,344.0,236.5,1.55,19.5,433.5,414.11,322.82
2016,11,11,12,30,424.0,217.0,1.5,19.0,458.0,427.28,332.88
2016,11,11,12,45,368.0,223.5,1.5,19.0,429.0,392.54,305.45
2016,11,11,13,0,312.0,230.0,1.5,19.0,400.0,360.55,280.34
2016,11,11,13,15,306.5,222.5,1.45,19.0,384.5,339.33,263.27
2016,11,11,13,30,301.0,215.0,1.4,19.0,369.0,317.75,245.64
2016,11,11,13,45,495.5,156.5,1.4,19.0,394.0,319.74,243.39
2016,11,11,14,0,690.0,98.0,1.4,19.0,419.0,307.36,227.37
2016,11,11,14,15,476.0,130.5,1.4,19.0,344.5,248.06,182.68
2016,11,11,14,30,262.0,163.0,1.4,19.0,270.0,206.13,154.02
2016,11,11,14,45,249.0,149.0,1.4,19.0,242.5,177.72,130.71
2016,11,11,15,0,236.0,135.0,1.4,19.0,215.0,150.17,108.42
2016,11,11,15,15,221.0,118.0,1.3,18.5,185.0,120.95,85.87
2016,11,11,15,30,206.0,101.0,1.2,18.0,155.0,93.05,65.89
2016,11,11,15,45,184.5,83.5,1.2,18.0,125.0,66.16,52.29
2016,11,11,16,0,163.0,66.0,1.2,18.0,95.0,52.62,40.08
2016,11,11,16,15,121.5,48.5,1.1,18.0,66.5,39.39,27.91
2016,11,11,16,30,80.0,31.0,1.0,18.0,38.0,25.71,13.75
2016,11,11,16,45,40.0,15.5,0.95,18.0,19.0,15.24,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,67.5,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,135.0,14.0,3.0,16.0,18.0,50.1,0.0
2016,11,12,7,15,267.0,25.0,2.9,16.0,52.0,125.11,72.6
2016,11,12,7,30,399.0,36.0,2.8,16.0,86.0,193.77,143.37
2016,11,12,7,45,479.0,43.0,2.75,16.5,128.0,245.41,189.62
2016,11,12,8,0,559.0,50.0,2.7,17.0,170.0,301.51,238.04
2016,11,12,8,15,608.5,55.0,2.5,17.0,212.5,345.46,276.22
2016,11,12,8,30,658.0,60.0,2.3,17.0,255.0,390.71,314.23
2016,11,12,8,45,692.0,63.5,2.15,17.5,295.0,425.78,342.6
2016,11,12,9,0,726.0,67.0,2.0,18.0,335.0,462.21,370.92
2016,11,12,9,15,749.5,70.0,1.85,18.0,370.5,491.59,393.58
2016,11,12,9,30,773.0,73.0,1.7,18.0,406.0,519.43,414.39
2016,11,12,9,45,796.5,72.5,1.55,18.0,437.5,541.63,430.42
2016,11,12,10,0,820.0,72.0,1.4,18.0,469.0,561.79,444.46
2016,11,12,10,15,831.0,73.5,1.4,18.0,493.0,574.5,453.45
2016,11,12,10,30,842.0,75.0,1.4,18.0,517.0,582.76,459.09
2016,11,12,10,45,849.5,76.0,1.45,18.5,534.5,587.68,461.57
2016,11,12,11,0,857.0,77.0,1.5,19.0,552.0,589.77,461.85
2016,11,12,11,15,861.0,77.5,1.6,19.0,562.0,586.38,459.2
2016,11,12,11,30,865.0,78.0,1.7,19.0,572.0,580.12,454.28
2016,11,12,11,45,865.5,78.0,1.85,19.5,574.0,568.49,444.63
2016,11,12,12,0,866.0,78.0,2.0,20.0,576.0,554.11,432.68
2016,11,12,12,15,435.0,130.5,2.3,20.0,380.5,359.56,283.54
2016,11,12,12,30,4.0,183.0,2.6,20.0,185.0,178.37,138.85
2016,11,12,12,45,74.0,214.5,2.9,20.0,254.5,241.15,189.48
2016,11,12,13,0,144.0,246.0,3.2,20.0,324.0,298.45,234.23
2016,11,12,13,15,247.0,224.0,3.45,20.0,351.5,314.64,246.14
2016,11,12,13,30,350.0,202.0,3.7,20.0,379.0,324.04,251.81
2016,11,12,13,45,353.0,189.0,4.0,20.0,360.0,298.68,230.5
2016,11,12,14,0,356.0,176.0,4.3,20.0,341.0,272.47,208.18
2016,11,12,14,15,560.5,122.5,4.45,19.5,359.5,263.18,193.82
2016,11,12,14,30,765.0,69.0,4.6,19.0,378.0,239.0,164.67
2016,11,12,14,45,737.5,66.0,4.75,19.0,340.0,196.41,127.35
2016,11,12,15,0,710.0,63.0,4.9,19.0,302.0,155.13,92.72
2016,11,12,15,15,671.0,59.0,5.05,18.5,260.5,113.39,61.55
2016,11,12,15,30,632.0,55.0,5.2,18.0,219.0,71.65,35.85
2016,11,12,15,45,569.5,49.5,5.4,18.0,176.0,34.39,24.56
2016,11,12,16,0,507.0,44.0,5.6,18.0,133.0,31.69,21.91
2016,11,12,16,15,407.0,35.5,5.7,17.5,93.0,26.54,16.94
2016,11,12,16,30,307.0,27.0,5.8,17.0,53.0,21.16,9.98
2016,11,12,16,45,153.5,13.5,5.9,17.0,26.5,13.27,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,73.5,6.5,0.8,15.0,8.5,0.0,0.0
2016,11,13,7,0,147.0,13.0,0.7,15.0,17.0,51.86,0.0
2016,11,13,7,15,284.5,24.0,0.6,15.0,51.5,127.53,69.48
2016,11,13,7,30,422.0,35.0,0.5,15.0,86.0,199.09,145.62
2016,11,13,7,45,499.5,42.0,0.45,15.5,128.5,250.26,190.88
2016,11,13,8,0,577.0,49.0,0.4,16.0,171.0,305.69,237.51
2016,11,13,8,15,627.0,54.0,0.65,16.0,214.0,350.22,276.32
2016,11,13,8,30,677.0,59.0,0.9,16.0,257.0,394.23,313.93
2016,11,13,8,45,338.5,84.5,1.2,16.5,183.5,270.05,217.88
2016,11,13,9,0,0.0,110.0,1.5,17.0,110.0,108.85,85.31
2016,11,13,9,15,5.0,131.5,1.65,17.0,133.5,133.2,105.62
2016,11,13,9,30,10.0,153.0,1.8,17.0,157.0,157.61,125.42
2016,11,13,9,45,40.0,178.5,2.0,17.5,197.5,205.09,163.8
2016,11,13,10,0,70.0,204.0,2.2,18.0,238.0,248.55,198.32
2016,11,13,10,15,70.0,214.5,2.25,18.0,250.0,258.46,205.75
2016,11,13,10,30,70.0,225.0,2.3,18.0,262.0,268.1,213.06
2016,11,13,10,45,91.0,236.5,2.35,18.0,286.0,290.85,231.01
2016,11,13,11,0,112.0,248.0,2.4,18.0,310.0,313.12,248.41
2016,11,13,11,15,90.0,247.5,2.5,18.0,298.0,297.59,235.7
2016,11,13,11,30,68.0,247.0,2.6,18.0,286.0,282.2,223.24
2016,11,13,11,45,68.0,248.5,2.75,18.5,287.5,281.39,222.19
2016,11,13,12,0,68.0,250.0,2.9,19.0,289.0,280.36,220.92
2016,11,13,12,15,68.0,247.5,2.95,19.0,286.0,275.21,216.83
2016,11,13,12,30,68.0,245.0,3.0,19.0,283.0,269.87,212.6
2016,11,13,12,45,68.0,239.5,3.1,19.0,276.5,261.5,206.03
2016,11,13,13,0,68.0,234.0,3.2,19.0,270.0,252.95,199.3
2016,11,13,13,15,67.5,225.0,3.2,19.0,260.0,240.81,189.66
2016,11,13,13,30,67.0,216.0,3.2,19.0,250.0,228.58,179.89
2016,11,13,13,45,444.5,144.0,3.2,19.0,349.0,287.56,221.05
2016,11,13,14,0,822.0,72.0,3.2,19.0,448.0,322.5,238.03
2016,11,13,14,15,803.0,69.5,3.1,19.0,414.5,281.01,200.7
2016,11,13,14,30,784.0,67.0,3.0,19.0,381.0,239.53,163.55
2016,11,13,14,45,757.5,64.0,2.95,19.0,343.0,196.44,125.98
2016,11,13,15,0,731.0,61.0,2.9,19.0,305.0,154.52,91.05
2016,11,13,15,15,692.0,57.0,2.85,18.5,263.0,111.96,59.61
2016,11,13,15,30,653.0,53.0,2.8,18.0,221.0,72.32,36.36
2016,11,13,15,45,592.0,47.5,2.8,18.0,177.5,32.54,22.95
2016,11,13,16,0,531.0,42.0,2.8,18.0,134.0,30.08,20.52
2016,11,13,16,15,431.0,33.5,2.8,17.5,93.0,24.84,15.48
2016,11,13,16,30,331.0,25.0,2.8,17.0,52.0,19.36,8.3
2016,11,13,16,45,165.5,12.5,2.8,17.0,26.0,12.29,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,72.0,6.0,3.0,15.0,8.0,0.0,0.0
2016,11,14,7,0,144.0,12.0,3.0,15.0,16.0,49.6,0.0
2016,11,14,7,15,286.5,23.0,2.95,15.0,50.5,125.21,62.76
2016,11,14,7,30,429.0,34.0,2.9,15.0,85.0,198.85,145.74
2016,11,14,7,45,511.0,40.5,2.85,15.5,127.5,251.04,193.39
2016,11,14,8,0,593.0,47.0,2.8,16.0,170.0,307.78,242.78
2016,11,14,8,15,296.5,63.0,2.65,16.0,124.5,210.48,168.99
2016,11,14,8,30,0.0,79.0,2.5,16.0,79.0,77.97,60.21
2016,11,14,8,45,0.0,92.0,2.4,16.0,92.0,90.84,71.15
2016,11,14,9,0,0.0,105.0,2.3,16.0,105.0,103.67,81.77
2016,11,14,9,15,0.0,112.0,2.15,16.0,112.0,110.24,87.07
2016,11,14,9,30,0.0,119.0,2.0,16.0,119.0,116.87,92.37
2016,11,14,9,45,1.0,138.5,1.9,16.5,139.0,136.86,108.43
2016,11,14,10,0,2.0,158.0,1.8,17.0,159.0,156.77,124.18
2016,11,14,10,15,3.5,166.0,1.65,17.0,168.0,165.18,130.7
2016,11,14,10,30,5.0,174.0,1.5,17.0,177.0,173.6,137.23
2016,11,14,10,45,7.0,181.5,1.4,17.5,185.5,181.77,143.3
2016,11,14,11,0,9.0,189.0,1.3,18.0,194.0,189.89,149.29
2016,11,14,11,15,14.0,200.0,1.3,18.0,208.0,203.12,159.7
2016,11,14,11,30,19.0,211.0,1.3,18.0,222.0,216.12,169.89
2016,11,14,11,45,30.0,222.5,1.3,18.0,240.0,234.5,184.35
2016,11,14,12,0,41.0,234.0,1.3,18.0,258.0,250.01,196.46
2016,11,14,12,15,41.0,232.0,1.45,18.0,255.5,246.03,193.41
2016,11,14,12,30,41.0,230.0,1.6,18.0,253.0,241.94,190.34
2016,11,14,12,45,29.5,215.0,1.75,18.5,231.5,220.03,172.86
2016,11,14,13,0,18.0,200.0,1.9,19.0,210.0,199.42,156.44
2016,11,14,13,15,17.5,192.5,2.15,18.5,202.0,190.97,150.29
2016,11,14,13,30,17.0,185.0,2.4,18.0,194.0,182.51,144.03
2016,11,14,13,45,8.5,166.0,2.65,18.0,170.5,160.73,126.8
2016,11,14,14,0,0.0,147.0,2.9,18.0,147.0,139.69,110.12
2016,11,14,14,15,0.0,136.0,3.05,18.0,136.0,128.97,101.61
2016,11,14,14,30,0.0,125.0,3.2,18.0,125.0,118.28,93.03
2016,11,14,14,45,0.0,112.5,3.4,18.0,112.5,106.26,83.28
2016,11,14,15,0,0.0,100.0,3.6,18.0,100.0,94.28,73.44
2016,11,14,15,15,327.0,77.0,3.7,17.5,160.0,91.89,58.28
2016,11,14,15,30,654.0,54.0,3.8,17.0,220.0,71.87,36.71
2016,11,14,15,45,594.0,48.0,3.9,17.0,176.5,33.1,23.52
2016,11,14,16,0,534.0,42.0,4.0,17.0,133.0,30.23,20.7
2016,11,14,16,15,431.0,33.5,4.0,16.5,92.0,24.98,15.61
2016,11,14,16,30,328.0,25.0,4.0,16.0,51.0,19.49,8.03
2016,11,14,16,45,164.0,12.5,4.0,16.0,25.5,12.29,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,87.0,5.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,174.0,11.0,1.1,15.0,15.0,55.93,0.0
2016,11,15,7,15,317.0,20.5,1.2,15.0,49.0,129.75,57.68
2016,11,15,7,30,460.0,30.0,1.3,15.0,83.0,199.93,144.44
2016,11,15,7,45,536.0,36.0,1.45,15.5,125.0,250.73,191.3
2016,11,15,8,0,612.0,42.0,1.6,16.0,167.0,305.39,238.96
2016,11,15,8,15,323.5,75.0,1.65,16.0,142.5,235.42,188.11
2016,11,15,8,30,35.0,108.0,1.7,16.0,118.0,130.56,103.89
2016,11,15,8,45,38.0,124.0,1.75,16.5,136.5,148.79,119.13
2016,11,15,9,0,41.0,140.0,1.8,17.0,155.0,166.99,133.79
2016,11,15,9,15,134.5,157.0,1.85,17.0,212.5,239.51,193.41
2016,11,15,9,30,228.0,174.0,1.9,17.0,270.0,315.0,254.1
2016,11,15,9,45,513.5,125.0,1.95,17.0,362.0,429.11,346.19
2016,11,15,10,0,799.0,76.0,2.0,17.0,454.0,545.21,436.95
2016,11,15,10,15,810.0,77.5,2.1,17.0,477.5,557.69,445.75
2016,11,15,10,30,821.0,79.0,2.2,17.0,501.0,567.59,453.18
2016,11,15,10,45,827.0,80.5,2.3,17.5,517.5,571.89,455.38
2016,11,15,11,0,833.0,82.0,2.4,18.0,534.0,573.41,455.37
2016,11,15,11,15,836.5,82.5,2.6,18.0,543.5,569.62,452.49
2016,11,15,11,30,840.0,83.0,2.8,18.0,553.0,563.03,447.31
2016,11,15,11,45,516.5,169.5,3.05,18.0,459.0,457.68,363.84
2016,11,15,12,0,193.0,256.0,3.3,18.0,365.0,354.53,280.86
2016,11,15,12,15,286.5,238.0,3.7,18.0,398.0,381.3,302.87
2016,11,15,12,30,380.0,220.0,4.1,18.0,431.0,401.84,319.01
2016,11,15,12,45,388.5,212.5,4.6,18.0,423.5,387.15,307.25
2016,11,15,13,0,397.0,205.0,5.1,18.0,416.0,371.03,294.06
2016,11,15,13,15,229.0,207.5,5.45,17.5,328.5,289.81,230.02
2016,11,15,13,30,61.0,210.0,5.8,17.0,241.0,220.41,175.61
2016,11,15,13,45,99.5,203.0,6.15,17.0,250.0,223.54,177.64
2016,11,15,14,0,138.0,196.0,6.5,17.0,259.0,221.79,175.1
2016,11,15,14,15,135.5,181.5,6.5,17.0,239.5,200.74,157.36
2016,11,15,14,30,133.0,167.0,6.5,17.0,220.0,179.72,139.61
2016,11,15,14,45,129.5,150.5,6.55,17.0,197.5,156.95,120.49
2016,11,15,15,0,126.0,134.0,6.6,17.0,175.0,134.41,101.75
2016,11,15,15,15,118.5,116.5,6.55,16.5,151.0,110.98,83.1
2016,11,15,15,30,111.0,99.0,6.5,16.0,127.0,88.27,65.87
2016,11,15,15,45,97.5,80.5,6.45,16.0,101.5,66.58,53.02
2016,11,15,16,0,84.0,62.0,6.4,16.0,76.0,52.22,39.88
2016,11,15,16,15,55.0,44.5,6.25,16.0,52.5,38.17,26.76
2016,11,15,16,30,26.0,27.0,6.1,16.0,29.0,24.8,11.14
2016,11,15,16,45,13.0,13.5,6.0,16.0,14.5,13.27,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,13.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,13.76,0.0
2016,11,16,7,15,217.0,23.5,6.45,14.0,48.0,101.55,37.83
2016,11,16,7,30,434.0,33.0,6.5,14.0,82.0,196.37,142.88
2016,11,16,7,45,519.5,40.0,6.6,14.5,125.0,249.96,193.4
2016,11,16,8,0,605.0,47.0,6.7,15.0,168.0,308.35,245.45
2016,11,16,8,15,656.5,52.0,6.75,15.0,211.5,351.66,285.1
2016,11,16,8,30,708.0,57.0,6.8,15.0,255.0,398.78,326.83
2016,11,16,8,45,740.0,60.5,6.85,15.0,296.0,435.48,359.19
2016,11,16,9,0,772.0,64.0,6.9,15.0,337.0,471.51,390.16
2016,11,16,9,15,795.0,66.5,6.95,15.0,373.5,500.66,414.89
2016,11,16,9,30,818.0,69.0,7.0,15.0,410.0,528.16,437.74
2016,11,16,9,45,833.5,71.0,7.05,15.5,440.5,549.0,453.95
2016,11,16,10,0,849.0,73.0,7.1,16.0,471.0,567.5,467.91
2016,11,16,10,15,860.0,74.5,7.2,16.0,495.5,580.34,478.06
2016,11,16,10,30,871.0,76.0,7.3,16.0,520.0,588.69,484.5
2016,11,16,10,45,876.5,77.5,7.4,16.0,537.5,593.01,487.52
2016,11,16,11,0,882.0,79.0,7.5,16.0,555.0,594.42,488.08
2016,11,16,11,15,885.5,79.5,7.6,15.5,564.5,590.69,485.36
2016,11,16,11,30,889.0,80.0,7.7,15.0,574.0,584.02,480.13
2016,11,16,11,45,886.5,81.0,7.8,15.0,575.5,571.63,469.21
2016,11,16,12,0,884.0,82.0,7.9,15.0,577.0,556.49,455.87
2016,11,16,12,15,881.5,82.0,7.9,15.0,571.5,537.68,439.22
2016,11,16,12,30,879.0,82.0,7.9,15.0,566.0,516.32,420.19
2016,11,16,12,45,871.5,82.0,7.9,15.0,552.5,489.22,396.2
2016,11,16,13,0,864.0,82.0,7.9,15.0,539.0,460.67,370.56
2016,11,16,13,15,854.5,80.5,7.85,15.0,518.5,427.94,341.04
2016,11,16,13,30,845.0,79.0,7.8,15.0,498.0,393.64,309.68
2016,11,16,13,45,830.0,78.0,7.8,15.0,470.0,356.54,275.6
2016,11,16,14,0,815.0,77.0,7.8,15.0,442.0,318.66,240.4
2016,11,16,14,15,795.5,74.5,7.75,15.0,409.0,277.63,202.46
2016,11,16,14,30,776.0,72.0,7.7,15.0,376.0,236.66,164.7
2016,11,16,14,45,746.5,69.0,7.7,15.0,337.5,193.75,126.57
2016,11,16,15,0,717.0,66.0,7.7,15.0,299.0,152.31,91.68
2016,11,16,15,15,675.0,62.0,7.65,15.0,257.0,107.62,58.34
2016,11,16,15,30,633.0,58.0,7.6,15.0,215.0,68.78,36.12
2016,11,16,15,45,567.5,51.5,7.55,15.0,171.5,36.38,26.58
2016,11,16,16,0,502.0,45.0,7.5,15.0,128.0,33.22,23.44
2016,11,16,16,15,391.0,36.0,7.4,14.5,88.0,27.62,17.87
2016,11,16,16,30,280.0,27.0,7.3,14.0,48.0,21.78,8.64
2016,11,16,16,45,140.0,13.5,7.2,14.0,24.0,13.27,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,7,15,210.0,16.0,2.15,12.0,38.5,89.74,25.02
2016,11,17,7,30,420.0,32.0,2.1,12.0,77.0,189.2,136.55
2016,11,17,7,45,506.5,39.0,2.05,12.5,119.5,242.3,186.41
2016,11,17,8,0,593.0,46.0,2.0,13.0,162.0,300.32,237.22
2016,11,17,8,15,644.5,50.5,2.0,13.0,205.0,342.55,275.08
2016,11,17,8,30,696.0,55.0,2.0,13.0,248.0,388.57,314.85
2016,11,17,8,45,732.5,58.5,2.0,13.5,289.0,427.01,346.88
2016,11,17,9,0,769.0,62.0,2.0,14.0,330.0,465.02,377.52
2016,11,17,9,15,792.5,64.5,1.95,14.0,366.5,494.31,401.05
2016,11,17,9,30,816.0,67.0,1.9,14.0,403.0,521.98,422.7
2016,11,17,9,45,835.5,68.0,1.9,14.0,434.5,543.88,439.65
2016,11,17,10,0,855.0,69.0,1.9,14.0,466.0,561.42,453.0
2016,11,17,10,15,866.5,70.0,1.85,14.0,491.0,574.27,462.21
2016,11,17,10,30,878.0,71.0,1.8,14.0,516.0,584.42,469.16
2016,11,17,10,45,886.0,72.0,1.75,14.5,534.0,589.73,471.4
2016,11,17,11,0,894.0,73.0,1.7,15.0,552.0,592.1,471.31
2016,11,17,11,15,898.0,73.0,1.65,15.0,562.0,588.16,467.26
2016,11,17,11,30,902.0,73.0,1.6,15.0,572.0,581.25,460.89
2016,11,17,11,45,904.0,73.0,1.55,15.5,574.5,570.28,450.49
2016,11,17,12,0,906.0,73.0,1.5,16.0,577.0,556.4,437.76
2016,11,17,12,15,904.0,72.5,1.5,16.0,571.5,537.1,421.87
2016,11,17,12,30,902.0,72.0,1.5,16.0,566.0,515.17,403.67
2016,11,17,12,45,898.0,71.0,1.55,16.0,553.0,489.28,382.28
2016,11,17,13,0,894.0,70.0,1.6,16.0,540.0,461.08,358.56
2016,11,17,13,15,885.0,69.0,1.75,16.0,519.5,428.66,331.29
2016,11,17,13,30,876.0,68.0,1.9,16.0,499.0,394.53,301.84
2016,11,17,13,45,863.0,66.5,2.05,16.0,471.5,357.03,268.98
2016,11,17,14,0,850.0,65.0,2.2,16.0,444.0,318.49,234.53
2016,11,17,14,15,831.5,63.0,2.25,16.0,410.5,274.56,195.28
2016,11,17,14,30,813.0,61.0,2.3,16.0,377.0,232.96,157.82
2016,11,17,14,45,786.5,58.5,2.4,16.0,339.0,189.62,119.93
2016,11,17,15,0,760.0,56.0,2.5,16.0,301.0,147.37,84.88
2016,11,17,15,15,721.0,52.5,2.45,15.5,258.5,104.51,53.84
2016,11,17,15,30,682.0,49.0,2.4,15.0,216.0,64.49,31.77
2016,11,17,15,45,622.0,43.5,2.35,15.0,172.5,32.47,23.15
2016,11,17,16,0,562.0,38.0,2.3,15.0,129.0,29.58,20.28
2016,11,17,16,15,459.0,30.0,2.25,15.0,88.5,24.13,14.86
2016,11,17,16,30,356.0,22.0,2.2,15.0,48.0,18.48,5.92
2016,11,17,16,45,178.0,11.0,2.2,15.0,24.0,10.81,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
