Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,7,15,195.0,16.0,4.2,12.5,36.5,84.19,13.76
2016,11,18,7,30,390.0,32.0,4.2,13.0,73.0,178.01,126.99
2016,11,18,7,45,479.0,40.0,4.25,13.5,115.5,231.79,178.03
2016,11,18,8,0,568.0,48.0,4.3,14.0,158.0,290.74,230.05
2016,11,18,8,15,622.0,53.5,4.3,14.0,201.0,336.33,271.09
2016,11,18,8,30,676.0,59.0,4.3,14.0,244.0,381.4,310.72
2016,11,18,8,45,713.0,63.0,4.35,14.5,285.0,420.06,343.66
2016,11,18,9,0,750.0,67.0,4.4,15.0,326.0,458.34,375.3
2016,11,18,9,15,774.0,70.0,4.55,15.5,362.5,488.01,399.5
2016,11,18,9,30,798.0,73.0,4.7,16.0,399.0,516.11,421.87
2016,11,18,9,45,820.0,74.0,4.85,16.5,431.0,539.09,439.76
2016,11,18,10,0,842.0,75.0,5.0,17.0,463.0,559.93,455.6
2016,11,18,10,15,852.0,76.5,5.05,17.0,487.0,572.14,465.0
2016,11,18,10,30,862.0,78.0,5.1,17.0,511.0,581.64,472.12
2016,11,18,10,45,868.0,79.0,5.2,17.0,528.0,585.49,474.83
2016,11,18,11,0,874.0,80.0,5.3,17.0,545.0,585.19,474.22
2016,11,18,11,15,876.5,80.5,5.4,17.0,554.5,581.01,470.41
2016,11,18,11,30,879.0,81.0,5.5,17.0,564.0,573.95,464.19
2016,11,18,11,45,878.5,81.0,5.65,17.0,565.5,561.87,453.98
2016,11,18,12,0,878.0,81.0,5.8,17.0,567.0,547.04,441.37
2016,11,18,12,15,875.5,81.0,5.9,17.0,561.5,528.49,425.43
2016,11,18,12,30,873.0,81.0,6.0,17.0,556.0,507.41,407.14
2016,11,18,12,45,871.0,79.0,6.1,17.0,543.5,482.18,385.17
2016,11,18,13,0,869.0,77.0,6.2,17.0,531.0,454.62,360.82
2016,11,18,13,15,861.0,76.0,6.25,17.0,511.0,421.79,331.7
2016,11,18,13,30,853.0,75.0,6.3,17.0,491.0,388.54,301.62
2016,11,18,13,45,839.5,73.5,6.35,17.0,464.0,351.45,267.94
2016,11,18,14,0,826.0,72.0,6.4,17.0,437.0,313.44,233.0
2016,11,18,14,15,807.5,69.5,6.4,17.0,404.5,272.5,195.5
2016,11,18,14,30,789.0,67.0,6.4,17.0,372.0,231.5,158.09
2016,11,18,14,45,761.0,64.5,6.4,17.0,333.5,189.03,120.7
2016,11,18,15,0,733.0,62.0,6.4,17.0,295.0,147.84,86.51
2016,11,18,15,15,692.0,58.0,6.3,16.5,253.5,105.75,56.18
2016,11,18,15,30,651.0,54.0,6.2,16.0,212.0,66.77,34.9
2016,11,18,15,45,586.0,48.0,6.15,16.0,168.5,33.61,24.01
2016,11,18,16,0,521.0,42.0,6.1,16.0,125.0,30.75,21.14
2016,11,18,16,15,411.5,33.0,6.05,15.5,85.0,25.01,15.48
2016,11,18,16,30,302.0,24.0,6.0,15.0,45.0,19.01,5.63
2016,11,18,16,45,151.0,12.0,6.0,15.0,22.5,11.8,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.0,9.9,15.0,12.0,11.58,0.0
2016,11,19,7,30,0.0,24.0,9.8,15.0,24.0,23.17,12.44
2016,11,19,7,45,0.0,39.0,9.7,15.0,39.0,38.5,26.21
2016,11,19,8,0,0.0,54.0,9.6,15.0,54.0,53.79,39.58
2016,11,19,8,15,0.0,70.0,9.5,15.0,70.0,70.01,53.64
2016,11,19,8,30,0.0,86.0,9.4,15.0,86.0,86.08,67.45
2016,11,19,8,45,0.0,101.0,9.35,15.5,101.0,100.96,79.95
2016,11,19,9,0,0.0,116.0,9.3,16.0,116.0,115.78,92.2
2016,11,19,9,15,0.0,97.5,9.25,16.0,97.5,95.53,75.1
2016,11,19,9,30,0.0,79.0,9.2,16.0,79.0,76.5,59.0
2016,11,19,9,45,2.5,118.5,9.15,16.0,119.5,117.46,93.23
2016,11,19,10,0,5.0,158.0,9.1,16.0,160.0,158.7,127.36
2016,11,19,10,15,2.5,117.5,8.95,16.0,118.5,115.89,91.58
2016,11,19,10,30,0.0,77.0,8.8,16.0,77.0,74.46,56.9
2016,11,19,10,45,0.0,79.5,8.75,16.5,79.5,76.89,58.75
2016,11,19,11,0,0.0,82.0,8.7,17.0,82.0,79.32,60.58
2016,11,19,11,15,0.0,60.5,8.45,17.0,60.5,58.49,43.22
2016,11,19,11,30,0.0,39.0,8.2,17.0,39.0,37.68,25.87
2016,11,19,11,45,0.0,84.5,8.0,17.0,84.5,81.74,62.51
2016,11,19,12,0,0.0,130.0,7.8,17.0,130.0,125.8,98.86
2016,11,19,12,15,0.0,73.0,7.65,17.0,73.0,70.6,53.24
2016,11,19,12,30,0.0,16.0,7.5,17.0,16.0,15.45,7.29
2016,11,19,12,45,0.0,81.0,7.35,17.0,81.0,78.35,59.78
2016,11,19,13,0,0.0,146.0,7.2,17.0,146.0,140.4,111.08
2016,11,19,13,15,0.0,102.0,7.15,16.5,102.0,98.45,76.69
2016,11,19,13,30,0.0,58.0,7.1,16.0,58.0,56.06,41.55
2016,11,19,13,45,0.0,87.0,7.05,16.0,87.0,84.05,65.08
2016,11,19,14,0,0.0,116.0,7.0,16.0,116.0,111.04,87.73
2016,11,19,14,15,0.0,113.0,6.9,16.0,113.0,107.86,85.21
2016,11,19,14,30,0.0,110.0,6.8,16.0,110.0,104.58,82.6
2016,11,19,14,45,0.0,98.5,6.75,16.0,98.5,93.57,73.48
2016,11,19,15,0,0.0,87.0,6.7,16.0,87.0,82.58,64.3
2016,11,19,15,15,0.0,74.5,6.6,16.0,74.5,70.76,54.3
2016,11,19,15,30,0.0,62.0,6.5,16.0,62.0,58.98,44.23
2016,11,19,15,45,0.0,49.0,6.4,16.0,49.0,46.88,35.65
2016,11,19,16,0,0.0,36.0,6.3,16.0,36.0,34.77,24.61
2016,11,19,16,15,0.0,24.0,6.2,16.0,24.0,23.17,13.82
2016,11,19,16,30,0.0,12.0,6.1,16.0,12.0,11.57,0.8
2016,11,19,16,45,0.0,6.0,6.1,16.0,6.0,5.9,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.0,3.35,15.0,11.0,10.61,0.0
2016,11,20,7,30,0.0,22.0,3.3,15.0,22.0,21.24,10.78
2016,11,20,7,45,0.0,35.5,3.25,15.5,35.5,34.63,22.95
2016,11,20,8,0,0.0,49.0,3.2,16.0,49.0,48.3,34.83
2016,11,20,8,15,0.0,63.0,3.1,16.0,63.0,62.39,47.0
2016,11,20,8,30,0.0,77.0,3.0,16.0,77.0,76.37,58.96
2016,11,20,8,45,0.0,90.5,2.9,16.0,90.5,89.75,70.26
2016,11,20,9,0,0.0,104.0,2.8,16.0,104.0,103.08,81.36
2016,11,20,9,15,1.0,121.0,2.75,16.0,121.5,120.57,95.8
2016,11,20,9,30,2.0,138.0,2.7,16.0,139.0,138.0,110.04
2016,11,20,9,45,4.0,147.5,2.7,16.0,149.5,148.11,118.17
2016,11,20,10,0,6.0,157.0,2.7,16.0,160.0,158.27,126.31
2016,11,20,10,15,3.0,108.0,2.7,16.0,109.5,106.71,83.69
2016,11,20,10,30,0.0,59.0,2.7,16.0,59.0,57.03,42.31
2016,11,20,10,45,0.0,79.0,2.75,16.0,79.0,76.4,58.44
2016,11,20,11,0,0.0,99.0,2.8,16.0,99.0,95.89,74.51
2016,11,20,11,15,0.0,65.0,2.75,16.0,65.0,62.85,47.03
2016,11,20,11,30,0.0,31.0,2.7,16.0,31.0,29.95,19.54
2016,11,20,11,45,0.5,101.0,2.65,16.0,101.0,98.02,76.21
2016,11,20,12,0,1.0,171.0,2.6,16.0,171.0,166.02,131.74
2016,11,20,12,15,0.5,96.0,2.55,16.0,96.0,93.12,72.0
2016,11,20,12,30,0.0,21.0,2.5,16.0,21.0,20.28,11.42
2016,11,20,12,45,0.0,16.5,2.45,16.0,16.5,15.93,7.79
2016,11,20,13,0,0.0,12.0,2.4,16.0,12.0,11.58,4.13
2016,11,20,13,15,0.0,68.5,2.3,16.0,68.5,66.23,50.05
2016,11,20,13,30,0.0,125.0,2.2,16.0,125.0,120.03,94.68
2016,11,20,13,45,0.5,135.5,2.1,16.0,136.0,129.65,102.63
2016,11,20,14,0,1.0,146.0,2.0,16.0,147.0,138.84,110.3
2016,11,20,14,15,0.5,134.0,1.9,16.0,134.5,127.04,100.75
2016,11,20,14,30,0.0,122.0,1.8,16.0,122.0,115.31,91.24
2016,11,20,14,45,0.0,109.5,1.7,16.0,109.5,103.3,81.4
2016,11,20,15,0,0.0,97.0,1.6,16.0,97.0,91.31,71.47
2016,11,20,15,15,0.0,83.0,1.55,15.5,83.0,78.07,60.48
2016,11,20,15,30,0.0,69.0,1.5,15.0,69.0,64.89,49.37
2016,11,20,15,45,0.0,54.5,1.45,15.0,54.5,51.49,39.87
2016,11,20,16,0,0.0,40.0,1.4,15.0,40.0,38.24,27.76
2016,11,20,16,15,0.0,27.0,1.4,15.0,27.0,26.07,16.33
2016,11,20,16,30,0.0,14.0,1.4,15.0,14.0,13.51,1.45
2016,11,20,16,45,0.0,7.0,1.45,15.0,7.0,6.88,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,15.0,5.3,14.0,32.0,74.74,0.0
2016,11,21,7,30,356.0,30.0,5.3,14.0,64.0,161.25,109.62
2016,11,21,7,45,451.5,37.5,5.3,14.5,104.5,214.53,162.47
2016,11,21,8,0,547.0,45.0,5.3,15.0,145.0,273.5,214.57
2016,11,21,8,15,603.5,50.5,5.25,15.0,187.0,318.89,255.61
2016,11,21,8,30,660.0,56.0,5.2,15.0,229.0,364.08,295.58
2016,11,21,8,45,699.5,59.0,5.2,15.0,269.5,402.04,328.88
2016,11,21,9,0,739.0,62.0,5.2,15.0,310.0,439.79,361.15
2016,11,21,9,15,764.0,64.5,5.2,15.0,346.0,469.02,385.84
2016,11,21,9,30,789.0,67.0,5.2,15.0,382.0,496.78,408.78
2016,11,21,9,45,807.5,69.0,5.25,15.5,412.5,518.73,425.9
2016,11,21,10,0,826.0,71.0,5.3,16.0,443.0,538.52,440.91
2016,11,21,10,15,838.0,72.5,5.35,16.0,467.5,551.78,451.29
2016,11,21,10,30,850.0,74.0,5.4,16.0,492.0,562.41,459.41
2016,11,21,10,45,855.5,75.5,5.45,16.0,509.5,565.16,461.19
2016,11,21,11,0,861.0,77.0,5.5,16.0,527.0,566.8,461.91
2016,11,21,11,15,865.5,77.5,5.5,16.0,537.0,563.98,458.88
2016,11,21,11,30,870.0,78.0,5.5,16.0,547.0,558.29,453.45
2016,11,21,11,45,869.0,79.0,5.55,16.0,549.5,547.29,443.76
2016,11,21,12,0,868.0,80.0,5.6,16.0,552.0,533.57,431.7
2016,11,21,12,15,866.5,80.0,5.6,16.0,547.0,515.95,416.22
2016,11,21,12,30,865.0,80.0,5.6,16.0,542.0,495.78,398.39
2016,11,21,12,45,862.0,78.5,5.7,16.0,530.0,471.01,376.7
2016,11,21,13,0,859.0,77.0,5.8,16.0,518.0,442.72,351.73
2016,11,21,13,15,850.5,76.0,5.8,16.0,498.5,411.56,323.78
2016,11,21,13,30,842.0,75.0,5.8,16.0,479.0,378.75,293.94
2016,11,21,13,45,827.5,73.5,5.85,16.0,452.0,342.03,260.53
2016,11,21,14,0,813.0,72.0,5.9,16.0,425.0,304.48,225.98
2016,11,21,14,15,793.0,70.0,5.9,16.0,392.5,264.46,189.3
2016,11,21,14,30,773.0,68.0,5.9,16.0,360.0,224.52,152.9
2016,11,21,14,45,742.5,65.0,5.9,16.0,322.5,182.21,115.93
2016,11,21,15,0,712.0,62.0,5.9,16.0,285.0,141.42,82.46
2016,11,21,15,15,669.0,58.0,5.8,15.5,243.5,100.54,53.56
2016,11,21,15,30,626.0,54.0,5.7,15.0,202.0,59.78,31.19
2016,11,21,15,45,555.5,48.0,5.65,15.0,159.5,33.94,24.37
2016,11,21,16,0,485.0,42.0,5.6,15.0,117.0,31.09,21.47
2016,11,21,16,15,370.5,33.0,5.5,14.5,78.5,25.34,15.64
2016,11,21,16,30,256.0,24.0,5.4,14.0,40.0,19.33,3.79
2016,11,21,16,45,128.0,12.0,5.3,14.0,20.0,11.8,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,159.0,15.5,0.95,13.0,30.0,69.02,0.0
2016,11,22,7,30,318.0,31.0,1.0,13.0,60.0,149.15,99.17
2016,11,22,7,45,412.5,40.0,1.1,13.5,99.5,202.22,151.77
2016,11,22,8,0,507.0,49.0,1.2,14.0,139.0,260.97,202.59
2016,11,22,8,15,565.5,55.0,1.25,14.0,180.5,306.46,242.59
2016,11,22,8,30,624.0,61.0,1.3,14.0,222.0,353.84,283.16
2016,11,22,8,45,649.5,63.0,1.4,14.5,255.5,382.76,307.96
2016,11,22,9,0,675.0,65.0,1.5,15.0,289.0,409.52,330.32
2016,11,22,9,15,543.0,100.5,1.55,15.0,293.5,395.32,319.61
2016,11,22,9,30,411.0,136.0,1.6,15.0,298.0,369.91,299.41
2016,11,22,9,45,509.5,125.5,1.65,15.0,343.0,415.51,336.26
2016,11,22,10,0,608.0,115.0,1.7,15.0,388.0,464.83,374.99
2016,11,22,10,15,679.0,103.0,1.7,15.0,423.0,494.54,397.9
2016,11,22,10,30,750.0,91.0,1.7,15.0,458.0,522.04,418.93
2016,11,22,10,45,702.0,109.0,1.75,15.5,462.0,514.01,411.04
2016,11,22,11,0,654.0,127.0,1.8,16.0,466.0,502.5,400.68
2016,11,22,11,15,615.5,142.0,1.8,16.0,466.5,490.92,390.87
2016,11,22,11,30,577.0,157.0,1.8,16.0,467.0,475.77,378.29
2016,11,22,11,45,716.5,120.5,1.8,16.0,506.5,506.24,401.71
2016,11,22,12,0,856.0,84.0,1.8,16.0,546.0,529.25,418.45
2016,11,22,12,15,732.5,115.0,1.8,16.0,507.5,481.07,379.82
2016,11,22,12,30,609.0,146.0,1.8,16.0,469.0,435.08,343.17
2016,11,22,12,45,625.5,137.0,1.8,16.0,462.5,417.05,328.01
2016,11,22,13,0,642.0,128.0,1.8,16.0,456.0,396.55,310.29
2016,11,22,13,15,574.0,141.0,1.8,16.0,425.5,361.07,281.05
2016,11,22,13,30,506.0,154.0,1.8,16.0,395.0,327.06,253.04
2016,11,22,13,45,443.0,156.5,1.8,16.0,359.0,288.94,221.9
2016,11,22,14,0,380.0,159.0,1.8,16.0,323.0,254.22,193.66
2016,11,22,14,15,479.5,128.0,1.85,16.0,319.0,234.51,172.86
2016,11,22,14,30,579.0,97.0,1.9,16.0,315.0,206.37,143.94
2016,11,22,14,45,544.5,93.5,2.0,16.0,281.5,171.01,114.23
2016,11,22,15,0,510.0,90.0,2.1,16.0,248.0,137.94,87.99
2016,11,22,15,15,473.5,81.5,2.15,15.5,212.0,102.12,62.43
2016,11,22,15,30,437.0,73.0,2.2,15.0,176.0,69.43,43.78
2016,11,22,15,45,390.5,61.0,2.3,15.0,138.5,45.14,34.24
2016,11,22,16,0,344.0,49.0,2.4,15.0,101.0,36.99,26.61
2016,11,22,16,15,256.5,36.0,2.5,14.5,67.5,27.68,17.56
2016,11,22,16,30,169.0,23.0,2.6,14.0,34.0,17.98,2.43
2016,11,22,16,45,84.5,11.5,2.75,14.0,17.0,11.3,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,121.0,17.0,3.65,13.0,28.0,58.72,0.0
2016,11,23,7,30,242.0,34.0,3.6,13.0,56.0,129.05,84.15
2016,11,23,7,45,333.5,46.0,3.55,13.5,94.0,180.16,135.79
2016,11,23,8,0,425.0,58.0,3.5,14.0,132.0,237.55,185.89
2016,11,23,8,15,490.5,65.5,3.5,14.0,173.5,285.29,228.08
2016,11,23,8,30,556.0,73.0,3.5,14.0,215.0,335.28,271.37
2016,11,23,8,45,594.5,79.0,3.55,14.5,254.0,373.03,303.52
2016,11,23,9,0,633.0,85.0,3.6,15.0,293.0,410.78,334.78
2016,11,23,9,15,360.0,124.0,3.55,15.0,245.0,324.72,265.56
2016,11,23,9,30,87.0,163.0,3.5,15.0,197.0,213.94,173.75
2016,11,23,9,45,424.0,127.5,3.45,15.0,313.5,370.45,303.85
2016,11,23,10,0,761.0,92.0,3.4,15.0,430.0,521.78,424.8
2016,11,23,10,15,775.0,94.0,3.4,15.0,454.5,534.87,434.13
2016,11,23,10,30,789.0,96.0,3.4,15.0,479.0,546.78,443.0
2016,11,23,10,45,801.0,96.5,3.45,15.0,497.5,553.45,447.78
2016,11,23,11,0,813.0,97.0,3.5,15.0,516.0,557.44,450.36
2016,11,23,11,15,818.0,97.5,3.55,15.0,526.0,554.81,447.67
2016,11,23,11,30,823.0,98.0,3.6,15.0,536.0,549.44,442.72
2016,11,23,11,45,825.5,98.0,3.65,15.0,539.0,539.5,434.07
2016,11,23,12,0,828.0,98.0,3.7,15.0,542.0,526.88,423.13
2016,11,23,12,15,826.0,97.5,3.8,15.0,537.5,508.9,407.85
2016,11,23,12,30,824.0,97.0,3.9,15.0,533.0,488.53,390.36
2016,11,23,12,45,812.0,98.0,4.05,15.0,519.5,462.83,368.38
2016,11,23,13,0,800.0,99.0,4.2,15.0,506.0,435.46,344.66
2016,11,23,13,15,789.5,97.5,4.35,15.0,486.0,404.79,317.83
2016,11,23,13,30,779.0,96.0,4.5,15.0,466.0,372.78,289.32
2016,11,23,13,45,764.0,93.5,4.7,15.0,439.5,335.17,255.86
2016,11,23,14,0,749.0,91.0,4.9,15.0,413.0,298.71,222.77
2016,11,23,14,15,726.5,88.0,5.05,15.0,380.5,259.5,187.35
2016,11,23,14,30,704.0,85.0,5.2,15.0,348.0,220.71,152.47
2016,11,23,14,45,676.0,80.0,5.35,15.0,311.5,179.87,117.01
2016,11,23,15,0,648.0,75.0,5.5,15.0,275.0,140.45,84.78
2016,11,23,15,15,600.5,69.5,5.45,14.5,234.0,100.76,56.95
2016,11,23,15,30,553.0,64.0,5.4,14.0,193.0,64.85,37.99
2016,11,23,15,45,484.5,56.0,5.35,14.0,152.0,41.39,31.04
2016,11,23,16,0,416.0,48.0,5.3,14.0,111.0,37.05,26.72
2016,11,23,16,15,299.5,36.5,5.15,13.5,73.5,29.02,18.66
2016,11,23,16,30,183.0,25.0,5.0,13.0,36.0,19.71,2.42
2016,11,23,16,45,91.5,12.5,4.9,13.0,18.0,12.29,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,124.5,16.5,2.55,11.0,27.0,49.55,0.0
2016,11,24,7,30,249.0,33.0,2.5,11.0,54.0,128.74,81.96
2016,11,24,7,45,355.0,44.0,2.45,11.0,94.0,183.71,138.78
2016,11,24,8,0,461.0,55.0,2.4,11.0,134.0,246.57,193.95
2016,11,24,8,15,526.0,62.0,2.35,11.0,176.5,294.37,236.51
2016,11,24,8,30,591.0,69.0,2.3,11.0,219.0,344.34,279.97
2016,11,24,8,45,640.5,73.5,2.3,11.5,260.5,386.24,315.5
2016,11,24,9,0,690.0,78.0,2.3,12.0,302.0,428.56,350.33
2016,11,24,9,15,744.5,68.0,2.15,12.0,335.0,455.85,372.98
2016,11,24,9,30,799.0,58.0,2.0,12.0,368.0,484.48,396.08
2016,11,24,9,45,799.0,73.0,1.95,12.5,404.5,511.13,415.89
2016,11,24,10,0,799.0,88.0,1.9,13.0,441.0,534.66,432.68
2016,11,24,10,15,813.5,90.0,1.65,13.0,466.5,549.57,442.63
2016,11,24,10,30,828.0,92.0,1.4,13.0,492.0,561.94,450.17
2016,11,24,10,45,838.0,93.0,1.15,13.5,510.0,568.1,451.71
2016,11,24,11,0,848.0,94.0,0.9,14.0,528.0,571.47,450.7
2016,11,24,11,15,853.0,94.5,0.85,14.0,539.0,568.72,447.43
2016,11,24,11,30,858.0,95.0,0.8,14.0,550.0,563.12,441.95
2016,11,24,11,45,859.5,95.0,0.75,14.5,553.0,552.32,431.69
2016,11,24,12,0,861.0,95.0,0.7,15.0,556.0,538.77,419.28
2016,11,24,12,15,859.0,95.0,1.05,15.0,550.5,520.79,407.21
2016,11,24,12,30,857.0,95.0,1.4,15.0,545.0,500.32,392.1
2016,11,24,12,45,851.5,94.0,1.75,15.0,532.5,474.89,372.19
2016,11,24,13,0,846.0,93.0,2.1,15.0,520.0,447.38,349.66
2016,11,24,13,15,835.5,91.5,2.2,15.0,499.5,415.49,322.3
2016,11,24,13,30,825.0,90.0,2.3,15.0,479.0,382.13,293.1
2016,11,24,13,45,810.0,87.5,2.45,15.0,452.0,345.08,260.48
2016,11,24,14,0,795.0,85.0,2.6,15.0,425.0,307.31,226.65
2016,11,24,14,15,773.0,82.5,2.55,15.0,392.0,267.29,190.73
2016,11,24,14,30,751.0,80.0,2.5,15.0,359.0,224.95,153.12
2016,11,24,14,45,718.5,76.0,2.5,15.0,320.5,182.39,116.68
2016,11,24,15,0,686.0,72.0,2.5,15.0,282.0,141.55,83.8
2016,11,24,15,15,639.5,67.0,2.45,14.5,240.5,100.77,55.54
2016,11,24,15,30,593.0,62.0,2.4,14.0,199.0,63.6,36.44
2016,11,24,15,45,523.5,54.0,2.4,14.0,156.5,39.66,29.53
2016,11,24,16,0,454.0,46.0,2.4,14.0,114.0,35.22,25.13
2016,11,24,16,15,335.0,35.0,2.4,13.5,75.5,27.61,17.45
2016,11,24,16,30,216.0,24.0,2.4,13.0,37.0,19.62,1.58
2016,11,24,16,45,108.0,12.0,2.45,13.0,18.5,11.8,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,57.5,15.0,3.85,12.0,20.0,29.96,0.0
2016,11,25,7,30,115.0,30.0,3.9,12.0,40.0,77.46,46.09
2016,11,25,7,45,175.5,45.5,3.95,12.5,70.5,119.08,88.81
2016,11,25,8,0,236.0,61.0,4.0,13.0,101.0,168.77,132.19
2016,11,25,8,15,269.5,76.5,4.05,13.0,134.0,205.35,164.83
2016,11,25,8,30,303.0,92.0,4.1,13.0,167.0,243.09,197.95
2016,11,25,8,45,326.5,105.0,4.15,13.5,199.0,274.34,224.77
2016,11,25,9,0,350.0,118.0,4.2,14.0,231.0,305.68,251.01
2016,11,25,9,15,377.0,125.5,4.2,14.0,259.5,332.63,273.65
2016,11,25,9,30,404.0,133.0,4.2,14.0,288.0,359.37,295.72
2016,11,25,9,45,357.5,153.0,4.25,14.5,299.0,354.74,291.14
2016,11,25,10,0,311.0,173.0,4.3,15.0,310.0,353.22,288.81
2016,11,25,10,15,366.0,173.5,4.35,15.0,343.0,384.22,314.0
2016,11,25,10,30,421.0,174.0,4.4,15.0,376.0,419.42,342.09
2016,11,25,10,45,361.0,193.5,4.45,15.0,371.0,400.63,326.09
2016,11,25,11,0,301.0,213.0,4.5,15.0,366.0,384.93,312.57
2016,11,25,11,15,261.0,223.5,4.5,15.0,358.0,370.07,299.91
2016,11,25,11,30,221.0,234.0,4.5,15.0,350.0,351.9,284.65
2016,11,25,11,45,174.5,237.0,4.5,15.5,329.5,326.04,262.78
2016,11,25,12,0,128.0,240.0,4.5,16.0,309.0,300.82,241.54
2016,11,25,12,15,155.0,237.5,4.45,16.0,320.0,307.43,246.73
2016,11,25,12,30,182.0,235.0,4.4,16.0,331.0,312.53,250.47
2016,11,25,12,45,132.0,227.0,4.4,16.0,296.0,276.41,221.2
2016,11,25,13,0,82.0,219.0,4.4,16.0,261.0,242.62,193.99
2016,11,25,13,15,84.5,211.0,4.4,15.5,253.0,232.3,185.89
2016,11,25,13,30,87.0,203.0,4.4,15.0,245.0,221.64,177.34
2016,11,25,13,45,151.0,191.0,4.4,15.0,258.0,225.66,179.15
2016,11,25,14,0,215.0,179.0,4.4,15.0,271.0,225.79,176.91
2016,11,25,14,15,203.5,168.0,4.4,15.0,249.5,202.83,157.4
2016,11,25,14,30,192.0,157.0,4.4,15.0,228.0,180.38,138.42
2016,11,25,14,45,187.0,140.5,4.45,15.0,204.0,155.12,117.08
2016,11,25,15,0,182.0,124.0,4.5,15.0,180.0,130.13,96.42
2016,11,25,15,15,168.0,107.0,4.55,15.0,153.0,104.41,76.43
2016,11,25,15,30,154.0,90.0,4.6,15.0,126.0,79.93,58.93
2016,11,25,15,45,135.5,72.5,4.65,15.0,99.0,60.42,47.58
2016,11,25,16,0,117.0,55.0,4.7,15.0,72.0,44.34,32.87
2016,11,25,16,15,69.5,38.5,4.75,14.5,47.5,33.23,21.92
2016,11,25,16,30,22.0,22.0,4.8,14.0,23.0,20.34,0.96
2016,11,25,16,45,11.0,11.0,4.85,14.0,11.5,10.81,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,7.35,13.0,3.5,3.44,0.0
2016,11,26,7,30,0.0,7.0,7.0,13.0,7.0,6.74,0.0
2016,11,26,7,45,0.0,13.0,6.65,13.0,13.0,12.53,4.62
2016,11,26,8,0,0.0,19.0,6.3,13.0,19.0,18.32,9.79
2016,11,26,8,15,0.0,25.5,5.85,12.5,25.5,24.6,15.36
2016,11,26,8,30,0.0,32.0,5.4,12.0,32.0,30.89,20.93
2016,11,26,8,45,0.0,38.5,5.0,12.0,38.5,37.17,26.41
2016,11,26,9,0,0.0,45.0,4.6,12.0,45.0,43.46,31.84
2016,11,26,9,15,0.0,51.0,4.6,12.0,51.0,49.27,36.8
2016,11,26,9,30,0.0,57.0,4.6,12.0,57.0,55.08,41.72
2016,11,26,9,45,0.0,57.5,4.65,12.0,57.5,55.56,42.07
2016,11,26,10,0,0.0,58.0,4.7,12.0,58.0,56.05,42.41
2016,11,26,10,15,52.5,133.5,4.9,12.0,158.5,162.06,132.59
2016,11,26,10,30,105.0,209.0,5.1,12.0,259.0,268.82,221.25
2016,11,26,10,45,109.5,217.5,5.3,12.0,271.5,278.68,229.0
2016,11,26,11,0,114.0,226.0,5.5,12.0,284.0,291.6,239.4
2016,11,26,11,15,243.0,217.0,5.55,12.0,343.5,353.14,290.78
2016,11,26,11,30,372.0,208.0,5.6,12.0,403.0,408.72,336.39
2016,11,26,11,45,389.0,205.5,5.7,12.5,410.5,408.74,335.26
2016,11,26,12,0,406.0,203.0,5.8,13.0,418.0,409.14,334.42
2016,11,26,12,15,261.5,218.5,5.75,13.0,357.0,342.27,279.04
2016,11,26,12,30,117.0,234.0,5.7,13.0,296.0,280.83,228.24
2016,11,26,12,45,122.0,229.0,5.7,13.0,291.5,273.6,222.19
2016,11,26,13,0,127.0,224.0,5.7,13.0,287.0,265.79,215.5
2016,11,26,13,15,63.5,119.0,5.65,13.0,150.5,138.55,110.76
2016,11,26,13,30,0.0,14.0,5.6,13.0,14.0,13.51,5.89
2016,11,26,13,45,0.0,63.0,5.6,13.5,63.0,60.89,46.23
2016,11,26,14,0,0.0,112.0,5.6,14.0,112.0,107.22,85.26
2016,11,26,14,15,0.0,85.5,5.75,14.0,85.5,82.33,64.4
2016,11,26,14,30,0.0,59.0,5.9,14.0,59.0,57.01,43.04
2016,11,26,14,45,0.0,52.0,6.1,14.0,52.0,50.23,37.32
2016,11,26,15,0,0.0,45.0,6.3,14.0,45.0,43.46,31.55
2016,11,26,15,15,0.0,38.0,6.6,14.0,38.0,36.69,25.73
2016,11,26,15,30,0.0,31.0,6.9,14.0,31.0,29.92,19.85
2016,11,26,15,45,0.0,24.0,7.25,14.0,24.0,23.15,14.87
2016,11,26,16,0,0.0,17.0,7.6,14.0,17.0,16.39,8.65
2016,11,26,16,15,0.0,11.0,7.75,14.0,11.0,10.6,3.13
2016,11,26,16,30,0.0,5.0,7.9,14.0,5.0,4.82,0.0
2016,11,26,16,45,0.0,2.5,8.1,14.0,2.5,2.46,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,30.5,17.0,8.4,13.0,19.0,24.61,0.0
2016,11,27,7,30,61.0,34.0,8.3,13.0,38.0,62.86,32.99
2016,11,27,7,45,180.0,49.0,8.2,13.5,75.5,125.21,92.65
2016,11,27,8,0,299.0,64.0,8.1,14.0,113.0,193.94,151.44
2016,11,27,8,15,369.5,74.5,8.05,14.0,152.0,240.97,193.17
2016,11,27,8,30,440.0,85.0,8.0,14.0,191.0,291.36,237.39
2016,11,27,8,45,526.0,84.5,7.95,14.0,234.0,340.57,280.2
2016,11,27,9,0,612.0,84.0,7.9,14.0,277.0,392.04,324.38
2016,11,27,9,15,644.0,88.0,7.8,14.0,312.5,423.32,351.31
2016,11,27,9,30,676.0,92.0,7.7,14.0,348.0,453.72,376.96
2016,11,27,9,45,698.0,87.5,7.6,14.5,371.0,468.48,388.83
2016,11,27,10,0,720.0,83.0,7.5,15.0,394.0,481.48,398.94
2016,11,27,10,15,614.5,117.5,7.35,15.0,393.5,465.35,384.58
2016,11,27,10,30,509.0,152.0,7.2,15.0,393.0,442.48,364.62
2016,11,27,10,45,661.5,122.0,7.05,15.0,447.5,496.0,408.52
2016,11,27,11,0,814.0,92.0,6.9,15.0,502.0,544.48,447.56
2016,11,27,11,15,819.5,92.5,6.75,15.0,512.5,542.37,444.75
2016,11,27,11,30,825.0,93.0,6.6,15.0,523.0,537.51,439.7
2016,11,27,11,45,827.5,93.0,6.5,15.0,526.5,527.84,430.72
2016,11,27,12,0,830.0,93.0,6.4,15.0,530.0,515.51,419.4
2016,11,27,12,15,827.5,92.5,6.25,15.0,525.0,497.61,403.34
2016,11,27,12,30,825.0,92.0,6.1,15.0,520.0,477.33,385.09
2016,11,27,12,45,675.5,125.5,6.0,15.0,470.5,421.85,338.81
2016,11,27,13,0,526.0,159.0,5.9,15.0,421.0,370.83,296.51
2016,11,27,13,15,480.0,162.0,5.7,15.0,394.0,338.37,268.77
2016,11,27,13,30,434.0,165.0,5.5,15.0,367.0,307.37,242.23
2016,11,27,13,45,392.0,162.0,5.35,15.0,337.0,274.07,213.92
2016,11,27,14,0,350.0,159.0,5.2,15.0,307.0,244.27,188.62
2016,11,27,14,15,529.0,119.0,5.1,15.0,322.5,235.18,173.44
2016,11,27,14,30,708.0,79.0,5.0,15.0,338.0,212.47,145.09
2016,11,27,14,45,672.0,75.5,4.9,15.0,300.5,171.93,110.33
2016,11,27,15,0,636.0,72.0,4.8,15.0,263.0,133.47,79.54
2016,11,27,15,15,588.0,66.5,4.65,14.5,223.5,94.71,52.87
2016,11,27,15,30,540.0,61.0,4.5,14.0,184.0,59.73,35.06
2016,11,27,15,45,464.5,53.5,4.35,14.0,143.5,39.46,29.29
2016,11,27,16,0,389.0,46.0,4.2,14.0,103.0,35.48,25.28
2016,11,27,16,15,273.5,34.5,4.05,13.5,67.5,27.35,17.01
2016,11,27,16,30,158.0,23.0,3.9,13.0,32.0,18.12,0.0
2016,11,27,16,45,79.0,11.5,3.8,13.0,16.0,11.3,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,33.5,15.0,8.8,14.0,17.5,23.32,0.0
2016,11,28,7,30,67.0,30.0,9.0,14.0,35.0,58.08,27.41
2016,11,28,7,45,136.0,46.5,9.25,14.0,65.5,107.14,78.33
2016,11,28,8,0,205.0,63.0,9.5,14.0,96.0,153.38,119.14
2016,11,28,8,15,253.0,77.5,9.55,14.0,130.0,192.8,154.21
2016,11,28,8,30,301.0,92.0,9.6,14.0,164.0,234.52,190.99
2016,11,28,8,45,339.0,103.5,9.65,14.0,198.5,275.46,226.77
2016,11,28,9,0,377.0,115.0,9.7,14.0,233.0,312.07,258.51
2016,11,28,9,15,425.5,116.0,9.7,14.0,264.0,342.83,285.1
