Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,30,474.0,117.0,9.7,14.0,295.0,374.11,311.81
2016,11,28,9,45,463.5,130.5,9.7,14.0,316.5,388.27,323.59
2016,11,28,10,0,453.0,144.0,9.7,14.0,338.0,400.43,333.45
2016,11,28,10,15,514.5,138.5,9.65,14.0,371.5,429.52,357.7
2016,11,28,10,30,576.0,133.0,9.6,14.0,405.0,460.05,382.82
2016,11,28,10,45,533.5,151.0,9.55,14.5,409.5,452.37,374.88
2016,11,28,11,0,491.0,169.0,9.5,15.0,414.0,444.82,367.0
2016,11,28,11,15,580.5,146.0,9.45,15.0,442.5,466.97,385.23
2016,11,28,11,30,670.0,123.0,9.4,15.0,471.0,484.4,399.28
2016,11,28,11,45,589.0,149.0,9.35,15.0,456.0,458.84,376.87
2016,11,28,12,0,508.0,175.0,9.3,15.0,441.0,431.48,353.14
2016,11,28,12,15,624.5,148.5,9.2,15.0,473.0,452.36,369.3
2016,11,28,12,30,741.0,122.0,9.1,15.0,505.0,465.57,378.39
2016,11,28,12,45,607.0,146.5,9.05,15.0,455.0,410.88,332.35
2016,11,28,13,0,473.0,171.0,9.0,15.0,405.0,359.39,289.32
2016,11,28,13,15,593.0,132.5,8.85,15.0,414.5,354.35,282.27
2016,11,28,13,30,713.0,94.0,8.7,15.0,424.0,339.57,265.75
2016,11,28,13,45,569.0,119.5,8.6,15.0,373.5,291.64,225.75
2016,11,28,14,0,425.0,145.0,8.5,15.0,323.0,250.99,192.97
2016,11,28,14,15,411.5,135.0,8.35,15.0,296.5,220.2,165.6
2016,11,28,14,30,398.0,125.0,8.2,15.0,270.0,189.78,138.74
2016,11,28,14,45,348.5,122.5,8.1,15.0,240.0,160.59,115.04
2016,11,28,15,0,299.0,120.0,8.0,15.0,210.0,137.29,97.57
2016,11,28,15,15,268.0,105.5,7.8,15.0,177.5,106.91,75.02
2016,11,28,15,30,237.0,91.0,7.6,15.0,145.0,79.07,56.91
2016,11,28,15,45,198.0,74.5,7.4,15.0,113.0,58.88,46.18
2016,11,28,16,0,159.0,58.0,7.2,15.0,81.0,46.57,34.72
2016,11,28,16,15,94.0,40.0,7.0,14.5,52.5,32.74,21.27
2016,11,28,16,30,29.0,22.0,6.8,14.0,24.0,19.44,0.0
2016,11,28,16,45,14.5,11.0,6.65,14.0,12.0,10.81,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,7,15,193.5,11.0,6.15,11.0,24.5,59.84,0.0
2016,11,29,7,30,387.0,22.0,6.0,11.0,49.0,145.49,66.98
2016,11,29,7,45,490.5,29.0,5.9,11.5,89.0,203.53,148.8
2016,11,29,8,0,594.0,36.0,5.8,12.0,129.0,264.04,204.6
2016,11,29,8,15,653.0,40.5,5.7,12.0,171.5,309.77,247.23
2016,11,29,8,30,712.0,45.0,5.6,12.0,214.0,357.24,290.26
2016,11,29,8,45,749.5,48.0,5.5,12.5,254.5,394.73,323.61
2016,11,29,9,0,787.0,51.0,5.4,13.0,295.0,431.91,355.58
2016,11,29,9,15,812.0,53.5,5.2,13.0,331.5,459.42,379.32
2016,11,29,9,30,837.0,56.0,5.0,13.0,368.0,487.83,402.97
2016,11,29,9,45,854.0,57.5,4.8,13.5,399.0,509.21,419.54
2016,11,29,10,0,871.0,59.0,4.6,14.0,430.0,528.37,433.75
2016,11,29,10,15,882.0,60.5,4.4,14.0,454.5,541.88,443.82
2016,11,29,10,30,893.0,62.0,4.2,14.0,479.0,552.69,451.42
2016,11,29,10,45,899.5,63.0,4.05,14.5,497.0,557.71,453.62
2016,11,29,11,0,906.0,64.0,3.9,15.0,515.0,559.81,453.43
2016,11,29,11,15,909.5,64.5,3.85,15.0,525.5,556.8,450.16
2016,11,29,11,30,913.0,65.0,3.8,15.0,536.0,550.83,444.42
2016,11,29,11,45,912.5,65.5,3.8,15.0,538.5,539.83,434.68
2016,11,29,12,0,912.0,66.0,3.8,15.0,541.0,525.99,422.49
2016,11,29,12,15,909.5,66.0,3.9,15.0,536.5,507.89,406.89
2016,11,29,12,30,907.0,66.0,4.0,15.0,532.0,487.17,388.84
2016,11,29,12,45,893.5,68.5,4.1,15.0,518.5,461.56,366.52
2016,11,29,13,0,880.0,71.0,4.2,15.0,505.0,434.04,342.27
2016,11,29,13,15,871.5,70.0,4.3,15.0,486.0,403.38,314.96
2016,11,29,13,30,863.0,69.0,4.4,15.0,467.0,371.0,285.63
2016,11,29,13,45,847.5,68.0,4.5,15.0,440.5,332.77,251.14
2016,11,29,14,0,832.0,67.0,4.6,15.0,414.0,295.52,216.93
2016,11,29,14,15,813.0,65.0,4.6,15.0,382.0,255.88,180.6
2016,11,29,14,30,794.0,63.0,4.6,15.0,350.0,216.15,144.5
2016,11,29,14,45,765.5,60.0,4.7,15.0,313.0,174.15,108.07
2016,11,29,15,0,737.0,57.0,4.8,15.0,276.0,133.39,75.16
2016,11,29,15,15,695.0,53.0,4.7,14.5,235.5,92.29,47.1
2016,11,29,15,30,653.0,49.0,4.6,14.0,195.0,54.27,28.81
2016,11,29,15,45,585.0,43.0,4.6,14.0,153.0,33.07,23.64
2016,11,29,16,0,517.0,37.0,4.6,14.0,111.0,27.14,17.99
2016,11,29,16,15,399.5,28.5,4.5,13.5,73.0,21.62,12.18
2016,11,29,16,30,282.0,20.0,4.4,13.0,35.0,15.84,0.0
2016,11,29,16,45,141.0,10.0,4.35,13.0,17.5,9.83,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,15,38.0,12.5,2.2,12.0,15.0,21.81,0.0
2016,11,30,7,30,76.0,25.0,2.1,12.0,30.0,56.42,20.51
2016,11,30,7,45,128.5,40.5,2.05,12.5,57.0,96.16,69.08
2016,11,30,8,0,181.0,56.0,2.0,13.0,84.0,135.03,103.76
2016,11,30,8,15,209.0,72.0,2.0,13.0,113.5,167.95,133.04
2016,11,30,8,30,237.0,88.0,2.0,13.0,143.0,201.85,162.69
2016,11,30,8,45,257.5,102.5,2.0,13.0,172.5,231.42,188.29
2016,11,30,9,0,278.0,117.0,2.0,13.0,202.0,261.18,213.52
2016,11,30,9,15,295.0,128.0,2.1,13.0,228.5,285.25,233.76
2016,11,30,9,30,312.0,139.0,2.2,13.0,255.0,309.05,253.44
2016,11,30,9,45,316.0,152.0,2.35,13.5,277.5,327.85,268.26
2016,11,30,10,0,320.0,165.0,2.5,14.0,300.0,345.59,281.96
2016,11,30,10,15,318.5,176.0,2.65,14.0,317.0,357.14,291.02
2016,11,30,10,30,317.0,187.0,2.8,14.0,334.0,367.5,299.04
2016,11,30,10,45,251.0,203.5,2.95,14.0,323.0,347.54,282.27
2016,11,30,11,0,185.0,220.0,3.1,14.0,312.0,322.85,261.74
2016,11,30,11,15,294.5,207.5,3.35,14.0,357.5,369.01,299.55
2016,11,30,11,30,404.0,195.0,3.6,14.0,403.0,412.4,334.36
2016,11,30,11,45,268.5,214.5,3.9,14.0,353.0,352.79,285.7
2016,11,30,12,0,133.0,234.0,4.2,14.0,303.0,296.36,239.58
2016,11,30,12,15,183.5,229.0,4.6,14.0,323.5,311.63,252.28
2016,11,30,12,30,234.0,224.0,5.0,14.0,344.0,324.51,262.56
2016,11,30,12,45,154.0,218.0,5.4,14.0,296.5,276.54,223.55
2016,11,30,13,0,74.0,212.0,5.8,14.0,249.0,232.18,187.59
2016,11,30,13,15,179.0,200.5,6.0,14.0,284.5,257.71,207.45
2016,11,30,13,30,284.0,189.0,6.2,14.0,320.0,275.75,219.94
2016,11,30,13,45,142.0,155.0,6.45,14.0,220.5,189.76,150.9
2016,11,30,14,0,0.0,121.0,6.7,14.0,121.0,115.47,92.19
2016,11,30,14,15,0.0,111.5,6.65,13.5,111.5,106.27,84.79
2016,11,30,14,30,0.0,102.0,6.6,13.0,102.0,97.08,77.29
2016,11,30,14,45,0.0,91.0,6.6,13.0,91.0,86.56,68.43
2016,11,30,15,0,0.0,80.0,6.6,13.0,80.0,76.07,59.51
2016,11,30,15,15,279.5,70.0,6.5,13.0,132.0,75.21,48.35
2016,11,30,15,30,559.0,60.0,6.4,13.0,184.0,58.43,34.31
2016,11,30,15,45,477.5,53.0,6.35,13.0,143.5,39.22,29.16
2016,11,30,16,0,396.0,46.0,6.3,13.0,103.0,35.7,25.52
2016,11,30,16,15,277.5,34.5,6.2,13.0,67.0,27.54,17.02
2016,11,30,16,30,159.0,23.0,6.1,13.0,31.0,18.17,0.0
2016,11,30,16,45,79.5,11.5,6.1,13.0,15.5,11.3,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,148.0,11.0,5.5,12.0,20.5,47.53,0.0
2016,12,1,7,30,296.0,22.0,5.4,12.0,41.0,119.33,39.29
2016,12,1,7,45,410.5,30.5,5.35,12.5,79.5,180.1,129.27
2016,12,1,8,0,525.0,39.0,5.3,13.0,118.0,242.42,186.15
2016,12,1,8,15,590.5,45.0,5.45,13.0,160.0,286.99,227.38
2016,12,1,8,30,656.0,51.0,5.6,13.0,202.0,336.86,272.16
2016,12,1,8,45,700.0,54.5,5.75,13.0,243.0,376.31,307.76
2016,12,1,9,0,744.0,58.0,5.9,13.0,284.0,415.83,342.57
2016,12,1,9,15,772.0,61.0,5.95,13.0,320.5,446.78,369.57
2016,12,1,9,30,800.0,64.0,6.0,13.0,357.0,476.41,394.83
2016,12,1,9,45,817.5,66.5,6.05,13.5,388.5,498.49,412.67
2016,12,1,10,0,835.0,69.0,6.1,14.0,420.0,518.42,428.3
2016,12,1,10,15,848.5,70.5,6.1,14.0,445.5,532.77,439.81
2016,12,1,10,30,862.0,72.0,6.1,14.0,471.0,544.55,448.99
2016,12,1,10,45,871.0,73.0,6.1,14.0,489.5,549.21,452.31
2016,12,1,11,0,880.0,74.0,6.1,14.0,508.0,552.71,454.46
2016,12,1,11,15,885.0,74.5,6.1,14.0,519.0,550.66,452.01
2016,12,1,11,30,890.0,75.0,6.1,14.0,530.0,545.71,447.06
2016,12,1,11,45,891.0,75.5,6.1,14.0,533.5,535.8,437.94
2016,12,1,12,0,892.0,76.0,6.1,14.0,537.0,523.08,426.34
2016,12,1,12,15,890.5,76.0,6.0,14.0,532.5,505.88,410.73
2016,12,1,12,30,889.0,76.0,5.9,14.0,528.0,486.08,392.7
2016,12,1,12,45,883.0,75.5,5.85,14.5,516.0,461.31,369.72
2016,12,1,13,0,877.0,75.0,5.8,15.0,504.0,434.36,344.62
2016,12,1,13,15,868.0,74.0,5.7,15.0,485.0,402.26,315.59
2016,12,1,13,30,859.0,73.0,5.6,15.0,466.0,369.69,285.62
2016,12,1,13,45,842.5,71.5,5.55,15.0,439.5,332.79,251.85
2016,12,1,14,0,826.0,70.0,5.5,15.0,413.0,295.13,217.08
2016,12,1,14,15,805.0,68.0,5.5,15.0,380.5,255.4,180.66
2016,12,1,14,30,784.0,66.0,5.5,15.0,348.0,215.76,144.68
2016,12,1,14,45,752.0,63.0,5.5,15.0,310.5,173.79,108.42
2016,12,1,15,0,720.0,60.0,5.5,15.0,273.0,133.39,75.99
2016,12,1,15,15,675.5,56.0,5.4,14.5,232.5,93.06,48.65
2016,12,1,15,30,631.0,52.0,5.3,14.0,192.0,52.9,28.35
2016,12,1,15,45,562.0,45.5,5.2,14.0,150.0,32.49,23.1
2016,12,1,16,0,493.0,39.0,5.1,14.0,108.0,29.05,19.63
2016,12,1,16,15,372.5,29.5,5.15,13.5,71.0,22.64,12.93
2016,12,1,16,30,252.0,20.0,5.2,13.0,34.0,15.9,0.0
2016,12,1,16,45,126.0,10.0,5.3,13.0,17.0,9.83,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,174.5,10.0,6.85,11.0,21.0,52.69,0.0
2016,12,2,7,30,349.0,20.0,6.8,11.0,42.0,128.06,31.99
2016,12,2,7,45,459.0,28.0,6.75,11.0,81.0,188.3,134.55
2016,12,2,8,0,569.0,36.0,6.7,11.0,120.0,250.24,193.1
2016,12,2,8,15,631.5,41.0,6.75,11.0,162.0,296.75,236.78
2016,12,2,8,30,694.0,46.0,6.8,11.0,204.0,345.23,281.18
2016,12,2,8,45,732.5,49.5,6.85,11.5,244.5,383.09,315.48
2016,12,2,9,0,771.0,53.0,6.9,12.0,285.0,420.74,348.53
2016,12,2,9,15,797.5,55.5,6.85,12.5,321.5,450.92,374.47
2016,12,2,9,30,824.0,58.0,6.8,13.0,358.0,479.69,398.43
2016,12,2,9,45,840.0,61.0,6.8,13.5,389.5,501.96,416.5
2016,12,2,10,0,856.0,64.0,6.8,14.0,421.0,519.99,430.66
2016,12,2,10,15,868.5,65.0,6.65,14.0,446.0,533.68,441.52
2016,12,2,10,30,881.0,66.0,6.5,14.0,471.0,544.77,449.96
2016,12,2,10,45,888.0,67.5,6.35,14.0,489.0,550.7,454.0
2016,12,2,11,0,895.0,69.0,6.2,14.0,507.0,553.75,455.51
2016,12,2,11,15,899.5,69.5,6.1,14.0,518.0,551.49,452.7
2016,12,2,11,30,904.0,70.0,6.0,14.0,529.0,546.29,447.35
2016,12,2,11,45,904.5,70.0,5.9,14.5,532.5,535.59,436.61
2016,12,2,12,0,905.0,70.0,5.8,15.0,536.0,522.06,423.42
2016,12,2,12,15,903.0,70.0,5.7,15.0,531.5,504.56,407.63
2016,12,2,12,30,901.0,70.0,5.6,15.0,527.0,484.43,389.41
2016,12,2,12,45,898.0,68.5,5.6,15.0,515.5,459.86,367.43
2016,12,2,13,0,895.0,67.0,5.6,15.0,504.0,432.94,343.07
2016,12,2,13,15,886.0,66.0,5.6,15.0,484.5,402.0,315.0
2016,12,2,13,30,877.0,65.0,5.6,15.0,465.0,369.31,284.95
2016,12,2,13,45,859.5,64.5,5.7,15.5,438.5,332.85,251.07
2016,12,2,14,0,842.0,64.0,5.8,16.0,412.0,293.32,214.43
2016,12,2,14,15,821.5,62.0,5.8,15.5,380.0,253.24,178.04
2016,12,2,14,30,801.0,60.0,5.8,15.0,348.0,213.16,141.89
2016,12,2,14,45,768.0,58.0,5.85,15.0,310.0,171.34,105.72
2016,12,2,15,0,735.0,56.0,5.9,15.0,272.0,131.13,73.48
2016,12,2,15,15,691.5,52.0,5.75,15.0,232.0,90.24,45.66
2016,12,2,15,30,648.0,48.0,5.6,15.0,192.0,52.54,27.74
2016,12,2,15,45,576.0,42.5,5.45,15.0,150.0,32.72,23.19
2016,12,2,16,0,504.0,37.0,5.3,15.0,108.0,27.24,17.97
2016,12,2,16,15,384.5,28.0,5.2,14.5,71.0,21.24,11.69
2016,12,2,16,30,265.0,19.0,5.1,14.0,34.0,14.93,0.0
2016,12,2,16,45,132.5,9.5,5.1,13.5,17.0,9.34,0.0
2016,12,2,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,15,137.0,10.0,4.05,12.0,18.0,43.14,0.0
2016,12,3,7,30,274.0,20.0,4.0,12.0,36.0,108.41,15.7
2016,12,3,7,45,388.0,29.0,3.95,12.5,73.5,169.28,118.9
2016,12,3,8,0,502.0,38.0,3.9,13.0,111.0,230.58,175.46
2016,12,3,8,15,567.5,43.5,3.95,13.0,151.5,276.0,217.04
2016,12,3,8,30,633.0,49.0,4.0,13.0,192.0,321.95,258.2
2016,12,3,8,45,677.5,52.5,4.1,13.5,231.5,360.83,292.46
2016,12,3,9,0,722.0,56.0,4.2,14.0,271.0,399.91,325.89
2016,12,3,9,15,750.0,59.0,4.15,14.0,307.0,430.36,351.94
2016,12,3,9,30,778.0,62.0,4.1,14.0,343.0,459.58,376.3
2016,12,3,9,45,795.0,65.0,4.1,14.5,373.5,481.69,393.78
2016,12,3,10,0,812.0,68.0,4.1,15.0,404.0,501.71,409.13
2016,12,3,10,15,826.0,69.5,4.1,15.0,429.0,516.22,420.55
2016,12,3,10,30,840.0,71.0,4.1,15.0,454.0,528.24,429.74
2016,12,3,10,45,736.5,97.0,4.15,15.0,443.0,501.38,407.64
2016,12,3,11,0,633.0,123.0,4.2,15.0,432.0,470.63,382.44
2016,12,3,11,15,752.0,98.0,4.25,15.0,473.0,502.9,408.16
2016,12,3,11,30,871.0,73.0,4.3,15.0,514.0,530.78,429.67
2016,12,3,11,45,872.0,73.0,4.4,15.5,517.5,520.76,419.99
2016,12,3,12,0,873.0,73.0,4.5,16.0,521.0,507.99,408.09
2016,12,3,12,15,871.5,73.0,4.5,16.0,517.0,491.34,393.39
2016,12,3,12,30,870.0,73.0,4.5,16.0,513.0,472.13,376.35
2016,12,3,12,45,869.0,71.0,4.5,16.0,502.0,448.72,355.61
2016,12,3,13,0,868.0,69.0,4.5,16.0,491.0,422.95,332.51
2016,12,3,13,15,859.5,68.0,4.4,16.0,472.5,393.04,305.51
2016,12,3,13,30,851.0,67.0,4.3,16.0,454.0,361.43,276.64
2016,12,3,13,45,839.0,65.5,4.25,16.0,429.0,324.66,243.28
2016,12,3,14,0,827.0,64.0,4.2,16.0,404.0,288.61,210.05
2016,12,3,14,15,808.0,62.0,4.1,16.0,373.0,249.55,174.4
2016,12,3,14,30,789.0,60.0,4.0,16.0,342.0,210.39,139.03
2016,12,3,14,45,760.5,57.5,3.9,16.0,306.0,169.41,103.74
2016,12,3,15,0,732.0,55.0,3.8,16.0,270.0,129.65,71.97
2016,12,3,15,15,690.0,51.0,3.7,15.5,230.0,89.07,44.64
2016,12,3,15,30,648.0,47.0,3.6,15.0,190.0,51.53,26.94
2016,12,3,15,45,577.0,42.0,3.55,15.0,148.5,32.27,22.81
2016,12,3,16,0,506.0,37.0,3.5,15.0,107.0,27.27,18.0
2016,12,3,16,15,389.0,28.0,3.5,14.5,70.0,21.27,11.7
2016,12,3,16,30,272.0,19.0,3.5,14.0,33.0,14.95,0.0
2016,12,3,16,45,136.0,9.5,3.55,14.0,16.5,9.34,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,104.5,10.5,3.55,12.0,16.5,35.49,0.0
2016,12,4,7,30,209.0,21.0,3.6,12.0,33.0,90.14,1.63
2016,12,4,7,45,328.5,31.0,3.65,12.5,69.0,151.94,105.6
2016,12,4,8,0,448.0,41.0,3.7,13.0,105.0,214.02,162.52
2016,12,4,8,15,518.0,47.5,3.8,13.0,145.0,260.6,204.71
2016,12,4,8,30,588.0,54.0,3.9,13.0,185.0,310.0,248.46
2016,12,4,8,45,326.5,86.0,4.0,13.0,161.5,245.52,199.87
2016,12,4,9,0,65.0,118.0,4.1,13.0,138.0,153.71,124.92
2016,12,4,9,15,71.0,132.5,4.2,13.0,156.5,171.98,140.56
2016,12,4,9,30,77.0,147.0,4.3,13.0,175.0,190.24,155.84
2016,12,4,9,45,184.5,155.5,4.45,13.5,229.5,257.73,212.1
2016,12,4,10,0,292.0,164.0,4.6,14.0,284.0,327.49,269.25
2016,12,4,10,15,472.0,135.5,4.65,14.0,344.0,397.31,326.87
2016,12,4,10,30,652.0,107.0,4.7,14.0,404.0,466.04,382.77
2016,12,4,10,45,576.5,133.5,4.8,14.5,403.5,452.8,370.38
2016,12,4,11,0,501.0,160.0,4.9,15.0,403.0,435.27,354.77
2016,12,4,11,15,512.0,161.5,4.95,15.0,415.0,438.31,356.82
2016,12,4,11,30,523.0,163.0,5.0,15.0,427.0,439.54,357.21
2016,12,4,11,45,529.0,162.5,5.1,15.0,431.0,434.33,352.45
2016,12,4,12,0,535.0,162.0,5.2,15.0,435.0,427.3,346.1
2016,12,4,12,15,528.5,163.0,5.35,15.0,430.5,413.96,334.56
2016,12,4,12,30,522.0,164.0,5.5,15.0,426.0,399.24,321.72
2016,12,4,12,45,488.5,167.0,5.65,15.0,408.0,373.47,299.91
2016,12,4,13,0,455.0,170.0,5.8,15.0,390.0,347.88,278.12
2016,12,4,13,15,372.0,177.5,5.85,15.0,353.5,308.43,245.52
2016,12,4,13,30,289.0,185.0,5.9,15.0,317.0,272.91,216.45
2016,12,4,13,45,298.0,173.0,5.95,15.0,302.0,253.03,198.77
2016,12,4,14,0,307.0,161.0,6.0,15.0,287.0,232.01,179.8
2016,12,4,14,15,267.5,152.0,5.9,14.5,255.5,200.78,154.07
2016,12,4,14,30,228.0,143.0,5.8,14.0,224.0,172.11,130.8
2016,12,4,14,45,199.5,134.5,5.75,14.0,200.0,150.73,113.44
2016,12,4,15,0,171.0,126.0,5.7,14.0,176.0,129.0,96.45
2016,12,4,15,15,149.0,109.5,5.55,14.0,148.5,103.66,76.99
2016,12,4,15,30,127.0,93.0,5.4,14.0,121.0,80.21,60.17
2016,12,4,15,45,108.0,74.0,5.25,14.0,94.5,61.15,48.29
2016,12,4,16,0,89.0,55.0,5.1,14.0,68.0,46.38,34.62
2016,12,4,16,15,44.5,37.0,5.0,13.5,43.5,31.91,20.42
2016,12,4,16,30,0.0,19.0,4.9,13.0,19.0,18.06,0.0
2016,12,4,16,45,0.0,9.5,4.8,13.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,28.0,10.0,6.4,12.0,11.5,16.51,0.0
2016,12,5,7,30,56.0,20.0,6.3,12.0,23.0,42.26,0.0
2016,12,5,7,45,110.0,35.5,6.25,12.0,48.5,83.39,56.72
2016,12,5,8,0,164.0,51.0,6.2,12.0,74.0,121.55,92.49
2016,12,5,8,15,189.5,67.0,6.1,12.0,102.0,152.72,120.84
2016,12,5,8,30,215.0,83.0,6.0,12.0,130.0,184.79,149.53
2016,12,5,8,45,232.0,98.0,5.95,12.5,158.0,212.7,174.06
2016,12,5,9,0,249.0,113.0,5.9,13.0,186.0,240.7,198.11
2016,12,5,9,15,263.0,125.5,5.85,13.0,211.0,264.34,218.44
2016,12,5,9,30,277.0,138.0,5.8,13.0,236.0,287.66,238.13
2016,12,5,9,45,460.5,116.5,5.8,13.0,297.5,364.32,302.46
2016,12,5,10,0,644.0,95.0,5.8,13.0,359.0,442.22,366.93
2016,12,5,10,15,670.5,95.0,5.7,13.0,384.5,460.0,381.16
2016,12,5,10,30,697.0,95.0,5.6,13.0,410.0,475.95,393.77
2016,12,5,10,45,627.0,120.0,5.6,13.5,412.0,464.8,383.01
2016,12,5,11,0,557.0,145.0,5.6,14.0,414.0,448.73,368.32
2016,12,5,11,15,701.0,115.5,5.65,14.0,462.5,491.92,403.3
2016,12,5,11,30,845.0,86.0,5.7,14.0,511.0,528.91,432.55
2016,12,5,11,45,845.5,87.0,5.8,14.0,514.5,519.69,424.09
2016,12,5,12,0,846.0,88.0,5.9,14.0,518.0,507.79,413.38
2016,12,5,12,15,844.5,87.5,5.95,14.0,514.0,490.82,398.28
2016,12,5,12,30,843.0,87.0,6.0,14.0,510.0,471.39,380.86
2016,12,5,12,45,793.0,89.5,6.1,14.0,481.0,431.62,347.08
2016,12,5,13,0,743.0,92.0,6.2,14.0,452.0,392.02,313.14
2016,12,5,13,15,639.0,114.5,6.15,14.0,415.5,350.36,277.67
2016,12,5,13,30,535.0,137.0,6.1,14.0,379.0,313.18,246.23
2016,12,5,13,45,408.0,150.5,6.1,14.0,329.0,265.94,207.73
2016,12,5,14,0,281.0,164.0,6.1,14.0,279.0,227.34,177.35
2016,12,5,14,15,258.5,153.0,6.0,14.0,252.5,199.42,153.56
2016,12,5,14,30,236.0,142.0,5.9,14.0,226.0,172.81,131.08
2016,12,5,14,45,216.0,130.5,5.85,14.0,201.5,147.62,110.13
2016,12,5,15,0,196.0,119.0,5.8,14.0,177.0,123.77,90.98
2016,12,5,15,15,179.5,103.0,5.8,13.5,150.0,98.06,71.3
2016,12,5,15,30,163.0,87.0,5.8,13.0,123.0,73.76,54.34
2016,12,5,15,45,139.0,69.5,5.8,13.0,95.5,55.19,43.24
2016,12,5,16,0,115.0,52.0,5.8,13.0,68.0,42.06,31.01
2016,12,5,16,15,64.5,35.5,5.7,12.5,44.0,30.8,19.59
2016,12,5,16,30,14.0,19.0,5.6,12.0,20.0,17.79,0.0
2016,12,5,16,45,7.0,9.5,5.55,12.0,10.0,9.34,0.0
2016,12,5,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,7.35,10.0,13.5,13.27,0.0
2016,12,6,7,30,0.0,27.0,7.3,10.0,27.0,30.48,0.0
2016,12,6,7,45,165.5,35.5,7.25,10.5,58.0,105.94,72.42
2016,12,6,8,0,331.0,44.0,7.2,11.0,89.0,175.12,133.86
2016,12,6,8,15,379.5,55.0,7.15,11.0,124.0,214.74,170.59
2016,12,6,8,30,428.0,66.0,7.1,11.0,159.0,256.26,208.28
2016,12,6,8,45,461.0,75.0,7.05,11.5,193.5,290.53,239.01
2016,12,6,9,0,494.0,84.0,7.0,12.0,228.0,324.98,269.11
2016,12,6,9,15,522.5,89.5,6.85,12.0,259.0,353.53,294.1
2016,12,6,9,30,551.0,95.0,6.7,12.0,290.0,381.43,318.02
2016,12,6,9,45,611.0,91.5,6.55,12.0,325.5,414.64,346.01
2016,12,6,10,0,671.0,88.0,6.4,12.0,361.0,447.33,373.14
2016,12,6,10,15,632.0,105.0,6.3,12.0,375.0,449.37,374.31
2016,12,6,10,30,593.0,122.0,6.2,12.0,389.0,448.31,372.76
2016,12,6,10,45,732.5,96.5,6.1,12.0,440.0,495.02,411.09
2016,12,6,11,0,872.0,71.0,6.0,12.0,491.0,537.8,445.52
2016,12,6,11,15,877.5,71.5,5.95,12.0,502.5,536.45,443.43
2016,12,6,11,30,883.0,72.0,5.9,12.0,514.0,532.24,438.95
2016,12,6,11,45,884.5,72.5,5.85,12.0,518.0,523.11,430.32
2016,12,6,12,0,886.0,73.0,5.8,12.0,522.0,511.19,419.19
2016,12,6,12,15,884.5,72.5,5.7,12.0,518.0,494.08,403.56
2016,12,6,12,30,883.0,72.0,5.6,12.0,514.0,474.39,385.52
2016,12,6,12,45,699.5,113.5,5.6,12.0,458.5,413.17,334.47
2016,12,6,13,0,516.0,155.0,5.6,12.0,403.0,357.81,288.63
2016,12,6,13,15,540.5,142.5,5.6,12.0,394.0,338.63,270.87
2016,12,6,13,30,565.0,130.0,5.6,12.0,385.0,317.64,250.94
2016,12,6,13,45,513.0,132.0,5.7,12.0,353.5,281.67,219.78
2016,12,6,14,0,461.0,134.0,5.8,12.0,322.0,248.82,191.37
2016,12,6,14,15,518.0,112.5,5.85,12.0,308.5,223.72,166.08
2016,12,6,14,30,575.0,91.0,5.9,12.0,295.0,193.44,135.91
2016,12,6,14,45,643.5,75.5,5.95,12.0,281.0,164.62,106.68
2016,12,6,15,0,712.0,60.0,6.0,12.0,267.0,131.86,76.01
2016,12,6,15,15,667.5,55.5,5.95,12.0,227.5,91.73,48.42
2016,12,6,15,30,623.0,51.0,5.9,12.0,188.0,51.79,27.88
2016,12,6,15,45,550.0,45.0,5.9,12.0,147.0,32.16,22.99
2016,12,6,16,0,477.0,39.0,5.9,12.0,106.0,29.15,19.87
2016,12,6,16,15,355.5,29.5,5.85,11.5,69.5,22.71,13.04
2016,12,6,16,30,234.0,20.0,5.8,11.0,33.0,15.94,0.0
2016,12,6,16,45,117.0,10.0,5.8,11.0,16.5,9.83,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,2.6,10.0,8.0,7.86,0.0
2016,12,7,7,30,0.0,16.0,2.6,10.0,16.0,15.66,0.0
2016,12,7,7,45,26.5,32.0,2.65,10.0,35.5,43.99,27.42
2016,12,7,8,0,53.0,48.0,2.7,10.0,55.0,75.06,56.12
2016,12,7,8,15,63.0,65.0,2.75,10.0,76.5,98.3,77.08
2016,12,7,8,30,73.0,82.0,2.8,10.0,98.0,121.65,97.86
2016,12,7,8,45,79.5,98.5,2.85,10.0,119.0,143.06,116.74
2016,12,7,9,0,86.0,115.0,2.9,10.0,140.0,164.41,135.26
2016,12,7,9,15,90.0,130.0,3.05,10.0,159.0,177.99,146.99
2016,12,7,9,30,94.0,145.0,3.2,10.0,178.0,196.16,162.36
2016,12,7,9,45,133.5,158.5,3.4,10.5,210.0,234.79,194.49
2016,12,7,10,0,173.0,172.0,3.6,11.0,242.0,269.22,222.73
2016,12,7,10,15,217.0,179.5,3.55,11.0,273.0,299.68,247.79
2016,12,7,10,30,261.0,187.0,3.5,11.0,304.0,334.32,275.93
2016,12,7,10,45,130.5,152.0,3.5,11.0,210.5,223.87,184.33
2016,12,7,11,0,0.0,117.0,3.5,11.0,117.0,113.68,91.09
2016,12,7,11,15,49.0,168.5,3.6,11.0,193.0,192.24,157.3
2016,12,7,11,30,98.0,220.0,3.7,11.0,269.0,267.8,219.48
2016,12,7,11,45,128.5,223.5,3.8,11.0,288.0,286.5,234.56
2016,12,7,12,0,159.0,227.0,3.9,11.0,307.0,301.3,246.46
2016,12,7,12,15,106.0,218.5,4.15,11.0,271.5,262.15,214.21
2016,12,7,12,30,53.0,210.0,4.4,11.0,236.0,226.63,184.99
2016,12,7,12,45,123.0,210.5,4.7,11.0,270.5,255.23,208.49
2016,12,7,13,0,193.0,211.0,5.0,11.0,305.0,279.03,227.33
2016,12,7,13,15,114.0,195.0,5.15,11.0,250.0,227.3,184.94
2016,12,7,13,30,35.0,179.0,5.3,11.0,195.0,180.92,147.34
2016,12,7,13,45,17.5,124.0,5.5,11.0,132.0,124.09,100.02
2016,12,7,14,0,0.0,69.0,5.7,11.0,69.0,66.7,51.75
2016,12,7,14,15,0.0,47.0,5.85,11.0,47.0,45.4,33.55
2016,12,7,14,30,0.0,25.0,6.0,11.0,25.0,24.13,15.24
2016,12,7,14,45,0.0,22.5,6.2,11.0,22.5,21.71,13.16
2016,12,7,15,0,0.0,20.0,6.4,11.0,20.0,19.29,11.06
2016,12,7,15,15,0.0,17.0,6.5,11.0,17.0,16.39,8.53
2016,12,7,15,30,0.0,14.0,6.6,11.0,14.0,13.5,5.97
2016,12,7,15,45,0.0,10.5,6.75,11.0,10.5,10.12,3.4
2016,12,7,16,0,0.0,7.0,6.9,11.0,7.0,6.74,0.27
2016,12,7,16,15,0.0,4.5,7.0,11.0,4.5,4.33,0.0
2016,12,7,16,30,0.0,2.0,7.1,11.0,2.0,1.93,0.0
2016,12,7,16,45,0.0,1.0,7.2,11.0,1.0,0.98,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,7.65,15.0,1.0,0.98,0.0
2016,12,8,7,30,0.0,2.0,7.6,15.0,2.0,1.93,0.0
2016,12,8,7,45,0.0,5.5,7.55,15.0,5.5,5.3,0.0
2016,12,8,8,0,0.0,9.0,7.5,15.0,9.0,8.67,1.47
2016,12,8,8,15,0.0,13.0,7.4,15.0,13.0,12.53,4.86
2016,12,8,8,30,0.0,17.0,7.3,15.0,17.0,16.39,8.24
2016,12,8,8,45,0.0,20.5,7.2,15.0,20.5,19.77,11.19
2016,12,8,9,0,0.0,24.0,7.1,15.0,24.0,23.15,14.11
2016,12,8,9,15,0.0,28.0,6.9,15.0,28.0,27.02,17.42
2016,12,8,9,30,0.0,32.0,6.7,15.0,32.0,30.89,20.71
2016,12,8,9,45,0.0,80.0,6.5,15.0,80.0,77.61,60.28
2016,12,8,10,0,0.0,128.0,6.3,15.0,128.0,126.04,100.81
2016,12,8,10,15,0.0,89.5,6.1,15.0,89.5,86.82,67.8
2016,12,8,10,30,0.0,51.0,5.9,15.0,51.0,49.27,36.12
2016,12,8,10,45,0.0,44.0,5.75,15.0,44.0,42.5,30.37
2016,12,8,11,0,0.0,37.0,5.6,15.0,37.0,35.74,24.62
2016,12,8,11,15,0.0,28.5,5.35,15.0,28.5,27.52,17.66
2016,12,8,11,30,0.0,20.0,5.1,15.0,20.0,19.31,10.71
2016,12,8,11,45,0.0,20.5,4.95,15.0,20.5,19.79,11.11
2016,12,8,12,0,0.0,21.0,4.8,15.0,21.0,20.28,11.52
2016,12,8,12,15,0.0,80.5,4.65,15.0,80.5,77.86,59.97
2016,12,8,12,30,0.0,140.0,4.5,15.0,140.0,135.13,107.56
2016,12,8,12,45,0.0,118.5,4.35,15.5,118.5,114.35,90.16
2016,12,8,13,0,0.0,97.0,4.2,16.0,97.0,93.69,72.94
2016,12,8,13,15,0.0,118.5,4.05,15.5,118.5,114.03,90.08
2016,12,8,13,30,0.0,140.0,3.9,15.0,140.0,133.92,106.84
2016,12,8,13,45,0.0,95.0,3.8,15.0,95.0,91.51,71.63
2016,12,8,14,0,0.0,50.0,3.7,15.0,50.0,48.3,35.4
2016,12,8,14,15,44.0,98.0,3.55,15.0,114.0,103.36,80.34
2016,12,8,14,30,88.0,146.0,3.4,15.0,178.0,150.9,118.0
2016,12,8,14,45,82.0,131.5,3.3,15.0,158.5,132.07,102.29
